Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,168.0,15.5,2.6,2.5,30.5,70.42,0.0
2016,1,1,8,0,336.0,31.0,2.7,3.0,61.0,150.88,103.94
2016,1,1,8,15,433.0,39.5,2.7,3.5,100.0,202.65,157.09
2016,1,1,8,30,530.0,48.0,2.7,4.0,139.0,259.59,208.4
2016,1,1,8,45,589.0,54.0,2.75,4.5,179.0,303.2,248.17
2016,1,1,9,0,648.0,60.0,2.8,5.0,219.0,348.31,288.21
2016,1,1,9,15,687.0,64.0,2.8,5.5,257.0,383.35,319.01
2016,1,1,9,30,726.0,68.0,2.8,6.0,295.0,416.34,347.22
2016,1,1,9,45,755.0,70.5,2.85,6.5,329.0,444.12,370.48
2016,1,1,10,0,784.0,73.0,2.9,7.0,363.0,470.39,391.86
2016,1,1,10,15,802.0,75.5,2.85,7.0,391.0,489.38,407.34
2016,1,1,10,30,820.0,78.0,2.8,7.0,419.0,506.12,420.62
2016,1,1,10,45,832.0,79.5,2.8,7.5,440.5,516.28,427.72
2016,1,1,11,0,844.0,81.0,2.8,8.0,462.0,523.83,432.48
2016,1,1,11,15,851.0,82.0,2.75,8.0,476.5,525.56,433.05
2016,1,1,11,30,858.0,83.0,2.7,8.0,491.0,524.52,431.23
2016,1,1,11,45,861.0,83.5,2.65,8.5,498.0,518.14,424.23
2016,1,1,12,0,864.0,84.0,2.6,9.0,505.0,509.0,414.87
2016,1,1,12,15,864.0,84.0,2.55,9.0,504.5,495.19,402.36
2016,1,1,12,30,864.0,84.0,2.5,9.0,504.0,478.79,387.49
2016,1,1,12,45,863.5,82.5,2.45,9.5,496.5,458.14,368.27
2016,1,1,13,0,863.0,81.0,2.4,10.0,489.0,435.08,346.76
2016,1,1,13,15,855.0,80.0,2.35,10.0,473.5,407.31,321.76
2016,1,1,13,30,847.0,79.0,2.3,10.0,458.0,377.74,294.81
2016,1,1,13,45,834.5,77.0,2.25,10.0,435.5,344.12,264.15
2016,1,1,14,0,822.0,75.0,2.2,10.0,413.0,309.35,232.1
2016,1,1,14,15,803.0,73.0,2.15,10.0,384.0,271.98,197.79
2016,1,1,14,30,784.0,71.0,2.1,10.0,355.0,234.37,163.34
2016,1,1,14,45,757.0,68.0,2.05,10.0,320.5,194.41,127.89
2016,1,1,15,0,730.0,65.0,2.0,10.0,286.0,155.38,94.87
2016,1,1,15,15,689.0,60.5,1.9,9.5,247.5,112.03,62.05
2016,1,1,15,30,648.0,56.0,1.8,9.0,209.0,73.92,38.81
2016,1,1,15,45,585.0,50.0,1.75,8.5,168.5,37.37,28.24
2016,1,1,16,0,522.0,44.0,1.7,8.0,128.0,32.46,23.53
2016,1,1,16,15,419.5,35.5,1.8,7.5,89.5,27.06,18.08
2016,1,1,16,30,317.0,27.0,1.9,7.0,51.0,21.47,9.98
2016,1,1,16,45,158.5,13.5,2.0,6.5,25.5,13.27,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,15.5,3.0,4.5,18.0,24.33,0.0
2016,1,2,8,0,48.0,31.0,3.1,5.0,36.0,53.12,34.51
2016,1,2,8,15,73.5,48.0,3.1,5.0,59.0,81.8,62.44
2016,1,2,8,30,99.0,65.0,3.1,5.0,82.0,111.25,89.07
2016,1,2,8,45,113.0,82.0,3.1,5.5,106.5,137.08,112.31
2016,1,2,9,0,127.0,99.0,3.1,6.0,131.0,163.12,135.34
2016,1,2,9,15,136.5,114.5,3.05,6.5,153.5,185.55,154.87
2016,1,2,9,30,146.0,130.0,3.0,7.0,176.0,207.87,173.9
2016,1,2,9,45,158.5,142.5,3.0,7.5,197.5,228.04,190.78
2016,1,2,10,0,171.0,155.0,3.0,8.0,219.0,248.07,207.25
2016,1,2,10,15,237.0,160.5,2.95,8.0,256.0,291.62,243.66
2016,1,2,10,30,303.0,166.0,2.9,8.0,293.0,330.93,276.1
2016,1,2,10,45,424.5,151.5,2.85,8.5,338.5,382.07,317.63
2016,1,2,11,0,546.0,137.0,2.8,9.0,384.0,428.3,354.35
2016,1,2,11,15,376.5,173.5,2.7,9.5,346.5,372.21,306.76
2016,1,2,11,30,207.0,210.0,2.6,10.0,309.0,316.55,259.74
2016,1,2,11,45,158.5,214.0,2.55,10.5,290.5,292.93,239.66
2016,1,2,12,0,110.0,218.0,2.5,11.0,272.0,267.57,218.14
2016,1,2,12,15,126.5,218.5,2.4,11.0,280.5,274.67,223.71
2016,1,2,12,30,143.0,219.0,2.3,11.0,289.0,278.69,226.57
2016,1,2,12,45,110.5,212.5,2.2,11.5,266.0,252.79,204.84
2016,1,2,13,0,78.0,206.0,2.1,12.0,243.0,229.35,185.36
2016,1,2,13,15,71.0,198.0,2.0,12.0,231.0,215.82,174.25
2016,1,2,13,30,64.0,190.0,1.9,12.0,219.0,202.55,163.32
2016,1,2,13,45,32.0,143.5,1.85,12.0,158.0,146.55,117.64
2016,1,2,14,0,0.0,97.0,1.8,12.0,97.0,93.29,73.94
2016,1,2,14,15,0.0,81.0,1.7,12.0,81.0,78.13,61.29
2016,1,2,14,30,0.0,65.0,1.6,12.0,65.0,62.82,48.36
2016,1,2,14,45,0.0,58.5,1.5,12.0,58.5,56.53,43.05
2016,1,2,15,0,0.0,52.0,1.4,12.0,52.0,50.24,37.68
2016,1,2,15,15,0.0,45.0,1.4,11.5,45.0,43.46,31.91
2016,1,2,15,30,0.0,38.0,1.4,11.0,38.0,36.69,26.06
2016,1,2,15,45,0.0,30.5,1.45,11.0,30.5,29.44,20.88
2016,1,2,16,0,0.0,23.0,1.5,11.0,23.0,22.19,14.13
2016,1,2,16,15,0.0,16.0,1.65,10.5,16.0,15.43,7.79
2016,1,2,16,30,0.0,9.0,1.8,10.0,9.0,8.67,0.79
2016,1,2,16,45,0.0,4.5,1.95,9.5,4.5,4.42,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.0,2.4,7.5,13.0,12.55,0.0
2016,1,3,8,0,0.0,26.0,2.4,8.0,26.0,25.79,14.16
2016,1,3,8,15,0.0,42.5,2.3,8.0,42.5,43.29,30.83
2016,1,3,8,30,0.0,59.0,2.2,8.0,59.0,60.26,46.07
2016,1,3,8,45,7.0,74.5,2.1,8.5,76.5,78.54,62.1
2016,1,3,9,0,14.0,90.0,2.0,9.0,94.0,97.05,78.16
2016,1,3,9,15,19.0,104.5,2.0,9.0,110.5,113.8,92.67
2016,1,3,9,30,24.0,119.0,2.0,9.0,127.0,134.62,110.46
2016,1,3,9,45,27.0,131.5,2.0,9.5,141.0,148.5,121.95
2016,1,3,10,0,30.0,144.0,2.0,10.0,155.0,162.38,133.27
2016,1,3,10,15,15.0,110.0,2.05,10.0,115.5,115.2,93.32
2016,1,3,10,30,0.0,76.0,2.1,10.0,76.0,73.49,57.68
2016,1,3,10,45,100.5,137.0,2.2,10.0,183.0,192.24,158.8
2016,1,3,11,0,201.0,198.0,2.3,10.0,290.0,306.42,252.62
2016,1,3,11,15,118.0,195.0,2.45,10.0,249.5,258.59,212.43
2016,1,3,11,30,35.0,192.0,2.6,10.0,209.0,208.17,170.29
2016,1,3,11,45,45.0,199.5,2.8,10.5,222.0,219.31,179.3
2016,1,3,12,0,55.0,207.0,3.0,11.0,235.0,230.0,187.71
2016,1,3,12,15,158.0,209.0,3.1,11.0,287.0,280.67,229.38
2016,1,3,12,30,261.0,211.0,3.2,11.0,339.0,326.77,266.29
2016,1,3,12,45,312.5,199.0,3.3,11.0,350.0,330.4,268.4
2016,1,3,13,0,364.0,187.0,3.4,11.0,361.0,331.12,267.85
2016,1,3,13,15,348.5,183.5,3.25,11.0,345.5,310.43,249.89
2016,1,3,13,30,333.0,180.0,3.1,11.0,330.0,289.66,231.83
2016,1,3,13,45,377.0,163.0,3.0,11.5,325.5,276.25,218.21
2016,1,3,14,0,421.0,146.0,2.9,12.0,321.0,258.25,200.18
2016,1,3,14,15,312.5,149.0,2.7,12.0,274.0,216.91,167.32
2016,1,3,14,30,204.0,152.0,2.5,12.0,227.0,183.21,141.85
2016,1,3,14,45,190.0,139.5,2.4,12.0,204.0,159.71,122.07
2016,1,3,15,0,176.0,127.0,2.3,12.0,181.0,137.02,103.31
2016,1,3,15,15,164.0,111.5,2.2,11.5,156.5,113.09,84.18
2016,1,3,15,30,152.0,96.0,2.1,11.0,132.0,90.09,66.78
2016,1,3,15,45,128.5,79.0,2.05,11.0,106.0,66.93,54.34
2016,1,3,16,0,105.0,62.0,2.0,11.0,80.0,52.24,40.76
2016,1,3,16,15,72.5,45.5,2.05,10.5,56.0,39.03,28.33
2016,1,3,16,30,40.0,29.0,2.1,10.0,32.0,25.49,13.73
2016,1,3,16,45,20.0,14.5,2.15,10.0,16.0,14.25,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,2.6,10.5,6.5,6.26,0.0
2016,1,4,8,0,0.0,13.0,2.6,11.0,13.0,12.54,3.88
2016,1,4,8,15,0.0,22.0,2.6,11.0,22.0,21.23,12.09
2016,1,4,8,30,0.0,31.0,2.6,11.0,31.0,29.93,19.85
2016,1,4,8,45,0.0,40.5,2.6,11.5,40.5,39.11,27.92
2016,1,4,9,0,0.0,50.0,2.6,12.0,50.0,48.31,35.9
2016,1,4,9,15,0.0,59.0,2.65,12.0,59.0,57.05,43.48
2016,1,4,9,30,0.0,68.0,2.7,12.0,68.0,65.94,51.11
2016,1,4,9,45,0.0,75.0,2.8,12.5,75.0,72.79,56.8
2016,1,4,10,0,0.0,82.0,2.9,13.0,82.0,79.64,62.43
2016,1,4,10,15,121.5,128.5,2.95,13.0,179.5,195.01,159.97
2016,1,4,10,30,243.0,175.0,3.0,13.0,277.0,310.73,254.83
2016,1,4,10,45,315.5,173.5,3.1,13.5,313.0,345.7,282.49
2016,1,4,11,0,388.0,172.0,3.2,14.0,349.0,380.28,309.68
2016,1,4,11,15,449.5,164.5,3.3,14.0,375.5,405.74,329.82
2016,1,4,11,30,511.0,157.0,3.4,14.0,402.0,425.4,345.2
2016,1,4,11,45,359.5,188.0,3.5,14.5,361.5,371.26,300.32
2016,1,4,12,0,208.0,219.0,3.6,15.0,321.0,319.38,257.39
2016,1,4,12,15,146.5,217.5,3.6,15.0,289.5,283.85,228.51
2016,1,4,12,30,85.0,216.0,3.6,15.0,258.0,248.52,199.77
2016,1,4,12,45,42.5,182.0,3.65,15.0,203.0,194.39,155.88
2016,1,4,13,0,0.0,148.0,3.7,15.0,148.0,142.43,113.5
2016,1,4,13,15,20.0,166.0,3.6,14.5,175.0,166.86,133.85
2016,1,4,13,30,40.0,184.0,3.5,14.0,202.0,188.81,151.86
2016,1,4,13,45,33.5,173.0,3.4,14.0,188.0,174.11,139.79
2016,1,4,14,0,27.0,162.0,3.3,14.0,174.0,159.84,128.16
2016,1,4,14,15,13.5,87.0,3.15,13.5,93.0,87.32,68.22
2016,1,4,14,30,0.0,12.0,3.0,13.0,12.0,11.58,4.31
2016,1,4,14,45,0.0,10.5,2.9,13.0,10.5,10.13,3.08
2016,1,4,15,0,0.0,9.0,2.8,13.0,9.0,8.68,1.83
2016,1,4,15,15,0.0,8.0,2.65,13.0,8.0,7.71,0.99
2016,1,4,15,30,0.0,7.0,2.5,13.0,7.0,6.75,0.15
2016,1,4,15,45,0.0,5.5,2.45,13.0,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,2.4,13.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,2.5,2.4,12.5,2.5,2.41,0.0
2016,1,4,16,30,0.0,1.0,2.4,12.0,1.0,0.96,0.0
2016,1,4,16,45,0.0,0.5,2.45,12.0,0.5,0.48,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.15,10.5,0.5,0.48,0.0
2016,1,5,8,0,0.0,1.0,2.3,11.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,2.5,2.4,11.0,2.5,2.41,0.0
2016,1,5,8,30,0.0,4.0,2.5,11.0,4.0,3.85,0.0
2016,1,5,8,45,0.0,5.0,2.65,11.5,5.0,4.82,0.0
2016,1,5,9,0,0.0,6.0,2.8,12.0,6.0,5.78,0.0
2016,1,5,9,15,0.0,7.5,2.85,12.0,7.5,7.23,0.6
2016,1,5,9,30,0.0,9.0,2.9,12.0,9.0,8.68,1.86
2016,1,5,9,45,0.0,10.0,3.0,12.0,10.0,9.64,2.69
2016,1,5,10,0,0.0,11.0,3.1,12.0,11.0,10.61,3.52
2016,1,5,10,15,0.0,58.0,3.2,12.0,58.0,56.05,42.54
2016,1,5,10,30,0.0,105.0,3.3,12.0,105.0,102.31,81.71
2016,1,5,10,45,0.0,108.5,3.4,12.5,108.5,105.6,84.17
2016,1,5,11,0,0.0,112.0,3.5,13.0,112.0,108.9,86.67
2016,1,5,11,15,0.0,60.5,3.55,12.5,60.5,58.48,44.23
2016,1,5,11,30,0.0,9.0,3.6,12.0,9.0,8.69,1.8
2016,1,5,11,45,0.0,31.0,3.7,12.0,31.0,29.94,20.0
2016,1,5,12,0,0.0,53.0,3.8,12.0,53.0,51.22,38.12
2016,1,5,12,15,0.0,75.5,3.8,12.0,75.5,73.01,56.58
2016,1,5,12,30,0.0,98.0,3.8,12.0,98.0,94.77,74.94
2016,1,5,12,45,1.0,129.5,3.85,12.0,130.0,125.45,100.69
2016,1,5,13,0,2.0,161.0,3.9,12.0,162.0,155.64,125.89
2016,1,5,13,15,1.0,138.0,3.8,12.0,138.5,133.05,107.1
2016,1,5,13,30,0.0,115.0,3.7,12.0,115.0,110.66,88.46
2016,1,5,13,45,0.0,69.0,3.65,12.0,69.0,66.7,51.42
2016,1,5,14,0,0.0,23.0,3.6,12.0,23.0,22.2,13.46
2016,1,5,14,15,220.0,73.0,3.55,12.0,154.5,124.14,93.7
2016,1,5,14,30,440.0,123.0,3.5,12.0,286.0,209.01,155.38
2016,1,5,14,45,415.5,116.5,3.45,12.0,259.0,179.13,129.3
2016,1,5,15,0,391.0,110.0,3.4,12.0,232.0,150.53,105.33
2016,1,5,15,15,367.0,98.5,3.15,11.5,201.5,119.12,80.57
2016,1,5,15,30,343.0,87.0,2.9,11.0,171.0,89.38,59.55
2016,1,5,15,45,395.5,69.0,2.7,11.0,149.0,57.18,39.37
2016,1,5,16,0,448.0,51.0,2.5,11.0,127.0,38.28,28.48
2016,1,5,16,15,349.5,41.5,2.35,10.5,90.5,32.17,22.5
2016,1,5,16,30,251.0,32.0,2.2,10.0,54.0,24.91,14.09
2016,1,5,16,45,125.5,16.0,2.1,10.0,27.0,12.48,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,5.0,3.65,12.0,5.0,4.82,0.0
2016,1,6,8,0,0.0,10.0,3.6,12.0,10.0,9.64,1.65
2016,1,6,8,15,0.0,17.5,3.55,12.0,17.5,16.88,8.4
2016,1,6,8,30,0.0,25.0,3.5,12.0,25.0,24.12,14.84
2016,1,6,8,45,0.0,32.5,3.45,12.0,32.5,31.37,21.24
2016,1,6,9,0,0.0,40.0,3.4,12.0,40.0,38.62,27.61
2016,1,6,9,15,0.0,48.0,3.35,12.0,48.0,46.36,34.33
2016,1,6,9,30,0.0,56.0,3.3,12.0,56.0,54.11,40.99
2016,1,6,9,45,0.0,62.0,3.25,12.0,62.0,59.92,45.93
2016,1,6,10,0,0.0,68.0,3.2,12.0,68.0,65.73,50.84
2016,1,6,10,15,0.0,39.0,3.2,12.0,39.0,37.66,26.77
2016,1,6,10,30,0.0,10.0,3.2,12.0,10.0,9.65,2.66
2016,1,6,10,45,10.5,92.5,3.25,12.0,97.5,95.15,75.74
2016,1,6,11,0,21.0,175.0,3.3,12.0,185.0,182.98,149.02
2016,1,6,11,15,133.0,192.5,3.35,12.0,256.5,264.53,216.81
2016,1,6,11,30,245.0,210.0,3.4,12.0,328.0,340.91,278.92
2016,1,6,11,45,148.0,209.0,3.45,12.0,281.0,283.98,231.73
2016,1,6,12,0,51.0,208.0,3.5,12.0,234.0,229.43,186.54
2016,1,6,12,15,101.5,215.5,3.4,12.0,266.5,259.18,211.02
2016,1,6,12,30,152.0,223.0,3.3,12.0,299.0,288.19,234.27
2016,1,6,12,45,155.5,219.5,3.25,12.0,296.0,281.52,228.39
2016,1,6,13,0,159.0,216.0,3.2,12.0,293.0,274.26,222.08
2016,1,6,13,15,108.0,204.5,3.1,12.0,256.0,237.4,192.01
2016,1,6,13,30,57.0,193.0,3.0,12.0,219.0,203.62,164.7
2016,1,6,13,45,35.0,174.0,2.95,12.0,190.0,175.83,142.11
2016,1,6,14,0,13.0,155.0,2.9,12.0,161.0,150.96,121.98
2016,1,6,14,15,153.5,150.5,2.85,11.5,208.5,180.01,142.41
2016,1,6,14,30,294.0,146.0,2.8,11.0,256.0,198.8,152.5
2016,1,6,14,45,274.5,137.0,2.8,11.0,232.0,173.4,130.72
2016,1,6,15,0,255.0,128.0,2.8,11.0,208.0,149.05,110.42
2016,1,6,15,15,237.0,113.5,2.75,10.5,180.5,121.55,88.43
2016,1,6,15,30,219.0,99.0,2.7,10.0,153.0,95.4,68.9
2016,1,6,15,45,189.0,83.0,2.65,10.0,124.0,69.34,51.64
2016,1,6,16,0,159.0,67.0,2.6,10.0,95.0,53.35,42.03
2016,1,6,16,15,116.0,50.5,2.55,9.5,67.5,40.9,30.31
2016,1,6,16,30,73.0,34.0,2.5,9.0,40.0,29.5,18.16
2016,1,6,16,45,36.5,17.0,2.5,9.0,20.0,15.32,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,18.0,0.6,9.0,26.0,51.72,0.0
2016,1,7,8,0,180.0,36.0,0.6,9.0,52.0,110.91,74.82
2016,1,7,8,15,273.5,48.5,0.65,9.0,88.0,160.21,121.91
2016,1,7,8,30,367.0,61.0,0.7,9.0,124.0,215.33,169.53
2016,1,7,8,45,456.5,65.5,0.8,9.5,164.5,265.51,212.43
2016,1,7,9,0,546.0,70.0,0.9,10.0,205.0,319.36,257.66
2016,1,7,9,15,588.0,75.0,0.9,10.0,242.0,355.22,288.08
2016,1,7,9,30,630.0,80.0,0.9,10.0,279.0,391.06,317.78
2016,1,7,9,45,695.0,75.5,0.95,10.5,317.0,427.19,346.71
2016,1,7,10,0,760.0,71.0,1.0,11.0,355.0,462.08,374.04
2016,1,7,10,15,778.0,73.0,1.0,11.0,383.5,480.89,388.69
2016,1,7,10,30,796.0,75.0,1.0,11.0,412.0,497.55,401.43
2016,1,7,10,45,808.5,77.0,1.05,11.5,433.5,509.01,409.48
2016,1,7,11,0,821.0,79.0,1.1,12.0,455.0,517.94,415.37
2016,1,7,11,15,828.5,80.0,1.15,12.0,470.0,520.54,417.03
2016,1,7,11,30,836.0,81.0,1.2,12.0,485.0,520.42,416.47
2016,1,7,11,45,840.0,81.0,1.25,12.0,492.5,514.72,411.5
2016,1,7,12,0,844.0,81.0,1.3,12.0,500.0,506.3,404.25
2016,1,7,12,15,844.0,81.0,1.35,12.0,500.0,493.23,393.2
2016,1,7,12,30,844.0,81.0,1.4,12.0,500.0,477.59,379.86
2016,1,7,12,45,843.5,79.5,1.45,12.0,493.5,457.74,362.91
2016,1,7,13,0,843.0,78.0,1.5,12.0,487.0,435.51,343.65
2016,1,7,13,15,836.0,77.0,1.5,12.0,472.5,408.89,320.33
2016,1,7,13,30,829.0,76.0,1.5,12.0,458.0,380.44,295.03
2016,1,7,13,45,818.5,74.5,1.55,12.0,436.5,348.63,266.67
2016,1,7,14,0,808.0,73.0,1.6,12.0,415.0,315.54,236.69
2016,1,7,14,15,790.5,70.5,1.55,12.0,387.0,278.52,203.13
2016,1,7,14,30,773.0,68.0,1.5,12.0,359.0,241.13,169.15
2016,1,7,14,45,752.5,64.5,1.45,12.0,326.5,202.1,134.27
2016,1,7,15,0,732.0,61.0,1.4,12.0,294.0,163.43,100.85
2016,1,7,15,15,695.5,57.5,1.3,11.5,256.5,123.61,69.78
2016,1,7,15,30,659.0,54.0,1.2,11.0,219.0,86.07,44.97
2016,1,7,15,45,608.0,48.5,1.1,11.0,179.5,45.98,25.27
2016,1,7,16,0,557.0,43.0,1.0,11.0,140.0,30.65,21.78
2016,1,7,16,15,467.0,35.5,1.0,10.5,101.5,26.15,17.38
2016,1,7,16,30,377.0,28.0,1.0,10.0,63.0,21.49,11.93
2016,1,7,16,45,188.5,14.0,1.05,10.0,31.5,10.38,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.65,7.0,13.0,12.55,0.0
2016,1,8,8,0,0.0,26.0,1.7,7.0,26.0,25.75,14.29
2016,1,8,8,15,1.5,43.0,1.7,7.0,43.5,44.35,31.88
2016,1,8,8,30,3.0,60.0,1.7,7.0,61.0,62.48,48.15
2016,1,8,8,45,10.5,76.0,1.75,7.5,79.0,81.61,64.98
2016,1,8,9,0,18.0,92.0,1.8,8.0,97.0,100.99,81.83
2016,1,8,9,15,22.5,107.0,1.75,8.0,113.5,122.07,100.07
2016,1,8,9,30,27.0,122.0,1.7,8.0,130.0,139.51,114.98
2016,1,8,9,45,28.5,134.0,1.65,8.5,144.0,152.14,125.39
2016,1,8,10,0,30.0,146.0,1.6,9.0,158.0,164.74,135.61
2016,1,8,10,15,45.0,161.0,1.55,9.0,180.0,187.38,154.44
2016,1,8,10,30,60.0,176.0,1.5,9.0,202.0,210.02,173.07
2016,1,8,10,45,155.5,186.0,1.45,9.5,257.0,273.35,225.18
2016,1,8,11,0,251.0,196.0,1.4,10.0,312.0,336.39,275.53
2016,1,8,11,15,125.5,173.5,1.45,10.5,231.5,241.69,197.46
2016,1,8,11,30,0.0,151.0,1.5,11.0,151.0,147.06,118.46
2016,1,8,11,45,57.5,187.5,1.55,11.5,216.0,214.26,174.17
2016,1,8,12,0,115.0,224.0,1.6,12.0,281.0,279.82,226.66
2016,1,8,12,15,103.0,222.5,1.6,12.0,274.0,267.3,216.03
2016,1,8,12,30,91.0,221.0,1.6,12.0,267.0,257.13,207.66
2016,1,8,12,45,94.0,218.0,1.65,12.0,265.0,252.44,203.8
2016,1,8,13,0,97.0,215.0,1.7,12.0,263.0,247.36,199.56
2016,1,8,13,15,200.5,202.5,1.65,12.0,297.0,273.39,219.54
2016,1,8,13,30,304.0,190.0,1.6,12.0,331.0,292.65,232.87
2016,1,8,13,45,222.0,188.0,1.6,12.0,288.0,251.98,200.2
2016,1,8,14,0,140.0,186.0,1.6,12.0,245.0,215.49,171.58
2016,1,8,14,15,70.0,153.5,1.5,12.0,183.0,162.32,129.38
2016,1,8,14,30,0.0,121.0,1.4,12.0,121.0,114.78,92.07
2016,1,8,14,45,0.0,109.0,1.35,12.0,109.0,103.26,82.59
2016,1,8,15,0,0.0,97.0,1.3,12.0,97.0,91.78,72.98
2016,1,8,15,15,0.0,84.5,1.3,11.5,84.5,79.91,63.04
2016,1,8,15,30,0.0,72.0,1.3,11.0,72.0,68.09,52.99
2016,1,8,15,45,0.0,59.0,1.3,11.0,59.0,55.9,42.37
2016,1,8,16,0,0.0,46.0,1.3,11.0,46.0,43.89,33.58
2016,1,8,16,15,0.0,33.0,1.35,10.5,33.0,31.87,22.44
2016,1,8,16,30,0.0,20.0,1.4,10.0,20.0,19.3,10.32
2016,1,8,16,45,0.0,10.0,1.5,10.0,10.0,9.64,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.5,3.05,9.5,11.5,11.09,0.0
2016,1,9,8,0,0.0,23.0,3.1,10.0,23.0,22.21,11.4
2016,1,9,8,15,0.0,38.0,3.1,10.0,38.0,37.81,26.03
2016,1,9,8,30,0.0,53.0,3.1,10.0,53.0,53.16,39.71
2016,1,9,8,45,0.0,68.5,3.1,10.0,68.5,68.85,53.57
2016,1,9,9,0,0.0,84.0,3.1,10.0,84.0,84.4,67.17
2016,1,9,9,15,1.5,98.5,3.05,10.0,99.0,99.42,80.15
2016,1,9,9,30,3.0,113.0,3.0,10.0,114.0,114.44,92.98
2016,1,9,9,45,4.0,123.5,2.95,10.5,125.0,124.96,101.65
2016,1,9,10,0,5.0,134.0,2.9,11.0,136.0,135.54,110.25
2016,1,9,10,15,2.5,132.5,2.75,11.0,133.5,131.93,107.02
2016,1,9,10,30,0.0,131.0,2.6,11.0,131.0,128.54,103.98
2016,1,9,10,45,43.5,166.0,2.5,11.0,186.0,189.83,155.45
2016,1,9,11,0,87.0,201.0,2.4,11.0,241.0,248.09,203.36
2016,1,9,11,15,47.5,186.5,2.25,11.0,209.0,210.92,172.05
2016,1,9,11,30,8.0,172.0,2.1,11.0,177.0,172.04,139.48
2016,1,9,11,45,8.0,174.0,2.0,11.0,179.0,173.49,140.66
2016,1,9,12,0,8.0,176.0,1.9,11.0,181.0,174.93,141.74
2016,1,9,12,15,7.5,175.0,1.8,11.0,179.5,173.18,140.21
2016,1,9,12,30,7.0,174.0,1.7,11.0,178.0,171.44,138.73
2016,1,9,12,45,3.5,166.0,1.6,11.0,168.0,161.63,130.63
2016,1,9,13,0,0.0,158.0,1.5,11.0,158.0,152.04,122.76
2016,1,9,13,15,0.0,112.5,1.35,11.0,112.5,108.49,86.58
2016,1,9,13,30,0.0,67.0,1.2,11.0,67.0,64.77,49.85
2016,1,9,13,45,0.0,83.0,1.1,11.5,83.0,80.23,62.98
2016,1,9,14,0,0.0,99.0,1.0,12.0,99.0,95.27,75.58
2016,1,9,14,15,58.0,130.5,0.95,12.0,152.5,138.87,110.45
2016,1,9,14,30,116.0,162.0,0.9,12.0,206.0,174.8,137.78
2016,1,9,14,45,109.5,149.0,0.85,12.0,188.0,155.54,121.51
2016,1,9,15,0,103.0,136.0,0.8,12.0,170.0,136.65,105.85
2016,1,9,15,15,95.0,120.0,0.8,11.5,148.0,115.63,88.87
2016,1,9,15,30,87.0,104.0,0.8,11.0,126.0,95.28,72.77
2016,1,9,15,45,74.5,86.5,0.85,11.0,103.0,74.48,56.81
2016,1,9,16,0,62.0,69.0,0.9,11.0,80.0,57.69,45.85
2016,1,9,16,15,41.0,51.5,0.9,11.0,58.0,45.85,34.68
2016,1,9,16,30,20.0,34.0,0.9,11.0,36.0,31.05,20.17
2016,1,9,16,45,10.0,17.0,0.95,11.0,18.0,16.2,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,151.5,16.0,2.75,8.5,29.5,67.38,0.0
2016,1,10,8,0,303.0,32.0,2.9,9.0,59.0,143.56,97.81
2016,1,10,8,15,396.5,41.0,2.85,9.0,97.0,194.53,148.72
2016,1,10,8,30,490.0,50.0,2.8,9.0,135.0,250.67,198.72
2016,1,10,8,45,555.0,55.5,2.8,9.5,175.5,295.97,239.05
2016,1,10,9,0,620.0,61.0,2.8,10.0,216.0,343.24,280.06
2016,1,10,9,15,658.5,65.5,2.75,10.0,254.0,378.94,311.3
2016,1,10,9,30,697.0,70.0,2.7,10.0,292.0,414.38,341.5
2016,1,10,9,45,731.0,71.5,2.7,10.5,327.0,442.26,364.38
2016,1,10,10,0,765.0,73.0,2.7,11.0,362.0,470.66,387.01
2016,1,10,10,15,663.5,97.5,2.6,11.0,362.0,453.91,373.21
2016,1,10,10,30,562.0,122.0,2.5,11.0,362.0,430.79,354.12
2016,1,10,10,45,563.0,131.0,2.45,11.5,381.5,439.84,360.41
2016,1,10,11,0,564.0,140.0,2.4,12.0,401.0,449.23,366.52
2016,1,10,11,15,519.5,154.5,2.3,12.0,401.5,438.25,356.75
2016,1,10,11,30,475.0,169.0,2.2,12.0,402.0,425.5,345.62
2016,1,10,11,45,244.0,176.0,2.1,12.5,296.0,304.61,247.4
2016,1,10,12,0,13.0,183.0,2.0,13.0,190.0,184.34,148.07
2016,1,10,12,15,27.5,195.5,1.95,13.0,209.5,202.96,163.59
2016,1,10,12,30,42.0,208.0,1.9,13.0,229.0,221.88,178.85
2016,1,10,12,45,31.5,198.0,1.85,13.5,214.0,205.54,165.13
2016,1,10,13,0,21.0,188.0,1.8,14.0,199.0,189.62,151.95
2016,1,10,13,15,33.5,190.5,1.75,14.0,206.5,195.53,156.73
2016,1,10,13,30,46.0,193.0,1.7,14.0,214.0,200.38,160.48
2016,1,10,13,45,237.5,172.5,1.7,14.0,275.5,243.95,192.68
2016,1,10,14,0,429.0,152.0,1.7,14.0,337.0,274.67,212.0
2016,1,10,14,15,360.0,151.5,1.65,13.5,300.0,238.94,183.07
2016,1,10,14,30,291.0,151.0,1.6,13.0,263.0,206.2,157.25
2016,1,10,14,45,280.0,139.0,1.55,13.0,239.0,179.83,134.72
2016,1,10,15,0,269.0,127.0,1.5,13.0,215.0,153.94,112.87
2016,1,10,15,15,257.5,112.5,1.4,12.5,188.5,126.49,90.64
2016,1,10,15,30,246.0,98.0,1.3,12.0,162.0,99.81,70.35
2016,1,10,15,45,226.0,82.5,1.25,12.0,133.5,72.97,52.3
2016,1,10,16,0,206.0,67.0,1.2,12.0,105.0,53.4,41.91
2016,1,10,16,15,173.0,51.0,1.3,11.5,77.0,41.36,30.74
2016,1,10,16,30,140.0,35.0,1.4,11.0,49.0,28.93,18.62
2016,1,10,16,45,70.0,17.5,1.5,10.5,24.5,14.88,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,9.5,2.15,9.5,9.5,9.16,0.0
2016,1,11,8,0,0.0,19.0,2.2,10.0,19.0,18.34,8.53
2016,1,11,8,15,0.0,31.5,2.2,10.0,31.5,30.42,19.9
2016,1,11,8,30,0.0,44.0,2.2,10.0,44.0,42.99,31.11
2016,1,11,8,45,0.0,57.0,2.25,10.5,57.0,56.07,42.59
2016,1,11,9,0,0.0,70.0,2.3,11.0,70.0,69.06,53.85
2016,1,11,9,15,0.0,82.0,2.25,11.0,82.0,80.93,64.09
2016,1,11,9,30,0.0,94.0,2.2,11.0,94.0,92.76,74.18
2016,1,11,9,45,0.0,105.0,2.2,11.5,105.0,103.52,83.09
2016,1,11,10,0,0.0,116.0,2.2,12.0,116.0,114.26,91.86
2016,1,11,10,15,71.0,151.0,2.2,12.0,181.5,190.18,155.78
2016,1,11,10,30,142.0,186.0,2.2,12.0,247.0,268.34,220.02
2016,1,11,10,45,74.0,174.5,2.25,12.5,206.5,215.04,175.13
2016,1,11,11,0,6.0,163.0,2.3,13.0,166.0,163.07,131.33
2016,1,11,11,15,3.0,151.5,2.25,13.0,153.0,149.49,120.06
2016,1,11,11,30,0.0,140.0,2.2,13.0,140.0,136.19,108.96
2016,1,11,11,45,2.5,156.5,2.15,13.5,158.0,153.46,122.95
2016,1,11,12,0,5.0,173.0,2.1,14.0,176.0,170.53,136.61
2016,1,11,12,15,9.5,179.5,2.05,14.0,184.5,178.6,143.13
2016,1,11,12,30,14.0,186.0,2.0,14.0,193.0,186.42,149.46
2016,1,11,12,45,76.5,204.0,2.0,14.0,242.0,231.99,186.45
2016,1,11,13,0,139.0,222.0,2.0,14.0,291.0,273.71,219.42
2016,1,11,13,15,221.0,208.0,1.95,14.0,313.5,288.8,230.41
2016,1,11,13,30,303.0,194.0,1.9,14.0,336.0,298.81,236.65
2016,1,11,13,45,233.5,191.5,1.9,14.5,298.5,260.66,205.6
2016,1,11,14,0,164.0,189.0,1.9,15.0,261.0,227.32,179.01
2016,1,11,14,15,160.5,177.5,1.8,14.5,244.0,208.27,163.33
2016,1,11,14,30,157.0,166.0,1.7,14.0,227.0,189.19,147.45
2016,1,11,14,45,439.5,114.5,1.6,14.0,264.0,189.9,136.49
2016,1,11,15,0,722.0,63.0,1.5,14.0,301.0,172.35,108.37
2016,1,11,15,15,687.5,59.0,1.4,13.5,264.0,132.3,76.35
2016,1,11,15,30,653.0,55.0,1.3,13.0,227.0,94.33,49.82
2016,1,11,15,45,601.5,50.0,1.2,13.0,187.5,54.38,28.16
2016,1,11,16,0,550.0,45.0,1.1,13.0,148.0,31.74,22.64
2016,1,11,16,15,467.0,38.0,1.1,12.5,109.5,27.76,18.79
2016,1,11,16,30,384.0,31.0,1.1,12.0,71.0,23.67,14.32
2016,1,11,16,45,192.0,15.5,1.15,12.0,35.5,11.34,0.0
