Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,14.0,5.0,4.82,0.0
2016,1,22,8,0,0.0,10.0,2.9,14.0,10.0,9.64,2.06
2016,1,22,8,15,0.0,16.0,2.85,14.0,16.0,15.43,7.25
2016,1,22,8,30,0.0,22.0,2.8,14.0,22.0,21.22,12.36
2016,1,22,8,45,0.0,28.5,2.75,14.0,28.5,27.5,17.85
2016,1,22,9,0,0.0,35.0,2.7,14.0,35.0,33.79,23.3
2016,1,22,9,15,0.0,41.0,2.75,14.0,41.0,39.59,28.29
2016,1,22,9,30,0.0,47.0,2.8,14.0,47.0,45.39,33.22
2016,1,22,9,45,12.5,101.0,2.9,14.0,106.0,105.52,84.15
2016,1,22,10,0,25.0,155.0,3.0,14.0,165.0,167.9,136.03
2016,1,22,10,15,12.5,120.0,3.05,14.0,125.0,124.37,99.5
2016,1,22,10,30,0.0,85.0,3.1,14.0,85.0,82.29,64.05
2016,1,22,10,45,2.0,126.0,3.2,14.5,127.0,124.07,98.71
2016,1,22,11,0,4.0,167.0,3.3,15.0,169.0,165.99,132.85
2016,1,22,11,15,8.0,177.5,3.35,15.0,182.0,178.25,142.71
2016,1,22,11,30,12.0,188.0,3.4,15.0,195.0,190.41,152.52
2016,1,22,11,45,6.0,139.0,3.5,15.0,142.5,138.28,109.74
2016,1,22,12,0,0.0,90.0,3.6,15.0,90.0,87.08,67.37
2016,1,22,12,15,0.5,130.0,3.55,15.0,130.5,126.15,99.74
2016,1,22,12,30,1.0,170.0,3.5,15.0,171.0,164.95,131.51
2016,1,22,12,45,0.5,137.0,3.5,15.0,137.5,132.61,104.98
2016,1,22,13,0,0.0,104.0,3.5,15.0,104.0,100.53,78.58
2016,1,22,13,15,0.5,133.5,3.35,14.5,133.5,128.88,102.31
2016,1,22,13,30,1.0,163.0,3.2,14.0,163.0,156.73,125.51
2016,1,22,13,45,0.5,146.5,3.1,14.0,146.5,140.6,112.31
2016,1,22,14,0,0.0,130.0,3.0,14.0,130.0,124.61,99.23
2016,1,22,14,15,0.0,97.0,3.0,14.0,97.0,93.44,73.41
2016,1,22,14,30,0.0,64.0,3.0,14.0,64.0,61.86,46.98
2016,1,22,14,45,0.0,59.0,3.0,14.0,59.0,57.01,42.98
2016,1,22,15,0,0.0,54.0,3.0,14.0,54.0,52.17,38.94
2016,1,22,15,15,0.0,48.0,3.0,14.0,48.0,46.36,34.04
2016,1,22,15,30,0.0,42.0,3.0,14.0,42.0,40.56,29.1
2016,1,22,15,45,0.0,35.0,3.0,14.0,35.0,33.79,23.28
2016,1,22,16,0,0.0,28.0,3.0,14.0,28.0,27.02,17.41
2016,1,22,16,15,0.0,21.5,3.0,13.5,21.5,20.74,12.78
2016,1,22,16,30,0.0,15.0,3.0,13.0,15.0,14.46,7.01
2016,1,22,16,45,0.0,9.5,3.0,13.0,9.5,9.16,1.88
2016,1,22,17,0,0.0,4.0,3.0,13.0,4.0,3.85,0.0
2016,1,22,17,15,0.0,2.0,3.0,13.0,2.0,1.97,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,49.0,24.5,3.9,11.5,29.5,44.8,14.11
2016,1,23,8,0,98.0,49.0,4.0,12.0,59.0,95.6,69.47
2016,1,23,8,15,176.0,66.5,4.05,12.0,96.0,149.25,116.39
2016,1,23,8,30,254.0,84.0,4.1,12.0,133.0,203.44,163.3
2016,1,23,8,45,297.5,99.5,4.15,12.5,170.5,244.74,199.26
2016,1,23,9,0,341.0,115.0,4.2,13.0,208.0,287.81,236.01
2016,1,23,9,15,386.5,124.5,4.25,13.0,245.0,331.27,272.84
2016,1,23,9,30,432.0,134.0,4.3,13.0,282.0,371.09,306.17
2016,1,23,9,45,531.0,123.0,4.35,13.0,324.5,416.95,344.41
2016,1,23,10,0,630.0,112.0,4.4,13.0,367.0,467.24,385.69
2016,1,23,10,15,652.0,115.5,4.4,13.0,397.0,489.63,403.58
2016,1,23,10,30,674.0,119.0,4.4,13.0,427.0,510.29,419.88
2016,1,23,10,45,704.0,117.0,4.4,13.0,453.0,527.76,433.58
2016,1,23,11,0,734.0,115.0,4.4,13.0,479.0,543.14,445.43
2016,1,23,11,15,744.0,116.5,4.45,13.0,495.5,548.52,449.23
2016,1,23,11,30,754.0,118.0,4.5,13.0,512.0,551.39,450.96
2016,1,23,11,45,523.5,175.5,4.55,13.0,451.5,472.83,386.24
2016,1,23,12,0,293.0,233.0,4.6,13.0,391.0,394.23,321.05
2016,1,23,12,15,354.5,221.0,4.6,13.0,413.0,409.01,333.15
2016,1,23,12,30,416.0,209.0,4.6,13.0,435.0,423.01,343.99
2016,1,23,12,45,345.0,220.5,4.7,13.0,406.5,386.93,314.14
2016,1,23,13,0,274.0,232.0,4.8,13.0,378.0,354.32,287.2
2016,1,23,13,15,527.5,168.5,4.8,13.0,440.5,399.52,322.71
2016,1,23,13,30,781.0,105.0,4.8,13.0,503.0,429.91,343.86
2016,1,23,13,45,773.5,102.0,4.8,13.0,482.5,398.59,315.69
2016,1,23,14,0,766.0,99.0,4.8,13.0,462.0,365.86,286.01
2016,1,23,14,15,545.5,133.5,4.7,13.0,384.5,297.65,231.19
2016,1,23,14,30,325.0,168.0,4.6,13.0,307.0,244.85,190.83
2016,1,23,14,45,302.0,156.5,4.55,13.0,278.0,214.01,164.48
2016,1,23,15,0,279.0,145.0,4.5,13.0,249.0,184.55,139.45
2016,1,23,15,15,447.0,112.0,4.35,12.5,257.5,166.25,116.19
2016,1,23,15,30,615.0,79.0,4.2,12.0,266.0,135.0,82.74
2016,1,23,15,45,567.0,72.5,4.05,12.0,225.5,96.04,55.82
2016,1,23,16,0,519.0,66.0,3.9,12.0,185.0,61.04,38.18
2016,1,23,16,15,441.5,58.0,3.7,11.5,143.5,43.59,33.31
2016,1,23,16,30,364.0,50.0,3.5,11.0,102.0,39.41,29.09
2016,1,23,16,45,253.0,36.5,3.3,11.0,66.5,28.27,18.01
2016,1,23,17,0,142.0,23.0,3.1,11.0,31.0,18.12,0.0
2016,1,23,17,15,71.0,11.5,3.05,10.5,15.5,11.3,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,9.0,8.0,7.86,0.0
2016,1,24,7,45,58.5,24.0,1.95,9.5,30.5,50.75,19.24
2016,1,24,8,0,117.0,40.0,1.9,10.0,53.0,93.09,67.96
2016,1,24,8,15,153.5,57.5,1.85,10.0,82.5,129.22,100.95
2016,1,24,8,30,190.0,75.0,1.8,10.0,112.0,167.08,134.49
2016,1,24,8,45,214.0,91.5,1.8,10.5,142.5,199.95,163.24
2016,1,24,9,0,238.0,108.0,1.8,11.0,173.0,233.49,191.89
2016,1,24,9,15,261.5,120.5,1.75,11.0,202.0,262.59,216.62
2016,1,24,9,30,285.0,133.0,1.7,11.0,231.0,292.03,241.11
2016,1,24,9,45,297.0,146.5,1.7,11.0,258.5,316.64,261.22
2016,1,24,10,0,309.0,160.0,1.7,11.0,286.0,340.61,280.47
2016,1,24,10,15,264.5,179.0,1.7,11.0,292.5,338.7,278.14
2016,1,24,10,30,220.0,198.0,1.7,11.0,299.0,329.71,270.13
2016,1,24,10,45,266.0,202.5,1.7,11.5,331.0,364.61,297.61
2016,1,24,11,0,312.0,207.0,1.7,12.0,363.0,394.19,320.27
2016,1,24,11,15,403.0,194.5,1.65,12.0,403.0,435.01,352.44
2016,1,24,11,30,494.0,182.0,1.6,12.0,443.0,470.25,379.69
2016,1,24,11,45,531.5,174.0,1.6,12.5,458.5,477.71,384.28
2016,1,24,12,0,569.0,166.0,1.6,13.0,474.0,482.93,387.16
2016,1,24,12,15,714.5,126.0,1.7,13.0,514.0,513.26,411.02
2016,1,24,12,30,860.0,86.0,1.8,13.0,554.0,535.81,428.06
2016,1,24,12,45,867.5,82.0,1.9,13.5,550.0,517.7,412.15
2016,1,24,13,0,875.0,78.0,2.0,14.0,546.0,497.5,394.49
2016,1,24,13,15,869.0,77.5,2.15,14.0,532.5,471.44,372.68
2016,1,24,13,30,863.0,77.0,2.3,14.0,519.0,443.28,348.61
2016,1,24,13,45,848.0,77.0,2.45,14.0,497.0,408.46,318.74
2016,1,24,14,0,833.0,77.0,2.6,14.0,475.0,373.81,288.24
2016,1,24,14,15,818.0,75.5,2.6,13.5,447.5,336.77,255.48
2016,1,24,14,30,803.0,74.0,2.6,13.0,420.0,299.03,221.5
2016,1,24,14,45,779.0,72.0,2.65,13.0,386.5,258.1,184.5
2016,1,24,15,0,755.0,70.0,2.7,13.0,353.0,217.67,148.11
2016,1,24,15,15,724.5,66.5,2.55,12.5,314.5,175.57,111.79
2016,1,24,15,30,694.0,63.0,2.4,12.0,276.0,135.1,79.07
2016,1,24,15,45,653.5,58.0,2.25,12.0,235.5,91.53,48.19
2016,1,24,16,0,613.0,53.0,2.1,12.0,195.0,53.68,29.12
2016,1,24,16,15,544.5,46.5,2.0,11.5,152.5,32.83,23.77
2016,1,24,16,30,476.0,40.0,1.9,11.0,110.0,29.48,20.44
2016,1,24,16,45,363.0,30.5,1.85,10.5,72.5,23.19,13.99
2016,1,24,17,0,250.0,21.0,1.8,10.0,35.0,16.56,0.52
2016,1,24,17,15,125.0,10.5,1.75,9.5,17.5,10.32,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,42.5,5.5,0.85,10.0,6.5,0.0,0.0
2016,1,25,7,30,85.0,11.0,0.8,10.0,13.0,32.87,0.0
2016,1,25,7,45,224.0,23.0,0.8,10.5,44.5,104.73,47.9
2016,1,25,8,0,363.0,35.0,0.8,11.0,76.0,175.72,129.03
2016,1,25,8,15,448.5,43.5,0.75,11.0,116.5,228.46,176.83
2016,1,25,8,30,534.0,52.0,0.7,11.0,157.0,285.98,226.54
2016,1,25,8,45,590.0,57.0,0.7,11.5,199.0,330.86,265.01
2016,1,25,9,0,646.0,62.0,0.7,12.0,241.0,377.34,303.54
2016,1,25,9,15,364.0,103.0,0.65,12.0,206.5,299.09,242.76
2016,1,25,9,30,82.0,144.0,0.6,12.0,172.0,192.14,155.87
2016,1,25,9,45,155.5,157.5,0.55,12.5,218.5,250.22,203.67
2016,1,25,10,0,229.0,171.0,0.5,13.0,265.0,310.47,251.04
2016,1,25,10,15,489.5,133.5,0.45,13.0,354.0,420.69,338.15
2016,1,25,10,30,750.0,96.0,0.4,13.0,443.0,533.15,422.94
2016,1,25,10,45,540.5,150.5,0.4,13.5,407.5,472.12,373.15
2016,1,25,11,0,331.0,205.0,0.4,14.0,372.0,404.07,319.25
2016,1,25,11,15,307.5,217.0,0.35,14.0,376.0,400.93,316.47
2016,1,25,11,30,284.0,229.0,0.3,14.0,380.0,396.63,312.15
2016,1,25,11,45,261.0,237.0,0.3,14.5,377.5,387.65,304.14
2016,1,25,12,0,238.0,245.0,0.3,15.0,375.0,375.29,293.71
2016,1,25,12,15,230.5,246.5,0.3,15.0,372.5,367.7,287.64
2016,1,25,12,30,223.0,248.0,0.3,15.0,370.0,359.56,281.09
2016,1,25,12,45,519.5,171.5,0.3,15.0,452.5,431.69,336.66
2016,1,25,13,0,816.0,95.0,0.3,15.0,535.0,488.5,377.33
2016,1,25,13,15,809.5,94.5,0.3,15.0,521.5,463.19,355.88
2016,1,25,13,30,803.0,94.0,0.3,15.0,508.0,435.99,333.48
2016,1,25,13,45,630.5,131.5,0.35,15.0,449.0,375.51,287.17
2016,1,25,14,0,458.0,169.0,0.4,15.0,390.0,323.78,248.0
2016,1,25,14,15,499.0,149.5,0.45,15.0,377.5,301.04,228.17
2016,1,25,14,30,540.0,130.0,0.5,15.0,365.0,274.53,204.19
2016,1,25,14,45,631.5,103.0,0.55,15.0,357.0,249.99,179.28
2016,1,25,15,0,723.0,76.0,0.6,15.0,349.0,216.83,146.25
2016,1,25,15,15,692.0,72.5,0.6,14.5,311.5,175.64,111.6
2016,1,25,15,30,661.0,69.0,0.6,14.0,274.0,136.14,80.2
2016,1,25,15,45,618.5,63.5,0.6,14.0,233.5,95.97,52.18
2016,1,25,16,0,576.0,58.0,0.6,14.0,193.0,59.1,33.0
2016,1,25,16,15,507.5,51.0,0.65,13.5,151.5,36.56,26.92
2016,1,25,16,30,439.0,44.0,0.7,13.0,110.0,32.95,23.38
2016,1,25,16,45,330.0,33.0,0.8,12.5,73.0,25.35,15.86
2016,1,25,17,0,221.0,22.0,0.9,12.0,36.0,17.34,2.63
2016,1,25,17,15,110.5,11.0,0.9,12.0,18.0,10.81,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.25,9.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.3,9.0,14.0,13.76,0.0
2016,1,26,7,45,194.0,24.5,1.4,9.5,46.5,97.82,48.51
2016,1,26,8,0,388.0,35.0,1.5,10.0,79.0,185.14,137.53
2016,1,26,8,15,472.5,43.0,1.5,10.0,121.0,238.07,186.12
2016,1,26,8,30,557.0,51.0,1.5,10.0,163.0,295.68,236.86
2016,1,26,8,45,612.5,56.5,1.55,10.5,206.0,341.79,277.16
2016,1,26,9,0,668.0,62.0,1.6,11.0,249.0,389.44,317.52
2016,1,26,9,15,334.0,77.0,1.6,11.5,170.5,256.05,210.92
2016,1,26,9,30,0.0,92.0,1.6,12.0,92.0,90.2,71.36
2016,1,26,9,45,7.5,123.0,1.6,12.5,126.0,125.72,101.33
2016,1,26,10,0,15.0,154.0,1.6,13.0,160.0,161.46,130.63
2016,1,26,10,15,16.5,165.0,1.55,13.0,172.5,172.93,139.75
2016,1,26,10,30,18.0,176.0,1.5,13.0,185.0,184.37,148.84
2016,1,26,10,45,19.5,185.0,1.5,13.5,194.5,193.72,155.92
2016,1,26,11,0,21.0,194.0,1.5,14.0,204.0,203.02,162.92
2016,1,26,11,15,149.5,214.5,1.45,14.0,294.0,304.49,245.65
2016,1,26,11,30,278.0,235.0,1.4,14.0,384.0,400.38,320.86
2016,1,26,11,45,283.0,237.0,1.4,14.5,391.0,401.09,319.8
2016,1,26,12,0,288.0,239.0,1.4,15.0,398.0,400.78,318.55
2016,1,26,12,15,366.5,223.0,1.4,15.0,425.5,421.57,334.79
2016,1,26,12,30,445.0,207.0,1.4,15.0,453.0,441.2,349.55
2016,1,26,12,45,461.0,200.5,1.4,15.0,453.0,432.04,341.69
2016,1,26,13,0,477.0,194.0,1.4,15.0,453.0,420.92,332.3
2016,1,26,13,15,458.0,193.0,1.4,15.0,436.5,396.85,312.71
2016,1,26,13,30,439.0,192.0,1.4,15.0,420.0,372.51,292.77
2016,1,26,13,45,463.5,178.0,1.4,15.0,410.5,353.54,276.49
2016,1,26,14,0,488.0,164.0,1.4,15.0,401.0,332.05,257.63
2016,1,26,14,15,513.0,148.0,1.4,15.0,384.5,306.29,234.74
2016,1,26,14,30,538.0,132.0,1.4,15.0,368.0,277.83,208.99
2016,1,26,14,45,532.5,121.5,1.4,15.0,340.0,243.66,178.93
2016,1,26,15,0,527.0,111.0,1.4,15.0,312.0,209.07,148.42
2016,1,26,15,15,494.0,106.0,1.3,14.5,279.0,174.21,119.41
2016,1,26,15,30,461.0,101.0,1.2,14.0,246.0,141.46,93.49
2016,1,26,15,45,428.5,90.0,1.1,13.5,210.0,106.04,67.71
2016,1,26,16,0,396.0,79.0,1.0,13.0,174.0,73.22,48.0
2016,1,26,16,15,351.5,66.0,1.05,12.5,137.5,48.88,37.99
2016,1,26,16,30,307.0,53.0,1.1,12.0,101.0,40.04,29.75
2016,1,26,16,45,227.5,38.5,1.2,11.5,67.5,29.59,19.68
2016,1,26,17,0,148.0,24.0,1.3,11.0,34.0,18.72,4.89
2016,1,26,17,15,74.0,12.0,1.3,11.0,17.0,11.8,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,2.3,9.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,2.3,9.0,14.0,13.76,0.0
2016,1,27,7,45,173.0,26.5,2.35,9.5,46.5,95.14,50.47
2016,1,27,8,0,346.0,39.0,2.4,10.0,79.0,176.03,131.89
2016,1,27,8,15,430.0,48.0,2.3,10.0,120.5,228.97,180.21
2016,1,27,8,30,514.0,57.0,2.2,10.0,162.0,286.49,230.96
2016,1,27,8,45,569.5,63.5,2.15,10.5,204.5,332.76,271.39
2016,1,27,9,0,625.0,70.0,2.1,11.0,247.0,380.6,311.9
2016,1,27,9,15,662.0,74.5,2.1,11.0,287.0,418.25,343.85
2016,1,27,9,30,699.0,79.0,2.1,11.0,327.0,455.64,374.76
2016,1,27,9,45,724.0,76.5,2.15,11.5,356.5,476.74,391.75
2016,1,27,10,0,749.0,74.0,2.2,12.0,386.0,498.31,408.65
2016,1,27,10,15,786.5,77.0,2.05,12.5,426.0,531.18,433.0
2016,1,27,10,30,824.0,80.0,1.9,13.0,466.0,562.32,455.19
2016,1,27,10,45,838.0,81.0,1.8,13.5,490.5,575.65,463.53
2016,1,27,11,0,852.0,82.0,1.7,14.0,515.0,586.36,469.7
2016,1,27,11,15,859.5,83.0,1.55,14.0,532.5,590.51,471.3
2016,1,27,11,30,867.0,84.0,1.4,14.0,550.0,591.8,470.57
2016,1,27,11,45,872.0,84.0,1.3,14.5,559.5,587.7,465.16
2016,1,27,12,0,877.0,84.0,1.2,15.0,569.0,580.0,457.01
2016,1,27,12,15,585.5,163.0,1.15,15.0,487.5,487.65,384.5
2016,1,27,12,30,294.0,242.0,1.1,15.0,406.0,395.0,311.51
2016,1,27,12,45,588.5,161.5,1.05,15.5,484.5,462.68,364.05
2016,1,27,13,0,883.0,81.0,1.0,16.0,563.0,514.37,400.68
2016,1,27,13,15,877.5,80.0,1.0,16.0,549.5,487.77,378.15
2016,1,27,13,30,872.0,79.0,1.0,16.0,536.0,459.03,354.18
2016,1,27,13,45,865.0,77.5,1.0,16.0,515.5,425.56,326.06
2016,1,27,14,0,858.0,76.0,1.0,16.0,495.0,391.69,296.92
2016,1,27,14,15,844.5,74.0,0.95,16.0,467.5,353.6,263.73
2016,1,27,14,30,831.0,72.0,0.9,16.0,440.0,314.62,229.27
2016,1,27,14,45,813.0,69.5,0.9,16.0,406.5,273.35,192.81
2016,1,27,15,0,795.0,67.0,0.9,16.0,373.0,232.02,156.21
2016,1,27,15,15,767.0,64.0,0.8,15.5,334.5,188.66,119.15
2016,1,27,15,30,739.0,61.0,0.7,15.0,296.0,146.63,85.04
2016,1,27,15,45,700.0,56.5,0.65,15.0,254.0,103.9,54.49
2016,1,27,16,0,661.0,52.0,0.6,15.0,212.0,64.1,32.97
2016,1,27,16,15,597.5,46.0,0.65,14.5,168.5,34.84,25.34
2016,1,27,16,30,534.0,40.0,0.7,14.0,125.0,28.87,19.79
2016,1,27,16,45,429.0,31.5,0.75,14.0,85.0,23.53,14.45
2016,1,27,17,0,324.0,23.0,0.8,14.0,45.0,17.94,5.51
2016,1,27,17,15,162.0,11.5,0.8,13.5,22.5,11.3,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,10.0,3.0,2.95,0.0
2016,1,28,7,45,0.0,11.0,1.05,10.5,11.0,10.61,1.29
2016,1,28,8,0,0.0,19.0,1.1,11.0,19.0,18.33,9.54
2016,1,28,8,15,0.0,29.0,1.1,11.0,29.0,27.99,18.18
2016,1,28,8,30,0.0,39.0,1.1,11.0,39.0,37.66,26.76
2016,1,28,8,45,0.0,49.0,1.15,11.5,49.0,47.34,35.18
2016,1,28,9,0,0.0,59.0,1.2,12.0,59.0,57.02,43.48
2016,1,28,9,15,0.0,68.5,1.15,12.0,68.5,66.4,51.5
2016,1,28,9,30,0.0,78.0,1.1,12.0,78.0,75.78,59.41
2016,1,28,9,45,104.5,128.0,1.1,12.5,172.0,191.53,157.07
2016,1,28,10,0,209.0,178.0,1.1,13.0,266.0,303.99,247.89
2016,1,28,10,15,498.0,130.0,1.2,13.0,359.5,426.88,347.23
2016,1,28,10,30,787.0,82.0,1.3,13.0,453.0,546.26,440.72
2016,1,28,10,45,530.5,151.0,1.45,13.5,407.0,472.77,380.56
2016,1,28,11,0,274.0,220.0,1.6,14.0,361.0,390.14,313.36
2016,1,28,11,15,151.5,217.0,1.55,14.0,295.5,309.34,248.68
2016,1,28,11,30,29.0,214.0,1.5,14.0,230.0,229.53,183.42
2016,1,28,11,45,30.0,218.0,1.5,14.5,234.5,232.76,185.83
2016,1,28,12,0,31.0,222.0,1.5,15.0,239.0,235.86,187.81
2016,1,28,12,15,15.5,150.5,1.5,15.0,159.0,154.35,122.21
2016,1,28,12,30,0.0,79.0,1.5,15.0,79.0,76.42,58.3
2016,1,28,12,45,0.0,84.0,1.55,15.5,84.0,81.26,62.32
2016,1,28,13,0,0.0,89.0,1.6,16.0,89.0,86.11,66.22
2016,1,28,13,15,109.5,162.5,1.55,16.0,220.5,207.96,165.74
2016,1,28,13,30,219.0,236.0,1.5,16.0,352.0,320.17,253.11
2016,1,28,13,45,132.5,220.0,1.5,16.0,289.5,261.35,206.33
2016,1,28,14,0,46.0,204.0,1.5,16.0,227.0,208.98,165.48
2016,1,28,14,15,23.0,172.5,1.45,16.0,184.0,171.44,135.81
2016,1,28,14,30,0.0,141.0,1.4,16.0,141.0,134.1,106.12
2016,1,28,14,45,15.5,146.5,1.35,16.0,152.5,142.38,112.71
2016,1,28,15,0,31.0,152.0,1.3,16.0,164.0,146.19,115.32
2016,1,28,15,15,27.5,137.0,1.2,15.5,147.0,129.62,102.03
2016,1,28,15,30,24.0,122.0,1.1,15.0,130.0,113.38,88.97
2016,1,28,15,45,19.0,106.0,1.05,15.0,111.5,99.31,77.56
2016,1,28,16,0,14.0,90.0,1.0,15.0,93.0,82.98,64.18
2016,1,28,16,15,7.0,72.5,1.0,14.5,74.0,66.29,53.04
2016,1,28,16,30,0.0,55.0,1.0,14.0,55.0,50.87,39.04
2016,1,28,16,45,0.0,37.5,1.0,14.0,37.5,35.25,24.53
2016,1,28,17,0,0.0,20.0,1.0,14.0,20.0,19.31,7.34
2016,1,28,17,15,0.0,10.0,1.0,13.5,10.0,9.83,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.5,2.4,14.0,3.5,0.0,0.0
2016,1,29,7,30,0.0,7.0,2.5,14.0,7.0,6.88,0.0
2016,1,29,7,45,0.0,21.0,2.65,14.0,21.0,20.28,7.96
2016,1,29,8,0,0.0,35.0,2.8,14.0,35.0,34.86,22.9
2016,1,29,8,15,0.0,53.0,2.8,14.0,53.0,53.71,39.43
2016,1,29,8,30,0.0,71.0,2.8,14.0,71.0,72.16,55.47
2016,1,29,8,45,4.5,88.0,2.85,14.5,89.0,91.22,71.74
2016,1,29,9,0,9.0,105.0,2.9,15.0,107.0,110.41,87.87
2016,1,29,9,15,13.5,120.0,2.9,15.0,124.5,127.53,102.22
2016,1,29,9,30,18.0,135.0,2.9,15.0,142.0,144.81,116.53
2016,1,29,9,45,9.0,138.0,2.95,15.5,141.5,142.19,113.85
2016,1,29,10,0,0.0,141.0,3.0,16.0,141.0,139.52,111.1
2016,1,29,10,15,0.0,145.5,3.0,16.0,145.5,143.42,114.1
2016,1,29,10,30,0.0,150.0,3.0,16.0,150.0,147.41,117.17
2016,1,29,10,45,0.0,105.5,3.0,16.0,105.5,102.45,80.01
2016,1,29,11,0,0.0,61.0,3.0,16.0,61.0,58.97,43.86
2016,1,29,11,15,0.0,104.0,3.0,16.0,104.0,100.81,78.55
2016,1,29,11,30,0.0,147.0,3.0,16.0,147.0,143.01,113.04
2016,1,29,11,45,0.0,149.5,3.0,16.0,149.5,145.25,114.71
2016,1,29,12,0,0.0,152.0,3.0,16.0,152.0,147.49,116.48
2016,1,29,12,15,0.0,123.0,3.0,16.0,123.0,119.1,93.27
2016,1,29,12,30,0.0,94.0,3.0,16.0,94.0,90.95,70.16
2016,1,29,12,45,0.0,63.5,3.0,16.0,63.5,61.4,45.73
2016,1,29,13,0,0.0,33.0,3.0,16.0,33.0,31.88,21.13
2016,1,29,13,15,0.0,74.5,3.0,15.5,74.5,72.05,54.8
2016,1,29,13,30,0.0,116.0,3.0,15.0,116.0,111.91,88.02
2016,1,29,13,45,0.0,93.5,3.0,15.0,93.5,90.37,70.22
2016,1,29,14,0,0.0,71.0,3.0,15.0,71.0,68.65,52.22
2016,1,29,14,15,5.5,117.0,3.0,15.0,120.0,114.25,90.25
2016,1,29,14,30,11.0,163.0,3.0,15.0,169.0,157.54,125.96
2016,1,29,14,45,5.5,88.0,3.0,15.0,91.0,86.28,67.07
2016,1,29,15,0,0.0,13.0,3.0,15.0,13.0,12.54,5.05
2016,1,29,15,15,0.0,11.5,3.0,15.0,11.5,11.09,3.83
2016,1,29,15,30,0.0,10.0,3.0,15.0,10.0,9.64,2.6
2016,1,29,15,45,0.0,8.5,3.0,15.0,8.5,8.19,1.36
2016,1,29,16,0,0.0,7.0,3.0,15.0,7.0,6.75,0.11
2016,1,29,16,15,0.0,5.5,2.95,14.5,5.5,5.3,0.0
2016,1,29,16,30,0.0,4.0,2.9,14.0,4.0,3.85,0.0
2016,1,29,16,45,0.0,2.5,2.9,14.0,2.5,2.41,0.0
2016,1,29,17,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,1,29,17,15,0.0,0.5,2.8,14.0,0.5,0.49,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,81.0,6.5,2.4,9.5,9.5,0.0,0.0
2016,1,30,7,30,162.0,13.0,2.5,10.0,19.0,56.84,0.0
2016,1,30,7,45,305.0,23.5,2.65,10.5,54.0,136.55,83.89
2016,1,30,8,0,448.0,34.0,2.8,11.0,89.0,209.43,158.28
2016,1,30,8,15,526.5,40.5,2.85,11.0,132.0,261.5,206.36
2016,1,30,8,30,605.0,47.0,2.9,11.0,175.0,315.56,254.85
2016,1,30,8,45,459.0,76.0,2.95,11.0,186.0,300.68,246.76
2016,1,30,9,0,313.0,105.0,3.0,11.0,197.0,269.44,223.02
2016,1,30,9,15,326.5,119.5,3.0,11.0,227.5,298.53,248.06
2016,1,30,9,30,340.0,134.0,3.0,11.0,258.0,327.17,271.99
2016,1,30,9,45,586.0,99.0,3.05,11.5,338.5,435.99,361.72
2016,1,30,10,0,832.0,64.0,3.1,12.0,419.0,541.49,446.33
2016,1,30,10,15,848.5,65.5,3.1,12.0,450.0,560.08,460.54
2016,1,30,10,30,865.0,67.0,3.1,12.0,481.0,578.82,474.98
2016,1,30,10,45,875.5,68.5,3.1,12.5,505.5,591.5,483.54
2016,1,30,11,0,886.0,70.0,3.1,13.0,530.0,601.42,489.77
2016,1,30,11,15,893.0,71.0,3.1,13.0,547.5,605.85,492.54
2016,1,30,11,30,900.0,72.0,3.1,13.0,565.0,607.32,492.93
2016,1,30,11,45,679.0,141.0,3.15,13.5,516.5,544.49,440.4
2016,1,30,12,0,458.0,210.0,3.2,14.0,468.0,476.6,384.06
2016,1,30,12,15,681.5,142.5,3.2,14.0,528.5,528.01,426.02
2016,1,30,12,30,905.0,75.0,3.2,14.0,589.0,569.06,458.19
2016,1,30,12,45,685.5,140.0,3.2,14.0,527.0,499.51,401.24
2016,1,30,13,0,466.0,205.0,3.2,14.0,465.0,433.63,347.63
2016,1,30,13,15,337.0,223.5,3.2,14.0,409.5,374.93,300.45
2016,1,30,13,30,208.0,242.0,3.2,14.0,354.0,322.67,258.39
2016,1,30,13,45,130.0,226.5,3.2,14.0,295.5,267.45,214.25
2016,1,30,14,0,52.0,211.0,3.2,14.0,237.0,218.14,174.94
2016,1,30,14,15,50.5,200.0,3.2,13.5,224.0,204.27,164.07
2016,1,30,14,30,49.0,189.0,3.2,13.0,211.0,190.43,153.04
2016,1,30,14,45,39.5,172.0,3.25,13.0,189.0,169.31,135.87
2016,1,30,15,0,30.0,155.0,3.3,13.0,167.0,149.05,119.41
2016,1,30,15,15,26.5,140.5,3.15,12.5,150.0,132.88,106.29
2016,1,30,15,30,23.0,126.0,3.0,12.0,133.0,119.88,95.75
2016,1,30,15,45,18.0,109.5,2.95,12.0,114.5,102.6,81.44
2016,1,30,16,0,13.0,93.0,2.9,12.0,96.0,85.85,67.49
2016,1,30,16,15,6.5,75.5,2.75,11.5,77.0,68.94,56.13
2016,1,30,16,30,0.0,58.0,2.6,11.0,58.0,53.53,41.99
2016,1,30,16,45,0.0,40.0,2.5,10.5,40.0,37.53,27.09
2016,1,30,17,0,0.0,22.0,2.4,10.0,22.0,21.24,10.36
2016,1,30,17,15,0.0,11.0,2.4,10.0,11.0,10.81,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,2.25,8.0,10.0,9.83,0.0
2016,1,31,7,30,0.0,20.0,2.3,8.0,20.0,19.66,0.0
2016,1,31,7,45,209.5,28.5,2.4,8.5,55.5,113.17,72.4
2016,1,31,8,0,419.0,37.0,2.5,9.0,91.0,204.01,156.14
2016,1,31,8,15,492.0,45.0,2.6,9.0,132.5,255.08,203.33
2016,1,31,8,30,565.0,53.0,2.7,9.0,174.0,310.06,252.68
2016,1,31,8,45,617.0,57.5,2.8,9.5,217.0,354.79,292.34
2016,1,31,9,0,669.0,62.0,2.9,10.0,260.0,400.89,331.97
2016,1,31,9,15,714.0,61.5,3.0,10.0,299.5,437.15,363.39
2016,1,31,9,30,759.0,61.0,3.1,10.0,339.0,475.23,395.53
2016,1,31,9,45,631.5,98.5,3.25,10.5,345.5,462.42,384.23
2016,1,31,10,0,504.0,136.0,3.4,11.0,352.0,437.42,362.71
2016,1,31,10,15,692.5,104.0,3.5,11.0,424.5,519.31,430.09
2016,1,31,10,30,881.0,72.0,3.6,11.0,497.0,596.94,492.57
2016,1,31,10,45,896.5,72.5,3.7,11.0,523.5,611.63,503.61
2016,1,31,11,0,912.0,73.0,3.8,11.0,550.0,623.55,512.66
2016,1,31,11,15,920.0,73.5,3.95,11.0,568.0,628.07,515.95
2016,1,31,11,30,928.0,74.0,4.1,11.0,586.0,629.55,516.78
2016,1,31,11,45,933.5,74.0,4.3,11.5,597.0,625.92,512.98
2016,1,31,12,0,939.0,74.0,4.5,12.0,608.0,619.17,506.55
2016,1,31,12,15,940.0,74.0,4.65,12.0,610.0,606.76,496.25
2016,1,31,12,30,941.0,74.0,4.8,12.0,612.0,591.36,483.32
2016,1,31,12,45,932.5,76.5,4.95,12.0,605.0,570.5,465.7
2016,1,31,13,0,924.0,79.0,5.1,12.0,598.0,547.13,445.69
2016,1,31,13,15,918.5,78.0,5.1,12.0,584.0,519.43,421.51
2016,1,31,13,30,913.0,77.0,5.1,12.0,570.0,489.46,395.0
2016,1,31,13,45,898.0,78.0,5.2,12.0,547.5,455.25,364.71
2016,1,31,14,0,883.0,79.0,5.3,12.0,525.0,417.74,331.13
2016,1,31,14,15,869.5,77.0,5.3,11.5,496.5,378.44,295.84
2016,1,31,14,30,856.0,75.0,5.3,11.0,468.0,338.19,259.0
2016,1,31,14,45,830.0,74.5,5.3,11.0,432.5,295.16,219.23
2016,1,31,15,0,804.0,74.0,5.3,11.0,397.0,252.67,179.92
2016,1,31,15,15,775.5,71.0,5.2,10.5,357.0,208.24,140.0
2016,1,31,15,30,747.0,68.0,5.1,10.0,317.0,165.18,102.89
2016,1,31,15,45,701.0,64.0,5.05,10.0,273.0,121.14,68.97
2016,1,31,16,0,655.0,60.0,5.0,10.0,229.0,77.34,41.13
2016,1,31,16,15,591.0,54.0,4.95,9.5,184.5,38.62,29.33
2016,1,31,16,30,527.0,48.0,4.9,9.0,140.0,35.17,25.96
2016,1,31,16,45,422.0,38.5,4.85,9.0,98.0,29.2,20.04
2016,1,31,17,0,317.0,29.0,4.8,9.0,56.0,22.96,12.27
2016,1,31,17,15,158.5,14.5,4.95,9.0,28.0,14.25,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,143.0,7.5,3.35,6.5,12.5,41.83,0.0
2016,2,1,7,30,286.0,15.0,3.4,7.0,25.0,94.18,0.0
2016,2,1,7,45,424.0,23.5,3.5,7.5,65.0,173.98,115.22
2016,2,1,8,0,562.0,32.0,3.6,8.0,105.0,247.32,190.5
2016,2,1,8,15,635.5,37.5,3.7,8.5,151.0,301.5,241.24
2016,2,1,8,30,709.0,43.0,3.8,9.0,197.0,359.15,293.22
2016,2,1,8,45,754.5,46.5,3.95,9.5,243.0,404.7,334.16
2016,2,1,9,0,800.0,50.0,4.1,10.0,289.0,450.87,374.37
2016,2,1,9,15,772.0,57.0,4.1,10.0,314.0,464.02,387.07
2016,2,1,9,30,744.0,64.0,4.1,10.0,339.0,473.47,395.95
2016,2,1,9,45,809.5,65.5,4.15,10.5,393.0,524.52,437.27
2016,2,1,10,0,875.0,67.0,4.2,11.0,447.0,572.86,475.43
2016,2,1,10,15,889.5,69.0,4.1,11.0,478.5,594.07,491.69
2016,2,1,10,30,904.0,71.0,4.0,11.0,510.0,612.77,505.82
2016,2,1,10,45,909.5,73.5,3.95,11.5,534.0,623.94,513.0
2016,2,1,11,0,915.0,76.0,3.9,12.0,558.0,632.15,517.71
2016,2,1,11,15,921.0,77.0,3.85,12.0,576.0,636.04,519.92
2016,2,1,11,30,927.0,78.0,3.8,12.0,594.0,636.87,519.65
2016,2,1,11,45,927.0,79.5,3.75,12.0,603.0,631.56,514.52
2016,2,1,12,0,927.0,81.0,3.7,12.0,612.0,623.21,506.95
