Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,927.5,81.0,3.6,12.0,613.5,610.62,495.85
2016,2,1,12,30,928.0,81.0,3.5,12.0,615.0,595.08,482.29
2016,2,1,12,45,924.5,81.0,3.45,12.0,609.0,574.52,464.75
2016,2,1,13,0,921.0,81.0,3.4,12.0,603.0,551.32,444.84
2016,2,1,13,15,915.0,80.5,3.35,12.0,588.5,523.9,421.25
2016,2,1,13,30,909.0,80.0,3.3,12.0,574.0,494.21,395.4
2016,2,1,13,45,901.5,78.0,3.3,12.0,553.0,460.35,365.81
2016,2,1,14,0,894.0,76.0,3.3,12.0,532.0,424.67,334.08
2016,2,1,14,15,880.5,74.5,3.25,12.0,503.0,385.67,298.99
2016,2,1,14,30,867.0,73.0,3.2,12.0,474.0,343.19,260.45
2016,2,1,14,45,741.5,87.0,3.15,12.0,412.5,283.03,210.09
2016,2,1,15,0,616.0,101.0,3.1,12.0,351.0,233.33,169.28
2016,2,1,15,15,697.0,81.5,2.9,11.5,338.0,202.86,137.87
2016,2,1,15,30,778.0,62.0,2.7,11.0,325.0,167.05,102.43
2016,2,1,15,45,740.5,58.0,2.55,11.0,281.5,122.19,67.45
2016,2,1,16,0,703.0,54.0,2.4,11.0,238.0,80.06,40.84
2016,2,1,16,15,644.0,48.5,2.4,10.5,192.5,39.46,30.01
2016,2,1,16,30,585.0,43.0,2.4,10.0,147.0,33.38,24.32
2016,2,1,16,45,489.0,35.0,2.4,9.5,104.0,25.74,17.05
2016,2,1,17,0,393.0,27.0,2.4,9.0,61.0,20.78,11.01
2016,2,1,17,15,196.5,13.5,2.45,8.5,30.5,10.17,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,8.0,5.5,5.41,0.0
2016,2,2,7,30,0.0,11.0,2.0,8.0,11.0,10.61,0.0
2016,2,2,7,45,9.0,29.0,1.95,8.5,30.0,34.91,20.8
2016,2,2,8,0,18.0,47.0,1.9,9.0,49.0,58.29,43.1
2016,2,2,8,15,32.5,66.0,1.85,9.0,72.0,84.92,66.69
2016,2,2,8,30,47.0,85.0,1.8,9.0,95.0,111.97,90.52
2016,2,2,8,45,58.5,104.0,1.75,9.5,119.5,138.19,113.17
2016,2,2,9,0,70.0,123.0,1.7,10.0,144.0,164.72,135.66
2016,2,2,9,15,78.5,139.5,1.6,10.0,166.5,187.07,154.47
2016,2,2,9,30,87.0,156.0,1.5,10.0,189.0,209.55,173.06
2016,2,2,9,45,116.5,173.0,1.4,10.0,221.5,249.67,206.05
2016,2,2,10,0,146.0,190.0,1.3,10.0,254.0,284.84,234.43
2016,2,2,10,15,79.0,183.5,1.3,10.0,218.5,233.35,191.25
2016,2,2,10,30,12.0,177.0,1.3,10.0,183.0,181.94,147.84
2016,2,2,10,45,13.0,186.0,1.3,10.5,193.0,191.05,155.0
2016,2,2,11,0,14.0,195.0,1.3,11.0,203.0,200.12,161.85
2016,2,2,11,15,155.0,219.0,1.35,11.0,306.0,316.42,257.76
2016,2,2,11,30,296.0,243.0,1.4,11.0,409.0,427.08,345.35
2016,2,2,11,45,588.0,166.5,1.45,11.0,503.0,524.48,423.23
2016,2,2,12,0,880.0,90.0,1.5,11.0,597.0,609.6,489.49
2016,2,2,12,15,881.0,90.0,1.55,11.0,599.0,597.48,478.86
2016,2,2,12,30,882.0,90.0,1.6,11.0,601.0,582.54,466.77
2016,2,2,12,45,890.0,86.0,1.65,11.5,597.5,564.8,451.56
2016,2,2,13,0,898.0,82.0,1.7,12.0,594.0,544.27,433.87
2016,2,2,13,15,892.5,81.5,1.7,12.0,580.5,517.62,411.6
2016,2,2,13,30,887.0,81.0,1.7,12.0,567.0,488.75,387.12
2016,2,2,13,45,878.5,79.5,1.75,12.0,546.0,455.55,358.91
2016,2,2,14,0,870.0,78.0,1.8,12.0,525.0,420.64,328.62
2016,2,2,14,15,856.0,76.5,1.8,12.0,497.0,380.01,293.02
2016,2,2,14,30,842.0,75.0,1.8,12.0,469.0,340.41,257.48
2016,2,2,14,45,822.5,73.0,1.8,12.0,434.5,298.12,219.32
2016,2,2,15,0,803.0,71.0,1.8,12.0,400.0,255.85,180.9
2016,2,2,15,15,776.0,68.0,1.75,11.5,360.5,211.47,141.6
2016,2,2,15,30,749.0,65.0,1.7,11.0,321.0,168.3,104.58
2016,2,2,15,45,702.5,62.0,1.7,11.0,277.0,124.59,70.73
2016,2,2,16,0,656.0,59.0,1.7,11.0,233.0,81.35,42.59
2016,2,2,16,15,595.5,53.0,1.7,10.5,189.0,42.07,32.39
2016,2,2,16,30,535.0,47.0,1.7,10.0,145.0,33.77,24.72
2016,2,2,16,45,433.0,38.5,1.75,9.5,103.0,28.71,19.75
2016,2,2,17,0,331.0,30.0,1.8,9.0,61.0,23.46,13.54
2016,2,2,17,15,165.5,15.0,1.85,8.5,30.5,11.42,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,89.0,8.5,1.85,5.5,12.5,30.28,0.0
2016,2,3,7,30,178.0,17.0,1.9,6.0,25.0,78.16,0.0
2016,2,3,7,45,297.5,29.0,1.95,6.5,61.5,145.36,101.11
2016,2,3,8,0,417.0,41.0,2.0,7.0,98.0,211.82,165.19
2016,2,3,8,15,493.5,49.0,2.0,7.0,141.0,265.2,214.05
2016,2,3,8,30,570.0,57.0,2.0,7.0,184.0,322.64,265.24
2016,2,3,8,45,424.5,87.0,2.05,7.5,193.0,303.82,252.62
2016,2,3,9,0,279.0,117.0,2.1,8.0,202.0,270.93,226.38
2016,2,3,9,15,299.0,130.0,2.1,8.5,232.5,300.85,251.63
2016,2,3,9,30,319.0,143.0,2.1,9.0,263.0,330.81,276.05
2016,2,3,9,45,256.5,166.5,2.1,9.5,269.0,326.36,271.07
2016,2,3,10,0,194.0,190.0,2.1,10.0,275.0,312.79,258.55
2016,2,3,10,15,261.5,195.0,2.05,10.5,319.0,363.68,299.58
2016,2,3,10,30,329.0,200.0,2.0,11.0,363.0,409.74,335.75
2016,2,3,10,45,576.0,148.0,2.0,11.5,449.5,512.07,417.83
2016,2,3,11,0,823.0,96.0,2.0,12.0,536.0,606.93,491.34
2016,2,3,11,15,670.0,143.5,2.0,12.0,509.5,563.07,454.58
2016,2,3,11,30,517.0,191.0,2.0,12.0,483.0,512.87,413.8
2016,2,3,11,45,405.5,223.0,2.0,12.5,454.5,469.3,377.8
2016,2,3,12,0,294.0,255.0,2.0,13.0,426.0,429.69,344.62
2016,2,3,12,15,164.0,246.0,1.95,13.0,341.5,337.48,271.04
2016,2,3,12,30,34.0,237.0,1.9,13.0,257.0,249.8,199.94
2016,2,3,12,45,32.0,233.0,1.9,13.0,251.5,242.96,194.75
2016,2,3,13,0,30.0,229.0,1.9,13.0,246.0,236.16,189.31
2016,2,3,13,15,29.0,224.5,1.85,13.0,240.5,229.41,183.91
2016,2,3,13,30,28.0,220.0,1.8,13.0,235.0,223.31,179.05
2016,2,3,13,45,124.0,225.0,1.75,13.0,289.5,265.96,213.15
2016,2,3,14,0,220.0,230.0,1.7,13.0,344.0,302.64,240.99
2016,2,3,14,15,185.0,219.0,1.6,13.0,311.5,269.94,214.3
2016,2,3,14,30,150.0,208.0,1.5,13.0,279.0,239.44,189.78
2016,2,3,14,45,271.0,178.5,1.45,13.0,295.0,238.06,184.97
2016,2,3,15,0,392.0,149.0,1.4,13.0,311.0,225.97,169.72
2016,2,3,15,15,366.0,139.5,1.35,12.5,280.0,192.97,142.03
2016,2,3,15,30,340.0,130.0,1.3,12.0,249.0,164.7,118.91
2016,2,3,15,45,317.5,115.0,1.3,12.0,214.5,131.47,92.52
2016,2,3,16,0,295.0,100.0,1.3,12.0,180.0,100.1,69.81
2016,2,3,16,15,264.0,84.0,1.35,11.5,145.5,69.85,51.76
2016,2,3,16,30,233.0,68.0,1.4,11.0,111.0,54.16,42.78
2016,2,3,16,45,181.5,51.5,1.45,11.0,79.0,41.73,31.09
2016,2,3,17,0,130.0,35.0,1.5,11.0,47.0,28.9,18.18
2016,2,3,17,15,65.0,17.5,1.45,10.5,23.5,14.85,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,7.0,13.5,33.26,0.0
2016,2,4,7,30,196.0,18.0,2.5,7.0,27.0,85.52,0.0
2016,2,4,7,45,320.5,29.0,2.55,7.5,64.5,153.87,108.64
2016,2,4,8,0,445.0,40.0,2.6,8.0,102.0,222.43,173.66
2016,2,4,8,15,520.0,47.5,2.55,8.0,146.0,275.87,222.68
2016,2,4,8,30,595.0,55.0,2.5,8.0,190.0,333.26,273.89
2016,2,4,8,45,640.5,60.5,2.5,8.5,234.0,377.97,313.19
2016,2,4,9,0,686.0,66.0,2.5,9.0,278.0,423.62,351.97
2016,2,4,9,15,719.0,69.5,2.5,9.0,319.0,459.25,382.28
2016,2,4,9,30,752.0,73.0,2.5,9.0,360.0,496.31,412.89
2016,2,4,9,45,771.0,77.0,2.55,9.5,396.5,525.11,435.54
2016,2,4,10,0,790.0,81.0,2.6,10.0,433.0,552.12,456.24
2016,2,4,10,15,806.5,83.5,2.55,10.0,464.0,574.01,473.01
2016,2,4,10,30,823.0,86.0,2.5,10.0,495.0,593.61,487.69
2016,2,4,10,45,834.5,87.5,2.5,10.5,520.0,606.63,496.37
2016,2,4,11,0,846.0,89.0,2.5,11.0,545.0,616.97,502.83
2016,2,4,11,15,853.5,90.0,2.4,11.5,562.5,621.52,504.3
2016,2,4,11,30,861.0,91.0,2.3,12.0,580.0,623.2,503.47
2016,2,4,11,45,866.0,91.0,2.25,12.5,590.5,619.38,498.66
2016,2,4,12,0,871.0,91.0,2.2,13.0,601.0,612.64,491.58
2016,2,4,12,15,872.0,91.5,2.05,13.0,603.0,601.15,481.2
2016,2,4,12,30,873.0,92.0,1.9,13.0,605.0,586.85,468.55
2016,2,4,12,45,872.0,91.0,1.8,13.5,599.5,567.19,451.12
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,544.95,431.55
2016,2,4,13,15,703.0,136.0,1.6,14.0,537.0,481.95,380.99
2016,2,4,13,30,535.0,182.0,1.5,14.0,480.0,424.36,334.88
2016,2,4,13,45,686.0,135.0,1.45,14.0,502.5,428.31,336.05
2016,2,4,14,0,837.0,88.0,1.4,14.0,525.0,421.95,327.22
2016,2,4,14,15,674.5,120.5,1.3,14.0,460.5,359.29,276.62
2016,2,4,14,30,512.0,153.0,1.2,14.0,396.0,307.47,235.56
2016,2,4,14,45,498.0,143.0,1.2,14.0,366.0,271.75,205.01
2016,2,4,15,0,484.0,133.0,1.2,14.0,336.0,236.34,174.34
2016,2,4,15,15,459.5,125.5,1.1,13.5,303.5,201.41,144.7
2016,2,4,15,30,435.0,118.0,1.0,13.0,271.0,167.97,116.93
2016,2,4,15,45,417.0,104.5,0.95,13.0,235.5,131.86,87.98
2016,2,4,16,0,399.0,91.0,0.9,13.0,200.0,97.09,62.98
2016,2,4,16,15,362.5,77.5,0.95,12.5,163.0,63.49,44.32
2016,2,4,16,30,326.0,64.0,1.0,12.0,126.0,47.6,36.86
2016,2,4,16,45,270.5,49.0,1.05,11.5,90.5,37.13,27.09
2016,2,4,17,0,215.0,34.0,1.1,11.0,55.0,26.21,16.26
2016,2,4,17,15,107.5,17.0,1.15,10.5,27.5,13.16,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,2.35,6.5,14.5,32.4,0.0
2016,2,5,7,30,183.0,19.0,2.4,7.0,29.0,84.06,0.0
2016,2,5,7,45,306.0,31.5,2.45,7.5,67.0,152.8,109.63
2016,2,5,8,0,429.0,44.0,2.5,8.0,105.0,222.4,174.39
2016,2,5,8,15,505.5,52.0,2.5,8.5,149.5,276.93,223.69
2016,2,5,8,30,582.0,60.0,2.5,9.0,194.0,335.44,275.11
2016,2,5,8,45,631.0,66.0,2.5,9.5,239.0,382.22,315.79
2016,2,5,9,0,680.0,72.0,2.5,10.0,284.0,430.12,356.09
2016,2,5,9,15,714.0,76.0,2.5,10.5,326.0,468.59,387.67
2016,2,5,9,30,748.0,80.0,2.5,11.0,368.0,506.54,417.89
2016,2,5,9,45,777.0,82.0,2.5,12.0,406.5,537.03,440.73
2016,2,5,10,0,806.0,84.0,2.5,13.0,445.0,567.87,463.12
2016,2,5,10,15,822.5,86.0,2.4,13.0,477.0,589.52,479.17
2016,2,5,10,30,839.0,88.0,2.3,13.0,509.0,608.83,493.11
2016,2,5,10,45,849.5,90.0,2.25,13.5,534.0,621.94,501.38
2016,2,5,11,0,860.0,92.0,2.2,14.0,559.0,632.29,507.39
2016,2,5,11,15,711.5,135.0,2.05,14.0,529.5,585.52,468.88
2016,2,5,11,30,563.0,178.0,1.9,14.0,500.0,532.22,425.69
2016,2,5,11,45,515.5,198.0,1.75,14.5,497.0,517.9,412.42
2016,2,5,12,0,468.0,218.0,1.6,15.0,494.0,502.13,397.83
2016,2,5,12,15,472.5,218.5,1.45,15.0,497.5,496.68,392.58
2016,2,5,12,30,477.0,219.0,1.3,15.0,501.0,489.56,385.87
2016,2,5,12,45,672.0,159.0,1.15,15.0,552.5,527.82,414.76
2016,2,5,13,0,867.0,99.0,1.0,15.0,604.0,555.4,433.82
2016,2,5,13,15,747.0,126.0,1.0,15.0,554.0,497.25,388.22
2016,2,5,13,30,627.0,153.0,1.0,15.0,504.0,443.55,346.35
2016,2,5,13,45,740.0,120.5,1.0,15.5,520.5,441.23,342.14
2016,2,5,14,0,853.0,88.0,1.0,16.0,537.0,431.9,330.85
2016,2,5,14,15,687.5,120.0,1.05,15.5,470.0,366.4,279.88
2016,2,5,14,30,522.0,152.0,1.1,15.0,403.0,312.01,238.04
2016,2,5,14,45,661.5,114.0,1.15,15.0,408.5,295.87,219.47
2016,2,5,15,0,801.0,76.0,1.2,15.0,414.0,269.33,190.29
2016,2,5,15,15,775.5,73.0,1.2,14.5,375.0,224.89,151.42
2016,2,5,15,30,750.0,70.0,1.2,14.0,336.0,181.54,114.38
2016,2,5,15,45,708.5,66.5,1.2,14.0,292.0,137.25,79.48
2016,2,5,16,0,667.0,63.0,1.2,14.0,248.0,92.82,49.15
2016,2,5,16,15,609.0,57.0,1.2,13.5,203.0,52.27,30.22
2016,2,5,16,30,551.0,51.0,1.2,13.0,158.0,36.62,27.02
2016,2,5,16,45,449.0,42.5,1.2,12.5,114.0,31.72,22.29
2016,2,5,17,0,347.0,34.0,1.2,12.0,70.0,26.65,16.77
2016,2,5,17,15,173.5,17.0,1.2,11.5,35.0,12.84,0.0
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,10.0,2.25,7.5,15.5,38.26,0.0
2016,2,6,7,30,223.0,20.0,2.3,8.0,31.0,98.14,3.43
2016,2,6,7,45,341.0,30.5,2.35,8.5,69.5,164.53,119.13
2016,2,6,8,0,459.0,41.0,2.4,9.0,108.0,231.96,181.67
2016,2,6,8,15,531.0,48.5,2.3,9.5,152.5,285.29,229.82
2016,2,6,8,30,603.0,56.0,2.2,10.0,197.0,342.37,279.72
2016,2,6,8,45,655.0,59.5,2.1,10.5,242.0,388.49,319.4
2016,2,6,9,0,707.0,63.0,2.0,11.0,287.0,434.13,357.34
2016,2,6,9,15,738.0,67.0,1.9,11.5,328.5,472.16,387.88
2016,2,6,9,30,769.0,71.0,1.8,12.0,370.0,509.43,416.75
2016,2,6,9,45,791.0,73.5,1.75,12.5,406.5,538.84,438.84
2016,2,6,10,0,813.0,76.0,1.7,13.0,443.0,566.53,459.0
2016,2,6,10,15,828.0,77.5,1.6,13.5,474.5,586.95,472.82
2016,2,6,10,30,843.0,79.0,1.5,14.0,506.0,605.0,484.48
2016,2,6,10,45,855.5,80.0,1.4,14.5,531.0,618.42,492.35
2016,2,6,11,0,868.0,81.0,1.3,15.0,556.0,627.15,496.59
2016,2,6,11,15,874.5,82.0,1.35,15.0,573.0,631.52,499.53
2016,2,6,11,30,881.0,83.0,1.4,15.0,590.0,632.95,500.25
2016,2,6,11,45,523.0,180.0,1.45,15.5,482.5,506.57,400.75
2016,2,6,12,0,165.0,277.0,1.5,16.0,375.0,375.0,295.45
2016,2,6,12,15,303.0,253.5,1.5,16.0,434.0,431.07,340.72
2016,2,6,12,30,441.0,230.0,1.5,16.0,493.0,481.73,379.62
2016,2,6,12,45,498.5,208.5,1.55,16.0,503.5,481.62,379.34
2016,2,6,13,0,556.0,187.0,1.6,16.0,514.0,477.88,376.33
2016,2,6,13,15,483.5,204.0,1.6,16.0,483.5,441.06,346.87
2016,2,6,13,30,411.0,221.0,1.6,16.0,453.0,406.33,319.17
2016,2,6,13,45,632.5,150.5,1.6,16.5,493.0,424.84,331.51
2016,2,6,14,0,854.0,80.0,1.6,17.0,533.0,428.18,329.7
2016,2,6,14,15,570.5,141.0,1.55,16.5,437.0,344.77,265.27
2016,2,6,14,30,287.0,202.0,1.5,16.0,341.0,280.94,217.93
2016,2,6,14,45,364.0,173.5,1.45,16.0,337.5,264.99,202.27
2016,2,6,15,0,441.0,145.0,1.4,16.0,334.0,239.77,177.81
2016,2,6,15,15,376.5,140.0,1.25,15.5,290.5,200.05,146.08
2016,2,6,15,30,312.0,135.0,1.1,15.0,247.0,168.43,121.84
2016,2,6,15,45,297.5,119.5,1.0,15.0,215.5,136.72,96.32
2016,2,6,16,0,283.0,104.0,0.9,15.0,184.0,106.17,73.54
2016,2,6,16,15,425.0,75.5,0.95,14.5,171.5,66.2,43.51
2016,2,6,16,30,567.0,47.0,1.0,14.0,159.0,32.88,23.61
2016,2,6,16,45,479.0,39.0,1.05,13.5,116.0,28.29,19.24
2016,2,6,17,0,391.0,31.0,1.1,13.0,73.0,23.5,14.22
2016,2,6,17,15,195.5,15.5,1.1,12.5,36.5,11.36,0.0
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,155.0,9.0,2.35,9.5,18.0,48.84,0.0
2016,2,7,7,30,310.0,18.0,2.4,10.0,36.0,120.96,22.16
2016,2,7,7,45,431.0,26.5,2.5,10.5,77.0,188.3,136.57
2016,2,7,8,0,552.0,35.0,2.6,11.0,118.0,258.83,201.55
2016,2,7,8,15,619.5,40.5,2.65,11.5,163.5,312.02,249.89
2016,2,7,8,30,687.0,46.0,2.7,12.0,209.0,368.36,299.39
2016,2,7,8,45,731.0,49.5,2.8,12.5,254.5,413.81,338.89
2016,2,7,9,0,775.0,53.0,2.9,13.0,300.0,459.88,377.57
2016,2,7,9,15,803.5,56.0,2.8,13.5,342.5,497.33,407.79
2016,2,7,9,30,832.0,59.0,2.7,14.0,385.0,530.96,434.06
2016,2,7,9,45,845.5,63.0,2.65,14.5,422.0,558.71,454.97
2016,2,7,10,0,859.0,67.0,2.6,15.0,459.0,584.29,473.58
2016,2,7,10,15,874.0,68.5,2.5,15.0,491.0,605.62,489.26
2016,2,7,10,30,889.0,70.0,2.4,15.0,523.0,624.49,502.73
2016,2,7,10,45,899.0,71.5,2.35,15.5,548.5,637.59,510.87
2016,2,7,11,0,909.0,73.0,2.3,16.0,574.0,647.82,516.68
2016,2,7,11,15,915.5,73.5,2.3,16.0,592.0,651.8,518.97
2016,2,7,11,30,922.0,74.0,2.3,16.0,610.0,652.71,518.94
2016,2,7,11,45,926.0,74.5,2.3,16.5,620.0,648.97,514.41
2016,2,7,12,0,930.0,75.0,2.3,17.0,630.0,642.13,507.51
2016,2,7,12,15,930.5,75.0,2.25,17.0,632.5,629.58,497.01
2016,2,7,12,30,931.0,75.0,2.2,17.0,635.0,614.05,484.15
2016,2,7,12,45,930.5,74.0,2.2,17.5,629.5,594.04,467.13
2016,2,7,13,0,930.0,73.0,2.2,18.0,624.0,571.24,447.78
2016,2,7,13,15,925.0,72.5,2.2,18.0,610.0,543.94,425.54
2016,2,7,13,30,920.0,72.0,2.2,18.0,596.0,514.27,401.02
2016,2,7,13,45,912.0,71.0,2.2,18.5,575.0,480.56,372.16
2016,2,7,14,0,904.0,70.0,2.2,19.0,554.0,445.0,341.31
2016,2,7,14,15,892.0,68.5,2.1,18.5,525.5,405.77,308.02
2016,2,7,14,30,880.0,67.0,2.0,18.0,497.0,365.38,272.99
2016,2,7,14,45,863.5,65.0,1.95,18.0,462.5,322.2,234.73
2016,2,7,15,0,847.0,63.0,1.9,18.0,428.0,278.66,195.74
2016,2,7,15,15,823.0,61.0,1.75,17.5,388.0,230.21,153.35
2016,2,7,15,30,799.0,59.0,1.6,17.0,348.0,185.6,114.88
2016,2,7,15,45,765.0,55.5,1.45,17.0,304.5,139.53,77.8
2016,2,7,16,0,731.0,52.0,1.3,17.0,261.0,95.79,47.43
2016,2,7,16,15,679.5,47.5,1.3,16.5,215.0,53.32,26.8
2016,2,7,16,30,628.0,43.0,1.3,16.0,169.0,32.05,22.69
2016,2,7,16,45,543.0,36.0,1.3,15.5,124.5,27.78,18.65
2016,2,7,17,0,458.0,29.0,1.3,15.0,80.0,23.39,14.11
2016,2,7,17,15,229.0,14.5,1.3,14.5,40.0,10.39,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,10.5,2.95,10.5,18.0,42.71,0.0
2016,2,8,7,30,248.0,21.0,3.0,11.0,36.0,109.8,32.21
2016,2,8,7,45,367.0,31.5,3.15,12.0,76.5,176.94,129.42
2016,2,8,8,0,486.0,42.0,3.3,13.0,117.0,246.73,192.1
2016,2,8,8,15,558.5,49.0,3.2,13.5,162.5,301.29,240.79
2016,2,8,8,30,631.0,56.0,3.1,14.0,208.0,359.58,291.21
2016,2,8,8,45,675.0,61.0,3.05,14.5,253.0,404.95,330.01
2016,2,8,9,0,719.0,66.0,3.0,15.0,298.0,449.22,366.64
2016,2,8,9,15,750.5,69.5,2.9,15.5,340.5,487.6,397.32
2016,2,8,9,30,782.0,73.0,2.8,16.0,383.0,525.2,426.38
2016,2,8,9,45,813.0,73.5,2.75,16.5,422.5,558.07,451.16
2016,2,8,10,0,844.0,74.0,2.7,17.0,462.0,589.49,474.17
2016,2,8,10,15,859.0,75.5,2.65,17.0,494.0,610.51,489.65
2016,2,8,10,30,874.0,77.0,2.6,17.0,526.0,626.66,501.29
2016,2,8,10,45,884.5,78.5,2.55,17.5,551.5,639.96,509.55
2016,2,8,11,0,895.0,80.0,2.5,18.0,577.0,650.42,515.52
2016,2,8,11,15,902.0,80.5,2.45,18.0,595.0,654.67,517.76
2016,2,8,11,30,909.0,81.0,2.4,18.0,613.0,655.9,517.73
2016,2,8,11,45,912.5,81.5,2.35,18.5,623.0,651.89,512.77
2016,2,8,12,0,916.0,82.0,2.3,19.0,633.0,644.8,505.51
2016,2,8,12,15,916.5,82.0,2.25,19.0,635.5,632.36,495.2
2016,2,8,12,30,917.0,82.0,2.2,19.0,638.0,616.98,482.59
2016,2,8,12,45,920.0,80.0,2.15,19.5,633.0,598.12,466.39
2016,2,8,13,0,923.0,78.0,2.1,20.0,628.0,576.37,447.84
2016,2,8,13,15,918.5,77.0,2.0,20.0,614.5,548.91,425.36
2016,2,8,13,30,914.0,76.0,1.9,20.0,601.0,519.09,400.71
2016,2,8,13,45,905.0,75.5,1.85,20.0,579.5,485.48,372.9
2016,2,8,14,0,896.0,75.0,1.8,20.0,558.0,450.09,343.11
2016,2,8,14,15,884.0,73.5,1.75,20.0,530.0,411.01,309.87
2016,2,8,14,30,872.0,72.0,1.7,20.0,502.0,370.77,275.0
2016,2,8,14,45,854.5,70.0,1.65,20.0,467.0,327.44,237.17
2016,2,8,15,0,837.0,68.0,1.6,20.0,432.0,280.89,196.38
2016,2,8,15,15,813.0,65.5,1.5,19.5,392.5,235.26,156.71
2016,2,8,15,30,789.0,63.0,1.4,19.0,353.0,190.5,118.44
2016,2,8,15,45,753.5,59.5,1.3,19.0,309.0,144.51,81.61
2016,2,8,16,0,718.0,56.0,1.2,19.0,265.0,101.04,51.27
2016,2,8,16,15,665.5,51.5,1.2,18.5,218.5,58.96,30.21
2016,2,8,16,30,613.0,47.0,1.2,18.0,172.0,35.58,25.6
2016,2,8,16,45,526.5,39.5,1.3,17.5,127.5,28.33,18.99
2016,2,8,17,0,440.0,32.0,1.4,17.0,83.0,24.02,14.61
2016,2,8,17,15,282.5,21.0,1.4,16.5,48.0,16.12,3.63
2016,2,8,17,30,125.0,10.0,1.4,16.0,13.0,9.83,0.0
2016,2,8,17,45,62.5,5.0,1.45,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,139.5,11.0,2.6,10.5,19.5,47.71,0.0
2016,2,9,7,30,279.0,22.0,2.7,11.0,39.0,122.01,47.41
2016,2,9,7,45,396.5,32.0,2.8,11.5,80.5,189.01,139.73
2016,2,9,8,0,514.0,42.0,2.9,12.0,122.0,259.31,203.06
2016,2,9,8,15,584.5,48.0,2.9,12.5,168.5,313.18,251.39
2016,2,9,8,30,655.0,54.0,2.9,13.0,215.0,368.23,299.42
2016,2,9,8,45,701.0,58.5,2.95,13.5,261.5,415.36,339.8
2016,2,9,9,0,747.0,63.0,3.0,14.0,308.0,463.21,379.43
2016,2,9,9,15,566.0,103.5,2.9,14.5,303.0,430.77,352.81
2016,2,9,9,30,385.0,144.0,2.8,15.0,298.0,382.71,312.8
2016,2,9,9,45,513.0,128.5,2.7,15.5,354.5,446.05,363.78
2016,2,9,10,0,641.0,113.0,2.6,16.0,411.0,515.96,418.05
2016,2,9,10,15,763.5,95.0,2.4,16.5,473.5,577.06,463.94
2016,2,9,10,30,886.0,77.0,2.2,17.0,536.0,637.86,508.2
2016,2,9,10,45,774.0,109.0,2.05,17.5,523.5,610.33,483.59
2016,2,9,11,0,662.0,141.0,1.9,18.0,511.0,574.43,453.5
2016,2,9,11,15,661.0,147.0,1.8,18.0,526.5,578.32,455.49
2016,2,9,11,30,660.0,153.0,1.7,18.0,542.0,579.84,455.32
2016,2,9,11,45,790.5,119.0,1.6,18.5,592.5,619.71,484.11
2016,2,9,12,0,921.0,85.0,1.5,19.0,643.0,654.91,508.28
2016,2,9,12,15,921.0,85.0,1.35,19.0,644.5,642.06,496.58
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,626.27,483.03
2016,2,9,12,45,920.5,84.0,1.1,19.5,640.5,606.32,465.86
2016,2,9,13,0,920.0,83.0,1.0,20.0,635.0,583.6,446.52
2016,2,9,13,15,914.5,82.0,0.85,20.0,621.0,555.61,423.54
2016,2,9,13,30,909.0,81.0,0.7,20.0,607.0,525.31,398.52
2016,2,9,13,45,687.0,138.5,0.55,20.5,528.0,446.34,337.19
2016,2,9,14,0,465.0,196.0,0.4,21.0,449.0,379.77,285.98
2016,2,9,14,15,345.0,207.0,0.3,20.5,389.5,325.07,245.18
2016,2,9,14,30,225.0,218.0,0.2,20.0,330.0,278.88,211.06
2016,2,9,14,45,225.5,202.0,0.15,20.0,307.5,253.64,191.02
2016,2,9,15,0,226.0,186.0,0.1,20.0,285.0,228.06,170.29
2016,2,9,15,15,121.5,162.0,0.15,19.5,214.5,172.05,129.67
2016,2,9,15,30,17.0,138.0,0.2,19.0,144.0,131.44,101.77
2016,2,9,15,45,12.0,122.0,0.25,18.5,126.0,114.64,88.93
2016,2,9,16,0,7.0,106.0,0.3,18.0,108.0,98.35,76.15
2016,2,9,16,15,3.5,88.5,0.35,17.5,89.5,81.43,62.48
2016,2,9,16,30,0.0,71.0,0.4,17.0,71.0,65.28,51.64
2016,2,9,16,45,0.0,52.5,0.5,16.5,52.5,48.93,37.0
2016,2,9,17,0,0.0,34.0,0.6,16.0,34.0,32.33,21.84
2016,2,9,17,15,0.0,19.5,0.65,16.0,19.5,18.83,6.37
2016,2,9,17,30,0.0,5.0,0.7,16.0,5.0,4.91,0.0
2016,2,9,17,45,0.0,2.5,0.75,16.0,2.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,39.5,12.0,1.15,11.5,14.5,22.38,0.0
2016,2,10,7,30,79.0,24.0,1.1,12.0,29.0,58.49,24.92
2016,2,10,7,45,132.5,41.5,1.1,12.5,59.0,102.93,75.75
2016,2,10,8,0,186.0,59.0,1.1,13.0,89.0,147.27,114.95
2016,2,10,8,15,214.0,77.0,1.15,13.0,122.0,184.82,148.14
2016,2,10,8,30,242.0,95.0,1.2,13.0,155.0,223.58,181.71
2016,2,10,8,45,257.5,112.5,1.25,13.5,188.0,256.67,209.54
2016,2,10,9,0,273.0,130.0,1.3,14.0,221.0,289.82,236.63
2016,2,10,9,15,291.0,143.5,1.2,14.0,252.0,319.64,260.6
2016,2,10,9,30,309.0,157.0,1.1,14.0,283.0,349.41,283.94
2016,2,10,9,45,507.0,127.0,1.0,14.5,355.5,443.08,357.9
2016,2,10,10,0,705.0,97.0,0.9,15.0,428.0,539.8,430.88
2016,2,10,10,15,773.5,92.5,0.85,15.0,477.5,583.86,462.45
2016,2,10,10,30,842.0,88.0,0.8,15.0,527.0,628.61,494.26
2016,2,10,10,45,715.0,127.0,0.8,15.5,512.5,595.59,466.63
2016,2,10,11,0,588.0,166.0,0.8,16.0,498.0,555.91,434.87
2016,2,10,11,15,507.5,199.0,0.85,16.0,491.5,534.53,418.11
2016,2,10,11,30,427.0,232.0,0.9,16.0,485.0,513.0,400.85
2016,2,10,11,45,353.0,253.5,0.95,16.5,465.0,479.4,374.21
2016,2,10,12,0,279.0,275.0,1.0,17.0,445.0,449.33,350.08
2016,2,10,12,15,582.5,184.5,1.0,17.0,541.5,540.04,421.48
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,618.65,480.37
2016,2,10,12,45,886.0,93.0,1.05,17.5,633.0,599.56,464.06
2016,2,10,13,0,886.0,92.0,1.1,18.0,628.0,577.76,446.53
2016,2,10,13,15,881.0,91.0,1.1,18.0,614.5,550.76,425.28
2016,2,10,13,30,876.0,90.0,1.1,18.0,601.0,520.32,401.1
2016,2,10,13,45,644.0,151.0,1.15,18.5,519.0,441.19,339.7
2016,2,10,14,0,412.0,212.0,1.2,19.0,437.0,373.7,287.59
2016,2,10,14,15,458.5,189.0,1.15,19.0,428.0,353.58,270.63
2016,2,10,14,30,505.0,166.0,1.1,19.0,419.0,329.32,249.31
2016,2,10,14,45,425.0,168.5,1.1,19.0,371.5,283.69,213.19
2016,2,10,15,0,345.0,171.0,1.1,19.0,324.0,246.05,183.79
2016,2,10,15,15,404.0,145.0,1.05,18.5,308.5,216.75,157.16
2016,2,10,15,30,463.0,119.0,1.0,18.0,293.0,184.26,127.27
2016,2,10,15,45,429.0,110.5,1.0,17.5,256.0,148.38,99.06
2016,2,10,16,0,395.0,102.0,1.0,17.0,219.0,115.23,75.17
2016,2,10,16,15,362.0,88.0,1.05,16.5,181.5,80.51,53.39
2016,2,10,16,30,329.0,74.0,1.1,16.0,144.0,54.57,42.55
2016,2,10,16,45,280.5,58.0,1.15,15.5,107.5,43.59,32.57
2016,2,10,17,0,232.0,42.0,1.2,15.0,71.0,32.14,21.88
2016,2,10,17,15,116.0,27.5,1.2,15.0,42.0,22.93,10.11
2016,2,10,17,30,0.0,13.0,1.2,15.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,1.2,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,54.5,12.5,1.8,11.5,16.5,27.08,0.0
2016,2,11,7,30,109.0,25.0,1.8,12.0,33.0,75.45,38.05
2016,2,11,7,45,159.5,42.0,1.8,12.5,63.5,113.21,84.14
2016,2,11,8,0,210.0,59.0,1.8,13.0,94.0,157.04,123.2
2016,2,11,8,15,239.0,76.5,1.7,13.0,128.0,195.45,157.29
2016,2,11,8,30,268.0,94.0,1.6,13.0,162.0,235.11,191.69
2016,2,11,8,45,290.5,108.5,1.5,13.5,195.0,269.04,220.17
2016,2,11,9,0,313.0,123.0,1.4,14.0,228.0,303.5,248.2
2016,2,11,9,15,398.5,126.0,1.25,14.5,277.5,366.47,298.29
2016,2,11,9,30,484.0,129.0,1.1,15.0,327.0,425.94,344.02
2016,2,11,9,45,500.5,139.5,1.0,15.5,361.0,455.14,364.85
2016,2,11,10,0,517.0,150.0,0.9,16.0,395.0,483.2,384.38
2016,2,11,10,15,546.0,153.0,0.85,16.0,426.5,509.65,403.53
2016,2,11,10,30,575.0,156.0,0.8,16.0,458.0,534.95,421.48
2016,2,11,10,45,445.0,200.0,0.8,16.5,440.5,500.36,392.27
2016,2,11,11,0,315.0,244.0,0.8,17.0,423.0,457.2,357.16
2016,2,11,11,15,234.5,262.0,0.8,17.0,397.5,417.43,326.13
2016,2,11,11,30,154.0,280.0,0.8,17.0,372.0,381.63,297.68
2016,2,11,11,45,152.0,286.0,0.8,17.5,378.0,383.2,298.19
2016,2,11,12,0,150.0,292.0,0.8,18.0,384.0,384.2,298.0
2016,2,11,12,15,256.5,277.0,0.8,18.0,435.5,432.6,335.43
2016,2,11,12,30,363.0,262.0,0.8,18.0,487.0,474.31,366.74
2016,2,11,12,45,337.0,265.0,0.8,18.0,472.5,452.77,349.7
2016,2,11,13,0,311.0,268.0,0.8,18.0,458.0,431.16,333.14
2016,2,11,13,15,368.0,248.5,0.7,18.0,468.5,432.24,333.49
2016,2,11,13,30,425.0,229.0,0.6,18.0,479.0,429.63,330.42
2016,2,11,13,45,580.0,179.0,0.55,18.5,507.0,439.63,335.97
2016,2,11,14,0,735.0,129.0,0.5,19.0,535.0,438.89,331.95
2016,2,11,14,15,651.0,139.5,0.4,19.0,486.0,386.96,290.66
2016,2,11,14,30,567.0,150.0,0.3,19.0,437.0,339.21,252.93
2016,2,11,14,45,539.0,145.0,0.2,19.0,403.0,300.75,221.35
2016,2,11,15,0,511.0,140.0,0.1,19.0,369.0,263.59,190.54
2016,2,11,15,15,564.0,115.5,0.25,18.5,347.0,229.76,160.66
2016,2,11,15,30,617.0,91.0,0.4,18.0,325.0,189.91,125.08
2016,2,11,15,45,552.0,93.5,0.55,18.0,284.5,152.53,96.66
2016,2,11,16,0,487.0,96.0,0.7,18.0,244.0,120.1,74.86
2016,2,11,16,15,435.5,85.5,0.85,17.5,201.0,82.91,52.67
2016,2,11,16,30,384.0,75.0,1.0,17.0,158.0,55.22,42.97
2016,2,11,16,45,312.0,60.5,1.15,16.5,117.5,45.49,34.12
2016,2,11,17,0,240.0,46.0,1.3,16.0,77.0,35.33,24.59
2016,2,11,17,15,120.0,29.5,1.35,15.5,45.0,24.52,12.06
2016,2,11,17,30,0.0,13.0,1.4,15.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,1.45,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
