Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,122.0,13.5,1.15,12.0,22.5,46.82,0.0
2016,2,12,7,30,244.0,27.0,1.1,12.0,45.0,121.96,69.15
2016,2,12,7,45,353.0,38.0,1.1,12.5,86.0,184.65,138.64
2016,2,12,8,0,462.0,49.0,1.1,13.0,127.0,252.73,197.89
2016,2,12,8,15,356.5,73.5,1.05,13.0,145.0,249.58,200.09
2016,2,12,8,30,251.0,98.0,1.0,13.0,163.0,233.0,189.22
2016,2,12,8,45,278.5,112.0,0.95,13.5,196.5,268.31,218.81
2016,2,12,9,0,306.0,126.0,0.9,14.0,230.0,304.52,247.98
2016,2,12,9,15,349.0,137.0,0.85,14.0,270.0,346.42,281.46
2016,2,12,9,30,392.0,148.0,0.8,14.0,310.0,396.06,319.99
2016,2,12,9,45,490.5,140.0,0.8,14.5,361.5,451.93,362.91
2016,2,12,10,0,589.0,132.0,0.8,15.0,413.0,512.89,408.46
2016,2,12,10,15,555.0,153.5,0.85,15.0,432.5,518.22,411.24
2016,2,12,10,30,521.0,175.0,0.9,15.0,452.0,523.38,414.24
2016,2,12,10,45,675.0,138.0,0.95,15.5,514.0,587.88,463.12
2016,2,12,11,0,829.0,101.0,1.0,16.0,576.0,647.97,507.2
2016,2,12,11,15,836.0,102.0,1.05,16.0,593.5,652.43,509.66
2016,2,12,11,30,843.0,103.0,1.1,16.0,611.0,654.02,510.61
2016,2,12,11,45,708.0,148.5,1.15,16.5,580.5,608.37,474.4
2016,2,12,12,0,573.0,194.0,1.2,17.0,550.0,558.54,435.37
2016,2,12,12,15,522.0,214.5,1.2,17.0,539.5,537.74,419.07
2016,2,12,12,30,471.0,235.0,1.2,17.0,529.0,516.23,401.94
2016,2,12,12,45,652.0,172.0,1.3,17.0,574.5,549.28,428.69
2016,2,12,13,0,833.0,109.0,1.4,17.0,620.0,572.27,446.66
2016,2,12,13,15,698.0,147.5,1.45,17.0,569.5,514.27,401.34
2016,2,12,13,30,563.0,186.0,1.5,17.0,519.0,460.41,359.39
2016,2,12,13,45,349.5,220.5,1.55,17.0,425.0,372.51,291.44
2016,2,12,14,0,136.0,255.0,1.6,17.0,331.0,297.41,233.3
2016,2,12,14,15,167.0,241.0,1.6,16.5,329.5,290.0,227.77
2016,2,12,14,30,198.0,227.0,1.6,16.0,328.0,280.04,219.43
2016,2,12,14,45,339.0,188.0,1.6,16.0,347.0,278.83,214.93
2016,2,12,15,0,480.0,149.0,1.6,16.0,366.0,264.91,198.26
2016,2,12,15,15,484.0,133.5,1.55,15.5,335.5,228.8,166.73
2016,2,12,15,30,488.0,118.0,1.5,15.0,305.0,191.8,134.47
2016,2,12,15,45,447.5,111.0,1.45,15.0,267.0,154.8,104.67
2016,2,12,16,0,407.0,104.0,1.4,15.0,229.0,121.11,79.77
2016,2,12,16,15,369.5,90.5,1.45,14.5,190.0,85.72,56.86
2016,2,12,16,30,332.0,77.0,1.5,14.0,151.0,56.59,44.75
2016,2,12,16,45,274.0,62.0,1.55,14.0,113.0,46.52,35.44
2016,2,12,17,0,216.0,47.0,1.6,14.0,75.0,36.01,25.49
2016,2,12,17,15,108.0,31.0,1.6,14.0,45.0,25.71,13.75
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,168.0,12.5,2.0,10.5,25.5,59.11,0.0
2016,2,13,7,30,336.0,25.0,2.0,11.0,51.0,151.52,92.47
2016,2,13,7,45,448.5,33.5,2.0,11.5,95.0,215.54,163.59
2016,2,13,8,0,561.0,42.0,2.0,12.0,139.0,286.21,226.06
2016,2,13,8,15,625.0,48.0,1.85,12.0,186.5,337.78,272.3
2016,2,13,8,30,689.0,54.0,1.7,12.0,234.0,395.17,321.64
2016,2,13,8,45,382.5,97.0,1.6,12.5,200.0,310.81,254.95
2016,2,13,9,0,76.0,140.0,1.5,13.0,166.0,188.35,153.41
2016,2,13,9,15,81.5,158.5,1.5,13.5,189.5,211.82,172.76
2016,2,13,9,30,87.0,177.0,1.5,14.0,213.0,235.21,191.18
2016,2,13,9,45,487.5,122.0,1.5,15.0,354.0,432.52,352.19
2016,2,13,10,0,888.0,67.0,1.5,16.0,495.0,624.22,498.44
2016,2,13,10,15,902.0,68.5,1.45,16.0,528.0,645.85,512.01
2016,2,13,10,30,916.0,70.0,1.4,16.0,561.0,664.88,524.96
2016,2,13,10,45,928.0,70.5,1.4,16.5,587.0,678.73,533.4
2016,2,13,11,0,940.0,71.0,1.4,17.0,613.0,689.62,539.58
2016,2,13,11,15,946.0,71.5,1.45,17.0,631.5,693.51,542.09
2016,2,13,11,30,952.0,72.0,1.5,17.0,650.0,694.21,542.3
2016,2,13,11,45,957.5,71.5,1.6,17.5,661.0,690.3,538.57
2016,2,13,12,0,963.0,71.0,1.7,18.0,672.0,683.15,532.41
2016,2,13,12,15,963.5,71.5,1.7,18.0,674.5,670.67,522.5
2016,2,13,12,30,964.0,72.0,1.7,18.0,677.0,655.06,510.2
2016,2,13,12,45,954.5,75.0,1.75,18.0,670.0,633.07,493.3
2016,2,13,13,0,945.0,78.0,1.8,18.0,663.0,608.47,474.19
2016,2,13,13,15,940.0,77.5,2.0,18.0,648.5,580.44,452.95
2016,2,13,13,30,935.0,77.0,2.2,18.0,634.0,549.98,429.14
2016,2,13,13,45,924.0,77.0,2.45,18.0,611.5,514.87,401.17
2016,2,13,14,0,913.0,77.0,2.7,18.0,589.0,478.04,370.91
2016,2,13,14,15,901.0,75.5,2.75,17.5,560.0,437.88,337.39
2016,2,13,14,30,889.0,74.0,2.8,17.0,531.0,396.52,301.94
2016,2,13,14,45,870.5,72.5,2.85,17.0,495.0,352.04,262.71
2016,2,13,15,0,852.0,71.0,2.9,17.0,459.0,304.35,220.3
2016,2,13,15,15,828.5,68.5,2.75,16.5,418.5,257.44,178.59
2016,2,13,15,30,805.0,66.0,2.6,16.0,378.0,211.34,137.93
2016,2,13,15,45,766.5,63.5,2.5,16.0,332.5,164.13,98.43
2016,2,13,16,0,728.0,61.0,2.4,16.0,287.0,119.73,64.96
2016,2,13,16,15,677.5,56.0,2.4,15.0,239.5,75.62,38.82
2016,2,13,16,30,627.0,51.0,2.4,14.0,192.0,34.79,25.43
2016,2,13,16,45,540.5,44.5,2.45,13.5,145.0,31.67,22.45
2016,2,13,17,0,454.0,38.0,2.5,13.0,98.0,28.5,19.17
2016,2,13,17,15,312.5,27.0,2.5,12.5,60.0,20.88,10.66
2016,2,13,17,30,171.0,16.0,2.5,12.0,22.0,15.73,0.0
2016,2,13,17,45,85.5,8.0,2.5,12.0,11.0,7.86,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,176.5,12.5,2.35,11.5,27.0,62.14,0.0
2016,2,14,7,30,353.0,25.0,2.4,12.0,54.0,159.44,101.87
2016,2,14,7,45,453.5,33.0,2.45,12.5,96.5,218.54,166.35
2016,2,14,8,0,554.0,41.0,2.5,13.0,139.0,281.78,222.86
2016,2,14,8,15,548.5,54.0,2.35,13.5,175.0,316.3,255.12
2016,2,14,8,30,543.0,67.0,2.2,14.0,211.0,346.19,281.89
2016,2,14,8,45,576.5,74.5,2.05,14.5,252.5,387.69,316.47
2016,2,14,9,0,610.0,82.0,1.9,15.0,294.0,429.52,349.92
2016,2,14,9,15,404.5,130.5,1.9,15.5,278.5,379.98,309.0
2016,2,14,9,30,199.0,179.0,1.9,16.0,263.0,308.84,249.91
2016,2,14,9,45,197.0,196.5,1.95,16.5,286.0,328.67,265.11
2016,2,14,10,0,195.0,214.0,2.0,17.0,309.0,347.62,278.95
2016,2,14,10,15,322.0,206.0,2.1,17.5,374.5,425.65,340.69
2016,2,14,10,30,449.0,198.0,2.2,18.0,440.0,505.91,402.33
2016,2,14,10,45,661.0,139.5,2.3,18.5,514.5,586.47,464.91
2016,2,14,11,0,873.0,81.0,2.4,19.0,589.0,660.73,521.51
2016,2,14,11,15,628.5,166.5,2.4,19.0,538.0,591.84,465.33
2016,2,14,11,30,384.0,252.0,2.4,19.0,487.0,508.99,399.14
2016,2,14,11,45,454.5,234.0,2.4,19.0,516.5,535.23,419.94
2016,2,14,12,0,525.0,216.0,2.4,19.0,546.0,555.12,435.17
2016,2,14,12,15,711.5,150.5,2.4,19.0,599.0,598.58,469.57
2016,2,14,12,30,898.0,85.0,2.4,19.0,652.0,632.39,495.89
2016,2,14,12,45,898.0,84.0,2.45,19.5,647.5,613.05,479.53
2016,2,14,13,0,898.0,83.0,2.5,20.0,643.0,590.96,461.26
2016,2,14,13,15,894.5,82.5,2.5,20.0,630.5,564.83,440.32
2016,2,14,13,30,891.0,82.0,2.5,20.0,618.0,536.31,417.16
2016,2,14,13,45,880.0,82.5,2.5,20.0,596.5,502.9,389.8
2016,2,14,14,0,869.0,83.0,2.5,20.0,575.0,467.87,360.59
2016,2,14,14,15,857.5,81.5,2.5,20.0,547.0,427.12,326.39
2016,2,14,14,30,846.0,80.0,2.5,20.0,519.0,387.18,291.98
2016,2,14,14,45,662.0,116.5,2.5,20.0,446.0,322.02,240.38
2016,2,14,15,0,478.0,153.0,2.5,20.0,373.0,271.71,201.79
2016,2,14,15,15,439.0,145.0,2.45,19.5,333.5,231.72,168.99
2016,2,14,15,30,400.0,137.0,2.4,19.0,294.0,194.61,138.8
2016,2,14,15,45,376.0,124.5,2.35,18.5,258.5,159.02,110.04
2016,2,14,16,0,352.0,112.0,2.3,18.0,223.0,125.38,84.38
2016,2,14,16,15,326.0,96.5,2.25,17.5,186.5,91.24,61.09
2016,2,14,16,30,300.0,81.0,2.2,17.0,150.0,59.58,46.87
2016,2,14,16,45,260.5,64.5,2.2,16.5,114.0,48.21,36.62
2016,2,14,17,0,221.0,48.0,2.2,16.0,78.0,36.56,25.89
2016,2,14,17,15,110.5,33.0,2.25,15.5,48.0,27.31,15.92
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,16.94,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.85,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,207.5,12.5,1.7,14.5,30.5,71.69,0.0
2016,2,15,7,30,415.0,25.0,1.7,15.0,61.0,177.85,116.35
2016,2,15,7,45,516.0,32.5,1.75,15.5,106.0,239.8,180.79
2016,2,15,8,0,617.0,40.0,1.8,16.0,151.0,308.72,241.01
2016,2,15,8,15,675.0,44.5,1.85,16.0,199.0,361.41,287.7
2016,2,15,8,30,733.0,49.0,1.9,16.0,247.0,416.45,334.83
2016,2,15,8,45,771.0,52.5,2.0,16.5,294.0,462.03,372.63
2016,2,15,9,0,809.0,56.0,2.1,17.0,341.0,507.76,409.27
2016,2,15,9,15,834.0,58.5,2.15,17.0,384.0,541.7,436.52
2016,2,15,9,30,859.0,61.0,2.2,17.0,427.0,577.48,464.41
2016,2,15,9,45,877.5,62.5,2.25,17.5,465.5,606.64,485.78
2016,2,15,10,0,896.0,64.0,2.3,18.0,504.0,633.75,505.15
2016,2,15,10,15,908.0,65.5,2.3,18.0,536.0,654.41,520.05
2016,2,15,10,30,920.0,67.0,2.3,18.0,568.0,672.38,532.76
2016,2,15,10,45,929.0,68.0,2.3,18.5,593.5,684.99,540.37
2016,2,15,11,0,938.0,69.0,2.3,19.0,619.0,694.58,545.47
2016,2,15,11,15,943.0,69.5,2.3,19.0,637.0,697.88,547.14
2016,2,15,11,30,948.0,70.0,2.3,19.0,655.0,697.99,546.68
2016,2,15,11,45,950.5,70.5,2.3,19.5,665.0,693.24,541.51
2016,2,15,12,0,953.0,71.0,2.3,20.0,675.0,685.29,533.94
2016,2,15,12,15,953.5,71.0,2.3,20.0,677.0,672.39,523.74
2016,2,15,12,30,954.0,71.0,2.3,20.0,679.0,656.39,511.16
2016,2,15,12,45,945.0,74.0,2.3,20.0,672.0,634.76,494.17
2016,2,15,13,0,936.0,77.0,2.3,20.0,665.0,610.53,475.03
2016,2,15,13,15,931.5,76.5,2.25,20.0,651.0,582.88,452.92
2016,2,15,13,30,927.0,76.0,2.2,20.0,637.0,552.81,428.57
2016,2,15,13,45,918.0,75.5,2.2,20.5,615.5,518.28,399.79
2016,2,15,14,0,909.0,75.0,2.2,21.0,594.0,481.91,369.08
2016,2,15,14,15,897.5,74.0,2.1,20.5,565.0,442.4,336.41
2016,2,15,14,30,886.0,73.0,2.0,20.0,536.0,401.65,301.93
2016,2,15,14,45,868.5,71.5,1.95,20.0,501.0,357.41,263.58
2016,2,15,15,0,851.0,70.0,1.9,20.0,466.0,312.86,224.35
2016,2,15,15,15,829.0,67.5,1.75,19.5,425.5,263.04,181.05
2016,2,15,15,30,807.0,65.0,1.6,19.0,385.0,216.94,140.87
2016,2,15,15,45,774.5,62.0,1.45,19.0,340.0,169.71,101.34
2016,2,15,16,0,742.0,59.0,1.3,19.0,295.0,124.71,66.94
2016,2,15,16,15,695.5,54.5,1.3,18.5,248.0,80.08,39.57
2016,2,15,16,30,649.0,50.0,1.3,18.0,201.0,39.66,29.3
2016,2,15,16,45,576.0,43.5,1.3,17.5,154.5,33.26,23.52
2016,2,15,17,0,503.0,37.0,1.3,17.0,108.0,27.15,17.79
2016,2,15,17,15,370.5,27.0,1.3,17.0,68.0,20.47,10.75
2016,2,15,17,30,238.0,17.0,1.3,17.0,28.0,13.36,0.0
2016,2,15,17,45,119.0,8.5,1.35,17.0,14.0,8.36,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.5,1.9,12.5,31.0,80.86,0.0
2016,2,16,7,30,394.0,27.0,1.9,13.0,62.0,178.78,121.69
2016,2,16,7,45,492.0,35.0,1.9,13.5,107.0,238.93,182.71
2016,2,16,8,0,590.0,43.0,1.9,14.0,152.0,303.55,239.73
2016,2,16,8,15,649.0,48.5,1.75,14.5,200.0,357.23,286.48
2016,2,16,8,30,708.0,54.0,1.6,15.0,248.0,413.35,333.28
2016,2,16,8,45,746.0,57.5,1.5,15.5,294.5,458.38,369.78
2016,2,16,9,0,784.0,61.0,1.4,16.0,341.0,503.59,404.89
2016,2,16,9,15,810.0,64.0,1.4,16.5,384.0,541.2,433.43
2016,2,16,9,30,836.0,67.0,1.4,17.0,427.0,577.64,460.21
2016,2,16,9,45,856.5,68.5,1.45,17.5,465.5,604.55,479.67
2016,2,16,10,0,877.0,70.0,1.5,18.0,504.0,632.59,499.45
2016,2,16,10,15,890.0,71.5,1.55,18.5,536.5,653.62,513.7
2016,2,16,10,30,903.0,73.0,1.6,19.0,569.0,672.05,525.85
2016,2,16,10,45,911.0,74.5,1.65,19.5,594.5,684.39,533.43
2016,2,16,11,0,919.0,76.0,1.7,20.0,620.0,693.75,538.69
2016,2,16,11,15,924.5,77.0,1.7,20.0,638.0,697.84,540.89
2016,2,16,11,30,930.0,78.0,1.7,20.0,656.0,698.79,540.97
2016,2,16,11,45,932.0,79.0,1.75,20.0,666.0,694.26,537.35
2016,2,16,12,0,934.0,80.0,1.8,20.0,676.0,686.58,531.44
2016,2,16,12,15,934.5,80.0,1.8,20.0,678.0,673.81,521.47
2016,2,16,12,30,935.0,80.0,1.8,20.0,680.0,658.0,509.21
2016,2,16,12,45,934.5,79.0,1.85,20.5,674.5,637.62,492.86
2016,2,16,13,0,934.0,78.0,1.9,21.0,669.0,614.41,474.21
2016,2,16,13,15,929.5,77.5,1.95,21.0,655.0,586.75,452.84
2016,2,16,13,30,925.0,77.0,2.0,21.0,641.0,556.66,429.17
2016,2,16,13,45,918.0,76.0,2.05,21.0,619.5,522.6,401.96
2016,2,16,14,0,911.0,75.0,2.1,21.0,598.0,486.58,372.57
2016,2,16,14,15,900.0,73.5,2.1,21.0,569.5,446.64,339.31
2016,2,16,14,30,889.0,72.0,2.1,21.0,541.0,405.43,304.24
2016,2,16,14,45,873.5,70.0,2.1,21.0,505.5,361.18,266.07
2016,2,16,15,0,858.0,68.0,2.1,21.0,470.0,316.46,226.81
2016,2,16,15,15,769.5,75.5,1.95,20.5,413.0,258.57,179.28
2016,2,16,15,30,681.0,83.0,1.8,20.0,356.0,207.66,138.11
2016,2,16,15,45,644.0,80.0,1.7,20.0,314.5,165.22,103.01
2016,2,16,16,0,607.0,77.0,1.6,20.0,273.0,125.61,72.86
2016,2,16,16,15,570.0,69.0,1.5,19.5,230.0,84.72,46.48
2016,2,16,16,30,533.0,61.0,1.4,19.0,187.0,47.17,35.74
2016,2,16,16,45,466.0,51.5,1.35,18.5,143.5,37.14,26.81
2016,2,16,17,0,399.0,42.0,1.3,18.0,100.0,31.5,21.48
2016,2,16,17,15,199.5,34.5,1.25,17.5,63.5,26.69,15.98
2016,2,16,17,30,0.0,27.0,1.2,17.0,27.0,24.19,0.0
2016,2,16,17,45,0.0,13.5,1.2,17.0,13.5,13.27,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,3.75,15.0,8.0,7.71,0.0
2016,2,17,7,30,0.0,16.0,3.6,15.0,16.0,15.43,6.23
2016,2,17,7,45,0.0,27.5,3.5,15.5,27.5,26.55,16.32
2016,2,17,8,0,0.0,39.0,3.4,16.0,39.0,37.67,26.01
2016,2,17,8,15,0.0,51.5,3.5,16.0,51.5,49.83,36.53
2016,2,17,8,30,0.0,64.0,3.6,16.0,64.0,62.31,47.2
2016,2,17,8,45,0.0,76.5,3.7,16.5,76.5,74.74,57.58
2016,2,17,9,0,0.0,89.0,3.8,17.0,89.0,87.14,67.75
2016,2,17,9,15,82.5,138.5,4.0,17.0,175.0,190.41,154.35
2016,2,17,9,30,165.0,188.0,4.2,17.0,261.0,300.93,244.72
2016,2,17,9,45,271.5,191.0,4.45,17.0,322.0,377.03,306.85
2016,2,17,10,0,378.0,194.0,4.7,17.0,383.0,450.07,365.93
2016,2,17,10,15,220.5,217.5,4.75,17.0,329.5,370.65,299.98
2016,2,17,10,30,63.0,241.0,4.8,17.0,276.0,286.98,229.81
2016,2,17,10,45,128.5,259.5,4.9,17.5,335.0,353.89,283.64
2016,2,17,11,0,194.0,278.0,5.0,18.0,394.0,415.2,331.87
2016,2,17,11,15,158.5,286.5,4.95,17.5,383.0,398.01,317.63
2016,2,17,11,30,123.0,295.0,4.9,17.0,372.0,380.28,303.16
2016,2,17,11,45,298.0,269.5,4.9,17.0,460.0,470.37,376.76
2016,2,17,12,0,473.0,244.0,4.9,17.0,548.0,556.26,445.08
2016,2,17,12,15,347.5,275.0,4.9,17.0,498.5,495.37,395.29
2016,2,17,12,30,222.0,306.0,4.9,17.0,449.0,437.5,348.07
2016,2,17,12,45,210.5,306.0,4.9,17.0,441.0,423.84,337.16
2016,2,17,13,0,199.0,306.0,4.9,17.0,433.0,409.97,325.94
2016,2,17,13,15,103.5,254.5,4.9,17.0,320.5,301.45,239.8
2016,2,17,13,30,8.0,203.0,4.9,17.0,208.0,199.04,157.31
2016,2,17,13,45,7.0,196.5,4.95,17.0,200.5,191.65,151.67
2016,2,17,14,0,6.0,190.0,5.0,17.0,193.0,184.32,145.95
2016,2,17,14,15,14.5,197.0,4.9,16.5,204.5,193.51,153.84
2016,2,17,14,30,23.0,204.0,4.8,16.0,216.0,201.69,160.85
2016,2,17,14,45,11.5,149.5,4.75,16.0,155.5,146.32,115.99
2016,2,17,15,0,0.0,95.0,4.7,16.0,95.0,91.56,71.19
2016,2,17,15,15,0.0,92.5,4.65,16.0,92.5,89.02,69.28
2016,2,17,15,30,0.0,90.0,4.6,16.0,90.0,86.42,67.27
2016,2,17,15,45,0.0,79.5,4.55,16.0,79.5,76.45,59.04
2016,2,17,16,0,0.0,69.0,4.5,16.0,69.0,66.5,50.74
2016,2,17,16,15,0.0,57.5,4.45,15.5,57.5,55.57,41.6
2016,2,17,16,30,0.0,46.0,4.4,15.0,46.0,44.43,32.13
2016,2,17,16,45,0.0,35.0,4.4,15.0,35.0,33.79,24.26
2016,2,17,17,0,0.0,24.0,4.4,15.0,24.0,23.16,14.54
2016,2,17,17,15,0.0,15.0,4.4,14.5,15.0,14.47,6.32
2016,2,17,17,30,0.0,6.0,4.4,14.0,6.0,5.78,0.0
2016,2,17,17,45,0.0,3.0,4.4,14.0,3.0,2.95,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,21.0,3.95,12.0,28.5,52.23,0.0
2016,2,18,7,30,153.0,42.0,4.0,12.0,57.0,112.8,80.44
2016,2,18,7,45,257.5,56.5,4.1,12.5,99.0,178.1,139.15
2016,2,18,8,0,362.0,71.0,4.2,13.0,141.0,246.7,198.7
2016,2,18,8,15,431.5,81.0,4.25,13.0,187.0,301.29,246.85
2016,2,18,8,30,501.0,91.0,4.3,13.0,233.0,359.88,297.44
2016,2,18,8,45,551.5,97.5,4.35,13.0,279.0,409.99,340.12
2016,2,18,9,0,602.0,104.0,4.4,13.0,325.0,460.18,381.98
2016,2,18,9,15,301.0,109.0,4.4,13.0,219.5,303.38,252.78
2016,2,18,9,30,0.0,114.0,4.4,13.0,114.0,111.8,89.07
2016,2,18,9,45,99.5,169.0,4.45,13.5,219.0,240.84,197.9
2016,2,18,10,0,199.0,224.0,4.5,14.0,324.0,364.18,298.35
2016,2,18,10,15,475.5,177.0,4.45,14.0,437.0,506.7,415.71
2016,2,18,10,30,752.0,130.0,4.4,14.0,550.0,645.92,526.7
2016,2,18,10,45,764.0,132.0,4.4,14.0,575.0,659.62,535.99
2016,2,18,11,0,776.0,134.0,4.4,14.0,600.0,670.78,543.91
2016,2,18,11,15,784.0,135.5,4.35,14.0,618.0,676.06,547.07
2016,2,18,11,30,792.0,137.0,4.3,14.0,636.0,678.6,548.11
2016,2,18,11,45,796.5,137.5,4.3,14.0,646.5,674.98,544.7
2016,2,18,12,0,801.0,138.0,4.3,14.0,657.0,668.58,539.15
2016,2,18,12,15,649.5,187.5,4.25,14.0,609.0,608.28,489.83
2016,2,18,12,30,498.0,237.0,4.2,14.0,561.0,547.66,440.27
2016,2,18,12,45,431.5,255.5,4.2,14.5,534.5,512.72,411.15
2016,2,18,13,0,365.0,274.0,4.2,15.0,508.0,477.92,382.08
2016,2,18,13,15,353.5,270.0,4.1,14.5,493.0,455.72,364.79
2016,2,18,13,30,342.0,266.0,4.0,14.0,478.0,433.17,347.07
2016,2,18,13,45,343.5,256.0,3.95,14.0,462.5,411.31,329.22
2016,2,18,14,0,345.0,246.0,3.9,14.0,447.0,388.59,310.43
2016,2,18,14,15,353.5,231.0,3.8,14.0,428.5,363.53,289.43
2016,2,18,14,30,362.0,216.0,3.7,14.0,410.0,337.22,267.0
2016,2,18,14,45,392.5,194.5,3.6,14.0,392.5,311.59,244.29
2016,2,18,15,0,423.0,173.0,3.5,14.0,375.0,280.33,216.26
2016,2,18,15,15,521.0,136.5,3.35,14.0,364.0,252.44,188.13
2016,2,18,15,30,619.0,100.0,3.2,14.0,353.0,214.76,150.61
2016,2,18,15,45,574.0,98.5,3.05,14.0,312.5,174.95,117.04
2016,2,18,16,0,529.0,97.0,2.9,14.0,272.0,139.02,89.03
2016,2,18,16,15,539.0,82.0,2.7,13.5,236.5,98.39,59.08
2016,2,18,16,30,549.0,67.0,2.5,13.0,201.0,56.5,36.53
2016,2,18,16,45,476.0,57.5,2.3,12.5,155.5,42.1,31.97
2016,2,18,17,0,403.0,48.0,2.1,12.0,110.0,36.71,26.75
2016,2,18,17,15,279.5,35.0,2.05,11.5,70.5,27.51,17.59
2016,2,18,17,30,156.0,22.0,2.0,11.0,31.0,17.27,0.0
2016,2,18,17,45,78.0,11.0,1.95,11.0,15.5,10.81,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,165.5,16.5,3.7,11.5,33.5,79.51,3.42
2016,2,19,7,30,331.0,33.0,3.9,12.0,67.0,168.45,122.42
2016,2,19,7,45,418.5,43.5,4.1,12.5,110.5,226.62,177.51
2016,2,19,8,0,506.0,54.0,4.3,13.0,154.0,291.09,234.76
2016,2,19,8,15,566.0,60.5,4.45,13.0,200.5,343.87,282.14
2016,2,19,8,30,626.0,67.0,4.6,13.0,247.0,399.39,330.7
2016,2,19,8,45,445.0,106.0,4.75,13.5,245.0,363.92,302.2
2016,2,19,9,0,264.0,145.0,4.9,14.0,243.0,311.7,258.16
2016,2,19,9,15,228.0,168.0,4.9,14.0,259.5,321.39,265.66
2016,2,19,9,30,192.0,191.0,4.9,14.0,276.0,321.81,265.13
2016,2,19,9,45,231.5,204.0,4.9,14.0,316.0,362.32,298.21
2016,2,19,10,0,271.0,217.0,4.9,14.0,356.0,409.79,336.29
2016,2,19,10,15,271.0,232.5,4.75,14.0,378.5,427.85,349.69
2016,2,19,10,30,271.0,248.0,4.6,14.0,401.0,444.78,362.1
2016,2,19,10,45,157.0,251.0,4.5,14.0,340.5,365.14,296.18
2016,2,19,11,0,43.0,254.0,4.4,14.0,280.0,284.66,228.93
2016,2,19,11,15,26.0,232.5,4.25,14.0,248.5,245.64,197.07
2016,2,19,11,30,9.0,211.0,4.1,14.0,217.0,212.08,169.41
2016,2,19,11,45,22.0,239.5,4.0,14.0,254.0,248.37,198.81
2016,2,19,12,0,35.0,268.0,3.9,14.0,291.0,286.92,229.58
2016,2,19,12,15,87.5,290.5,3.8,14.0,348.0,341.05,273.28
2016,2,19,12,30,140.0,313.0,3.7,14.0,405.0,394.78,315.86
2016,2,19,12,45,186.5,307.5,3.65,14.0,429.0,412.58,330.12
2016,2,19,13,0,233.0,302.0,3.6,14.0,453.0,427.91,342.33
2016,2,19,13,15,130.5,274.0,3.45,13.5,358.0,335.85,269.22
2016,2,19,13,30,28.0,246.0,3.3,13.0,263.0,250.33,200.55
2016,2,19,13,45,42.5,250.0,3.2,13.0,275.5,258.21,207.28
2016,2,19,14,0,57.0,254.0,3.1,13.0,288.0,265.48,213.16
2016,2,19,14,15,30.5,216.0,2.95,13.0,234.0,216.06,173.39
2016,2,19,14,30,4.0,178.0,2.8,13.0,180.0,170.86,136.98
2016,2,19,14,45,30.0,189.5,2.65,13.0,204.5,186.82,149.98
2016,2,19,15,0,56.0,201.0,2.5,13.0,229.0,201.56,161.47
2016,2,19,15,15,73.0,187.5,2.4,12.5,220.5,189.76,151.47
2016,2,19,15,30,90.0,174.0,2.3,12.0,212.0,176.25,139.8
2016,2,19,15,45,81.5,156.5,2.2,12.0,187.5,153.48,121.07
2016,2,19,16,0,73.0,139.0,2.1,12.0,163.0,131.49,103.18
2016,2,19,16,15,64.0,118.5,2.0,11.5,137.5,108.06,84.54
2016,2,19,16,30,55.0,98.0,1.9,11.0,112.0,85.7,67.16
2016,2,19,16,45,41.0,77.5,1.8,11.0,86.5,67.42,54.77
2016,2,19,17,0,27.0,57.0,1.7,11.0,61.0,50.59,39.16
2016,2,19,17,15,13.5,37.5,1.65,10.5,39.5,34.1,23.46
2016,2,19,17,30,0.0,18.0,1.6,10.0,18.0,17.36,1.17
2016,2,19,17,45,0.0,9.0,1.6,10.0,9.0,8.85,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,106.5,19.0,2.15,7.0,30.5,64.34,13.48
2016,2,20,7,30,213.0,38.0,2.1,7.0,61.0,134.15,100.36
2016,2,20,7,45,271.5,54.5,2.1,7.5,99.0,182.97,146.22
2016,2,20,8,0,330.0,71.0,2.1,8.0,137.0,235.98,193.56
2016,2,20,8,15,369.5,85.0,2.05,8.5,177.5,280.83,233.18
2016,2,20,8,30,409.0,99.0,2.0,9.0,218.0,327.56,273.14
2016,2,20,8,45,449.5,106.0,2.0,10.0,257.5,368.32,306.71
2016,2,20,9,0,490.0,113.0,2.0,11.0,297.0,410.31,340.21
2016,2,20,9,15,465.5,134.0,1.9,11.0,325.0,430.58,355.71
2016,2,20,9,30,441.0,155.0,1.8,11.0,353.0,447.78,368.3
2016,2,20,9,45,509.5,151.5,1.75,11.5,399.0,494.24,404.28
2016,2,20,10,0,578.0,148.0,1.7,12.0,445.0,544.47,442.05
2016,2,20,10,15,711.5,125.0,1.6,12.0,513.0,614.7,495.66
2016,2,20,10,30,845.0,102.0,1.5,12.0,581.0,683.88,546.84
2016,2,20,10,45,494.0,193.5,1.4,12.5,477.0,545.28,435.37
2016,2,20,11,0,143.0,285.0,1.3,13.0,373.0,390.22,309.78
2016,2,20,11,15,341.0,250.0,1.15,13.0,466.0,491.57,391.19
2016,2,20,11,30,539.0,215.0,1.0,13.0,559.0,591.47,466.26
2016,2,20,11,45,470.0,243.5,0.9,13.5,547.0,567.63,444.08
2016,2,20,12,0,401.0,272.0,0.8,14.0,535.0,539.64,420.35
2016,2,20,12,15,440.5,260.0,0.75,14.0,550.0,548.24,426.7
2016,2,20,12,30,480.0,248.0,0.7,14.0,565.0,551.4,428.6
2016,2,20,12,45,535.0,224.5,0.7,14.0,575.0,550.16,428.03
2016,2,20,13,0,590.0,201.0,0.7,14.0,585.0,545.25,424.53
2016,2,20,13,15,743.0,147.5,0.7,14.0,621.0,563.59,438.62
2016,2,20,13,30,896.0,94.0,0.7,14.0,657.0,573.09,444.97
2016,2,20,13,45,888.5,92.5,0.75,14.5,635.5,538.74,417.19
2016,2,20,14,0,881.0,91.0,0.8,15.0,614.0,502.54,387.8
2016,2,20,14,15,870.0,89.5,0.85,15.0,585.0,460.99,354.33
2016,2,20,14,30,859.0,88.0,0.9,15.0,556.0,420.12,320.33
2016,2,20,14,45,847.0,84.5,0.95,15.0,521.5,376.09,282.9
2016,2,20,15,0,835.0,81.0,1.0,15.0,487.0,331.43,243.99
2016,2,20,15,15,813.5,78.0,1.0,14.5,446.5,284.3,202.89
2016,2,20,15,30,792.0,75.0,1.0,14.0,406.0,237.85,162.09
2016,2,20,15,45,765.5,70.5,1.05,14.0,361.0,190.13,120.93
2016,2,20,16,0,739.0,66.0,1.1,14.0,316.0,144.1,83.54
2016,2,20,16,15,694.5,61.0,1.15,13.5,268.0,98.27,52.07
2016,2,20,16,30,650.0,56.0,1.2,13.0,220.0,53.04,29.38
2016,2,20,16,45,582.5,49.0,1.3,12.5,172.0,34.07,24.89
2016,2,20,17,0,515.0,42.0,1.4,12.0,124.0,30.59,21.48
2016,2,20,17,15,395.5,32.0,1.45,11.5,81.5,24.15,15.05
2016,2,20,17,30,276.0,22.0,1.5,11.0,39.0,17.31,2.94
2016,2,20,17,45,138.0,11.0,1.6,11.0,19.5,10.81,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.5,1.85,8.5,40.0,96.8,34.84
2016,2,21,7,30,423.0,33.0,1.9,9.0,80.0,203.99,153.08
2016,2,21,7,45,517.0,41.0,1.95,10.0,127.5,266.43,210.83
2016,2,21,8,0,611.0,49.0,2.0,11.0,175.0,335.48,271.15
2016,2,21,8,15,667.0,54.5,2.0,11.0,224.5,387.07,317.0
2016,2,21,8,30,723.0,60.0,2.0,11.0,274.0,443.77,365.4
2016,2,21,8,45,763.0,63.5,2.0,11.5,322.5,491.33,404.34
2016,2,21,9,0,803.0,67.0,2.0,12.0,371.0,539.12,442.11
2016,2,21,9,15,828.5,70.0,1.95,12.5,415.5,577.58,471.24
2016,2,21,9,30,854.0,73.0,1.9,13.0,460.0,614.76,498.5
2016,2,21,9,45,874.0,74.5,1.9,13.5,500.0,642.05,517.99
2016,2,21,10,0,894.0,76.0,1.9,14.0,540.0,670.49,537.82
2016,2,21,10,15,906.5,77.5,1.85,14.0,573.0,691.66,552.4
2016,2,21,10,30,919.0,79.0,1.8,14.0,606.0,710.14,564.34
2016,2,21,10,45,928.5,80.5,1.75,14.5,632.0,723.69,571.65
2016,2,21,11,0,938.0,82.0,1.7,15.0,658.0,734.2,576.82
2016,2,21,11,15,943.5,82.5,1.65,15.0,676.5,737.74,578.15
2016,2,21,11,30,949.0,83.0,1.6,15.0,695.0,738.06,577.36
2016,2,21,11,45,951.5,83.5,1.6,15.5,705.0,733.09,572.35
2016,2,21,12,0,954.0,84.0,1.6,16.0,715.0,724.89,565.23
2016,2,21,12,15,954.5,84.0,1.65,16.0,717.5,711.66,555.59
2016,2,21,12,30,955.0,84.0,1.7,16.0,720.0,695.31,543.39
2016,2,21,12,45,952.0,84.5,1.8,16.0,713.5,674.25,527.89
2016,2,21,13,0,949.0,85.0,1.9,16.0,707.0,650.36,509.97
2016,2,21,13,15,944.0,84.5,1.95,16.0,692.5,621.65,487.78
2016,2,21,13,30,939.0,84.0,2.0,16.0,678.0,590.48,463.28
2016,2,21,13,45,928.0,84.0,2.15,16.0,655.0,554.44,434.91
2016,2,21,14,0,917.0,84.0,2.3,16.0,632.0,516.65,404.35
2016,2,21,14,15,905.0,82.5,2.4,16.0,602.0,475.5,370.17
2016,2,21,14,30,893.0,81.0,2.5,16.0,572.0,433.13,334.06
2016,2,21,14,45,734.5,110.5,2.6,16.0,497.0,360.74,275.68
2016,2,21,15,0,576.0,140.0,2.7,16.0,422.0,304.48,230.57
2016,2,21,15,15,624.5,115.0,2.7,15.5,398.0,267.1,196.29
2016,2,21,15,30,673.0,90.0,2.7,15.0,374.0,224.85,156.93
2016,2,21,15,45,710.0,78.5,2.7,14.5,348.5,187.43,121.74
2016,2,21,16,0,747.0,67.0,2.7,14.0,323.0,148.66,87.24
2016,2,21,16,15,701.0,62.0,2.7,13.5,274.0,102.11,54.59
2016,2,21,16,30,655.0,57.0,2.7,13.0,225.0,56.29,30.71
2016,2,21,16,45,584.5,50.0,2.7,12.5,176.5,34.7,25.46
2016,2,21,17,0,514.0,43.0,2.7,12.0,128.0,31.26,22.09
2016,2,21,17,15,394.0,33.0,2.65,11.5,84.5,24.87,15.76
2016,2,21,17,30,274.0,23.0,2.6,11.0,41.0,18.09,4.77
2016,2,21,17,45,137.0,11.5,2.6,11.0,20.5,11.3,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
