Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,24.5,137.5,1.2,14.5,146.0,157.64,126.89
2016,3,3,9,0,0.0,137.0,1.1,15.0,137.0,136.06,108.14
2016,3,3,9,15,0.0,143.0,1.1,15.0,143.0,141.41,112.28
2016,3,3,9,30,0.0,149.0,1.1,15.0,149.0,146.89,116.42
2016,3,3,9,45,0.0,158.0,1.1,15.0,158.0,155.52,123.1
2016,3,3,10,0,0.0,167.0,1.1,15.0,167.0,164.15,129.74
2016,3,3,10,15,11.5,203.0,1.1,15.0,210.0,208.52,165.26
2016,3,3,10,30,23.0,239.0,1.1,15.0,253.0,252.99,200.13
2016,3,3,10,45,12.0,207.5,1.15,15.5,215.0,212.43,167.17
2016,3,3,11,0,1.0,176.0,1.2,16.0,177.0,172.48,134.88
2016,3,3,11,15,24.5,239.0,1.3,16.0,256.5,256.14,201.52
2016,3,3,11,30,48.0,302.0,1.4,16.0,336.0,335.96,263.12
2016,3,3,11,45,49.0,305.0,1.5,16.0,340.5,337.71,264.04
2016,3,3,12,0,50.0,308.0,1.6,16.0,345.0,339.26,265.28
2016,3,3,12,15,42.0,301.0,1.5,16.0,332.0,324.4,253.43
2016,3,3,12,30,34.0,294.0,1.4,16.0,319.0,309.8,241.89
2016,3,3,12,45,50.5,307.5,1.35,16.0,344.0,331.63,258.92
2016,3,3,13,0,67.0,321.0,1.3,16.0,369.0,352.24,274.67
2016,3,3,13,15,68.0,314.0,1.2,16.0,361.5,342.6,267.05
2016,3,3,13,30,69.0,307.0,1.1,16.0,354.0,332.77,259.46
2016,3,3,13,45,36.0,247.5,1.05,16.0,272.0,255.38,199.76
2016,3,3,14,0,3.0,188.0,1.0,16.0,190.0,181.78,142.17
2016,3,3,14,15,20.0,215.5,1.0,16.0,228.0,215.0,169.04
2016,3,3,14,30,37.0,243.0,1.0,16.0,266.0,243.09,191.13
2016,3,3,14,45,55.5,238.0,1.0,16.0,269.5,242.66,190.71
2016,3,3,15,0,74.0,233.0,1.0,16.0,273.0,240.31,188.68
2016,3,3,15,15,37.0,179.5,0.9,15.5,199.5,177.37,139.58
2016,3,3,15,30,0.0,126.0,0.8,15.0,126.0,119.94,94.51
2016,3,3,15,45,5.0,132.0,0.7,15.0,134.5,125.6,99.37
2016,3,3,16,0,10.0,138.0,0.6,15.0,143.0,130.03,102.96
2016,3,3,16,15,5.0,120.5,0.6,15.0,123.0,112.3,88.72
2016,3,3,16,30,0.0,103.0,0.6,15.0,103.0,95.14,74.8
2016,3,3,16,45,0.0,83.0,0.6,15.0,83.0,76.67,59.29
2016,3,3,17,0,0.0,63.0,0.6,15.0,63.0,58.84,46.43
2016,3,3,17,15,0.0,45.0,0.6,14.5,45.0,42.6,31.73
2016,3,3,17,30,0.0,27.0,0.6,14.0,27.0,26.07,16.42
2016,3,3,17,45,0.0,13.5,0.65,14.0,13.5,13.03,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.3,13.5,8.0,7.86,0.0
2016,3,4,7,0,0.0,16.0,1.3,14.0,16.0,15.44,4.19
2016,3,4,7,15,0.0,34.0,1.3,14.0,34.0,33.66,22.0
2016,3,4,7,30,0.0,52.0,1.3,14.0,52.0,52.39,38.46
2016,3,4,7,45,0.5,72.0,1.3,14.5,72.0,73.28,56.44
2016,3,4,8,0,1.0,92.0,1.3,15.0,92.0,93.9,73.89
2016,3,4,8,15,7.0,110.5,1.35,15.0,113.0,115.61,92.14
2016,3,4,8,30,13.0,129.0,1.4,15.0,134.0,137.65,110.39
2016,3,4,8,45,6.5,94.0,1.5,15.5,96.5,95.76,75.18
2016,3,4,9,0,0.0,59.0,1.6,16.0,59.0,57.02,42.47
2016,3,4,9,15,13.0,128.0,1.75,16.0,135.0,134.32,106.75
2016,3,4,9,30,26.0,197.0,1.9,16.0,211.0,214.47,171.52
2016,3,4,9,45,13.0,173.5,2.05,16.5,180.5,180.41,143.0
2016,3,4,10,0,0.0,150.0,2.2,17.0,150.0,146.9,115.15
2016,3,4,10,15,0.0,106.5,2.2,17.0,106.5,103.31,79.65
2016,3,4,10,30,0.0,63.0,2.2,17.0,63.0,60.94,44.87
2016,3,4,10,45,0.0,89.0,2.25,17.0,89.0,86.15,65.49
2016,3,4,11,0,0.0,115.0,2.3,17.0,115.0,111.56,86.04
2016,3,4,11,15,0.0,124.0,2.25,17.0,124.0,120.33,92.99
2016,3,4,11,30,0.0,133.0,2.2,17.0,133.0,129.08,99.93
2016,3,4,11,45,0.0,117.5,2.2,17.0,117.5,113.9,87.62
2016,3,4,12,0,0.0,102.0,2.2,17.0,102.0,98.8,75.39
2016,3,4,12,15,0.0,61.0,2.3,16.5,61.0,59.03,43.1
2016,3,4,12,30,0.0,20.0,2.4,16.0,20.0,19.34,10.43
2016,3,4,12,45,3.5,117.5,2.5,16.0,120.0,116.1,90.01
2016,3,4,13,0,7.0,215.0,2.6,16.0,220.0,212.0,166.9
2016,3,4,13,15,7.0,210.5,2.6,16.0,215.5,207.12,162.87
2016,3,4,13,30,7.0,206.0,2.6,16.0,211.0,202.22,159.13
2016,3,4,13,45,3.5,137.5,2.65,16.0,140.0,134.61,105.02
2016,3,4,14,0,0.0,69.0,2.7,16.0,69.0,66.76,49.77
2016,3,4,14,15,23.0,161.0,2.6,15.5,175.0,164.51,130.13
2016,3,4,14,30,46.0,253.0,2.5,15.0,281.0,256.23,203.75
2016,3,4,14,45,62.5,245.0,2.4,15.0,280.5,251.92,200.02
2016,3,4,15,0,79.0,237.0,2.3,15.0,280.0,245.95,195.03
2016,3,4,15,15,39.5,140.5,2.25,15.0,162.0,144.17,113.52
2016,3,4,15,30,0.0,44.0,2.2,15.0,44.0,42.51,30.32
2016,3,4,15,45,0.0,27.5,2.15,15.0,27.5,26.55,16.95
2016,3,4,16,0,0.0,11.0,2.1,15.0,11.0,10.61,3.41
2016,3,4,16,15,0.0,9.5,2.15,15.0,9.5,9.16,2.19
2016,3,4,16,30,0.0,8.0,2.2,15.0,8.0,7.71,0.95
2016,3,4,16,45,0.0,6.0,2.3,15.0,6.0,5.78,0.0
2016,3,4,17,0,0.0,4.0,2.4,15.0,4.0,3.85,0.0
2016,3,4,17,15,0.0,3.0,2.45,15.0,3.0,2.89,0.0
2016,3,4,17,30,0.0,2.0,2.5,15.0,2.0,1.93,0.0
2016,3,4,17,45,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,3,4,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,3.15,14.5,1.5,1.47,0.0
2016,3,5,7,0,0.0,3.0,3.3,15.0,3.0,2.89,0.0
2016,3,5,7,15,0.0,6.5,3.35,15.0,6.5,6.26,0.0
2016,3,5,7,30,0.0,10.0,3.4,15.0,10.0,9.64,2.47
2016,3,5,7,45,0.0,14.0,3.5,15.0,14.0,13.5,5.84
2016,3,5,8,0,0.0,18.0,3.6,15.0,18.0,17.36,9.19
2016,3,5,8,15,0.0,22.0,3.75,15.0,22.0,21.23,12.5
2016,3,5,8,30,0.0,26.0,3.9,15.0,26.0,25.09,15.78
2016,3,5,8,45,1.5,88.0,4.05,15.5,88.5,86.57,67.59
2016,3,5,9,0,3.0,150.0,4.2,16.0,151.0,151.48,121.05
2016,3,5,9,15,1.5,126.5,4.25,16.0,127.0,125.21,98.99
2016,3,5,9,30,0.0,103.0,4.3,16.0,103.0,100.1,77.99
2016,3,5,9,45,0.0,100.0,4.35,16.5,100.0,96.99,75.1
2016,3,5,10,0,0.0,97.0,4.4,17.0,97.0,93.97,72.29
2016,3,5,10,15,2.5,146.5,4.45,17.0,148.5,144.89,113.77
2016,3,5,10,30,5.0,196.0,4.5,17.0,200.0,196.12,154.88
2016,3,5,10,45,2.5,153.0,4.6,17.5,155.0,150.98,117.98
2016,3,5,11,0,0.0,110.0,4.7,18.0,110.0,106.66,81.77
2016,3,5,11,15,0.0,109.5,4.75,18.0,109.5,106.15,81.3
2016,3,5,11,30,0.0,109.0,4.8,18.0,109.0,105.64,80.82
2016,3,5,11,45,0.5,137.0,4.85,18.0,137.5,133.28,103.11
2016,3,5,12,0,1.0,165.0,4.9,18.0,166.0,160.83,125.18
2016,3,5,12,15,1.0,165.5,4.9,18.0,166.5,161.15,125.37
2016,3,5,12,30,1.0,166.0,4.9,18.0,167.0,161.45,125.62
2016,3,5,12,45,20.5,234.0,4.9,18.0,249.0,240.03,188.65
2016,3,5,13,0,40.0,302.0,4.9,18.0,331.0,317.1,249.34
2016,3,5,13,15,41.5,295.0,5.05,17.5,324.5,308.71,243.32
2016,3,5,13,30,43.0,288.0,5.2,17.0,318.0,300.19,237.34
2016,3,5,13,45,23.5,240.0,5.35,17.0,256.5,242.92,192.01
2016,3,5,14,0,4.0,192.0,5.5,17.0,195.0,186.14,146.64
2016,3,5,14,15,2.0,114.0,6.0,16.5,115.5,111.04,86.19
2016,3,5,14,30,0.0,36.0,6.5,16.0,36.0,34.8,23.42
2016,3,5,14,45,0.0,25.5,7.05,16.0,25.5,24.64,15.0
2016,3,5,15,0,0.0,15.0,7.6,16.0,15.0,14.49,6.52
2016,3,5,15,15,0.0,23.0,7.85,16.0,23.0,22.21,13.05
2016,3,5,15,30,0.0,31.0,8.1,16.0,31.0,29.94,19.61
2016,3,5,15,45,0.0,30.5,8.4,16.0,30.5,29.45,19.26
2016,3,5,16,0,0.0,30.0,8.7,16.0,30.0,28.96,18.91
2016,3,5,16,15,0.0,26.0,8.65,15.5,26.0,25.09,15.71
2016,3,5,16,30,0.0,22.0,8.6,15.0,22.0,21.22,12.47
2016,3,5,16,45,0.0,17.5,8.6,15.0,17.5,16.88,8.74
2016,3,5,17,0,0.0,13.0,8.6,15.0,13.0,12.53,5.48
2016,3,5,17,15,0.0,9.5,8.4,15.0,9.5,9.16,2.38
2016,3,5,17,30,0.0,6.0,8.2,15.0,6.0,5.78,0.0
2016,3,5,17,45,0.0,3.0,8.05,15.0,3.0,2.89,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.0,16.5,2.5,11.5,21.5,34.04,0.0
2016,3,6,7,0,122.0,33.0,2.5,12.0,43.0,90.99,58.52
2016,3,6,7,15,235.0,49.0,2.65,12.0,85.0,162.4,125.7
2016,3,6,7,30,348.0,65.0,2.8,12.0,127.0,237.31,191.13
2016,3,6,7,45,425.5,75.5,3.0,12.5,176.0,298.11,244.38
2016,3,6,8,0,503.0,86.0,3.2,13.0,225.0,366.14,302.38
2016,3,6,8,15,555.5,93.5,3.3,13.0,274.0,421.15,348.99
2016,3,6,8,30,608.0,101.0,3.4,13.0,323.0,478.18,396.09
2016,3,6,8,45,643.0,107.5,3.5,13.5,370.5,525.08,433.24
2016,3,6,9,0,678.0,114.0,3.6,14.0,418.0,572.1,469.56
2016,3,6,9,15,420.0,174.0,3.65,14.0,368.5,479.66,392.81
2016,3,6,9,30,162.0,234.0,3.7,14.0,319.0,361.74,294.12
2016,3,6,9,45,465.0,182.0,3.75,14.0,450.0,534.47,436.56
2016,3,6,10,0,768.0,130.0,3.8,14.0,581.0,706.84,572.2
2016,3,6,10,15,782.0,132.5,3.8,14.0,613.5,728.33,586.41
2016,3,6,10,30,796.0,135.0,3.8,14.0,646.0,745.4,597.97
2016,3,6,10,45,586.5,213.0,3.8,14.5,597.5,671.98,537.21
2016,3,6,11,0,377.0,291.0,3.8,15.0,549.0,588.11,467.82
2016,3,6,11,15,282.5,318.0,3.85,15.0,514.0,541.66,430.28
2016,3,6,11,30,188.0,345.0,3.9,15.0,479.0,489.59,387.99
2016,3,6,11,45,137.0,344.0,3.95,15.0,442.5,446.64,353.8
2016,3,6,12,0,86.0,343.0,4.0,15.0,406.0,400.96,317.26
2016,3,6,12,15,155.5,348.0,4.1,15.0,462.0,455.26,360.95
2016,3,6,12,30,225.0,353.0,4.2,15.0,518.0,503.5,399.18
2016,3,6,12,45,191.5,351.5,4.3,15.0,491.5,471.87,374.13
2016,3,6,13,0,158.0,350.0,4.4,15.0,465.0,441.11,349.95
2016,3,6,13,15,156.0,344.0,4.45,15.0,455.5,427.2,339.29
2016,3,6,13,30,154.0,338.0,4.5,15.0,446.0,412.99,328.29
2016,3,6,13,45,156.0,325.5,4.6,15.0,431.5,394.87,314.36
2016,3,6,14,0,158.0,313.0,4.7,15.0,417.0,376.36,299.98
2016,3,6,14,15,155.0,298.5,4.75,14.5,396.5,353.18,282.2
2016,3,6,14,30,152.0,284.0,4.8,14.0,376.0,330.03,264.2
2016,3,6,14,45,85.5,243.5,4.85,14.0,295.0,260.81,208.89
2016,3,6,15,0,19.0,203.0,4.9,14.0,214.0,198.35,159.02
2016,3,6,15,15,9.5,169.5,4.9,13.5,175.0,163.25,130.99
2016,3,6,15,30,0.0,136.0,4.9,13.0,136.0,129.15,103.46
2016,3,6,15,45,0.0,125.0,4.9,13.0,125.0,118.49,94.86
2016,3,6,16,0,0.0,114.0,4.9,13.0,114.0,107.83,86.14
2016,3,6,16,15,0.0,98.0,4.9,13.0,98.0,92.76,73.59
2016,3,6,16,30,0.0,82.0,4.9,13.0,82.0,77.78,60.96
2016,3,6,16,45,0.0,66.0,4.9,13.0,66.0,62.88,48.22
2016,3,6,17,0,0.0,50.0,4.9,13.0,50.0,48.13,37.39
2016,3,6,17,15,0.0,35.5,4.95,12.5,35.5,34.28,24.74
2016,3,6,17,30,0.0,21.0,5.0,12.0,21.0,20.26,11.83
2016,3,6,17,45,0.0,10.5,5.1,12.0,10.5,10.12,0.58
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,9.5,2.9,9.5,9.5,9.34,0.0
2016,3,7,7,0,0.0,19.0,3.0,10.0,19.0,18.34,8.32
2016,3,7,7,15,0.0,35.5,3.1,10.0,35.5,34.71,23.58
2016,3,7,7,30,0.0,52.0,3.2,10.0,52.0,51.65,38.64
2016,3,7,7,45,0.0,70.5,3.3,10.0,70.5,70.59,55.29
2016,3,7,8,0,0.0,89.0,3.4,10.0,89.0,89.32,71.54
2016,3,7,8,15,0.5,107.5,3.45,10.0,107.5,108.19,87.67
2016,3,7,8,30,1.0,126.0,3.5,10.0,126.0,126.98,103.49
2016,3,7,8,45,22.5,154.5,3.55,10.5,164.5,169.44,139.24
2016,3,7,9,0,44.0,183.0,3.6,11.0,203.0,219.59,180.72
2016,3,7,9,15,139.5,207.0,3.6,11.0,279.5,316.01,261.41
2016,3,7,9,30,235.0,231.0,3.6,11.0,356.0,409.44,337.75
2016,3,7,9,45,117.5,141.0,3.65,11.0,203.5,230.98,190.92
2016,3,7,10,0,0.0,51.0,3.7,11.0,51.0,49.31,36.23
2016,3,7,10,15,19.5,159.5,3.75,11.0,172.5,174.24,141.18
2016,3,7,10,30,39.0,268.0,3.8,11.0,294.0,301.04,244.07
2016,3,7,10,45,76.0,297.5,3.85,11.5,349.5,358.44,289.65
2016,3,7,11,0,113.0,327.0,3.9,12.0,405.0,415.52,334.36
2016,3,7,11,15,114.0,336.0,3.95,12.0,416.5,423.41,339.94
2016,3,7,11,30,115.0,345.0,4.0,12.0,428.0,430.81,345.37
2016,3,7,11,45,122.5,351.0,4.1,12.0,440.5,443.36,355.12
2016,3,7,12,0,130.0,357.0,4.2,12.0,453.0,450.84,361.0
2016,3,7,12,15,235.5,344.5,4.25,12.0,518.0,510.31,409.67
2016,3,7,12,30,341.0,332.0,4.3,12.0,583.0,567.92,455.82
2016,3,7,12,45,306.5,337.0,4.35,12.0,561.0,538.9,432.4
2016,3,7,13,0,272.0,342.0,4.4,12.0,539.0,510.32,409.62
2016,3,7,13,15,326.5,321.0,4.4,12.0,553.0,514.63,413.91
2016,3,7,13,30,381.0,300.0,4.4,12.0,567.0,515.31,414.93
2016,3,7,13,45,389.5,287.0,4.4,12.5,552.5,492.93,396.38
2016,3,7,14,0,398.0,274.0,4.4,13.0,538.0,469.18,376.59
2016,3,7,14,15,200.0,226.5,4.35,13.0,359.0,309.67,249.25
2016,3,7,14,30,2.0,179.0,4.3,13.0,180.0,171.91,137.28
2016,3,7,14,45,19.0,200.5,4.25,13.0,211.0,198.07,159.07
2016,3,7,15,0,36.0,222.0,4.2,13.0,242.0,218.21,175.48
2016,3,7,15,15,375.5,166.5,4.05,13.0,348.5,267.81,209.47
2016,3,7,15,30,715.0,111.0,3.9,13.0,455.0,293.77,218.65
2016,3,7,15,45,693.0,103.5,3.8,13.0,410.0,245.5,175.13
2016,3,7,16,0,671.0,96.0,3.7,13.0,365.0,198.68,133.76
2016,3,7,16,15,628.0,90.0,3.55,12.5,316.0,152.11,95.82
2016,3,7,16,30,585.0,84.0,3.4,12.0,267.0,109.61,65.41
2016,3,7,16,45,529.5,75.0,3.3,12.0,218.0,68.41,43.18
2016,3,7,17,0,474.0,66.0,3.2,12.0,169.0,48.16,37.6
2016,3,7,17,15,378.0,54.5,3.25,11.5,123.0,41.33,31.15
2016,3,7,17,30,282.0,43.0,3.3,11.0,77.0,32.96,22.98
2016,3,7,17,45,154.0,26.5,3.35,10.5,43.5,20.66,8.19
2016,3,7,18,0,26.0,10.0,3.4,10.0,10.0,9.83,0.0
2016,3,7,18,15,13.0,5.0,3.45,10.0,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,146.0,15.5,2.05,9.0,28.0,70.75,0.0
2016,3,8,7,0,292.0,31.0,2.0,10.0,56.0,154.52,109.38
2016,3,8,7,15,401.0,41.5,1.95,10.0,102.0,221.36,174.08
2016,3,8,7,30,510.0,52.0,1.9,10.0,148.0,297.36,241.29
2016,3,8,7,45,563.0,61.5,1.85,10.5,197.0,353.79,290.95
2016,3,8,8,0,616.0,71.0,1.8,11.0,246.0,413.2,341.18
2016,3,8,8,15,659.5,76.5,1.75,11.0,296.0,465.26,384.43
2016,3,8,8,30,703.0,82.0,1.7,11.0,346.0,518.64,427.26
2016,3,8,8,45,719.5,90.5,1.7,11.5,391.0,559.66,458.4
2016,3,8,9,0,736.0,99.0,1.7,12.0,436.0,599.5,487.71
2016,3,8,9,15,680.5,118.5,1.75,12.0,454.0,601.69,488.16
2016,3,8,9,30,625.0,138.0,1.8,12.0,472.0,598.49,484.55
2016,3,8,9,45,516.0,186.5,1.85,12.5,475.0,580.18,467.03
2016,3,8,10,0,407.0,235.0,1.9,13.0,478.0,558.44,446.73
2016,3,8,10,15,431.0,242.5,1.9,13.0,512.5,587.33,468.21
2016,3,8,10,30,455.0,250.0,1.9,13.0,547.0,615.11,488.27
2016,3,8,10,45,379.0,282.5,1.95,13.0,536.0,585.56,463.85
2016,3,8,11,0,303.0,315.0,2.0,13.0,525.0,559.7,442.33
2016,3,8,11,15,310.5,322.0,1.95,13.0,541.5,569.55,449.21
2016,3,8,11,30,318.0,329.0,1.9,13.0,558.0,578.15,454.88
2016,3,8,11,45,167.5,297.0,1.9,13.0,418.0,423.58,335.6
2016,3,8,12,0,17.0,265.0,1.9,13.0,278.0,270.42,213.62
2016,3,8,12,15,69.0,312.0,1.9,13.0,363.5,355.62,281.93
2016,3,8,12,30,121.0,359.0,1.9,13.0,449.0,437.31,344.87
2016,3,8,12,45,63.0,278.5,1.95,13.0,325.5,313.35,248.35
2016,3,8,13,0,5.0,198.0,2.0,13.0,202.0,194.51,153.76
2016,3,8,13,15,13.0,230.5,2.05,12.5,240.0,230.18,183.22
2016,3,8,13,30,21.0,263.0,2.1,12.0,278.0,264.88,211.32
2016,3,8,13,45,16.5,245.5,2.2,12.0,257.0,244.41,195.11
2016,3,8,14,0,12.0,228.0,2.3,12.0,236.0,224.32,179.32
2016,3,8,14,15,13.0,222.5,2.15,12.0,231.0,218.55,174.91
2016,3,8,14,30,14.0,217.0,2.0,12.0,226.0,212.63,170.33
2016,3,8,14,45,7.0,130.0,1.85,12.0,134.5,127.88,101.47
2016,3,8,15,0,0.0,43.0,1.7,12.0,43.0,41.56,29.69
2016,3,8,15,15,0.0,66.0,1.55,11.5,66.0,63.81,48.79
2016,3,8,15,30,0.0,89.0,1.4,11.0,89.0,85.96,67.76
2016,3,8,15,45,0.0,93.0,1.3,11.0,93.0,89.47,70.88
2016,3,8,16,0,0.0,97.0,1.2,11.0,97.0,92.73,73.82
2016,3,8,16,15,0.0,84.0,1.2,10.5,84.0,80.44,63.68
2016,3,8,16,30,0.0,71.0,1.2,10.0,71.0,68.19,53.42
2016,3,8,16,45,0.0,58.0,1.3,10.0,58.0,56.0,42.91
2016,3,8,17,0,0.0,45.0,1.4,10.0,45.0,43.47,33.75
2016,3,8,17,15,0.0,33.0,1.45,9.5,33.0,31.86,23.02
2016,3,8,17,30,0.0,21.0,1.5,9.0,21.0,20.26,12.18
2016,3,8,17,45,0.0,12.0,1.6,9.0,12.0,11.57,2.62
2016,3,8,18,0,0.0,3.0,1.7,9.0,3.0,2.95,0.0
2016,3,8,18,15,0.0,1.5,1.7,9.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,2.4,11.0,4.0,3.85,0.0
2016,3,9,7,0,0.0,8.0,2.4,11.0,8.0,7.71,0.47
2016,3,9,7,15,0.0,15.0,2.4,11.0,15.0,14.46,6.58
2016,3,9,7,30,0.0,22.0,2.4,11.0,22.0,21.22,12.59
2016,3,9,7,45,0.0,29.0,2.4,11.5,29.0,27.98,18.53
2016,3,9,8,0,0.0,36.0,2.4,12.0,36.0,34.75,24.38
2016,3,9,8,15,0.0,43.5,2.35,12.0,43.5,42.01,30.61
2016,3,9,8,30,0.0,51.0,2.3,12.0,51.0,49.27,36.76
2016,3,9,8,45,2.5,104.0,2.3,12.5,105.5,103.45,82.51
2016,3,9,9,0,5.0,157.0,2.3,13.0,160.0,159.75,128.88
2016,3,9,9,15,27.5,190.5,2.25,13.0,206.0,215.65,174.73
2016,3,9,9,30,50.0,224.0,2.2,13.0,252.0,266.88,215.97
2016,3,9,9,45,32.5,220.5,2.15,13.5,239.0,249.46,200.43
2016,3,9,10,0,15.0,217.0,2.1,14.0,226.0,225.97,180.36
2016,3,9,10,15,67.5,262.5,2.1,14.0,307.0,318.1,254.55
2016,3,9,10,30,120.0,308.0,2.1,14.0,388.0,411.26,327.1
2016,3,9,10,45,103.5,316.5,2.15,14.5,386.5,399.86,316.41
2016,3,9,11,0,87.0,325.0,2.2,15.0,385.0,394.24,310.73
2016,3,9,11,15,62.0,313.5,2.25,15.0,357.5,361.21,284.53
2016,3,9,11,30,37.0,302.0,2.3,15.0,330.0,328.47,258.52
2016,3,9,11,45,25.0,276.0,2.35,15.5,295.0,288.17,226.55
2016,3,9,12,0,13.0,250.0,2.4,16.0,260.0,252.81,198.3
2016,3,9,12,15,11.5,242.0,2.4,16.0,251.0,243.23,190.83
2016,3,9,12,30,10.0,234.0,2.4,16.0,242.0,233.75,183.36
2016,3,9,12,45,23.0,269.0,2.45,16.5,286.5,275.82,216.3
2016,3,9,13,0,36.0,304.0,2.5,17.0,331.0,317.0,247.93
2016,3,9,13,15,45.5,308.5,2.5,17.0,341.5,324.74,254.01
2016,3,9,13,30,55.0,313.0,2.5,17.0,352.0,331.61,259.55
2016,3,9,13,45,40.5,287.5,2.55,17.0,316.0,296.01,232.02
2016,3,9,14,0,26.0,262.0,2.6,17.0,280.0,263.68,207.0
2016,3,9,14,15,35.0,261.0,2.6,17.0,283.5,262.7,206.63
2016,3,9,14,30,44.0,260.0,2.6,17.0,287.0,262.77,206.92
2016,3,9,14,45,67.5,255.0,2.6,17.0,294.0,264.43,208.32
2016,3,9,15,0,91.0,250.0,2.6,17.0,301.0,263.69,207.53
2016,3,9,15,15,77.5,228.0,2.5,16.5,269.0,233.76,184.19
2016,3,9,15,30,64.0,206.0,2.4,16.0,237.0,205.18,161.88
2016,3,9,15,45,32.0,166.0,2.3,16.0,181.5,158.8,125.32
2016,3,9,16,0,0.0,126.0,2.2,16.0,126.0,118.62,93.8
2016,3,9,16,15,0.0,109.5,2.05,15.5,109.5,103.03,81.29
2016,3,9,16,30,0.0,93.0,1.9,15.0,93.0,87.52,68.59
2016,3,9,16,45,0.0,76.5,1.75,15.0,76.5,72.11,55.61
2016,3,9,17,0,0.0,60.0,1.6,15.0,60.0,56.91,44.93
2016,3,9,17,15,0.0,44.0,1.6,14.5,44.0,42.22,31.64
2016,3,9,17,30,0.0,28.0,1.6,14.0,28.0,27.03,17.76
2016,3,9,17,45,0.0,16.0,1.6,14.0,16.0,15.44,5.65
2016,3,9,18,0,0.0,4.0,1.6,14.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,1.65,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,3.35,13.5,9.0,8.68,0.0
2016,3,10,7,0,0.0,18.0,3.4,14.0,18.0,17.37,8.18
2016,3,10,7,15,0.0,31.0,3.45,14.0,31.0,29.93,19.41
2016,3,10,7,30,0.0,44.0,3.5,14.0,44.0,42.51,30.44
2016,3,10,7,45,0.0,58.5,3.55,14.5,58.5,56.97,42.89
2016,3,10,8,0,0.0,73.0,3.6,15.0,73.0,71.5,55.19
2016,3,10,8,15,0.0,88.0,3.75,15.0,88.0,86.5,67.79
2016,3,10,8,30,0.0,103.0,3.9,15.0,103.0,101.45,80.18
2016,3,10,8,45,1.0,128.5,4.05,15.5,129.0,127.99,101.89
2016,3,10,9,0,2.0,154.0,4.2,16.0,155.0,154.51,123.23
2016,3,10,9,15,1.0,117.5,4.15,16.0,118.0,115.49,90.77
2016,3,10,9,30,0.0,81.0,4.1,16.0,81.0,78.35,59.84
2016,3,10,9,45,0.0,75.5,4.1,16.0,75.5,73.03,55.31
2016,3,10,10,0,0.0,70.0,4.1,16.0,70.0,67.71,50.78
2016,3,10,10,15,0.0,86.0,4.0,16.0,86.0,83.23,63.47
2016,3,10,10,30,0.0,102.0,3.9,16.0,102.0,98.84,76.14
2016,3,10,10,45,0.0,132.0,3.8,16.5,132.5,128.31,99.82
2016,3,10,11,0,0.0,162.0,3.7,17.0,163.0,157.79,123.19
2016,3,10,11,15,0.0,152.5,3.6,17.0,153.0,148.28,115.37
2016,3,10,11,30,0.0,143.0,3.5,17.0,143.0,138.86,107.71
2016,3,10,11,45,0.0,145.0,3.45,17.0,145.0,140.72,109.14
2016,3,10,12,0,0.0,147.0,3.4,17.0,147.0,142.57,110.58
2016,3,10,12,15,0.0,98.0,3.3,17.0,98.0,94.92,72.12
2016,3,10,12,30,0.0,49.0,3.2,17.0,49.0,47.42,33.43
2016,3,10,12,45,0.0,45.0,3.15,17.0,45.0,43.54,30.28
2016,3,10,13,0,0.0,41.0,3.1,17.0,41.0,39.67,27.11
2016,3,10,13,15,0.0,54.0,3.0,16.5,54.0,52.25,37.56
2016,3,10,13,30,0.0,67.0,2.9,16.0,67.0,64.84,48.04
2016,3,10,13,45,0.0,85.0,2.8,16.0,85.0,82.29,62.4
2016,3,10,14,0,0.0,103.0,2.7,16.0,103.0,99.63,76.67
2016,3,10,14,15,0.0,68.0,2.55,16.0,68.0,65.79,48.99
2016,3,10,14,30,0.0,33.0,2.4,16.0,33.0,31.9,21.01
2016,3,10,14,45,0.0,55.0,2.3,16.0,55.0,53.18,38.81
2016,3,10,15,0,0.0,77.0,2.2,16.0,77.0,74.48,56.57
2016,3,10,15,15,0.0,69.5,2.1,16.0,69.5,67.2,50.66
2016,3,10,15,30,0.0,62.0,2.0,16.0,62.0,59.93,44.76
2016,3,10,15,45,0.0,51.0,1.9,16.0,51.0,49.28,35.97
2016,3,10,16,0,0.0,40.0,1.8,16.0,40.0,38.63,27.11
2016,3,10,16,15,0.0,35.0,1.75,15.5,35.0,33.79,23.15
2016,3,10,16,30,0.0,30.0,1.7,15.0,30.0,28.95,19.12
2016,3,10,16,45,0.0,24.5,1.7,15.0,24.5,23.64,14.58
2016,3,10,17,0,0.0,19.0,1.7,15.0,19.0,18.32,10.73
2016,3,10,17,15,0.0,14.0,1.8,14.5,14.0,13.5,6.32
2016,3,10,17,30,0.0,9.0,1.9,14.0,9.0,8.67,1.89
2016,3,10,17,45,0.0,5.0,2.05,14.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,5.15,13.0,10.5,10.13,0.0
2016,3,11,7,0,0.0,21.0,5.2,13.0,21.0,20.27,10.71
2016,3,11,7,15,0.0,36.0,5.15,13.0,36.0,34.77,23.6
2016,3,11,7,30,0.0,51.0,5.1,13.0,51.0,49.84,36.82
2016,3,11,7,45,0.0,67.5,5.05,13.0,67.5,66.57,51.33
2016,3,11,8,0,0.0,84.0,5.0,13.0,84.0,83.17,65.56
2016,3,11,8,15,0.0,100.5,4.85,13.0,100.5,99.69,79.49
2016,3,11,8,30,0.0,117.0,4.7,13.0,117.0,116.13,93.17
2016,3,11,8,45,0.0,91.5,4.55,13.0,91.5,89.0,70.08
2016,3,11,9,0,0.0,66.0,4.4,13.0,66.0,63.8,48.63
2016,3,11,9,15,0.0,89.5,4.45,13.0,89.5,86.65,67.72
2016,3,11,9,30,0.0,113.0,4.5,13.0,113.0,110.01,87.03
2016,3,11,9,45,1.0,146.0,4.6,13.0,147.0,143.69,114.73
2016,3,11,10,0,2.0,179.0,4.7,13.0,181.0,177.44,142.2
2016,3,11,10,15,1.0,127.0,4.45,13.0,128.0,124.31,98.19
2016,3,11,10,30,0.0,75.0,4.2,13.0,75.0,72.58,55.19
2016,3,11,10,45,7.0,159.0,4.0,13.5,164.5,160.41,127.5
2016,3,11,11,0,14.0,243.0,3.8,14.0,254.0,249.18,198.5
2016,3,11,11,15,89.5,302.0,3.6,14.0,368.5,371.2,296.43
2016,3,11,11,30,165.0,361.0,3.4,14.0,483.0,491.8,389.87
2016,3,11,11,45,113.5,351.5,3.25,14.0,435.5,438.87,347.03
2016,3,11,12,0,62.0,342.0,3.1,14.0,388.0,383.46,302.84
2016,3,11,12,15,274.0,314.5,3.15,14.0,521.0,515.72,410.05
2016,3,11,12,30,486.0,287.0,3.2,14.0,654.0,636.43,504.14
2016,3,11,12,45,355.5,323.5,3.25,14.0,590.5,565.11,447.0
2016,3,11,13,0,225.0,360.0,3.3,14.0,527.0,499.09,394.37
2016,3,11,13,15,210.0,353.5,3.6,14.0,507.5,474.3,375.97
2016,3,11,13,30,195.0,347.0,3.9,14.0,488.0,449.82,357.36
2016,3,11,13,45,100.0,272.5,4.2,14.0,345.0,316.61,252.84
2016,3,11,14,0,5.0,198.0,4.5,14.0,202.0,192.56,152.94
2016,3,11,14,15,11.0,213.0,4.65,13.5,220.5,208.96,167.04
2016,3,11,14,30,17.0,228.0,4.8,13.0,239.0,224.46,180.22
2016,3,11,14,45,16.5,217.0,4.95,13.0,227.5,212.52,170.82
2016,3,11,15,0,16.0,206.0,5.1,13.0,216.0,200.59,161.43
2016,3,11,15,15,8.0,164.5,5.0,12.5,169.5,158.7,127.59
2016,3,11,15,30,0.0,123.0,4.9,12.0,123.0,117.53,93.99
2016,3,11,15,45,0.0,101.0,4.85,12.0,101.0,96.92,76.93
2016,3,11,16,0,0.0,79.0,4.8,12.0,79.0,76.33,59.7
2016,3,11,16,15,0.0,69.0,4.65,11.5,69.0,66.7,51.75
2016,3,11,16,30,0.0,59.0,4.5,11.0,59.0,57.01,43.62
2016,3,11,16,45,0.0,48.0,4.4,11.0,48.0,46.36,34.45
2016,3,11,17,0,0.0,37.0,4.3,11.0,37.0,35.72,26.65
2016,3,11,17,15,0.0,27.5,4.2,10.5,27.5,26.54,18.19
2016,3,11,17,30,0.0,18.0,4.1,10.0,18.0,17.36,9.66
2016,3,11,17,45,0.0,10.5,4.05,10.0,10.5,10.12,2.32
2016,3,11,18,0,0.0,3.0,4.0,10.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,3.95,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,3.45,10.5,11.0,10.61,0.0
2016,3,12,7,0,0.0,22.0,3.6,11.0,22.0,21.23,11.77
2016,3,12,7,15,0.0,37.5,3.7,11.0,37.5,36.22,25.11
2016,3,12,7,30,0.0,53.0,3.8,11.0,53.0,51.9,38.93
2016,3,12,7,45,0.0,71.0,3.95,11.5,71.0,70.24,54.81
2016,3,12,8,0,0.0,89.0,4.1,12.0,89.0,88.45,70.29
2016,3,12,8,15,0.0,106.5,4.2,12.0,106.5,106.0,85.11
2016,3,12,8,30,0.0,124.0,4.3,12.0,124.0,123.47,99.66
2016,3,12,8,45,52.5,166.0,4.4,12.0,191.0,206.85,170.3
2016,3,12,9,0,105.0,208.0,4.5,12.0,258.0,288.36,238.01
2016,3,12,9,15,59.5,203.0,4.55,12.0,232.0,251.44,206.05
2016,3,12,9,30,14.0,198.0,4.6,12.0,206.0,206.93,167.83
2016,3,12,9,45,7.0,173.0,4.65,12.5,177.0,175.47,141.2
2016,3,12,10,0,0.0,148.0,4.7,13.0,148.0,144.65,115.12
2016,3,12,10,15,1.5,167.5,4.75,13.0,168.5,165.07,131.73
2016,3,12,10,30,3.0,187.0,4.8,13.0,189.0,185.45,148.16
2016,3,12,10,45,1.5,156.0,4.85,13.0,157.0,153.17,121.55
2016,3,12,11,0,0.0,125.0,4.9,13.0,125.0,121.36,95.3
2016,3,12,11,15,1.5,152.5,5.0,13.0,153.5,149.44,118.31
2016,3,12,11,30,3.0,180.0,5.1,13.0,182.0,177.45,141.06
2016,3,12,11,45,1.5,136.5,5.2,13.5,137.5,133.58,104.94
2016,3,12,12,0,0.0,93.0,5.3,14.0,93.0,90.08,69.05
2016,3,12,12,15,0.0,63.5,5.2,14.0,63.5,61.47,45.46
2016,3,12,12,30,0.0,34.0,5.1,14.0,34.0,32.9,21.78
2016,3,12,12,45,0.0,55.0,5.1,14.0,55.0,53.23,38.68
2016,3,12,13,0,0.0,76.0,5.1,14.0,76.0,73.58,55.54
2016,3,12,13,15,0.0,93.5,5.05,14.0,93.5,90.55,69.56
2016,3,12,13,30,0.0,111.0,5.0,14.0,111.0,107.38,83.47
2016,3,12,13,45,0.0,67.0,4.95,14.0,67.0,64.84,48.43
2016,3,12,14,0,0.0,23.0,4.9,14.0,23.0,22.24,12.99
2016,3,12,14,15,0.0,50.0,4.75,14.0,50.0,48.36,34.89
2016,3,12,14,30,0.0,77.0,4.6,14.0,77.0,74.5,56.76
2016,3,12,14,45,0.0,122.0,4.5,14.0,122.0,117.46,92.5
2016,3,12,15,0,0.0,167.0,4.4,14.0,167.0,158.99,126.88
2016,3,12,15,15,0.0,111.5,4.3,14.0,111.5,107.24,84.39
2016,3,12,15,30,0.0,56.0,4.2,14.0,56.0,54.12,40.18
2016,3,12,15,45,0.0,53.5,4.1,14.0,53.5,51.7,38.29
2016,3,12,16,0,0.0,51.0,4.0,14.0,51.0,49.27,36.35
2016,3,12,16,15,0.0,44.5,3.9,13.5,44.5,42.98,31.16
2016,3,12,16,30,0.0,38.0,3.8,13.0,38.0,36.69,25.9
2016,3,12,16,45,0.0,31.0,3.75,13.0,31.0,29.92,20.1
2016,3,12,17,0,0.0,24.0,3.7,13.0,24.0,23.15,15.18
2016,3,12,17,15,0.0,17.5,3.6,13.0,17.5,16.88,9.4
2016,3,12,17,30,0.0,11.0,3.5,13.0,11.0,10.6,3.63
2016,3,12,17,45,0.0,6.0,3.4,13.0,6.0,5.78,0.0
2016,3,12,18,0,0.0,1.0,3.3,13.0,1.0,0.98,0.0
2016,3,12,18,15,0.0,0.5,3.2,13.0,0.5,0.49,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.6,13.0,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,3.7,13.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,1.5,3.75,13.0,1.5,1.44,0.0
2016,3,13,7,30,0.0,2.0,3.8,13.0,2.0,1.93,0.0
2016,3,13,7,45,0.0,3.0,3.9,13.5,3.0,2.89,0.0
2016,3,13,8,0,0.0,4.0,4.0,14.0,4.0,3.86,0.0
2016,3,13,8,15,0.0,5.0,4.05,14.0,5.0,4.82,0.0
2016,3,13,8,30,0.0,6.0,4.1,14.0,6.0,5.79,0.0
2016,3,13,8,45,0.0,55.5,4.2,14.0,55.5,53.63,39.99
2016,3,13,9,0,0.0,105.0,4.3,14.0,105.0,102.34,80.74
2016,3,13,9,15,0.0,99.5,4.3,14.0,99.5,96.61,75.68
2016,3,13,9,30,0.0,94.0,4.3,14.0,94.0,91.04,70.84
2016,3,13,9,45,0.0,99.5,4.3,14.0,99.5,96.44,75.15
2016,3,13,10,0,0.0,105.0,4.3,14.0,105.0,101.84,79.44
2016,3,13,10,15,0.0,128.0,4.35,14.0,128.0,124.53,97.95
2016,3,13,10,30,0.0,151.0,4.4,14.0,151.0,147.21,116.31
2016,3,13,10,45,0.0,121.0,4.45,14.0,121.0,117.48,91.81
2016,3,13,11,0,0.0,91.0,4.5,14.0,91.0,88.12,67.6
2016,3,13,11,15,0.0,114.0,4.55,14.0,114.0,110.55,85.99
2016,3,13,11,30,0.0,137.0,4.6,14.0,137.0,132.99,104.23
2016,3,13,11,45,3.0,170.5,4.65,14.0,173.0,167.94,132.66
2016,3,13,12,0,6.0,204.0,4.7,14.0,209.0,202.7,160.71
2016,3,13,12,15,3.0,165.5,4.65,14.0,168.0,162.68,128.24
2016,3,13,12,30,0.0,127.0,4.6,14.0,127.0,123.01,95.93
2016,3,13,12,45,0.5,147.5,4.6,14.5,148.5,143.11,112.18
2016,3,13,13,0,1.0,168.0,4.6,15.0,170.0,163.06,128.15
2016,3,13,13,15,2.0,174.5,4.5,14.5,176.5,169.74,133.86
2016,3,13,13,30,3.0,181.0,4.4,14.0,183.0,176.28,139.53
2016,3,13,13,45,1.5,140.5,4.35,14.0,141.5,136.47,107.27
2016,3,13,14,0,0.0,100.0,4.3,14.0,100.0,96.77,74.86
2016,3,13,14,15,0.0,61.0,4.2,14.0,61.0,59.01,43.73
2016,3,13,14,30,0.0,22.0,4.1,14.0,22.0,21.26,12.24
2016,3,13,14,45,0.0,63.5,4.05,14.0,63.5,61.41,45.97
2016,3,13,15,0,0.0,105.0,4.0,14.0,105.0,101.31,79.31
2016,3,13,15,15,0.0,113.0,3.9,14.0,113.0,108.65,85.58
2016,3,13,15,30,0.0,121.0,3.8,14.0,121.0,115.76,91.72
2016,3,13,15,45,0.0,114.0,3.75,14.0,114.0,108.89,86.25
2016,3,13,16,0,0.0,107.0,3.7,14.0,107.0,101.98,80.72
2016,3,13,16,15,0.0,93.0,3.65,14.0,93.0,88.75,69.81
2016,3,13,16,30,0.0,79.0,3.6,14.0,79.0,75.57,58.81
2016,3,13,16,45,0.0,65.0,3.55,14.0,65.0,62.44,47.7
2016,3,13,17,0,0.0,51.0,3.5,14.0,51.0,49.28,38.41
2016,3,13,17,15,0.0,38.0,3.45,14.0,38.0,36.7,26.94
2016,3,13,17,30,0.0,25.0,3.4,14.0,25.0,24.13,15.41
2016,3,13,17,45,0.0,15.0,3.35,14.0,15.0,14.47,6.0
2016,3,13,18,0,0.0,5.0,3.3,14.0,5.0,4.82,0.0
2016,3,13,18,15,0.0,2.5,3.15,13.5,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
