Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,68.0,23.5,2.5,10.5,32.0,56.87,30.01
2016,3,14,7,0,136.0,47.0,2.5,11.0,64.0,116.05,88.53
2016,3,14,7,15,200.0,66.5,2.5,11.0,104.0,170.1,136.64
2016,3,14,7,30,264.0,86.0,2.5,11.0,144.0,229.2,188.52
2016,3,14,7,45,308.5,102.5,2.55,11.5,187.5,279.43,231.92
2016,3,14,8,0,353.0,119.0,2.6,12.0,231.0,339.83,282.39
2016,3,14,8,15,411.0,123.0,2.6,12.0,274.5,389.48,323.83
2016,3,14,8,30,469.0,127.0,2.6,12.0,318.0,442.18,366.88
2016,3,14,8,45,489.0,141.0,2.65,12.0,361.0,484.07,399.94
2016,3,14,9,0,509.0,155.0,2.7,12.0,404.0,525.57,432.08
2016,3,14,9,15,452.5,186.5,2.65,12.0,423.0,531.86,434.58
2016,3,14,9,30,396.0,218.0,2.6,12.0,442.0,525.81,427.69
2016,3,14,9,45,329.5,250.0,2.6,12.5,445.0,516.75,417.43
2016,3,14,10,0,263.0,282.0,2.6,13.0,448.0,503.65,404.02
2016,3,14,10,15,134.5,244.0,2.6,13.0,329.5,357.81,288.08
2016,3,14,10,30,6.0,206.0,2.6,13.0,211.0,206.82,164.41
2016,3,14,10,45,129.5,273.5,2.6,13.5,367.5,383.24,307.41
2016,3,14,11,0,253.0,341.0,2.6,14.0,524.0,554.63,438.47
2016,3,14,11,15,266.0,347.0,2.6,14.0,543.0,567.69,446.91
2016,3,14,11,30,279.0,353.0,2.6,14.0,562.0,579.63,455.52
2016,3,14,11,45,214.5,364.5,2.6,14.0,526.5,531.66,417.7
2016,3,14,12,0,150.0,376.0,2.6,14.0,491.0,488.47,383.48
2016,3,14,12,15,221.5,368.0,2.65,14.0,538.0,529.32,416.27
2016,3,14,12,30,293.0,360.0,2.7,14.0,585.0,569.19,447.38
2016,3,14,12,45,448.0,301.0,2.75,14.5,641.5,614.86,483.93
2016,3,14,13,0,603.0,242.0,2.8,15.0,698.0,651.83,513.09
2016,3,14,13,15,315.0,264.0,2.85,15.0,502.0,461.95,366.07
2016,3,14,13,30,27.0,286.0,2.9,15.0,306.0,289.93,228.23
2016,3,14,13,45,423.5,210.5,3.0,15.0,504.0,451.78,361.51
2016,3,14,14,0,820.0,135.0,3.1,15.0,702.0,588.92,467.73
2016,3,14,14,15,586.5,203.0,3.15,14.5,600.0,494.55,392.35
2016,3,14,14,30,353.0,271.0,3.2,14.0,498.0,418.29,331.84
2016,3,14,14,45,556.5,198.5,3.3,14.0,532.0,423.7,335.11
2016,3,14,15,0,760.0,126.0,3.4,14.0,566.0,412.26,322.05
2016,3,14,15,15,647.5,140.5,3.4,14.0,496.5,348.95,269.35
2016,3,14,15,30,535.0,155.0,3.4,14.0,427.0,295.17,224.9
2016,3,14,15,45,593.5,132.0,3.45,14.0,407.0,261.6,192.56
2016,3,14,16,0,652.0,109.0,3.5,14.0,387.0,221.58,154.12
2016,3,14,16,15,610.5,102.5,3.45,13.5,337.5,174.68,115.04
2016,3,14,16,30,569.0,96.0,3.4,13.0,288.0,131.78,82.3
2016,3,14,16,45,508.5,87.0,3.35,12.5,237.5,89.93,56.31
2016,3,14,17,0,448.0,78.0,3.3,12.0,187.0,56.29,45.01
2016,3,14,17,15,361.0,65.5,3.2,11.5,140.0,48.52,37.81
2016,3,14,17,30,274.0,53.0,3.1,11.0,93.0,40.36,29.97
2016,3,14,17,45,137.0,36.0,3.05,11.0,56.0,29.67,18.81
2016,3,14,18,0,0.0,19.0,3.0,11.0,19.0,17.85,0.0
2016,3,14,18,15,0.0,9.5,2.95,10.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,9.0,11.0,22.86,0.0
2016,3,15,6,45,188.5,25.5,1.8,9.5,46.5,107.91,66.7
2016,3,15,7,0,332.0,41.0,1.8,10.0,82.0,190.61,147.86
2016,3,15,7,15,424.0,51.0,1.75,10.0,129.5,255.68,206.47
2016,3,15,7,30,516.0,61.0,1.7,10.0,177.0,328.02,269.78
2016,3,15,7,45,582.5,67.0,1.65,10.5,229.0,389.41,322.15
2016,3,15,8,0,649.0,73.0,1.6,11.0,281.0,454.69,375.7
2016,3,15,8,15,688.5,77.5,1.6,11.5,331.5,505.76,416.34
2016,3,15,8,30,728.0,82.0,1.6,12.0,382.0,557.78,456.36
2016,3,15,8,45,758.5,85.0,1.6,13.0,430.0,600.78,487.41
2016,3,15,9,0,789.0,88.0,1.6,14.0,478.0,645.57,518.73
2016,3,15,9,15,809.0,91.0,1.55,14.0,521.5,682.15,543.75
2016,3,15,9,30,829.0,94.0,1.5,14.0,565.0,717.11,566.97
2016,3,15,9,45,845.0,95.5,1.45,14.5,603.5,745.54,584.11
2016,3,15,10,0,861.0,97.0,1.4,15.0,642.0,771.72,599.47
2016,3,15,10,15,871.5,98.5,1.4,15.0,673.5,787.54,609.12
2016,3,15,10,30,882.0,100.0,1.4,15.0,705.0,804.41,619.67
2016,3,15,10,45,891.0,101.0,1.4,15.5,730.0,816.68,625.93
2016,3,15,11,0,900.0,102.0,1.4,16.0,755.0,825.95,630.24
2016,3,15,11,15,904.5,102.5,1.4,16.0,772.5,828.02,630.93
2016,3,15,11,30,909.0,103.0,1.4,16.0,790.0,826.95,629.69
2016,3,15,11,45,912.5,103.0,1.45,16.5,799.0,821.41,624.98
2016,3,15,12,0,916.0,103.0,1.5,17.0,808.0,812.72,618.28
2016,3,15,12,15,916.5,103.0,1.55,17.0,809.0,798.62,609.12
2016,3,15,12,30,917.0,103.0,1.6,17.0,810.0,781.5,597.98
2016,3,15,12,45,919.5,100.5,1.65,17.0,804.0,760.44,584.11
2016,3,15,13,0,922.0,98.0,1.7,17.0,798.0,736.44,568.18
2016,3,15,13,15,918.0,97.5,1.75,17.0,783.0,707.2,548.02
2016,3,15,13,30,914.0,97.0,1.8,17.0,768.0,675.55,524.8
2016,3,15,13,45,908.0,96.0,1.85,17.0,745.0,639.95,498.18
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,602.39,469.46
2016,3,15,14,15,893.0,93.5,1.95,17.0,692.0,561.0,437.12
2016,3,15,14,30,884.0,92.0,2.0,17.0,662.0,518.25,402.85
2016,3,15,14,45,871.0,90.0,2.05,17.0,625.0,472.11,365.02
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,425.38,325.64
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,372.59,281.05
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,323.46,238.18
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,272.66,193.13
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,223.32,149.42
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,173.51,107.44
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,126.8,71.42
2016,3,15,16,45,656.0,62.0,2.2,14.5,257.5,77.38,40.12
2016,3,15,17,0,606.0,56.0,2.2,14.0,206.0,37.55,27.99
2016,3,15,17,15,526.5,48.5,2.3,13.5,156.5,33.99,24.66
2016,3,15,17,30,447.0,41.0,2.4,13.0,107.0,30.26,20.95
2016,3,15,17,45,309.5,29.0,2.55,12.5,66.0,22.03,12.63
2016,3,15,18,0,172.0,17.0,2.7,12.0,25.0,13.21,0.0
2016,3,15,18,15,86.0,8.5,2.7,11.5,12.5,8.36,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,46.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,93.0,12.0,1.0,10.0,14.0,39.15,0.0
2016,3,16,6,45,241.5,25.5,0.9,10.5,51.5,129.77,85.31
2016,3,16,7,0,390.0,39.0,0.8,11.0,89.0,212.66,164.52
2016,3,16,7,15,478.5,47.5,0.8,11.5,138.0,277.37,221.7
2016,3,16,7,30,567.0,56.0,0.8,12.0,187.0,349.03,282.75
2016,3,16,7,45,624.0,62.5,0.85,12.5,239.0,408.37,332.35
2016,3,16,8,0,681.0,69.0,0.9,13.0,291.0,470.85,382.59
2016,3,16,8,15,718.5,73.5,1.0,13.5,341.5,519.87,421.17
2016,3,16,8,30,756.0,78.0,1.1,14.0,392.0,572.07,460.94
2016,3,16,8,45,783.5,81.0,1.25,14.5,440.5,616.29,494.05
2016,3,16,9,0,811.0,84.0,1.4,15.0,489.0,659.83,525.75
2016,3,16,9,15,830.5,86.5,1.4,15.5,533.0,696.11,549.26
2016,3,16,9,30,850.0,89.0,1.4,16.0,577.0,730.69,571.22
2016,3,16,9,45,864.5,91.0,1.45,16.5,615.5,755.16,586.24
2016,3,16,10,0,879.0,93.0,1.5,17.0,654.0,781.22,602.41
2016,3,16,10,15,889.0,94.5,1.5,17.0,685.5,800.69,614.52
2016,3,16,10,30,899.0,96.0,1.5,17.0,717.0,817.36,624.79
2016,3,16,10,45,906.5,97.0,1.55,17.5,741.5,828.56,630.79
2016,3,16,11,0,914.0,98.0,1.6,18.0,766.0,836.69,634.84
2016,3,16,11,15,918.0,98.5,1.6,18.0,783.0,838.34,635.26
2016,3,16,11,30,922.0,99.0,1.6,18.0,800.0,836.81,633.72
2016,3,16,11,45,925.0,99.0,1.6,18.5,809.0,830.77,628.09
2016,3,16,12,0,928.0,99.0,1.6,19.0,818.0,821.54,620.47
2016,3,16,12,15,927.5,99.0,1.6,19.0,818.0,806.49,610.21
2016,3,16,12,30,927.0,99.0,1.6,19.0,818.0,788.42,598.02
2016,3,16,12,45,929.5,96.5,1.65,19.0,811.5,767.12,584.15
2016,3,16,13,0,932.0,94.0,1.7,19.0,805.0,742.88,568.21
2016,3,16,13,15,927.5,93.5,1.7,19.0,789.5,713.0,547.78
2016,3,16,13,30,923.0,93.0,1.7,19.0,774.0,680.71,524.0
2016,3,16,13,45,916.5,91.5,1.7,19.0,750.5,644.0,496.62
2016,3,16,14,0,910.0,90.0,1.7,19.0,727.0,605.37,467.23
2016,3,16,14,15,901.0,88.5,1.7,19.0,696.5,563.64,434.85
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,520.54,400.59
2016,3,16,14,45,879.0,85.5,1.7,19.0,629.0,474.49,363.16
2016,3,16,15,0,866.0,84.0,1.7,19.0,592.0,427.82,324.24
2016,3,16,15,15,848.5,81.5,1.65,18.5,549.5,378.27,282.56
2016,3,16,15,30,831.0,79.0,1.6,18.0,507.0,325.29,237.21
2016,3,16,15,45,807.0,76.0,1.6,18.0,459.5,274.29,192.49
2016,3,16,16,0,783.0,73.0,1.6,18.0,412.0,224.78,149.05
2016,3,16,16,15,750.0,69.0,1.55,17.5,362.0,174.68,107.04
2016,3,16,16,30,717.0,65.0,1.5,17.0,312.0,127.5,70.65
2016,3,16,16,45,668.0,60.0,1.45,16.5,260.5,81.71,42.27
2016,3,16,17,0,619.0,55.0,1.4,16.0,209.0,37.4,27.63
2016,3,16,17,15,542.0,47.5,1.45,15.5,159.5,32.95,23.57
2016,3,16,17,30,465.0,40.0,1.5,15.0,110.0,29.16,19.86
2016,3,16,17,45,332.5,28.5,1.6,14.5,68.5,21.39,12.15
2016,3,16,18,0,200.0,17.0,1.7,14.0,27.0,13.07,0.0
2016,3,16,18,15,100.0,8.5,1.7,13.5,13.5,8.36,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,75.0,6.5,2.1,11.5,9.0,0.0,0.0
2016,3,17,6,30,150.0,13.0,2.2,12.0,18.0,57.61,0.0
2016,3,17,6,45,298.0,25.0,2.35,12.5,57.5,149.93,102.37
2016,3,17,7,0,446.0,37.0,2.5,13.0,97.0,234.22,181.92
2016,3,17,7,15,530.5,45.0,2.45,13.5,147.5,299.41,240.28
2016,3,17,7,30,615.0,53.0,2.4,14.0,198.0,371.2,302.29
2016,3,17,7,45,668.0,58.5,2.4,14.5,250.5,427.13,349.91
2016,3,17,8,0,721.0,64.0,2.4,15.0,303.0,488.44,399.89
2016,3,17,8,15,757.0,68.0,2.3,15.5,354.5,540.04,440.18
2016,3,17,8,30,793.0,72.0,2.2,16.0,406.0,592.15,479.31
2016,3,17,8,45,818.0,75.0,2.1,16.5,455.0,635.94,510.77
2016,3,17,9,0,843.0,78.0,2.0,17.0,504.0,678.83,539.68
2016,3,17,9,15,861.5,80.5,1.9,17.0,548.0,711.37,560.85
2016,3,17,9,30,880.0,83.0,1.8,17.0,592.0,746.04,583.24
2016,3,17,9,45,893.0,85.0,1.75,17.5,630.5,773.95,599.77
2016,3,17,10,0,906.0,87.0,1.7,18.0,669.0,799.38,614.39
2016,3,17,10,15,915.5,88.5,1.65,18.5,701.0,818.86,624.77
2016,3,17,10,30,925.0,90.0,1.6,19.0,733.0,835.42,633.15
2016,3,17,10,45,931.5,91.5,1.55,19.5,758.0,846.54,637.86
2016,3,17,11,0,938.0,93.0,1.5,20.0,783.0,854.48,640.53
2016,3,17,11,15,942.0,93.5,1.4,20.0,800.0,856.11,639.69
2016,3,17,11,30,946.0,94.0,1.3,20.0,817.0,854.47,636.81
2016,3,17,11,45,947.5,94.5,1.25,20.5,825.5,847.57,630.03
2016,3,17,12,0,949.0,95.0,1.2,21.0,834.0,837.42,621.29
2016,3,17,12,15,949.0,95.0,1.1,21.0,834.5,822.41,610.01
2016,3,17,12,30,949.0,95.0,1.0,21.0,835.0,804.3,596.8
2016,3,17,12,45,946.5,95.0,0.95,21.5,827.0,781.36,580.07
2016,3,17,13,0,944.0,95.0,0.9,22.0,819.0,755.6,561.6
2016,3,17,13,15,940.0,94.0,0.8,22.0,803.5,725.17,540.48
2016,3,17,13,30,936.0,93.0,0.7,22.0,788.0,692.28,516.26
2016,3,17,13,45,929.0,92.5,0.6,22.0,764.0,655.72,489.01
2016,3,17,14,0,922.0,92.0,0.5,22.0,740.0,617.21,459.97
2016,3,17,14,15,913.0,90.5,0.5,22.0,709.0,574.93,428.87
2016,3,17,14,30,904.0,89.0,0.5,22.0,678.0,531.27,395.91
2016,3,17,14,45,890.5,87.0,0.5,22.0,640.5,483.92,359.33
2016,3,17,15,0,877.0,85.0,0.5,22.0,603.0,436.01,321.21
2016,3,17,15,15,859.5,82.5,0.55,21.5,560.0,385.86,281.18
2016,3,17,15,30,842.0,80.0,0.6,21.0,517.0,332.26,237.25
2016,3,17,15,45,818.5,77.0,0.7,21.0,469.0,280.76,193.68
2016,3,17,16,0,795.0,74.0,0.8,21.0,421.0,230.68,150.93
2016,3,17,16,15,761.5,70.0,0.85,20.5,370.0,179.77,109.07
2016,3,17,16,30,728.0,66.0,0.9,20.0,319.0,131.82,72.51
2016,3,17,16,45,679.5,60.5,0.95,19.5,267.0,84.88,43.26
2016,3,17,17,0,631.0,55.0,1.0,19.0,215.0,39.42,29.04
2016,3,17,17,15,554.0,48.0,1.1,18.5,164.5,33.21,23.49
2016,3,17,17,30,477.0,41.0,1.2,18.0,114.0,29.88,20.24
2016,3,17,17,45,345.0,29.5,1.35,17.5,71.5,22.16,12.72
2016,3,17,18,0,213.0,18.0,1.5,17.0,29.0,13.88,0.0
2016,3,17,18,15,106.5,9.0,1.5,16.5,14.5,8.85,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,26.69,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,71.53,0.0
2016,3,18,6,45,289.0,28.0,2.45,11.5,61.0,151.56,107.14
2016,3,18,7,0,429.0,41.0,2.5,12.0,101.0,234.19,183.59
2016,3,18,7,15,513.5,49.0,2.45,12.0,151.0,299.19,242.15
2016,3,18,7,30,598.0,57.0,2.4,12.0,201.0,370.69,304.62
2016,3,18,7,45,299.0,66.5,2.4,12.5,138.5,243.9,202.59
2016,3,18,8,0,0.0,76.0,2.4,13.0,76.0,74.03,57.56
2016,3,18,8,15,0.0,99.0,2.4,13.0,99.0,97.37,77.34
2016,3,18,8,30,0.0,122.0,2.4,13.0,122.0,120.66,96.61
2016,3,18,8,45,14.0,159.0,2.4,13.5,166.5,168.01,135.65
2016,3,18,9,0,28.0,196.0,2.4,14.0,211.0,222.9,179.94
2016,3,18,9,15,103.5,231.0,2.4,14.0,291.0,314.58,254.78
2016,3,18,9,30,179.0,266.0,2.4,14.0,371.0,416.64,335.49
2016,3,18,9,45,176.5,286.0,2.4,14.5,395.0,437.43,349.44
2016,3,18,10,0,174.0,306.0,2.4,15.0,419.0,457.32,362.95
2016,3,18,10,15,237.0,312.0,2.35,15.0,473.5,513.08,405.92
2016,3,18,10,30,300.0,318.0,2.3,15.0,528.0,576.08,453.15
2016,3,18,10,45,299.0,330.0,2.3,15.5,545.5,586.66,458.89
2016,3,18,11,0,298.0,342.0,2.3,16.0,563.0,595.96,464.04
2016,3,18,11,15,253.5,359.0,2.25,16.0,549.5,574.02,445.89
2016,3,18,11,30,209.0,376.0,2.2,16.0,536.0,546.55,423.99
2016,3,18,11,45,564.5,244.0,2.2,16.0,684.0,700.0,545.46
2016,3,18,12,0,920.0,112.0,2.2,16.0,832.0,835.44,643.83
2016,3,18,12,15,920.0,112.5,2.15,16.0,833.0,821.13,632.02
2016,3,18,12,30,920.0,113.0,2.1,16.0,834.0,803.81,619.66
2016,3,18,12,45,911.0,116.0,2.1,16.5,824.5,779.43,601.71
2016,3,18,13,0,902.0,119.0,2.1,17.0,815.0,752.58,582.14
2016,3,18,13,15,897.5,118.0,2.15,17.0,799.0,722.68,561.18
2016,3,18,13,30,893.0,117.0,2.2,17.0,783.0,690.49,537.52
2016,3,18,13,45,886.5,115.5,2.3,17.0,759.5,654.44,510.81
2016,3,18,14,0,880.0,114.0,2.4,17.0,736.0,614.87,480.86
2016,3,18,14,15,869.5,112.0,2.45,16.5,705.0,572.29,448.46
2016,3,18,14,30,859.0,110.0,2.5,16.0,674.0,528.58,414.2
2016,3,18,14,45,848.5,106.5,2.55,16.0,637.5,482.59,376.38
2016,3,18,15,0,838.0,103.0,2.6,16.0,601.0,435.92,336.97
2016,3,18,15,15,819.5,100.0,2.65,15.5,558.0,386.34,294.87
2016,3,18,15,30,801.0,97.0,2.7,15.0,515.0,337.28,252.11
2016,3,18,15,45,602.0,126.0,2.75,15.0,424.0,265.89,195.55
2016,3,18,16,0,403.0,155.0,2.8,15.0,333.0,215.83,158.64
2016,3,18,16,15,375.0,142.5,2.65,14.5,292.5,177.67,127.22
2016,3,18,16,30,347.0,130.0,2.5,14.0,252.0,146.57,103.11
2016,3,18,16,45,321.5,112.0,2.45,14.0,211.0,109.73,76.65
2016,3,18,17,0,296.0,94.0,2.4,14.0,170.0,75.62,61.81
2016,3,18,17,15,255.0,75.0,2.3,13.5,130.0,59.3,47.15
2016,3,18,17,30,214.0,56.0,2.2,13.0,90.0,42.27,31.61
2016,3,18,17,45,136.5,38.0,2.15,12.5,56.5,31.29,20.89
2016,3,18,18,0,59.0,20.0,2.1,12.0,23.0,16.89,0.0
2016,3,18,18,15,29.5,10.0,2.05,11.5,11.5,9.83,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.55,11.5,3.0,2.95,0.0
2016,3,19,6,30,0.0,6.0,1.6,12.0,6.0,5.78,0.0
2016,3,19,6,45,0.0,17.0,1.7,12.5,17.0,16.4,7.35
2016,3,19,7,0,0.0,28.0,1.8,13.0,28.0,27.03,17.05
2016,3,19,7,15,0.0,42.0,1.85,13.0,42.0,40.57,28.93
2016,3,19,7,30,0.0,56.0,1.9,13.0,56.0,54.35,40.93
2016,3,19,7,45,0.0,70.5,1.95,13.0,70.5,68.89,53.41
2016,3,19,8,0,0.0,85.0,2.0,13.0,85.0,83.37,65.64
2016,3,19,8,15,133.5,129.0,2.0,13.5,187.0,221.92,183.31
2016,3,19,8,30,267.0,173.0,2.0,14.0,289.0,367.82,301.77
2016,3,19,8,45,143.5,182.0,2.05,14.5,245.0,293.41,238.75
2016,3,19,9,0,20.0,191.0,2.1,15.0,201.0,205.16,164.17
2016,3,19,9,15,58.0,227.5,2.05,15.0,261.0,277.99,223.2
2016,3,19,9,30,96.0,264.0,2.0,15.0,321.0,345.56,276.3
2016,3,19,9,45,468.5,182.0,2.0,15.5,484.5,564.59,451.96
2016,3,19,10,0,841.0,100.0,2.0,16.0,648.0,774.45,605.73
2016,3,19,10,15,851.5,101.5,2.0,16.0,679.0,789.83,613.45
2016,3,19,10,30,862.0,103.0,2.0,16.0,710.0,806.44,624.0
2016,3,19,10,45,866.5,105.5,2.0,16.0,733.5,816.43,629.97
2016,3,19,11,0,871.0,108.0,2.0,16.0,757.0,823.41,634.01
2016,3,19,11,15,876.0,108.5,2.0,16.0,773.5,825.7,634.93
2016,3,19,11,30,881.0,109.0,2.0,16.0,790.0,824.93,633.91
2016,3,19,11,45,618.5,232.0,2.05,16.0,713.0,734.69,567.82
2016,3,19,12,0,356.0,355.0,2.1,16.0,636.0,635.5,490.15
2016,3,19,12,15,361.5,353.5,2.1,16.0,639.0,629.67,486.58
2016,3,19,12,30,367.0,352.0,2.1,16.0,642.0,622.49,481.29
2016,3,19,12,45,630.0,228.5,2.1,16.0,720.0,687.13,534.51
2016,3,19,13,0,893.0,105.0,2.1,16.0,798.0,735.93,573.15
2016,3,19,13,15,645.5,212.5,2.05,16.0,708.5,643.97,501.53
2016,3,19,13,30,398.0,320.0,2.0,16.0,619.0,561.56,436.05
2016,3,19,13,45,356.0,320.5,2.0,16.5,581.5,519.93,404.14
2016,3,19,14,0,314.0,321.0,2.0,17.0,544.0,480.19,373.18
2016,3,19,14,15,218.5,315.0,2.0,16.5,467.5,410.18,320.17
2016,3,19,14,30,123.0,309.0,2.0,16.0,391.0,345.3,270.65
2016,3,19,14,45,124.5,291.5,2.05,16.0,370.0,322.57,253.42
2016,3,19,15,0,126.0,274.0,2.1,16.0,349.0,299.64,235.56
2016,3,19,15,15,108.0,251.5,2.15,16.0,313.0,268.71,211.37
2016,3,19,15,30,90.0,229.0,2.2,16.0,277.0,236.18,185.83
2016,3,19,15,45,145.5,208.0,2.3,16.0,276.5,222.64,173.4
2016,3,19,16,0,201.0,187.0,2.4,16.0,276.0,207.35,158.55
2016,3,19,16,15,193.5,166.0,2.35,15.5,243.5,175.79,132.82
2016,3,19,16,30,186.0,145.0,2.3,15.0,211.0,145.04,108.28
2016,3,19,16,45,178.5,122.5,2.3,14.5,177.5,114.08,84.77
2016,3,19,17,0,171.0,100.0,2.3,14.0,144.0,79.67,60.75
2016,3,19,17,15,149.5,78.5,2.15,13.5,111.0,61.77,49.36
2016,3,19,17,30,128.0,57.0,2.0,13.0,78.0,45.9,34.84
2016,3,19,17,45,79.5,38.5,1.9,12.5,50.0,33.5,22.91
2016,3,19,18,0,31.0,20.0,1.8,12.0,22.0,17.98,1.97
2016,3,19,18,15,15.5,10.0,1.75,11.5,11.0,9.83,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,12.5,11.0,10.81,0.0
2016,3,20,6,30,0.0,22.0,2.5,13.0,22.0,23.2,0.0
2016,3,20,6,45,128.0,36.0,2.6,13.5,55.5,97.51,70.26
2016,3,20,7,0,256.0,50.0,2.7,14.0,89.0,176.92,138.96
2016,3,20,7,15,304.5,66.0,2.75,14.0,130.0,227.5,184.12
2016,3,20,7,30,353.0,82.0,2.8,14.0,171.0,281.74,231.48
2016,3,20,7,45,386.5,96.0,2.85,14.5,213.5,328.84,271.42
2016,3,20,8,0,420.0,110.0,2.9,15.0,256.0,377.69,311.54
2016,3,20,8,15,384.5,136.5,2.9,15.0,286.0,399.96,328.93
2016,3,20,8,30,349.0,163.0,2.9,15.0,316.0,410.23,336.3
2016,3,20,8,45,410.5,170.0,2.95,15.5,369.0,476.75,388.32
2016,3,20,9,0,472.0,177.0,3.0,16.0,422.0,537.73,434.79
2016,3,20,9,15,265.5,216.0,3.05,16.0,356.0,431.95,348.16
2016,3,20,9,30,59.0,255.0,3.1,16.0,290.0,308.08,245.5
2016,3,20,9,45,128.5,281.5,3.2,16.5,364.0,396.77,316.02
2016,3,20,10,0,198.0,308.0,3.3,17.0,438.0,479.56,379.64
2016,3,20,10,15,99.0,181.0,3.4,17.0,246.0,266.25,212.51
2016,3,20,10,30,0.0,54.0,3.5,17.0,54.0,52.25,37.4
2016,3,20,10,45,4.5,140.0,3.65,17.0,143.5,139.82,108.82
2016,3,20,11,0,9.0,226.0,3.8,17.0,233.0,228.4,179.28
2016,3,20,11,15,13.0,250.0,3.85,17.0,260.5,255.02,199.98
2016,3,20,11,30,17.0,274.0,3.9,17.0,288.0,281.42,220.52
2016,3,20,11,45,15.0,265.0,4.0,17.0,277.5,270.23,211.58
2016,3,20,12,0,13.0,256.0,4.1,17.0,267.0,259.14,202.84
2016,3,20,12,15,32.0,303.5,4.1,17.0,329.0,321.61,252.01
2016,3,20,12,30,51.0,351.0,4.1,17.0,391.0,380.08,297.23
2016,3,20,12,45,26.5,260.5,4.15,17.0,281.5,272.0,213.12
2016,3,20,13,0,2.0,170.0,4.2,17.0,172.0,165.75,128.87
2016,3,20,13,15,3.0,180.0,4.1,16.5,182.5,175.78,137.38
2016,3,20,13,30,4.0,190.0,4.0,16.0,193.0,185.66,145.65
2016,3,20,13,45,2.0,151.0,3.95,16.0,152.5,146.88,114.61
2016,3,20,14,0,0.0,112.0,3.9,16.0,112.0,108.28,83.49
2016,3,20,14,15,0.0,107.5,3.8,16.0,107.5,103.93,80.12
2016,3,20,14,30,0.0,103.0,3.7,16.0,103.0,99.59,76.72
2016,3,20,14,45,0.0,83.0,3.6,16.0,83.0,80.32,61.05
2016,3,20,15,0,0.0,63.0,3.5,16.0,63.0,60.93,45.18
2016,3,20,15,15,0.0,71.0,3.35,15.5,71.0,68.67,51.85
2016,3,20,15,30,0.0,79.0,3.2,15.0,79.0,76.41,58.57
2016,3,20,15,45,0.0,50.5,3.1,15.0,50.5,48.8,35.6
2016,3,20,16,0,0.0,22.0,3.0,15.0,22.0,21.24,12.41
2016,3,20,16,15,0.0,46.0,2.85,15.0,46.0,44.43,32.17
2016,3,20,16,30,0.0,70.0,2.7,15.0,70.0,67.67,51.91
2016,3,20,16,45,0.0,58.5,2.6,15.0,58.5,56.53,42.52
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,45.4,33.04
2016,3,20,17,15,0.0,36.5,2.4,14.5,36.5,35.24,25.75
2016,3,20,17,30,0.0,26.0,2.3,14.0,26.0,25.09,16.49
2016,3,20,17,45,0.0,16.5,2.2,14.0,16.5,15.91,7.93
2016,3,20,18,0,0.0,7.0,2.1,14.0,7.0,6.75,0.0
2016,3,20,18,15,0.0,3.5,2.1,13.5,3.5,3.44,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.5,9.5,2.8,12.0,9.5,9.47,0.0
2016,3,21,6,30,1.0,19.0,2.9,12.0,19.0,19.1,0.5
2016,3,21,6,45,55.5,39.0,3.05,12.5,48.0,69.66,49.99
2016,3,21,7,0,110.0,59.0,3.2,13.0,77.0,116.56,91.26
2016,3,21,7,15,144.0,80.5,3.3,13.0,112.5,160.27,129.81
2016,3,21,7,30,178.0,102.0,3.4,13.0,148.0,212.84,175.31
2016,3,21,7,45,213.5,118.5,3.55,13.5,185.5,256.06,212.1
2016,3,21,8,0,249.0,135.0,3.7,14.0,223.0,301.67,250.06
2016,3,21,8,15,343.5,142.0,3.75,14.0,282.5,374.53,310.69
2016,3,21,8,30,438.0,149.0,3.8,14.0,342.0,461.93,381.49
2016,3,21,8,45,246.5,184.0,3.9,14.0,295.0,374.48,307.76
2016,3,21,9,0,55.0,219.0,4.0,14.0,248.0,267.44,216.68
2016,3,21,9,15,34.0,214.0,4.05,14.0,232.5,245.69,198.28
2016,3,21,9,30,13.0,209.0,4.1,14.0,217.0,217.28,174.23
2016,3,21,9,45,28.0,242.5,4.2,14.5,261.0,269.75,216.17
2016,3,21,10,0,43.0,276.0,4.3,15.0,305.0,316.11,252.43
2016,3,21,10,15,176.5,299.5,4.4,15.0,425.0,453.86,363.77
2016,3,21,10,30,310.0,323.0,4.5,15.0,545.0,592.98,472.46
2016,3,21,10,45,156.5,252.0,4.65,15.0,364.0,386.37,310.0
2016,3,21,11,0,3.0,181.0,4.8,15.0,183.0,178.91,140.7
2016,3,21,11,15,12.5,238.0,4.85,15.0,248.0,242.75,192.26
2016,3,21,11,30,22.0,295.0,4.9,15.0,313.0,306.31,242.52
2016,3,21,11,45,11.0,207.0,5.0,15.5,216.0,210.16,165.56
2016,3,21,12,0,0.0,119.0,5.1,16.0,119.0,115.36,88.8
2016,3,21,12,15,0.0,119.0,5.1,16.0,119.0,115.32,88.84
2016,3,21,12,30,0.0,119.0,5.1,16.0,119.0,115.28,88.81
2016,3,21,12,45,0.5,139.5,5.1,16.0,140.0,135.42,105.16
2016,3,21,13,0,1.0,160.0,5.1,16.0,161.0,155.42,121.34
2016,3,21,13,15,0.5,157.5,5.0,16.0,158.0,152.5,119.02
2016,3,21,13,30,0.0,155.0,4.9,16.0,155.0,149.62,116.78
2016,3,21,13,45,11.5,213.5,4.85,16.0,222.0,212.19,167.41
2016,3,21,14,0,23.0,272.0,4.8,16.0,289.0,272.78,215.76
2016,3,21,14,15,23.5,263.0,4.8,15.5,279.5,262.9,208.48
2016,3,21,14,30,24.0,254.0,4.8,15.0,270.0,252.92,201.21
2016,3,21,14,45,12.0,174.5,4.8,15.0,182.5,172.31,136.57
2016,3,21,15,0,0.0,95.0,4.8,15.0,95.0,91.9,70.99
2016,3,21,15,15,0.0,58.0,4.65,14.5,58.0,56.08,41.51
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,20.28,11.54
2016,3,21,15,45,0.0,75.0,4.35,14.0,75.0,72.53,55.75
2016,3,21,16,0,0.0,129.0,4.2,14.0,129.0,122.1,97.43
2016,3,21,16,15,94.0,137.0,4.0,13.5,171.0,136.95,106.26
2016,3,21,16,30,188.0,145.0,3.8,13.0,213.0,146.84,110.7
2016,3,21,16,45,311.5,118.0,3.65,13.0,210.0,117.04,82.68
2016,3,21,17,0,435.0,91.0,3.5,13.0,207.0,74.04,52.15
2016,3,21,17,15,356.0,78.0,3.35,12.5,159.0,57.48,45.81
2016,3,21,17,30,277.0,65.0,3.2,12.0,111.0,49.29,38.07
2016,3,21,17,45,194.5,45.5,3.1,12.0,72.0,35.18,24.63
2016,3,21,18,0,112.0,26.0,3.0,12.0,33.0,20.37,6.11
2016,3,21,18,15,56.0,13.0,2.95,11.5,16.5,12.78,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.5,34.82,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,33.0,93.71,37.07
2016,3,22,6,45,305.0,35.5,2.4,10.5,76.0,171.1,129.71
2016,3,22,7,0,440.0,48.0,2.5,11.0,119.0,254.92,204.01
2016,3,22,7,15,519.5,56.0,2.6,11.0,170.0,319.92,262.33
2016,3,22,7,30,599.0,64.0,2.7,11.0,221.0,390.8,324.17
2016,3,22,7,45,653.0,69.0,2.8,11.5,274.0,449.63,374.01
2016,3,22,8,0,707.0,74.0,2.9,12.0,327.0,511.2,424.4
2016,3,22,8,15,741.5,78.5,2.9,12.0,378.5,560.17,463.88
2016,3,22,8,30,776.0,83.0,2.9,12.0,430.0,611.98,504.43
2016,3,22,8,45,806.0,84.5,2.95,12.5,479.5,657.34,538.18
2016,3,22,9,0,836.0,86.0,3.0,13.0,529.0,702.05,569.41
2016,3,22,9,15,853.5,88.5,3.0,13.0,572.5,737.7,594.18
2016,3,22,9,30,871.0,91.0,3.0,13.0,616.0,767.41,614.39
2016,3,22,9,45,888.0,91.0,3.05,13.5,655.5,795.99,632.81
2016,3,22,10,0,905.0,91.0,3.1,14.0,695.0,822.27,649.44
2016,3,22,10,15,914.0,92.5,3.1,14.0,726.5,841.18,661.66
2016,3,22,10,30,923.0,94.0,3.1,14.0,758.0,857.17,671.9
2016,3,22,10,45,930.5,94.5,3.1,14.0,782.5,867.82,678.43
2016,3,22,11,0,938.0,95.0,3.1,14.0,807.0,875.31,682.89
2016,3,22,11,15,942.0,96.0,3.1,14.0,823.5,877.2,683.54
2016,3,22,11,30,946.0,97.0,3.1,14.0,840.0,875.81,682.05
2016,3,22,11,45,948.0,97.0,3.15,14.5,848.5,868.47,675.6
2016,3,22,12,0,950.0,97.0,3.2,15.0,857.0,857.9,667.03
2016,3,22,12,15,950.0,97.0,3.25,15.0,857.0,842.56,656.44
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,824.12,643.74
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.5,800.19,627.4
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,773.51,609.04
2016,3,22,13,15,937.5,97.5,3.55,15.0,823.5,742.92,587.51
2016,3,22,13,30,933.0,97.0,3.6,15.0,807.0,709.92,563.41
2016,3,22,13,45,927.5,95.5,3.7,15.0,783.5,673.08,535.23
2016,3,22,14,0,922.0,94.0,3.8,15.0,760.0,634.23,504.89
2016,3,22,14,15,913.0,92.5,3.8,15.0,729.0,591.61,470.65
2016,3,22,14,30,904.0,91.0,3.8,15.0,698.0,547.62,434.54
2016,3,22,14,45,893.0,88.5,3.85,15.0,660.5,500.62,395.29
2016,3,22,15,0,882.0,86.0,3.9,15.0,623.0,452.86,354.38
2016,3,22,15,15,865.5,84.0,3.85,14.5,579.5,402.93,311.2
2016,3,22,15,30,849.0,82.0,3.8,14.0,536.0,349.42,264.13
2016,3,22,15,45,826.5,79.0,3.8,14.0,488.5,297.4,217.15
2016,3,22,16,0,804.0,76.0,3.8,14.0,441.0,246.74,171.18
2016,3,22,16,15,772.0,72.5,3.7,13.5,389.5,195.53,126.38
2016,3,22,16,30,740.0,69.0,3.6,13.0,338.0,147.15,86.62
2016,3,22,16,45,694.5,63.5,3.5,13.0,285.5,99.06,52.96
2016,3,22,17,0,649.0,58.0,3.4,13.0,233.0,52.13,29.45
2016,3,22,17,15,576.5,51.5,3.3,12.5,181.5,35.29,26.04
2016,3,22,17,30,504.0,45.0,3.2,12.0,130.0,32.54,23.3
2016,3,22,17,45,381.0,34.5,3.1,11.5,85.5,25.93,16.82
2016,3,22,18,0,258.0,24.0,3.0,11.0,41.0,18.88,6.32
2016,3,22,18,15,129.0,12.0,2.95,11.0,20.5,11.8,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,48.0,11.5,1.8,8.5,14.5,24.8,0.0
2016,3,23,6,30,96.0,23.0,1.8,9.0,29.0,64.97,31.03
2016,3,23,6,45,165.0,40.5,1.8,9.5,63.0,125.0,95.51
2016,3,23,7,0,234.0,58.0,1.8,10.0,97.0,180.66,145.36
2016,3,23,7,15,273.0,76.0,1.75,10.5,137.0,228.8,188.07
2016,3,23,7,30,312.0,94.0,1.7,11.0,177.0,279.71,231.91
2016,3,23,7,45,344.0,108.5,1.7,11.5,218.0,325.21,270.07
2016,3,23,8,0,376.0,123.0,1.7,12.0,259.0,372.39,308.4
2016,3,23,8,15,466.5,124.5,1.7,12.5,318.5,442.72,364.76
2016,3,23,8,30,557.0,126.0,1.7,13.0,378.0,521.78,426.03
2016,3,23,8,45,695.0,107.5,1.75,13.5,456.0,612.69,495.7
2016,3,23,9,0,833.0,89.0,1.8,14.0,534.0,706.98,564.18
2016,3,23,9,15,851.0,91.5,1.7,14.5,578.0,742.94,585.93
2016,3,23,9,30,869.0,94.0,1.6,15.0,622.0,777.04,606.37
2016,3,23,9,45,883.5,95.5,1.55,15.5,661.0,801.13,619.9
2016,3,23,10,0,898.0,97.0,1.5,16.0,700.0,826.94,634.56
2016,3,23,10,15,907.0,98.5,1.5,16.0,731.5,845.68,646.0
2016,3,23,10,30,916.0,100.0,1.5,16.0,763.0,861.52,655.58
2016,3,23,10,45,836.0,138.0,1.5,16.5,758.0,842.87,640.6
2016,3,23,11,0,756.0,176.0,1.5,17.0,753.0,817.97,621.89
2016,3,23,11,15,751.5,184.0,1.55,17.0,767.5,819.01,622.87
2016,3,23,11,30,747.0,192.0,1.6,17.0,782.0,817.25,621.75
2016,3,23,11,45,658.0,236.0,1.7,17.0,759.5,779.95,594.71
2016,3,23,12,0,569.0,280.0,1.8,17.0,737.0,740.33,565.5
2016,3,23,12,15,592.0,271.0,1.85,17.0,746.5,737.78,564.71
2016,3,23,12,30,615.0,262.0,1.9,17.0,756.0,733.14,562.02
2016,3,23,12,45,658.0,238.5,1.95,17.5,763.0,726.26,557.31
2016,3,23,13,0,701.0,215.0,2.0,18.0,770.0,715.58,549.75
2016,3,23,13,15,655.5,229.0,2.05,18.0,739.5,675.11,519.98
2016,3,23,13,30,610.0,243.0,2.1,18.0,709.0,635.26,490.51
2016,3,23,13,45,747.5,179.0,2.2,18.0,733.0,638.76,495.55
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,634.71,493.74
2016,3,23,14,15,875.0,113.0,2.35,17.5,726.0,590.19,460.24
2016,3,23,14,30,865.0,111.0,2.4,17.0,695.0,546.19,426.32
2016,3,23,14,45,849.5,109.5,2.45,17.0,656.5,499.12,388.22
2016,3,23,15,0,834.0,108.0,2.5,17.0,618.0,451.81,348.9
2016,3,23,15,15,815.0,105.0,2.5,16.5,574.5,401.83,307.0
2016,3,23,15,30,796.0,102.0,2.5,16.0,531.0,352.44,264.48
2016,3,23,15,45,618.0,128.0,2.55,16.0,443.5,281.36,207.74
2016,3,23,16,0,440.0,154.0,2.6,16.0,356.0,229.95,168.69
2016,3,23,16,15,408.0,144.0,2.6,15.5,314.0,190.9,136.47
2016,3,23,16,30,376.0,134.0,2.6,15.0,272.0,154.91,108.04
2016,3,23,16,45,347.5,116.5,2.6,15.0,229.0,116.22,79.45
2016,3,23,17,0,319.0,99.0,2.6,15.0,186.0,80.57,57.43
2016,3,23,17,15,275.5,81.0,2.55,14.0,144.5,59.5,47.37
2016,3,23,17,30,232.0,63.0,2.5,13.0,103.0,47.33,36.28
2016,3,23,17,45,158.0,44.5,2.5,12.5,67.5,36.35,25.8
2016,3,23,18,0,84.0,26.0,2.5,12.0,32.0,21.74,9.03
2016,3,23,18,15,42.0,13.0,2.45,11.5,16.0,12.78,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
