Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,2.6,10.5,18.0,36.28,0.0
2016,3,24,6,30,168.0,25.0,2.7,11.0,36.0,99.16,56.36
2016,3,24,6,45,278.0,39.0,2.8,11.5,78.0,166.25,127.73
2016,3,24,7,0,388.0,53.0,2.9,12.0,120.0,242.47,194.95
2016,3,24,7,15,463.0,63.0,2.9,12.5,169.5,306.15,251.06
2016,3,24,7,30,538.0,73.0,2.9,13.0,219.0,375.37,310.26
2016,3,24,7,45,594.5,74.5,2.95,13.5,267.0,429.7,355.96
2016,3,24,8,0,651.0,76.0,3.0,14.0,315.0,486.84,402.5
2016,3,24,8,15,669.0,90.5,3.0,14.0,367.0,537.5,442.57
2016,3,24,8,30,687.0,105.0,3.0,14.0,419.0,587.36,480.91
2016,3,24,8,45,690.0,118.5,3.05,14.5,462.5,624.66,507.87
2016,3,24,9,0,693.0,132.0,3.1,15.0,506.0,659.87,532.66
2016,3,24,9,15,714.5,136.5,3.0,15.5,549.0,696.89,558.13
2016,3,24,9,30,736.0,141.0,2.9,16.0,592.0,732.55,581.47
2016,3,24,9,45,754.5,143.0,2.8,16.5,629.5,761.49,599.31
2016,3,24,10,0,773.0,145.0,2.7,17.0,667.0,788.48,615.53
2016,3,24,10,15,785.0,147.5,2.6,17.0,698.0,806.0,626.01
2016,3,24,10,30,797.0,150.0,2.5,17.0,729.0,823.73,636.7
2016,3,24,10,45,722.5,189.0,2.45,17.5,727.0,807.46,622.71
2016,3,24,11,0,648.0,228.0,2.4,18.0,725.0,784.31,602.72
2016,3,24,11,15,744.5,187.5,2.4,18.0,770.5,819.61,628.77
2016,3,24,11,30,841.0,147.0,2.4,18.0,816.0,850.11,649.2
2016,3,24,11,45,835.5,152.5,2.4,18.0,822.5,842.13,643.07
2016,3,24,12,0,830.0,158.0,2.4,18.0,829.0,831.3,635.44
2016,3,24,12,15,683.5,225.5,2.4,18.0,778.0,768.4,589.65
2016,3,24,12,30,537.0,293.0,2.4,18.0,727.0,704.67,540.91
2016,3,24,12,45,708.0,211.0,2.4,18.0,777.5,739.45,570.14
2016,3,24,13,0,879.0,129.0,2.4,18.0,828.0,763.9,589.57
2016,3,24,13,15,874.5,128.0,2.4,18.0,812.0,734.2,568.55
2016,3,24,13,30,870.0,127.0,2.4,18.0,796.0,701.66,544.56
2016,3,24,13,45,863.5,125.0,2.4,18.0,772.0,665.01,517.18
2016,3,24,14,0,857.0,123.0,2.4,18.0,748.0,626.63,487.99
2016,3,24,14,15,846.5,121.5,2.4,18.0,717.5,584.93,455.67
2016,3,24,14,30,836.0,120.0,2.4,18.0,687.0,542.19,421.8
2016,3,24,14,45,814.5,120.5,2.45,18.0,648.0,495.25,384.04
2016,3,24,15,0,793.0,121.0,2.5,18.0,609.0,448.67,345.62
2016,3,24,15,15,773.5,117.5,2.55,17.5,566.0,396.8,302.82
2016,3,24,15,30,754.0,114.0,2.6,17.0,523.0,348.39,261.55
2016,3,24,15,45,716.5,113.5,2.65,17.0,474.5,298.45,218.25
2016,3,24,16,0,679.0,113.0,2.7,17.0,426.0,251.52,177.41
2016,3,24,16,15,643.0,106.0,2.8,16.5,375.5,202.45,135.94
2016,3,24,16,30,607.0,99.0,2.9,16.0,325.0,156.79,99.16
2016,3,24,16,45,571.0,88.5,3.0,15.5,275.0,111.64,66.7
2016,3,24,17,0,535.0,78.0,3.1,15.0,225.0,70.26,44.25
2016,3,24,17,15,463.5,67.0,3.1,14.5,175.0,48.48,37.55
2016,3,24,17,30,392.0,56.0,3.1,14.0,125.0,42.31,31.76
2016,3,24,17,45,294.5,41.0,3.15,13.5,83.0,31.18,21.31
2016,3,24,18,0,197.0,26.0,3.2,13.0,41.0,20.16,8.61
2016,3,24,18,15,98.5,13.0,3.1,12.5,20.5,12.78,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,2.05,10.0,21.5,42.64,0.0
2016,3,25,6,30,199.0,28.0,2.1,10.0,43.0,115.7,72.5
2016,3,25,6,45,304.0,42.0,2.2,10.5,86.0,181.23,140.71
2016,3,25,7,0,409.0,56.0,2.3,11.0,129.0,256.6,207.31
2016,3,25,7,15,482.5,65.5,2.4,11.5,179.0,320.39,263.51
2016,3,25,7,30,556.0,75.0,2.5,12.0,229.0,389.49,322.52
2016,3,25,7,45,614.5,79.5,2.6,12.5,281.5,449.38,372.48
2016,3,25,8,0,673.0,84.0,2.7,13.0,334.0,512.3,423.29
2016,3,25,8,15,706.5,88.5,2.75,13.5,384.5,561.98,461.98
2016,3,25,8,30,740.0,93.0,2.8,14.0,435.0,612.06,499.9
2016,3,25,8,45,773.0,94.0,2.85,14.5,484.0,655.7,532.01
2016,3,25,9,0,806.0,95.0,2.9,15.0,533.0,701.37,563.65
2016,3,25,9,15,823.5,97.5,2.75,15.0,576.0,736.3,586.86
2016,3,25,9,30,841.0,100.0,2.6,15.0,619.0,769.41,608.39
2016,3,25,9,45,855.0,101.5,2.5,15.5,657.0,796.59,624.5
2016,3,25,10,0,869.0,103.0,2.4,16.0,695.0,817.32,635.85
2016,3,25,10,15,879.0,105.0,2.35,16.0,726.5,836.95,647.96
2016,3,25,10,30,889.0,107.0,2.3,16.0,758.0,853.77,658.13
2016,3,25,10,45,892.0,110.0,2.25,16.5,781.0,862.87,661.75
2016,3,25,11,0,895.0,113.0,2.2,17.0,804.0,868.86,663.38
2016,3,25,11,15,899.5,114.0,2.15,17.0,820.5,870.9,663.67
2016,3,25,11,30,904.0,115.0,2.1,17.0,837.0,869.81,661.97
2016,3,25,11,45,907.5,115.0,2.05,17.5,846.0,863.72,655.78
2016,3,25,12,0,911.0,115.0,2.0,18.0,855.0,854.51,647.65
2016,3,25,12,15,911.0,114.5,2.0,18.0,855.0,838.92,637.0
2016,3,25,12,30,911.0,114.0,2.0,18.0,855.0,820.38,624.46
2016,3,25,12,45,918.0,109.0,2.05,18.5,849.0,799.87,609.9
2016,3,25,13,0,925.0,104.0,2.1,19.0,843.0,776.3,593.25
2016,3,25,13,15,921.0,103.0,2.15,19.0,826.5,745.82,572.86
2016,3,25,13,30,917.0,102.0,2.2,19.0,810.0,712.96,550.31
2016,3,25,13,45,911.0,100.5,2.25,19.0,786.5,676.14,523.29
2016,3,25,14,0,905.0,99.0,2.3,19.0,763.0,637.39,494.25
2016,3,25,14,15,895.5,97.5,2.35,18.5,731.5,594.93,462.61
2016,3,25,14,30,886.0,96.0,2.4,18.0,700.0,551.19,429.01
2016,3,25,14,45,873.0,94.0,2.5,18.0,662.0,504.26,391.31
2016,3,25,15,0,860.0,92.0,2.6,18.0,624.0,456.78,352.05
2016,3,25,15,15,842.5,89.5,2.65,17.5,581.0,403.26,307.59
2016,3,25,15,30,825.0,87.0,2.7,17.0,538.0,353.44,264.71
2016,3,25,15,45,796.5,85.5,2.8,17.0,489.0,301.98,219.46
2016,3,25,16,0,768.0,84.0,2.9,17.0,440.0,252.52,175.62
2016,3,25,16,15,735.5,80.0,2.95,16.5,389.5,202.34,132.34
2016,3,25,16,30,703.0,76.0,3.0,16.0,339.0,151.67,90.75
2016,3,25,16,45,650.0,71.0,3.1,15.5,286.0,104.72,57.49
2016,3,25,17,0,597.0,66.0,3.2,15.0,233.0,63.24,36.18
2016,3,25,17,15,525.5,58.5,3.2,14.5,182.5,40.66,30.63
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,37.36,27.43
2016,3,25,17,45,334.0,39.0,3.25,13.5,88.0,29.58,19.99
2016,3,25,18,0,214.0,27.0,3.3,13.0,44.0,20.92,9.74
2016,3,25,18,15,107.0,13.5,3.25,12.5,22.0,13.27,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.5,2.4,11.5,24.0,55.62,0.0
2016,3,26,6,30,294.0,25.0,2.4,12.0,48.0,147.86,97.79
2016,3,26,6,45,403.5,34.5,2.45,12.5,93.0,213.99,165.86
2016,3,26,7,0,513.0,44.0,2.5,13.0,138.0,290.46,233.44
2016,3,26,7,15,579.0,50.5,2.45,13.5,188.5,351.65,287.35
2016,3,26,7,30,645.0,57.0,2.4,14.0,239.0,415.32,341.43
2016,3,26,7,45,688.0,62.0,2.4,14.5,290.5,470.94,387.23
2016,3,26,8,0,731.0,67.0,2.4,15.0,342.0,528.31,432.68
2016,3,26,8,15,761.0,70.5,2.4,15.5,392.5,576.99,469.88
2016,3,26,8,30,791.0,74.0,2.4,16.0,443.0,625.7,505.94
2016,3,26,8,45,811.5,77.0,2.4,16.5,490.0,666.86,534.03
2016,3,26,9,0,832.0,80.0,2.4,17.0,537.0,702.71,557.59
2016,3,26,9,15,848.0,82.0,2.45,17.0,579.5,736.7,580.86
2016,3,26,9,30,864.0,84.0,2.5,17.0,622.0,768.81,602.6
2016,3,26,9,45,872.5,87.5,2.55,17.5,658.0,794.47,618.48
2016,3,26,10,0,881.0,91.0,2.6,18.0,694.0,817.51,632.48
2016,3,26,10,15,889.5,92.0,2.6,18.0,724.5,835.08,643.51
2016,3,26,10,30,898.0,93.0,2.6,18.0,755.0,849.8,652.64
2016,3,26,10,45,904.0,94.0,2.65,18.5,778.0,859.46,657.5
2016,3,26,11,0,910.0,95.0,2.7,19.0,801.0,866.02,660.36
2016,3,26,11,15,913.5,95.5,2.7,19.0,816.5,866.83,660.27
2016,3,26,11,30,917.0,96.0,2.7,19.0,832.0,864.46,658.18
2016,3,26,11,45,918.0,96.5,2.75,19.0,839.5,856.85,652.99
2016,3,26,12,0,919.0,97.0,2.8,19.0,847.0,846.13,645.78
2016,3,26,12,15,919.0,97.0,2.8,19.0,847.0,831.02,635.3
2016,3,26,12,30,919.0,97.0,2.8,19.0,847.0,812.94,622.85
2016,3,26,12,45,902.5,104.5,2.85,19.0,835.0,786.79,605.11
2016,3,26,13,0,886.0,112.0,2.9,19.0,823.0,758.48,585.81
2016,3,26,13,15,726.5,188.5,2.95,19.0,764.0,692.82,536.88
2016,3,26,13,30,567.0,265.0,3.0,19.0,705.0,632.54,489.62
2016,3,26,13,45,701.5,193.0,3.05,19.0,721.0,629.47,490.04
2016,3,26,14,0,836.0,121.0,3.1,19.0,737.0,617.37,482.52
2016,3,26,14,15,647.5,190.5,3.15,19.0,656.0,539.69,421.13
2016,3,26,14,30,459.0,260.0,3.2,19.0,575.0,475.41,369.95
2016,3,26,14,45,507.0,227.0,3.25,19.0,557.0,446.58,347.39
2016,3,26,15,0,555.0,194.0,3.3,19.0,539.0,413.06,319.96
2016,3,26,15,15,550.0,180.5,3.3,18.5,502.5,371.19,285.68
2016,3,26,15,30,545.0,167.0,3.3,18.0,466.0,329.15,250.4
2016,3,26,15,45,595.0,137.0,3.35,18.0,437.0,288.22,213.5
2016,3,26,16,0,645.0,107.0,3.4,18.0,408.0,242.1,171.21
2016,3,26,16,15,637.0,95.0,3.4,17.5,364.0,195.54,130.56
2016,3,26,16,30,629.0,83.0,3.4,17.0,320.0,149.54,91.88
2016,3,26,16,45,573.0,80.0,3.4,16.5,271.5,107.8,62.5
2016,3,26,17,0,517.0,77.0,3.4,16.0,223.0,72.01,44.18
2016,3,26,17,15,445.5,67.0,3.35,15.5,174.5,47.95,36.95
2016,3,26,17,30,374.0,57.0,3.3,15.0,126.0,42.22,31.6
2016,3,26,17,45,267.0,43.0,3.3,14.5,84.0,32.61,22.57
2016,3,26,18,0,160.0,29.0,3.3,14.0,42.0,22.49,11.35
2016,3,26,18,15,80.0,14.5,3.25,13.5,21.0,14.25,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,14.5,2.6,11.0,25.5,52.88,0.0
2016,3,27,6,30,258.0,29.0,2.7,11.0,51.0,141.01,97.42
2016,3,27,6,45,365.5,40.5,2.8,11.5,96.0,207.77,162.76
2016,3,27,7,0,473.0,52.0,2.9,12.0,141.0,284.53,230.54
2016,3,27,7,15,543.5,60.0,2.9,12.0,192.5,348.4,287.22
2016,3,27,7,30,614.0,68.0,2.9,12.0,244.0,417.32,346.46
2016,3,27,7,45,653.5,75.5,2.95,12.5,296.0,472.55,392.3
2016,3,27,8,0,693.0,83.0,3.0,13.0,348.0,529.34,437.8
2016,3,27,8,15,654.0,99.5,3.1,13.0,377.0,547.13,451.62
2016,3,27,8,30,615.0,116.0,3.2,13.0,406.0,560.11,461.19
2016,3,27,8,45,404.0,181.5,3.3,13.5,380.0,497.34,406.82
2016,3,27,9,0,193.0,247.0,3.4,14.0,354.0,408.1,330.84
2016,3,27,9,15,241.0,261.0,3.45,14.0,405.0,470.31,380.11
2016,3,27,9,30,289.0,275.0,3.5,14.0,456.0,525.85,423.0
2016,3,27,9,45,577.5,193.0,3.6,14.5,582.0,682.43,547.49
2016,3,27,10,0,866.0,111.0,3.7,15.0,708.0,834.61,659.06
2016,3,27,10,15,876.0,113.0,3.75,15.0,740.0,849.82,668.0
2016,3,27,10,30,886.0,115.0,3.8,15.0,772.0,866.49,679.09
2016,3,27,10,45,893.0,116.5,3.85,15.5,796.0,877.18,684.72
2016,3,27,11,0,900.0,118.0,3.9,16.0,820.0,884.82,688.3
2016,3,27,11,15,904.5,119.0,3.9,16.0,837.0,886.71,688.99
2016,3,27,11,30,909.0,120.0,3.9,16.0,854.0,885.45,687.61
2016,3,27,11,45,910.5,121.0,3.95,16.0,862.0,878.53,682.65
2016,3,27,12,0,912.0,122.0,4.0,16.0,870.0,868.49,675.62
2016,3,27,12,15,912.5,122.0,4.0,16.0,870.5,853.6,665.01
2016,3,27,12,30,913.0,122.0,4.0,16.0,871.0,835.74,652.4
2016,3,27,12,45,912.5,121.0,4.05,16.0,863.5,813.26,636.75
2016,3,27,13,0,912.0,120.0,4.1,16.0,856.0,788.03,619.13
2016,3,27,13,15,908.5,119.5,4.1,16.0,840.0,758.49,598.17
2016,3,27,13,30,905.0,119.0,4.1,16.0,824.0,726.59,574.74
2016,3,27,13,45,789.0,161.5,4.2,16.0,763.0,659.67,522.51
2016,3,27,14,0,673.0,204.0,4.3,16.0,702.0,596.83,473.09
2016,3,27,14,15,658.0,198.0,4.35,15.5,668.5,554.48,440.86
2016,3,27,14,30,643.0,192.0,4.4,15.0,635.0,511.99,407.61
2016,3,27,14,45,544.0,214.0,4.45,15.0,574.5,454.38,360.75
2016,3,27,15,0,445.0,236.0,4.5,15.0,514.0,403.6,319.26
2016,3,27,15,15,422.5,223.0,4.45,14.5,472.5,360.1,283.71
2016,3,27,15,30,400.0,210.0,4.4,14.0,431.0,318.26,248.94
2016,3,27,15,45,424.0,184.0,4.4,14.0,400.0,280.73,215.78
2016,3,27,16,0,448.0,158.0,4.4,14.0,369.0,240.71,179.81
2016,3,27,16,15,317.5,156.0,4.3,13.5,297.5,193.04,143.7
2016,3,27,16,30,187.0,154.0,4.2,13.0,226.0,158.11,119.99
2016,3,27,16,45,159.5,135.5,4.15,13.0,190.5,128.09,96.9
2016,3,27,17,0,132.0,117.0,4.1,13.0,155.0,100.93,77.42
2016,3,27,17,15,110.0,94.5,4.1,12.5,121.5,77.2,63.49
2016,3,27,17,30,88.0,72.0,4.1,12.0,88.0,60.06,47.84
2016,3,27,17,45,53.0,50.5,4.1,12.0,59.0,43.08,32.0
2016,3,27,18,0,18.0,29.0,4.1,12.0,30.0,26.74,15.2
2016,3,27,18,15,9.0,14.5,4.1,11.5,15.0,14.25,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,168.5,14.5,4.3,9.0,29.5,77.03,0.0
2016,3,28,6,30,337.0,29.0,4.4,9.0,59.0,170.0,122.24
2016,3,28,6,45,453.5,38.0,4.55,9.5,107.5,241.74,192.3
2016,3,28,7,0,570.0,47.0,4.7,10.0,156.0,324.12,266.25
2016,3,28,7,15,634.5,53.0,4.75,10.0,209.5,384.48,321.51
2016,3,28,7,30,699.0,59.0,4.8,10.0,263.0,452.31,381.27
2016,3,28,7,45,742.5,63.0,4.9,10.5,317.5,509.59,430.02
2016,3,28,8,0,786.0,67.0,5.0,11.0,372.0,568.5,478.51
2016,3,28,8,15,815.0,70.5,5.0,11.0,424.0,618.67,519.22
2016,3,28,8,30,844.0,74.0,5.0,11.0,476.0,668.66,558.22
2016,3,28,8,45,865.0,76.5,5.0,11.5,525.0,707.15,585.34
2016,3,28,9,0,886.0,79.0,5.0,12.0,574.0,748.47,614.23
2016,3,28,9,15,901.0,81.5,4.95,12.0,618.0,783.63,638.93
2016,3,28,9,30,916.0,84.0,4.9,12.0,662.0,816.68,661.82
2016,3,28,9,45,927.0,85.5,4.85,12.5,700.0,843.06,678.29
2016,3,28,10,0,938.0,87.0,4.8,13.0,738.0,866.75,692.68
2016,3,28,10,15,946.0,88.5,4.75,13.0,769.5,885.11,704.44
2016,3,28,10,30,954.0,90.0,4.7,13.0,801.0,900.39,714.04
2016,3,28,10,45,959.0,91.0,4.7,13.0,824.5,909.44,719.58
2016,3,28,11,0,964.0,92.0,4.7,13.0,848.0,915.2,722.91
2016,3,28,11,15,967.0,92.5,4.65,13.0,864.0,915.41,722.03
2016,3,28,11,30,970.0,93.0,4.6,13.0,880.0,912.27,718.91
2016,3,28,11,45,970.5,94.0,4.6,13.5,887.5,904.21,711.42
2016,3,28,12,0,971.0,95.0,4.6,14.0,895.0,892.86,701.76
2016,3,28,12,15,970.5,95.0,4.5,14.0,894.5,876.46,689.23
2016,3,28,12,30,970.0,95.0,4.4,14.0,894.0,856.94,674.6
2016,3,28,12,45,949.5,104.5,4.35,14.0,880.5,828.4,653.88
2016,3,28,13,0,929.0,114.0,4.3,14.0,867.0,797.68,631.63
2016,3,28,13,15,924.5,113.0,4.2,14.0,849.5,766.49,608.73
2016,3,28,13,30,920.0,112.0,4.1,14.0,832.0,732.96,584.06
2016,3,28,13,45,913.0,110.5,4.05,14.0,807.5,695.15,554.71
2016,3,28,14,0,906.0,109.0,4.0,14.0,783.0,655.51,523.45
2016,3,28,14,15,895.5,107.5,3.9,14.0,751.0,612.2,488.65
2016,3,28,14,30,885.0,106.0,3.8,14.0,719.0,567.71,452.21
2016,3,28,14,45,872.0,104.0,3.75,14.0,680.0,517.68,410.86
2016,3,28,15,0,859.0,102.0,3.7,14.0,641.0,469.74,370.07
2016,3,28,15,15,706.5,134.0,3.6,14.0,557.5,394.19,307.83
2016,3,28,15,30,554.0,166.0,3.5,14.0,474.0,334.65,258.9
2016,3,28,15,45,667.0,127.0,3.4,14.0,465.5,304.13,228.23
2016,3,28,16,0,780.0,88.0,3.3,14.0,457.0,265.83,189.07
2016,3,28,16,15,747.5,83.5,3.15,13.5,405.0,214.33,143.85
2016,3,28,16,30,715.0,79.0,3.0,13.0,353.0,162.24,100.08
2016,3,28,16,45,671.5,73.0,2.95,13.0,300.5,114.26,64.16
2016,3,28,17,0,628.0,67.0,2.9,13.0,248.0,70.74,39.32
2016,3,28,17,15,558.5,59.5,2.9,12.5,196.0,40.94,31.18
2016,3,28,17,30,489.0,52.0,2.9,12.0,144.0,37.65,28.01
2016,3,28,17,45,377.5,41.0,2.9,11.5,98.0,30.87,21.48
2016,3,28,18,0,266.0,30.0,2.9,11.0,52.0,23.65,13.24
2016,3,28,18,15,133.0,15.0,2.9,10.5,26.0,14.74,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,169.0,14.5,1.7,8.5,30.5,78.81,0.0
2016,3,29,6,30,338.0,29.0,1.8,9.0,61.0,171.85,125.75
2016,3,29,6,45,452.0,38.0,1.95,9.5,109.5,243.17,193.12
2016,3,29,7,0,566.0,47.0,2.1,10.0,158.0,324.9,265.24
2016,3,29,7,15,629.0,53.0,2.25,10.5,211.5,384.71,318.33
2016,3,29,7,30,692.0,59.0,2.4,11.0,265.0,451.74,375.39
2016,3,29,7,45,738.0,62.5,2.6,11.5,319.5,509.73,423.54
2016,3,29,8,0,784.0,66.0,2.8,12.0,374.0,569.56,471.6
2016,3,29,8,15,813.0,69.5,2.75,12.0,426.0,619.74,510.71
2016,3,29,8,30,842.0,73.0,2.7,12.0,478.0,669.74,547.8
2016,3,29,8,45,863.5,75.0,2.7,12.5,527.0,707.98,573.61
2016,3,29,9,0,885.0,77.0,2.7,13.0,576.0,749.1,601.17
2016,3,29,9,15,900.5,79.0,2.5,13.5,620.0,784.09,622.44
2016,3,29,9,30,916.0,81.0,2.3,14.0,664.0,816.99,641.64
2016,3,29,9,45,927.0,83.0,2.15,14.5,702.0,843.93,656.52
2016,3,29,10,0,938.0,85.0,2.0,15.0,740.0,868.18,669.24
2016,3,29,10,15,946.0,86.5,1.9,15.0,771.5,886.52,679.44
2016,3,29,10,30,954.0,88.0,1.8,15.0,803.0,901.79,687.54
2016,3,29,10,45,959.0,89.0,1.7,15.0,826.5,910.8,691.41
2016,3,29,11,0,964.0,90.0,1.6,15.0,850.0,916.54,693.16
2016,3,29,11,15,967.0,90.5,1.55,15.0,866.0,916.71,691.95
2016,3,29,11,30,970.0,91.0,1.5,15.0,882.0,913.55,688.69
2016,3,29,11,45,970.5,92.0,1.5,15.5,889.5,905.45,681.71
2016,3,29,12,0,971.0,93.0,1.5,16.0,897.0,894.06,672.73
2016,3,29,12,15,970.5,93.0,1.5,16.0,896.5,877.62,661.76
2016,3,29,12,30,970.0,93.0,1.5,16.0,896.0,858.07,648.81
2016,3,29,12,45,965.5,94.0,1.5,16.0,886.5,833.39,632.44
2016,3,29,13,0,961.0,95.0,1.5,16.0,877.0,805.94,614.22
2016,3,29,13,15,956.5,94.5,1.55,16.0,859.5,774.44,593.66
2016,3,29,13,30,952.0,94.0,1.6,16.0,842.0,740.5,571.22
2016,3,29,13,45,942.5,94.0,1.65,16.0,816.5,701.51,543.77
2016,3,29,14,0,933.0,94.0,1.7,16.0,791.0,660.75,513.7
2016,3,29,14,15,924.0,93.0,1.75,15.5,759.0,617.8,482.13
2016,3,29,14,30,915.0,92.0,1.8,15.0,727.0,573.47,448.48
2016,3,29,14,45,898.5,91.5,1.85,15.0,687.5,524.77,409.6
2016,3,29,15,0,882.0,91.0,1.9,15.0,648.0,475.77,369.35
2016,3,29,15,15,865.5,88.5,1.95,15.0,604.0,424.95,326.53
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,370.57,279.8
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,318.06,233.66
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,267.22,188.4
2016,3,29,16,15,766.5,78.0,2.1,14.5,410.0,215.35,143.2
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,166.28,102.03
2016,3,29,16,45,689.5,69.0,2.15,13.5,304.5,114.64,63.24
2016,3,29,17,0,644.0,64.0,2.2,13.0,251.0,70.81,38.08
2016,3,29,17,15,576.5,57.0,2.2,12.5,199.0,38.65,29.15
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,35.66,26.27
2016,3,29,17,45,396.0,39.5,2.2,11.5,101.0,29.27,20.13
2016,3,29,18,0,283.0,29.0,2.2,11.0,55.0,22.46,12.58
2016,3,29,18,15,141.5,14.5,2.2,10.5,27.5,11.13,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,1.85,9.5,29.5,66.29,2.1
2016,3,30,6,30,230.0,36.0,1.9,10.0,59.0,141.57,104.86
2016,3,30,6,45,331.0,49.5,1.95,10.5,104.5,207.53,165.14
2016,3,30,7,0,432.0,63.0,2.0,11.0,150.0,284.51,232.34
2016,3,30,7,15,500.0,72.0,1.95,11.0,201.0,347.68,287.48
2016,3,30,7,30,568.0,81.0,1.9,11.0,252.0,415.55,344.8
2016,3,30,7,45,325.0,122.0,1.85,11.5,223.5,331.8,275.63
2016,3,30,8,0,82.0,163.0,1.8,12.0,195.0,224.4,184.16
2016,3,30,8,15,82.0,187.0,1.8,12.0,223.0,252.04,206.68
2016,3,30,8,30,82.0,211.0,1.8,12.0,251.0,279.26,227.97
2016,3,30,8,45,240.0,214.5,1.8,12.5,347.5,412.62,336.33
2016,3,30,9,0,398.0,218.0,1.8,13.0,444.0,539.0,434.58
2016,3,30,9,15,411.0,233.5,1.8,13.0,482.5,581.84,464.82
2016,3,30,9,30,424.0,249.0,1.8,13.0,521.0,615.6,488.7
2016,3,30,9,45,435.5,261.0,1.85,13.5,554.0,643.31,507.37
2016,3,30,10,0,447.0,273.0,1.9,14.0,587.0,669.71,524.93
2016,3,30,10,15,422.0,297.5,1.9,14.0,604.5,676.95,528.14
2016,3,30,10,30,397.0,322.0,1.9,14.0,622.0,675.8,525.66
2016,3,30,10,45,645.0,220.0,1.95,14.5,724.0,789.5,612.5
2016,3,30,11,0,893.0,118.0,2.0,15.0,826.0,888.44,679.89
2016,3,30,11,15,897.0,119.0,2.0,15.0,842.0,889.78,679.16
2016,3,30,11,30,901.0,120.0,2.0,15.0,858.0,888.0,677.49
2016,3,30,11,45,904.0,119.5,2.0,15.5,866.5,880.75,670.97
2016,3,30,12,0,907.0,119.0,2.0,16.0,875.0,870.41,662.55
2016,3,30,12,15,907.0,119.0,2.0,16.0,874.5,855.07,652.08
2016,3,30,12,30,907.0,119.0,2.0,16.0,874.0,836.8,639.71
2016,3,30,12,45,909.5,116.0,2.0,16.0,866.5,814.72,624.77
2016,3,30,13,0,912.0,113.0,2.0,16.0,859.0,789.79,607.89
2016,3,30,13,15,908.0,112.5,2.05,16.0,842.5,759.82,587.83
2016,3,30,13,30,904.0,112.0,2.1,16.0,826.0,727.52,566.01
2016,3,30,13,45,898.0,110.5,2.15,16.0,802.0,690.81,539.13
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,652.23,510.25
2016,3,30,14,15,882.5,107.5,2.3,16.0,746.5,609.94,478.12
2016,3,30,14,30,873.0,106.0,2.4,16.0,715.0,566.43,444.14
2016,3,30,14,45,860.0,103.5,2.5,16.0,677.0,516.35,404.26
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,468.41,364.77
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,418.46,323.27
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,368.95,280.81
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,317.43,235.35
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,267.45,190.66
2016,3,30,16,15,733.0,84.5,3.25,14.5,405.0,216.66,146.24
2016,3,30,16,30,701.0,80.0,3.3,14.0,354.0,165.24,102.91
2016,3,30,16,45,655.5,74.5,3.4,13.5,301.5,118.0,67.28
2016,3,30,17,0,610.0,69.0,3.5,13.0,249.0,75.45,42.12
2016,3,30,17,15,542.5,61.5,3.4,12.5,197.5,42.24,32.36
2016,3,30,17,30,475.0,54.0,3.3,12.0,146.0,39.03,29.29
2016,3,30,17,45,365.0,43.0,3.25,11.5,100.5,32.34,22.86
2016,3,30,18,0,255.0,32.0,3.2,11.0,55.0,25.21,15.07
2016,3,30,18,15,127.5,16.0,3.1,10.5,27.5,12.48,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,18.5,2.3,11.0,33.0,75.28,18.3
2016,3,31,6,30,275.0,37.0,2.4,11.0,66.0,159.97,119.84
2016,3,31,6,45,373.0,49.0,2.5,11.5,112.0,226.97,180.86
2016,3,31,7,0,471.0,61.0,2.6,12.0,158.0,302.39,246.95
2016,3,31,7,15,235.5,80.0,2.6,12.0,128.5,215.34,178.11
2016,3,31,7,30,0.0,99.0,2.6,12.0,99.0,99.53,79.48
2016,3,31,7,45,2.5,118.0,2.6,12.5,119.5,120.06,96.74
2016,3,31,8,0,5.0,137.0,2.6,13.0,140.0,140.69,113.59
2016,3,31,8,15,8.0,155.0,2.55,13.0,159.0,160.68,129.86
2016,3,31,8,30,11.0,173.0,2.5,13.0,178.0,180.81,146.06
2016,3,31,8,45,68.0,215.0,2.45,13.5,253.5,273.47,221.98
2016,3,31,9,0,125.0,257.0,2.4,14.0,329.0,370.59,298.77
2016,3,31,9,15,124.0,278.5,2.4,14.0,354.0,394.08,315.73
2016,3,31,9,30,123.0,300.0,2.4,14.0,379.0,416.9,332.35
2016,3,31,9,45,506.5,201.0,2.4,14.5,555.0,638.92,509.71
2016,3,31,10,0,890.0,102.0,2.4,15.0,731.0,853.82,664.43
2016,3,31,10,15,898.5,103.5,2.4,15.0,761.5,871.77,673.78
2016,3,31,10,30,907.0,105.0,2.4,15.0,792.0,886.81,683.08
2016,3,31,10,45,914.0,105.0,2.45,15.5,816.0,895.99,687.59
2016,3,31,11,0,921.0,105.0,2.5,16.0,840.0,902.07,690.12
2016,3,31,11,15,925.0,106.0,2.5,16.0,855.5,903.44,690.43
2016,3,31,11,30,929.0,107.0,2.5,16.0,871.0,901.6,688.7
2016,3,31,11,45,931.5,106.5,2.5,16.0,879.0,893.75,683.01
2016,3,31,12,0,934.0,106.0,2.5,16.0,887.0,882.74,675.31
2016,3,31,12,15,934.0,106.0,2.6,16.0,886.5,867.05,665.29
2016,3,31,12,30,934.0,106.0,2.7,16.0,886.0,848.35,653.21
2016,3,31,12,45,937.5,102.5,2.8,16.5,879.0,826.02,637.37
2016,3,31,13,0,941.0,99.0,2.9,17.0,872.0,800.72,619.44
2016,3,31,13,15,937.0,98.0,2.95,16.5,855.0,769.53,599.26
2016,3,31,13,30,933.0,97.0,3.0,16.0,838.0,735.93,577.16
2016,3,31,13,45,926.5,96.5,3.15,16.0,813.5,698.93,550.72
2016,3,31,14,0,920.0,96.0,3.3,16.0,789.0,660.02,521.33
2016,3,31,14,15,911.5,94.5,3.4,16.0,757.5,617.29,488.15
2016,3,31,14,30,903.0,93.0,3.5,16.0,726.0,573.19,453.04
2016,3,31,14,45,890.0,91.5,3.6,16.0,688.0,525.71,414.35
2016,3,31,15,0,877.0,90.0,3.7,16.0,650.0,477.67,374.15
2016,3,31,15,15,861.5,88.0,3.7,15.5,606.5,427.85,331.95
2016,3,31,15,30,846.0,86.0,3.7,15.0,563.0,374.36,285.72
2016,3,31,15,45,823.0,83.5,3.75,15.0,515.0,322.18,239.18
2016,3,31,16,0,800.0,81.0,3.8,15.0,467.0,271.44,193.37
2016,3,31,16,15,771.0,77.0,3.75,14.5,416.0,219.83,147.73
2016,3,31,16,30,742.0,73.0,3.7,14.0,365.0,170.75,105.82
2016,3,31,16,45,698.0,68.5,3.7,14.0,312.0,122.52,68.93
2016,3,31,17,0,654.0,64.0,3.7,14.0,259.0,75.2,39.71
2016,3,31,17,15,590.5,57.5,3.55,13.5,207.0,38.72,29.09
2016,3,31,17,30,527.0,51.0,3.4,13.0,155.0,36.17,26.64
2016,3,31,17,45,419.5,41.0,3.25,12.5,108.0,30.29,21.0
2016,3,31,18,0,312.0,31.0,3.1,12.0,61.0,24.03,14.24
2016,3,31,18,15,156.0,15.5,2.95,11.5,30.5,11.83,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,2.4,10.5,36.0,87.2,34.2
2016,4,1,6,30,335.0,35.0,2.5,11.0,72.0,181.86,137.76
2016,4,1,6,45,430.0,45.0,2.65,11.5,119.5,248.2,198.45
2016,4,1,7,0,525.0,55.0,2.8,12.0,167.0,322.92,264.24
2016,4,1,7,15,585.5,62.0,2.8,12.0,219.0,384.31,318.22
2016,4,1,7,30,646.0,69.0,2.8,12.0,271.0,449.76,373.81
2016,4,1,7,45,687.0,74.5,2.8,12.5,323.5,505.5,419.16
2016,4,1,8,0,728.0,80.0,2.8,13.0,376.0,560.51,462.45
2016,4,1,8,15,757.0,84.0,2.75,13.0,426.5,609.52,500.35
2016,4,1,8,30,786.0,88.0,2.7,13.0,477.0,658.42,536.73
2016,4,1,8,45,807.5,91.0,2.7,13.5,524.5,700.31,565.28
2016,4,1,9,0,829.0,94.0,2.7,14.0,572.0,741.02,592.47
2016,4,1,9,15,845.0,96.0,2.65,14.0,615.0,774.87,615.04
2016,4,1,9,30,861.0,98.0,2.6,14.0,658.0,802.4,632.86
2016,4,1,9,45,873.0,100.0,2.6,14.5,695.0,828.91,649.04
2016,4,1,10,0,885.0,102.0,2.6,15.0,732.0,852.92,663.35
2016,4,1,10,15,893.5,103.5,2.5,15.0,762.5,870.78,673.76
2016,4,1,10,30,902.0,105.0,2.4,15.0,793.0,885.75,682.19
2016,4,1,10,45,909.0,105.5,2.35,15.0,816.5,895.39,687.41
2016,4,1,11,0,916.0,106.0,2.3,15.0,840.0,901.94,690.66
2016,4,1,11,15,920.0,106.5,2.25,15.0,855.5,902.75,690.1
2016,4,1,11,30,924.0,107.0,2.2,15.0,871.0,900.37,687.54
2016,4,1,11,45,926.5,107.0,2.2,15.5,879.0,893.03,680.95
2016,4,1,12,0,929.0,107.0,2.2,16.0,887.0,882.52,672.38
2016,4,1,12,15,929.0,107.0,2.2,16.0,886.5,866.86,661.67
2016,4,1,12,30,929.0,107.0,2.2,16.0,886.0,848.2,649.02
2016,4,1,12,45,930.0,105.0,2.2,16.0,878.0,825.46,633.61
2016,4,1,13,0,931.0,103.0,2.2,16.0,870.0,799.87,616.25
2016,4,1,13,15,927.5,102.0,2.25,16.0,853.5,769.24,595.67
2016,4,1,13,30,924.0,101.0,2.3,16.0,837.0,736.22,573.27
2016,4,1,13,45,919.0,99.5,2.35,16.0,813.0,699.49,547.07
2016,4,1,14,0,914.0,98.0,2.4,16.0,789.0,660.78,518.03
2016,4,1,14,15,905.5,96.5,2.45,16.0,758.0,618.23,485.41
2016,4,1,14,30,897.0,95.0,2.5,16.0,727.0,574.33,450.91
2016,4,1,14,45,885.5,93.0,2.6,16.0,689.0,527.34,413.26
2016,4,1,15,0,874.0,91.0,2.7,16.0,651.0,479.68,373.95
2016,4,1,15,15,858.5,88.5,2.75,15.5,608.0,429.51,332.07
2016,4,1,15,30,843.0,86.0,2.8,15.0,565.0,375.68,286.09
2016,4,1,15,45,821.5,83.5,2.9,15.0,517.0,324.06,240.36
2016,4,1,16,0,800.0,81.0,3.0,15.0,469.0,273.73,195.11
2016,4,1,16,15,771.0,77.0,3.0,14.5,418.0,222.05,149.54
2016,4,1,16,30,742.0,73.0,3.0,14.0,367.0,172.91,107.57
2016,4,1,16,45,699.0,68.5,3.0,14.0,314.0,124.67,70.4
2016,4,1,17,0,656.0,64.0,3.0,14.0,261.0,77.28,40.62
2016,4,1,17,15,593.5,57.0,2.85,13.5,209.0,38.13,28.58
2016,4,1,17,30,531.0,50.0,2.7,13.0,157.0,35.11,25.73
2016,4,1,17,45,427.5,40.5,2.55,12.5,110.0,29.65,20.49
2016,4,1,18,0,324.0,31.0,2.4,12.0,63.0,23.84,14.27
2016,4,1,18,15,162.0,15.5,2.3,11.5,31.5,11.71,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.5,10.0,10.0,9.64,0.0
2016,4,2,6,30,0.0,20.0,1.5,10.0,20.0,19.3,10.4
2016,4,2,6,45,0.0,32.5,1.5,10.5,32.5,31.38,21.16
2016,4,2,7,0,0.0,45.0,1.5,11.0,45.0,43.47,31.81
2016,4,2,7,15,0.0,59.0,1.4,11.0,59.0,57.18,43.78
2016,4,2,7,30,0.0,73.0,1.3,11.0,73.0,71.18,55.8
2016,4,2,7,45,0.0,87.0,1.25,11.5,87.0,85.14,67.45
2016,4,2,8,0,0.0,101.0,1.2,12.0,101.0,99.07,78.84
2016,4,2,8,15,0.0,123.5,1.15,12.5,123.5,121.79,97.36
2016,4,2,8,30,0.0,146.0,1.1,13.0,146.0,144.47,115.46
2016,4,2,8,45,0.5,159.5,1.1,13.5,160.0,158.07,125.91
2016,4,2,9,0,1.0,173.0,1.1,14.0,174.0,171.7,136.28
2016,4,2,9,15,117.0,238.5,1.1,14.0,315.5,345.18,276.44
2016,4,2,9,30,233.0,304.0,1.1,14.0,457.0,510.49,401.98
2016,4,2,9,45,236.0,319.5,1.1,14.5,482.0,531.37,414.23
2016,4,2,10,0,239.0,335.0,1.1,15.0,507.0,551.42,427.04
2016,4,2,10,15,447.0,278.5,1.15,15.0,615.5,683.09,526.61
2016,4,2,10,30,655.0,222.0,1.2,15.0,724.0,806.28,615.76
2016,4,2,10,45,750.5,184.5,1.25,15.5,776.0,850.62,644.12
2016,4,2,11,0,846.0,147.0,1.3,16.0,828.0,890.72,669.34
2016,4,2,11,15,850.5,148.0,1.3,16.0,843.5,891.89,669.05
2016,4,2,11,30,855.0,149.0,1.3,16.0,859.0,890.05,667.38
2016,4,2,11,45,861.5,146.5,1.35,16.5,867.5,883.35,662.11
2016,4,2,12,0,868.0,144.0,1.4,17.0,876.0,873.65,654.98
2016,4,2,12,15,868.0,144.0,1.45,17.0,875.0,858.08,645.24
2016,4,2,12,30,868.0,144.0,1.5,17.0,874.0,839.72,633.7
2016,4,2,12,45,877.0,136.5,1.55,17.5,868.0,817.27,618.22
2016,4,2,13,0,886.0,129.0,1.6,18.0,862.0,793.57,601.92
2016,4,2,13,15,881.5,128.0,1.65,18.0,845.5,763.23,582.1
2016,4,2,13,30,877.0,127.0,1.7,18.0,829.0,730.7,560.46
2016,4,2,13,45,868.0,126.5,1.75,18.0,804.0,693.61,533.92
2016,4,2,14,0,859.0,126.0,1.8,18.0,779.0,653.43,504.62
2016,4,2,14,15,849.0,124.0,1.8,17.5,747.5,611.01,473.56
2016,4,2,14,30,839.0,122.0,1.8,17.0,716.0,567.54,440.82
2016,4,2,14,45,820.5,122.0,1.85,17.0,677.0,520.83,404.08
2016,4,2,15,0,802.0,122.0,1.9,17.0,638.0,474.24,366.42
2016,4,2,15,15,783.5,118.5,1.9,17.0,595.0,424.84,325.5
2016,4,2,15,30,765.0,115.0,1.9,17.0,552.0,372.91,281.66
2016,4,2,15,45,736.5,112.5,1.9,17.0,504.0,322.53,238.31
2016,4,2,16,0,708.0,110.0,1.9,17.0,456.0,274.26,196.23
2016,4,2,16,15,675.0,104.5,1.9,16.5,405.5,224.8,153.92
2016,4,2,16,30,642.0,99.0,1.9,16.0,355.0,178.41,115.29
2016,4,2,16,45,587.5,93.5,1.95,15.5,302.5,133.05,81.32
2016,4,2,17,0,533.0,88.0,2.0,15.0,250.0,93.52,57.15
2016,4,2,17,15,467.0,77.5,2.0,14.5,199.5,55.78,44.14
2016,4,2,17,30,401.0,67.0,2.0,14.0,149.0,49.35,38.25
2016,4,2,17,45,299.0,53.0,2.0,13.5,104.0,40.04,29.53
2016,4,2,18,0,197.0,39.0,2.0,13.0,59.0,30.23,19.71
2016,4,2,18,15,98.5,19.5,2.0,12.5,29.5,15.23,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
