Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,160.5,20.0,1.75,9.0,39.5,88.82,50.02
2016,4,3,6,30,321.0,40.0,1.8,9.0,79.0,184.86,143.27
2016,4,3,6,45,416.0,50.5,1.85,9.5,127.0,252.21,203.96
2016,4,3,7,0,511.0,61.0,1.9,10.0,175.0,327.78,270.03
2016,4,3,7,15,255.5,70.5,1.9,10.5,127.5,224.91,187.3
2016,4,3,7,30,0.0,80.0,1.9,11.0,80.0,78.49,61.82
2016,4,3,7,45,0.0,95.5,1.9,11.5,95.5,93.99,74.95
2016,4,3,8,0,0.0,111.0,1.9,12.0,111.0,109.44,87.58
2016,4,3,8,15,9.0,147.5,1.9,12.0,152.5,153.03,123.86
2016,4,3,8,30,18.0,184.0,1.9,12.0,194.0,197.21,159.94
2016,4,3,8,45,171.5,213.5,1.9,12.5,314.0,356.11,290.88
2016,4,3,9,0,325.0,243.0,1.9,13.0,434.0,516.93,416.38
2016,4,3,9,15,589.5,175.5,1.9,13.5,552.0,669.52,533.97
2016,4,3,9,30,854.0,108.0,1.9,14.0,670.0,818.66,639.63
2016,4,3,9,45,866.0,110.5,1.95,14.5,707.5,845.4,654.74
2016,4,3,10,0,878.0,113.0,2.0,15.0,745.0,865.19,666.24
2016,4,3,10,15,887.0,114.5,2.0,15.0,776.0,883.22,677.37
2016,4,3,10,30,896.0,116.0,2.0,15.0,807.0,898.39,686.61
2016,4,3,10,45,790.5,172.5,2.0,15.5,795.0,872.5,666.59
2016,4,3,11,0,685.0,229.0,2.0,16.0,783.0,840.46,642.37
2016,4,3,11,15,607.0,269.0,2.0,16.0,767.0,808.56,617.75
2016,4,3,11,30,529.0,309.0,2.0,16.0,751.0,774.17,591.3
2016,4,3,11,45,542.0,309.0,2.0,16.5,765.0,777.03,592.39
2016,4,3,12,0,555.0,309.0,2.0,17.0,779.0,777.73,591.63
2016,4,3,12,15,733.0,218.0,2.05,17.0,838.0,823.61,628.66
2016,4,3,12,30,911.0,127.0,2.1,17.0,897.0,858.72,653.13
2016,4,3,12,45,904.5,128.5,2.15,17.0,887.0,833.65,636.15
2016,4,3,13,0,898.0,130.0,2.2,17.0,877.0,806.12,618.0
2016,4,3,13,15,651.5,236.0,2.25,17.0,772.5,700.52,540.41
2016,4,3,13,30,405.0,342.0,2.3,17.0,668.0,605.31,466.81
2016,4,3,13,45,490.0,297.0,2.4,17.0,680.0,602.26,467.31
2016,4,3,14,0,575.0,252.0,2.5,17.0,692.0,593.44,462.31
2016,4,3,14,15,710.0,189.5,2.55,16.5,710.0,590.23,462.07
2016,4,3,14,30,845.0,127.0,2.6,16.0,728.0,577.75,453.58
2016,4,3,14,45,829.0,125.5,2.65,16.0,689.5,530.58,415.71
2016,4,3,15,0,813.0,124.0,2.7,16.0,651.0,483.32,376.98
2016,4,3,15,15,795.0,121.0,2.7,16.0,607.0,434.02,335.59
2016,4,3,15,30,777.0,118.0,2.7,16.0,563.0,382.05,291.17
2016,4,3,15,45,755.0,113.0,2.75,16.0,515.5,330.85,246.61
2016,4,3,16,0,733.0,108.0,2.8,16.0,468.0,281.11,202.67
2016,4,3,16,15,700.5,102.5,2.75,15.5,416.5,230.41,158.73
2016,4,3,16,30,668.0,97.0,2.7,15.0,365.0,182.69,118.45
2016,4,3,16,45,626.5,89.5,2.7,14.5,313.0,135.48,81.93
2016,4,3,17,0,585.0,82.0,2.7,14.0,261.0,92.61,54.41
2016,4,3,17,15,519.5,73.0,2.6,13.5,209.5,52.86,41.73
2016,4,3,17,30,454.0,64.0,2.5,13.0,158.0,47.39,36.69
2016,4,3,17,45,357.0,51.0,2.45,12.5,111.5,38.34,28.2
2016,4,3,18,0,260.0,38.0,2.4,12.0,65.0,29.32,19.19
2016,4,3,18,15,130.0,19.0,2.35,11.5,32.5,14.76,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.8,0.0
2016,4,4,6,15,162.5,27.0,2.85,11.5,47.5,101.57,62.52
2016,4,4,6,30,325.0,42.0,2.9,12.0,83.0,189.94,146.84
2016,4,4,6,45,423.5,52.5,2.95,12.5,132.0,259.5,208.85
2016,4,4,7,0,522.0,63.0,3.0,13.0,181.0,337.51,276.62
2016,4,4,7,15,583.5,70.0,3.0,13.0,234.5,400.15,330.96
2016,4,4,7,30,645.0,77.0,3.0,13.0,288.0,466.82,386.9
2016,4,4,7,45,689.0,82.0,3.0,13.5,342.0,524.19,432.99
2016,4,4,8,0,733.0,87.0,3.0,14.0,396.0,583.32,478.91
2016,4,4,8,15,762.5,91.0,2.95,14.5,447.5,630.42,514.04
2016,4,4,8,30,792.0,95.0,2.9,15.0,499.0,680.05,549.27
2016,4,4,8,45,813.5,98.5,2.9,15.5,547.0,722.75,578.03
2016,4,4,9,0,835.0,102.0,2.9,16.0,595.0,764.23,605.4
2016,4,4,9,15,850.5,104.5,2.8,16.0,638.0,798.36,627.59
2016,4,4,9,30,866.0,107.0,2.7,16.0,681.0,830.45,648.09
2016,4,4,9,45,877.0,110.0,2.65,16.5,718.0,852.59,660.49
2016,4,4,10,0,888.0,113.0,2.6,17.0,755.0,876.73,674.28
2016,4,4,10,15,896.5,114.5,2.5,17.0,786.0,894.41,684.35
2016,4,4,10,30,905.0,116.0,2.4,17.0,817.0,909.19,692.48
2016,4,4,10,45,909.5,118.0,2.35,17.0,839.5,918.0,697.04
2016,4,4,11,0,914.0,120.0,2.3,17.0,862.0,923.68,699.63
2016,4,4,11,15,917.5,120.5,2.25,17.0,877.5,923.79,698.59
2016,4,4,11,30,921.0,121.0,2.2,17.0,893.0,920.73,695.58
2016,4,4,11,45,921.0,122.5,2.2,17.5,900.0,912.49,688.45
2016,4,4,12,0,921.0,124.0,2.2,18.0,907.0,901.16,679.41
2016,4,4,12,15,920.5,124.0,2.15,18.0,906.0,884.91,667.99
2016,4,4,12,30,920.0,124.0,2.1,18.0,905.0,865.72,654.71
2016,4,4,12,45,921.0,121.5,2.1,18.0,896.5,842.46,639.2
2016,4,4,13,0,922.0,119.0,2.1,18.0,888.0,816.41,621.8
2016,4,4,13,15,917.5,118.0,2.2,18.0,871.0,785.06,601.46
2016,4,4,13,30,913.0,117.0,2.3,18.0,854.0,751.41,579.31
2016,4,4,13,45,903.5,117.0,2.45,18.0,828.0,713.23,552.83
2016,4,4,14,0,894.0,117.0,2.6,18.0,802.0,673.42,523.82
2016,4,4,14,15,884.0,115.5,2.85,18.0,769.5,630.51,492.11
2016,4,4,14,30,874.0,114.0,3.1,18.0,737.0,583.96,456.64
2016,4,4,14,45,858.0,112.5,3.35,18.0,697.5,535.56,418.52
2016,4,4,15,0,842.0,111.0,3.6,18.0,658.0,487.01,379.05
2016,4,4,15,15,824.0,108.5,3.7,17.5,614.0,436.81,337.56
2016,4,4,15,30,806.0,106.0,3.8,17.0,570.0,387.16,295.29
2016,4,4,15,45,779.5,103.0,3.9,17.0,521.0,335.15,249.81
2016,4,4,16,0,753.0,100.0,4.0,17.0,472.0,281.58,202.65
2016,4,4,16,15,721.0,95.5,3.8,16.5,420.5,230.78,158.28
2016,4,4,16,30,689.0,91.0,3.6,16.0,369.0,182.87,117.53
2016,4,4,16,45,642.5,85.0,3.45,15.5,316.0,135.19,80.6
2016,4,4,17,0,596.0,79.0,3.3,15.0,263.0,92.36,53.06
2016,4,4,17,15,528.5,71.0,3.15,14.5,211.0,52.69,41.42
2016,4,4,17,30,461.0,63.0,3.0,14.0,159.0,46.19,35.49
2016,4,4,17,45,357.5,51.0,2.9,13.5,112.5,38.24,28.03
2016,4,4,18,0,254.0,39.0,2.8,13.0,66.0,30.06,19.85
2016,4,4,18,15,127.0,19.5,2.7,12.5,33.0,15.12,0.0
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,12.0,1.7,11.0,15.0,38.43,0.0
2016,4,5,6,15,241.5,25.5,1.65,11.5,52.5,129.82,85.16
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,214.4,166.08
2016,4,5,6,45,480.0,48.5,1.55,12.5,140.0,281.57,225.81
2016,4,5,7,0,568.0,58.0,1.5,13.0,190.0,356.26,289.91
2016,4,5,7,15,626.0,64.5,1.55,13.5,243.5,418.57,342.43
2016,4,5,7,30,684.0,71.0,1.6,14.0,297.0,484.63,395.94
2016,4,5,7,45,727.5,74.5,1.65,14.5,351.5,539.25,438.85
2016,4,5,8,0,771.0,78.0,1.7,15.0,406.0,598.15,483.5
2016,4,5,8,15,798.5,81.5,1.75,15.5,458.0,647.31,519.35
2016,4,5,8,30,826.0,85.0,1.8,16.0,510.0,696.16,552.61
2016,4,5,8,45,848.5,87.0,1.85,16.5,558.5,738.96,580.79
2016,4,5,9,0,871.0,89.0,1.9,17.0,607.0,776.12,604.55
2016,4,5,9,15,885.0,91.0,1.95,17.0,650.0,809.43,626.53
2016,4,5,9,30,899.0,93.0,2.0,17.0,693.0,840.62,646.93
2016,4,5,9,45,908.5,95.5,2.05,17.5,729.5,866.24,662.2
2016,4,5,10,0,918.0,98.0,2.1,18.0,766.0,889.16,675.61
2016,4,5,10,15,925.5,99.5,2.15,18.5,796.5,906.44,685.21
2016,4,5,10,30,933.0,101.0,2.2,19.0,827.0,920.7,692.88
2016,4,5,10,45,937.5,102.0,2.25,19.5,849.5,928.71,696.45
2016,4,5,11,0,942.0,103.0,2.3,20.0,872.0,933.51,698.05
2016,4,5,11,15,945.0,103.5,2.3,20.0,887.5,933.24,697.26
2016,4,5,11,30,948.0,104.0,2.3,20.0,903.0,929.71,694.48
2016,4,5,11,45,949.5,104.5,2.35,20.5,910.0,921.63,687.98
2016,4,5,12,0,951.0,105.0,2.4,21.0,917.0,910.35,679.48
2016,4,5,12,15,950.5,105.0,2.35,21.0,916.0,893.75,667.96
2016,4,5,12,30,950.0,105.0,2.3,21.0,915.0,874.12,654.54
2016,4,5,12,45,948.5,104.0,2.25,21.0,905.5,849.8,638.03
2016,4,5,13,0,947.0,103.0,2.2,21.0,896.0,822.7,619.69
2016,4,5,13,15,942.5,102.5,2.15,21.0,878.5,791.2,598.35
2016,4,5,13,30,938.0,102.0,2.1,21.0,861.0,757.34,575.34
2016,4,5,13,45,931.0,101.0,2.05,21.5,836.0,719.13,547.82
2016,4,5,14,0,924.0,100.0,2.0,22.0,811.0,679.06,517.27
2016,4,5,14,15,915.0,98.5,2.0,21.5,778.5,635.68,486.02
2016,4,5,14,30,906.0,97.0,2.0,21.0,746.0,590.99,452.89
2016,4,5,14,45,893.0,95.5,2.0,21.0,707.0,543.15,415.61
2016,4,5,15,0,880.0,94.0,2.0,21.0,668.0,494.79,376.9
2016,4,5,15,15,863.5,91.5,1.95,21.0,624.0,443.76,335.01
2016,4,5,15,30,847.0,89.0,1.9,21.0,580.0,389.19,289.43
2016,4,5,15,45,824.5,86.0,1.85,21.0,531.0,336.42,244.3
2016,4,5,16,0,802.0,83.0,1.8,21.0,482.0,285.05,199.65
2016,4,5,16,15,773.0,79.5,1.7,20.5,430.5,233.47,155.39
2016,4,5,16,30,744.0,76.0,1.6,20.0,379.0,184.44,114.26
2016,4,5,16,45,701.5,71.0,1.55,19.5,325.5,135.33,76.57
2016,4,5,17,0,659.0,66.0,1.5,19.0,272.0,87.0,45.03
2016,4,5,17,15,597.5,59.5,1.5,18.0,219.5,45.09,34.17
2016,4,5,17,30,536.0,53.0,1.5,17.0,167.0,37.0,27.02
2016,4,5,17,45,437.0,43.5,1.5,16.5,119.0,31.65,22.0
2016,4,5,18,0,338.0,34.0,1.5,16.0,71.0,25.97,16.28
2016,4,5,18,15,169.0,17.0,1.5,15.5,35.5,12.62,0.07
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,13.5,8.0,6.39,0.0
2016,4,6,6,0,95.0,13.0,2.5,14.0,16.0,40.98,0.0
2016,4,6,6,15,236.0,27.0,2.55,14.5,54.0,130.73,88.27
2016,4,6,6,30,377.0,41.0,2.6,15.0,92.0,212.4,164.01
2016,4,6,6,45,466.0,50.5,2.65,15.5,141.5,279.75,223.51
2016,4,6,7,0,555.0,60.0,2.7,16.0,191.0,354.66,287.81
2016,4,6,7,15,612.0,66.5,2.65,16.5,244.5,416.11,339.5
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,481.21,392.14
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.5,537.02,435.64
2016,4,6,8,0,748.0,83.0,2.5,18.0,405.0,591.94,476.99
2016,4,6,8,15,776.5,86.5,2.5,18.5,456.5,641.05,512.74
2016,4,6,8,30,805.0,90.0,2.5,19.0,508.0,689.95,546.05
2016,4,6,8,45,826.0,93.0,2.5,19.5,556.0,732.14,573.63
2016,4,6,9,0,847.0,96.0,2.5,20.0,604.0,773.07,599.84
2016,4,6,9,15,862.0,98.5,2.5,20.5,647.0,807.09,620.78
2016,4,6,9,30,877.0,101.0,2.5,21.0,690.0,834.54,636.95
2016,4,6,9,45,888.0,103.5,2.55,21.5,727.0,860.91,652.68
2016,4,6,10,0,899.0,106.0,2.6,22.0,764.0,884.69,666.58
2016,4,6,10,15,907.5,107.5,2.6,22.0,794.5,902.5,677.34
2016,4,6,10,30,916.0,109.0,2.6,22.0,825.0,917.37,686.25
2016,4,6,10,45,920.0,110.5,2.6,22.5,847.5,925.26,689.25
2016,4,6,11,0,924.0,112.0,2.6,23.0,870.0,929.98,690.31
2016,4,6,11,15,927.0,113.0,2.55,23.0,885.0,930.13,689.38
2016,4,6,11,30,930.0,114.0,2.5,23.0,900.0,927.07,686.5
2016,4,6,11,45,930.5,114.5,2.45,23.5,906.5,918.15,678.56
2016,4,6,12,0,931.0,115.0,2.4,24.0,913.0,906.12,668.76
2016,4,6,12,15,930.0,115.0,2.35,24.0,911.5,889.28,657.22
2016,4,6,12,30,929.0,115.0,2.3,24.0,910.0,869.51,643.85
2016,4,6,12,45,922.5,116.5,2.25,24.5,899.5,843.99,625.5
2016,4,6,13,0,916.0,118.0,2.2,25.0,889.0,815.98,605.6
2016,4,6,13,15,911.0,117.5,2.15,25.0,871.0,784.83,584.8
2016,4,6,13,30,906.0,117.0,2.1,25.0,853.0,751.45,562.43
2016,4,6,13,45,737.0,188.0,2.05,25.5,776.0,670.57,502.36
2016,4,6,14,0,568.0,259.0,2.0,26.0,699.0,600.07,448.6
2016,4,6,14,15,719.0,185.5,1.9,26.0,718.5,597.62,448.35
2016,4,6,14,30,870.0,112.0,1.8,26.0,738.0,587.1,440.52
2016,4,6,14,45,855.5,110.0,1.75,26.0,699.0,536.6,401.93
2016,4,6,15,0,841.0,108.0,1.7,26.0,660.0,488.34,364.2
2016,4,6,15,15,652.5,157.5,1.6,26.0,568.5,410.33,304.44
2016,4,6,15,30,464.0,207.0,1.5,26.0,477.0,351.02,259.37
2016,4,6,15,45,495.5,179.0,1.45,26.0,445.5,311.87,227.11
2016,4,6,16,0,527.0,151.0,1.4,26.0,414.0,269.48,191.2
2016,4,6,16,15,501.0,138.0,1.3,25.5,367.0,223.77,154.21
2016,4,6,16,30,475.0,125.0,1.2,25.0,320.0,180.55,119.73
2016,4,6,16,45,432.5,115.5,1.1,25.0,274.5,140.86,90.18
2016,4,6,17,0,390.0,106.0,1.0,25.0,229.0,105.52,67.17
2016,4,6,17,15,348.5,90.0,1.0,24.5,184.5,69.44,48.31
2016,4,6,17,30,307.0,74.0,1.0,24.0,140.0,54.33,40.97
2016,4,6,17,45,242.5,57.0,1.0,23.5,100.0,42.81,30.76
2016,4,6,18,0,178.0,40.0,1.0,23.0,60.0,30.67,19.67
2016,4,6,18,15,89.0,20.0,0.85,22.5,30.0,15.42,2.26
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,13.5,2.5,2.46,0.0
2016,4,7,6,0,0.0,5.0,1.8,14.0,5.0,4.82,0.0
2016,4,7,6,15,0.0,17.5,1.9,14.0,17.5,16.88,7.38
2016,4,7,6,30,0.0,30.0,2.0,14.0,30.0,28.97,18.51
2016,4,7,6,45,0.0,45.5,2.1,14.5,45.5,44.16,31.72
2016,4,7,7,0,0.0,61.0,2.2,15.0,61.0,59.83,45.19
2016,4,7,7,15,0.0,78.0,2.25,15.0,78.0,77.01,59.82
2016,4,7,7,30,0.0,95.0,2.3,15.0,95.0,94.09,74.13
2016,4,7,7,45,234.0,116.0,2.35,15.5,218.0,278.26,229.97
2016,4,7,8,0,468.0,137.0,2.4,16.0,341.0,471.73,385.26
2016,4,7,8,15,499.5,148.0,2.4,16.0,388.5,520.94,422.16
2016,4,7,8,30,531.0,159.0,2.4,16.0,436.0,570.86,459.62
2016,4,7,8,45,558.5,166.0,2.4,16.5,481.0,613.69,490.18
2016,4,7,9,0,586.0,173.0,2.4,17.0,526.0,659.98,522.55
2016,4,7,9,15,539.0,205.5,2.35,17.0,548.5,666.65,524.46
2016,4,7,9,30,492.0,238.0,2.3,17.0,571.0,672.35,525.78
2016,4,7,9,45,513.0,245.0,2.25,17.5,608.0,704.14,546.78
2016,4,7,10,0,534.0,252.0,2.2,18.0,645.0,734.75,566.37
2016,4,7,10,15,538.0,264.0,2.15,18.0,673.5,754.4,578.64
2016,4,7,10,30,542.0,276.0,2.1,18.0,702.0,772.02,589.51
2016,4,7,10,45,563.0,279.5,2.1,18.0,733.0,793.73,604.11
2016,4,7,11,0,584.0,283.0,2.1,18.0,764.0,813.45,617.25
2016,4,7,11,15,723.5,211.5,2.1,18.0,818.0,860.75,652.44
2016,4,7,11,30,863.0,140.0,2.1,18.0,872.0,897.47,676.53
2016,4,7,11,45,861.5,141.5,2.15,18.0,877.5,888.14,670.04
2016,4,7,12,0,860.0,143.0,2.2,18.0,883.0,875.95,662.17
2016,4,7,12,15,638.0,254.0,2.2,18.0,803.0,787.9,599.45
2016,4,7,12,30,416.0,365.0,2.2,18.0,723.0,698.13,530.63
2016,4,7,12,45,413.5,362.0,2.25,18.0,715.0,680.02,518.68
2016,4,7,13,0,411.0,359.0,2.3,18.0,707.0,660.85,505.29
2016,4,7,13,15,605.0,261.0,2.3,18.0,761.5,696.76,535.97
2016,4,7,13,30,799.0,163.0,2.3,18.0,816.0,721.06,557.04
2016,4,7,13,45,680.5,213.0,2.35,18.0,757.5,657.79,508.67
2016,4,7,14,0,562.0,263.0,2.4,18.0,699.0,601.41,465.39
2016,4,7,14,15,459.5,287.5,2.4,17.5,635.0,537.66,417.53
2016,4,7,14,30,357.0,312.0,2.4,17.0,571.0,483.12,375.97
2016,4,7,14,45,383.5,287.0,2.45,17.0,551.5,456.48,355.88
2016,4,7,15,0,410.0,262.0,2.5,17.0,532.0,423.98,330.47
2016,4,7,15,15,222.0,246.5,2.5,16.5,392.0,312.71,244.82
2016,4,7,15,30,34.0,231.0,2.5,16.0,252.0,224.15,176.95
2016,4,7,15,45,17.0,193.0,2.5,16.0,203.5,186.59,147.66
2016,4,7,16,0,0.0,155.0,2.5,16.0,155.0,146.21,115.76
2016,4,7,16,15,28.5,160.0,2.4,15.5,172.0,151.76,119.93
2016,4,7,16,30,57.0,165.0,2.3,15.0,189.0,156.53,123.06
2016,4,7,16,45,48.0,144.0,2.25,15.0,162.0,132.84,104.11
2016,4,7,17,0,39.0,123.0,2.2,15.0,135.0,110.24,86.18
2016,4,7,17,15,28.5,100.5,2.05,14.5,109.0,87.69,68.48
2016,4,7,17,30,18.0,78.0,1.9,14.0,83.0,68.61,55.36
2016,4,7,17,45,9.0,56.5,1.8,14.0,59.0,52.34,40.44
2016,4,7,18,0,0.0,35.0,1.7,14.0,35.0,33.19,22.76
2016,4,7,18,15,0.0,17.5,1.65,14.0,17.5,16.89,4.34
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,12.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.4,13.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,24.0,1.45,13.0,24.0,23.17,12.63
2016,4,8,6,30,0.0,40.0,1.5,13.0,40.0,39.51,27.48
2016,4,8,6,45,0.0,60.0,1.55,13.5,60.0,60.38,45.6
2016,4,8,7,0,0.0,80.0,1.6,14.0,80.0,80.89,63.17
2016,4,8,7,15,4.0,100.5,1.6,14.0,102.0,103.89,82.7
2016,4,8,7,30,8.0,121.0,1.6,14.0,124.0,127.05,102.04
2016,4,8,7,45,4.0,130.0,1.6,14.5,131.5,132.84,106.3
2016,4,8,8,0,0.0,139.0,1.6,15.0,139.0,138.59,110.39
2016,4,8,8,15,0.0,144.5,1.55,15.0,144.5,143.29,113.86
2016,4,8,8,30,0.0,150.0,1.5,15.0,150.0,148.19,117.45
2016,4,8,8,45,14.0,192.5,1.5,15.5,201.0,202.19,160.81
2016,4,8,9,0,28.0,235.0,1.5,16.0,252.0,264.68,209.63
2016,4,8,9,15,31.0,254.0,1.5,16.0,274.0,286.58,225.94
2016,4,8,9,30,34.0,273.0,1.5,16.0,296.0,308.37,242.22
2016,4,8,9,45,22.0,250.5,1.55,16.0,266.0,266.52,209.01
2016,4,8,10,0,10.0,228.0,1.6,16.0,236.0,232.97,182.29
2016,4,8,10,15,29.0,285.5,1.65,16.0,309.0,313.93,245.45
2016,4,8,10,30,48.0,343.0,1.7,16.0,382.0,389.14,302.33
2016,4,8,10,45,48.0,353.0,1.75,16.0,392.5,397.82,308.12
2016,4,8,11,0,48.0,363.0,1.8,16.0,403.0,406.24,314.12
2016,4,8,11,15,67.5,386.5,1.85,16.0,443.5,445.25,343.57
2016,4,8,11,30,87.0,410.0,1.9,16.0,484.0,483.49,371.98
2016,4,8,11,45,99.5,418.5,1.95,16.5,504.0,499.68,383.23
2016,4,8,12,0,112.0,427.0,2.0,17.0,524.0,515.11,394.02
2016,4,8,12,15,98.0,420.5,2.0,17.0,505.5,492.8,377.16
2016,4,8,12,30,84.0,414.0,2.0,17.0,487.0,470.79,360.73
2016,4,8,12,45,92.0,413.5,2.05,17.0,492.5,472.43,362.49
2016,4,8,13,0,100.0,413.0,2.1,17.0,498.0,473.37,363.6
2016,4,8,13,15,111.5,407.5,2.1,17.0,500.5,471.44,362.61
2016,4,8,13,30,123.0,402.0,2.1,17.0,503.0,467.3,359.99
2016,4,8,13,45,215.0,380.5,2.15,17.0,550.5,502.57,388.45
2016,4,8,14,0,307.0,359.0,2.2,17.0,598.0,528.86,409.41
2016,4,8,14,15,307.5,343.0,2.2,16.5,574.0,499.64,388.21
2016,4,8,14,30,308.0,327.0,2.2,16.0,550.0,469.95,366.6
2016,4,8,14,45,183.0,306.5,2.25,16.0,437.5,374.6,293.34
2016,4,8,15,0,58.0,286.0,2.3,16.0,325.0,290.62,228.31
2016,4,8,15,15,29.0,195.5,2.3,16.0,215.0,194.55,153.16
2016,4,8,15,30,0.0,105.0,2.3,16.0,105.0,101.29,78.37
2016,4,8,15,45,33.5,158.5,2.3,16.0,175.5,158.26,124.66
2016,4,8,16,0,67.0,212.0,2.3,16.0,246.0,209.23,164.92
2016,4,8,16,15,127.0,191.5,2.25,15.5,247.5,195.46,151.81
2016,4,8,16,30,187.0,171.0,2.2,15.0,249.0,179.86,136.61
2016,4,8,16,45,153.0,155.0,2.15,15.0,213.5,149.96,113.61
2016,4,8,17,0,119.0,139.0,2.1,15.0,178.0,123.41,94.17
2016,4,8,17,15,96.0,115.0,2.0,14.5,142.5,94.97,73.63
2016,4,8,17,30,73.0,91.0,1.9,14.0,107.0,77.76,63.44
2016,4,8,17,45,47.5,66.5,1.8,14.0,76.0,58.18,45.59
2016,4,8,18,0,22.0,42.0,1.7,14.0,45.0,38.04,27.0
2016,4,8,18,15,11.0,21.0,1.65,14.0,22.5,19.89,7.08
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,13.0,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,2.0,13.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,6.0,2.0,13.0,6.0,5.78,0.0
2016,4,9,6,30,0.0,10.0,2.0,13.0,10.0,9.64,2.46
2016,4,9,6,45,0.0,15.0,2.05,13.5,15.0,14.46,6.7
2016,4,9,7,0,0.0,20.0,2.1,14.0,20.0,19.29,10.9
2016,4,9,7,15,0.0,26.0,2.1,14.0,26.0,25.09,15.9
2016,4,9,7,30,0.0,32.0,2.1,14.0,32.0,30.89,20.85
2016,4,9,7,45,0.0,55.0,2.15,14.0,55.0,53.14,39.72
2016,4,9,8,0,0.0,78.0,2.2,14.0,78.0,75.43,58.36
2016,4,9,8,15,5.0,130.0,2.15,14.0,133.0,131.57,105.02
2016,4,9,8,30,10.0,182.0,2.1,14.0,188.0,188.92,151.6
2016,4,9,8,45,5.0,175.0,2.1,14.0,178.0,177.08,141.24
2016,4,9,9,0,0.0,168.0,2.1,14.0,168.0,165.43,131.24
2016,4,9,9,15,4.5,192.5,2.05,14.0,196.0,193.57,153.76
2016,4,9,9,30,9.0,217.0,2.0,14.0,224.0,221.82,176.02
2016,4,9,9,45,4.5,164.0,2.0,14.5,167.5,164.18,129.11
2016,4,9,10,0,0.0,111.0,2.0,15.0,111.0,107.73,83.04
2016,4,9,10,15,2.0,143.5,2.0,15.0,145.0,141.47,110.35
2016,4,9,10,30,4.0,176.0,2.0,15.0,179.0,175.26,137.23
2016,4,9,10,45,2.0,137.0,2.05,15.0,138.5,134.96,104.71
2016,4,9,11,0,0.0,98.0,2.1,15.0,98.0,95.03,72.35
2016,4,9,11,15,3.0,143.5,2.05,15.0,146.5,142.09,110.43
2016,4,9,11,30,6.0,189.0,2.0,15.0,195.0,189.11,147.79
2016,4,9,11,45,10.0,230.5,2.0,15.5,239.5,232.9,181.82
2016,4,9,12,0,14.0,272.0,2.0,16.0,284.0,276.34,215.03
2016,4,9,12,15,13.0,266.0,2.0,16.0,277.5,268.96,209.12
2016,4,9,12,30,12.0,260.0,2.0,16.0,271.0,261.61,203.46
2016,4,9,12,45,13.0,268.0,2.0,16.0,279.5,269.38,209.56
2016,4,9,13,0,14.0,276.0,2.0,16.0,288.0,276.97,215.49
2016,4,9,13,15,17.5,289.5,2.0,16.0,304.5,291.45,226.81
2016,4,9,13,30,21.0,303.0,2.0,16.0,321.0,305.46,237.75
2016,4,9,13,45,28.0,312.0,2.0,16.0,335.0,315.01,245.38
2016,4,9,14,0,35.0,321.0,2.0,16.0,349.0,325.05,253.4
2016,4,9,14,15,19.0,249.0,2.0,16.0,264.5,249.11,194.77
2016,4,9,14,30,3.0,177.0,2.0,16.0,180.0,171.48,133.87
2016,4,9,14,45,1.5,133.0,2.05,16.0,134.5,128.88,100.11
2016,4,9,15,0,0.0,89.0,2.1,16.0,89.0,86.15,65.63
2016,4,9,15,15,0.0,60.5,2.05,15.5,60.5,58.52,43.17
2016,4,9,15,30,0.0,32.0,2.0,15.0,32.0,30.92,20.36
2016,4,9,15,45,0.0,78.5,2.0,15.0,78.5,75.93,58.1
2016,4,9,16,0,0.0,125.0,2.0,15.0,125.0,119.28,94.17
2016,4,9,16,15,0.0,82.5,1.9,15.0,82.5,79.79,61.61
2016,4,9,16,30,0.0,40.0,1.8,15.0,40.0,38.63,27.2
2016,4,9,16,45,0.0,34.0,1.75,15.0,34.0,32.82,22.38
2016,4,9,17,0,0.0,28.0,1.7,15.0,28.0,27.02,17.47
2016,4,9,17,15,0.0,22.5,1.55,14.5,22.5,21.71,12.96
2016,4,9,17,30,0.0,17.0,1.4,14.0,17.0,16.39,9.05
2016,4,9,17,45,0.0,12.5,1.3,14.0,12.5,12.05,5.04
2016,4,9,18,0,0.0,8.0,1.2,14.0,8.0,7.71,1.01
2016,4,9,18,15,0.0,4.5,1.2,13.5,4.5,4.33,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,13.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,1.75,13.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,1.8,13.0,9.0,8.67,1.67
2016,4,10,6,45,0.0,13.5,1.9,13.0,13.5,13.01,5.5
2016,4,10,7,0,0.0,18.0,2.0,13.0,18.0,17.36,9.3
2016,4,10,7,15,0.0,22.5,2.0,13.0,22.5,21.71,13.07
2016,4,10,7,30,0.0,27.0,2.0,13.0,27.0,26.06,16.79
2016,4,10,7,45,0.0,34.0,2.05,13.5,34.0,32.83,22.49
2016,4,10,8,0,0.0,41.0,2.1,14.0,41.0,39.6,28.11
2016,4,10,8,15,0.0,44.0,2.1,14.0,44.0,42.51,30.46
2016,4,10,8,30,0.0,47.0,2.1,14.0,47.0,45.42,32.79
2016,4,10,8,45,0.0,67.0,2.1,14.0,67.0,64.8,48.9
2016,4,10,9,0,0.0,87.0,2.1,14.0,87.0,84.19,64.84
2016,4,10,9,15,0.0,102.5,2.1,14.0,102.5,99.39,77.17
2016,4,10,9,30,0.0,118.0,2.1,14.0,118.0,114.69,89.5
2016,4,10,9,45,0.0,119.0,2.15,14.0,119.0,115.64,90.05
2016,4,10,10,0,0.0,120.0,2.2,14.0,120.0,116.59,90.66
2016,4,10,10,15,15.0,219.0,2.25,14.0,231.0,227.96,180.53
2016,4,10,10,30,30.0,318.0,2.3,14.0,342.0,347.37,273.44
2016,4,10,10,45,21.0,286.5,2.35,14.5,303.5,300.07,235.47
2016,4,10,11,0,12.0,255.0,2.4,15.0,265.0,260.14,203.72
2016,4,10,11,15,11.0,246.5,2.45,15.0,256.0,250.39,196.08
2016,4,10,11,30,10.0,238.0,2.5,15.0,247.0,240.7,188.42
2016,4,10,11,45,11.0,247.5,2.55,15.0,257.5,250.43,196.03
2016,4,10,12,0,12.0,257.0,2.6,15.0,268.0,260.03,203.49
2016,4,10,12,15,12.5,256.0,2.65,15.0,267.5,258.86,202.58
2016,4,10,12,30,13.0,255.0,2.7,15.0,267.0,257.63,201.7
2016,4,10,12,45,11.0,238.0,2.8,15.0,248.0,238.93,187.12
2016,4,10,13,0,9.0,221.0,2.9,15.0,229.0,220.4,172.67
2016,4,10,13,15,7.5,206.0,2.95,15.0,212.5,204.34,160.11
2016,4,10,13,30,6.0,191.0,3.0,15.0,196.0,188.43,147.61
2016,4,10,13,45,19.0,254.0,3.05,15.0,269.5,256.53,201.98
2016,4,10,14,0,32.0,317.0,3.1,15.0,343.0,319.58,251.43
2016,4,10,14,15,25.5,290.5,3.1,14.5,311.0,291.65,230.08
2016,4,10,14,30,19.0,264.0,3.1,14.0,279.0,261.52,207.1
2016,4,10,14,45,28.5,268.0,3.1,14.0,288.0,264.47,209.94
2016,4,10,15,0,38.0,272.0,3.1,14.0,297.0,269.38,214.16
2016,4,10,15,15,19.5,221.5,3.05,14.0,234.5,217.47,173.06
2016,4,10,15,30,1.0,171.0,3.0,14.0,172.0,162.81,129.43
2016,4,10,15,45,12.0,181.0,3.0,14.0,187.5,174.59,139.32
2016,4,10,16,0,23.0,191.0,3.0,14.0,203.0,184.55,147.47
2016,4,10,16,15,16.0,168.5,2.9,13.5,176.5,160.6,128.56
2016,4,10,16,30,9.0,146.0,2.8,13.0,150.0,137.49,110.24
2016,4,10,16,45,4.5,127.0,2.75,13.0,129.0,118.52,94.88
2016,4,10,17,0,0.0,108.0,2.7,13.0,108.0,100.11,79.77
2016,4,10,17,15,172.0,94.5,2.55,12.5,133.5,78.63,58.79
2016,4,10,17,30,344.0,81.0,2.4,12.0,159.0,59.37,47.66
2016,4,10,17,45,264.0,64.5,2.25,12.0,115.5,48.43,37.45
2016,4,10,18,0,184.0,48.0,2.1,12.0,72.0,39.03,28.28
2016,4,10,18,15,92.0,28.5,2.0,12.0,40.5,23.72,11.33
2016,4,10,18,30,0.0,9.0,1.9,12.0,9.0,8.85,0.0
2016,4,10,18,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,11.0,0.65,11.5,13.5,22.33,0.0
2016,4,11,6,0,85.0,22.0,0.6,12.0,27.0,58.64,18.24
2016,4,11,6,15,191.0,39.0,0.65,12.0,65.0,131.74,98.25
2016,4,11,6,30,297.0,56.0,0.7,12.0,103.0,203.24,160.84
2016,4,11,6,45,376.0,68.0,0.8,12.5,150.5,265.95,215.15
2016,4,11,7,0,455.0,80.0,0.9,13.0,198.0,335.6,273.88
2016,4,11,7,15,345.5,109.0,0.95,13.0,210.5,327.71,268.56
2016,4,11,7,30,236.0,138.0,1.0,13.0,223.0,301.37,247.22
2016,4,11,7,45,437.5,125.0,1.1,13.5,312.0,429.53,351.46
2016,4,11,8,0,639.0,112.0,1.2,14.0,401.0,568.85,459.19
2016,4,11,8,15,471.0,166.5,1.2,14.0,393.0,528.87,424.23
2016,4,11,8,30,303.0,221.0,1.2,14.0,385.0,470.9,376.4
2016,4,11,8,45,210.0,251.5,1.25,14.5,369.5,431.94,343.78
2016,4,11,9,0,117.0,282.0,1.3,15.0,354.0,395.21,312.06
2016,4,11,9,15,98.0,297.0,1.3,15.0,360.5,388.1,305.6
2016,4,11,9,30,79.0,312.0,1.3,15.0,367.0,388.16,304.3
2016,4,11,9,45,50.5,296.0,1.35,15.5,332.0,345.86,270.39
2016,4,11,10,0,22.0,280.0,1.4,16.0,297.0,296.17,230.85
2016,4,11,10,15,37.5,317.0,1.4,16.0,346.5,354.37,275.47
2016,4,11,10,30,53.0,354.0,1.4,16.0,396.0,405.23,313.29
2016,4,11,10,45,51.0,361.5,1.4,16.0,403.5,409.49,315.64
2016,4,11,11,0,49.0,369.0,1.4,16.0,411.0,413.5,318.16
2016,4,11,11,15,70.0,393.0,1.4,16.0,453.0,454.49,348.72
2016,4,11,11,30,91.0,417.0,1.4,16.0,495.0,494.65,378.06
2016,4,11,11,45,477.0,278.0,1.4,16.0,694.0,701.89,538.2
2016,4,11,12,0,863.0,139.0,1.4,16.0,893.0,883.97,665.53
2016,4,11,12,15,521.0,288.5,1.4,16.0,743.5,729.11,553.04
2016,4,11,12,30,179.0,438.0,1.4,16.0,594.0,574.48,435.17
2016,4,11,12,45,501.5,298.0,1.45,16.0,728.5,694.15,531.28
2016,4,11,13,0,824.0,158.0,1.5,16.0,863.0,795.26,607.0
2016,4,11,13,15,819.0,157.0,1.5,16.0,846.0,765.27,585.52
2016,4,11,13,30,814.0,156.0,1.5,16.0,829.0,733.36,563.63
2016,4,11,13,45,808.0,153.5,1.55,16.0,805.5,697.58,538.39
2016,4,11,14,0,802.0,151.0,1.6,16.0,782.0,660.29,511.5
2016,4,11,14,15,791.5,148.5,1.6,16.0,750.5,618.9,480.63
2016,4,11,14,30,781.0,146.0,1.6,16.0,719.0,576.7,448.46
2016,4,11,14,45,772.5,140.5,1.65,16.0,683.0,532.17,414.07
2016,4,11,15,0,764.0,135.0,1.7,16.0,647.0,487.07,378.23
2016,4,11,15,15,746.0,131.0,1.7,16.0,604.0,435.72,336.49
2016,4,11,15,30,728.0,127.0,1.7,16.0,561.0,387.9,296.39
2016,4,11,15,45,705.0,122.5,1.7,16.0,514.5,338.88,254.54
2016,4,11,16,0,682.0,118.0,1.7,16.0,468.0,291.51,213.36
2016,4,11,16,15,650.0,112.5,1.7,15.5,418.5,243.01,171.76
2016,4,11,16,30,618.0,107.0,1.7,15.0,369.0,197.51,133.17
2016,4,11,16,45,582.0,98.0,1.7,15.0,319.0,151.61,96.09
2016,4,11,17,0,546.0,89.0,1.7,15.0,269.0,109.49,65.93
2016,4,11,17,15,486.0,79.5,1.65,14.5,218.5,70.2,45.07
2016,4,11,17,30,426.0,70.0,1.6,14.0,168.0,50.65,39.59
2016,4,11,17,45,347.5,57.0,1.55,14.0,123.0,42.31,31.81
2016,4,11,18,0,269.0,44.0,1.5,14.0,78.0,33.52,23.38
2016,4,11,18,15,154.0,27.5,1.55,13.5,45.0,21.31,10.09
2016,4,11,18,30,39.0,11.0,1.6,13.0,12.0,10.81,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.4,11.5,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,2.5,12.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,10.5,2.55,12.0,10.5,10.12,2.67
2016,4,12,6,30,0.0,17.0,2.6,12.0,17.0,16.39,8.27
2016,4,12,6,45,0.0,25.0,2.65,12.0,25.0,24.12,15.08
2016,4,12,7,0,0.0,33.0,2.7,12.0,33.0,31.85,21.85
2016,4,12,7,15,0.0,41.5,2.7,12.0,41.5,40.07,28.95
2016,4,12,7,30,0.0,50.0,2.7,12.0,50.0,48.3,35.96
2016,4,12,7,45,0.0,61.0,2.75,12.5,61.0,58.95,44.86
2016,4,12,8,0,0.0,72.0,2.8,13.0,72.0,69.61,53.63
2016,4,12,8,15,0.0,82.0,2.8,13.0,82.0,79.31,61.59
2016,4,12,8,30,0.0,92.0,2.8,13.0,92.0,89.09,69.56
2016,4,12,8,45,0.0,115.5,2.85,13.5,115.5,112.48,88.59
2016,4,12,9,0,0.0,139.0,2.9,14.0,139.0,135.9,107.36
2016,4,12,9,15,24.0,217.0,2.9,14.0,234.0,241.07,192.89
2016,4,12,9,30,48.0,295.0,2.9,14.0,329.0,343.79,273.79
2016,4,12,9,45,62.5,320.5,2.95,14.5,367.0,382.41,302.72
2016,4,12,10,0,77.0,346.0,3.0,15.0,405.0,421.01,331.47
2016,4,12,10,15,106.5,369.5,3.05,15.0,453.5,470.55,369.34
2016,4,12,10,30,136.0,393.0,3.1,15.0,502.0,526.96,411.74
2016,4,12,10,45,140.0,400.5,3.2,15.0,516.0,536.02,418.04
2016,4,12,11,0,144.0,408.0,3.3,15.0,530.0,544.51,424.21
2016,4,12,11,15,160.0,420.5,3.35,15.0,558.0,568.13,441.84
2016,4,12,11,30,176.0,433.0,3.4,15.0,586.0,590.81,458.64
2016,4,12,11,45,183.5,431.0,3.45,15.5,591.0,590.5,457.61
2016,4,12,12,0,191.0,429.0,3.5,16.0,596.0,589.44,456.2
2016,4,12,12,15,523.5,286.5,3.55,16.0,744.5,730.61,569.94
2016,4,12,12,30,856.0,144.0,3.6,16.0,893.0,851.76,660.83
2016,4,12,12,45,830.0,158.5,3.65,16.0,878.0,825.59,641.77
2016,4,12,13,0,804.0,173.0,3.7,16.0,863.0,796.07,621.35
2016,4,12,13,15,686.5,231.5,3.8,16.0,813.0,737.84,577.45
2016,4,12,13,30,569.0,290.0,3.9,16.0,763.0,683.92,535.27
2016,4,12,13,45,676.0,227.5,4.0,16.0,773.5,676.74,532.82
2016,4,12,14,0,783.0,165.0,4.1,16.0,784.0,662.97,524.47
2016,4,12,14,15,773.0,162.5,4.1,15.5,753.0,622.55,493.88
2016,4,12,14,30,763.0,160.0,4.1,15.0,722.0,578.86,460.27
2016,4,12,14,45,649.5,189.0,4.2,15.0,650.5,510.69,405.68
2016,4,12,15,0,536.0,218.0,4.3,15.0,579.0,451.29,357.6
2016,4,12,15,15,618.0,181.5,4.3,15.0,571.5,427.21,336.61
2016,4,12,15,30,700.0,145.0,4.3,15.0,564.0,394.91,307.31
2016,4,12,15,45,579.5,159.5,4.35,15.0,488.0,331.26,254.72
2016,4,12,16,0,459.0,174.0,4.4,15.0,412.0,278.35,211.64
2016,4,12,16,15,494.5,147.0,4.3,14.5,379.0,238.42,175.52
2016,4,12,16,30,530.0,120.0,4.2,14.0,346.0,195.0,136.12
2016,4,12,16,45,462.5,119.5,4.15,14.0,298.5,156.03,105.73
2016,4,12,17,0,395.0,119.0,4.1,14.0,251.0,123.85,83.98
2016,4,12,17,15,344.0,104.0,4.0,13.5,204.0,87.34,61.89
2016,4,12,17,30,293.0,89.0,3.9,13.0,157.0,65.42,52.89
2016,4,12,17,45,225.0,70.5,3.85,12.5,115.0,55.99,44.11
2016,4,12,18,0,157.0,52.0,3.8,12.0,73.0,42.06,31.04
2016,4,12,18,15,78.5,31.5,3.75,12.0,42.0,26.09,14.25
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
