Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,52.0,13.0,2.25,10.5,16.5,27.27,0.0
2016,4,13,6,0,104.0,26.0,2.3,11.0,33.0,72.07,36.93
2016,4,13,6,15,213.0,42.5,2.4,11.5,73.0,145.41,110.96
2016,4,13,6,30,322.0,59.0,2.5,12.0,113.0,219.47,175.96
2016,4,13,6,45,410.5,69.0,2.65,12.5,163.0,286.01,234.31
2016,4,13,7,0,499.0,79.0,2.8,13.0,213.0,362.86,299.93
2016,4,13,7,15,552.5,87.0,2.8,13.0,265.5,423.28,350.99
2016,4,13,7,30,606.0,95.0,2.8,13.0,318.0,486.94,403.18
2016,4,13,7,45,645.0,101.0,2.85,13.5,370.0,541.96,446.39
2016,4,13,8,0,684.0,107.0,2.9,14.0,422.0,598.31,489.38
2016,4,13,8,15,712.0,112.0,2.85,14.0,472.0,646.69,525.64
2016,4,13,8,30,740.0,117.0,2.8,14.0,522.0,694.95,560.4
2016,4,13,8,45,762.5,120.0,2.8,14.5,569.0,736.26,587.98
2016,4,13,9,0,785.0,123.0,2.8,15.0,616.0,773.87,612.44
2016,4,13,9,15,800.5,126.0,2.75,15.0,657.5,807.21,634.36
2016,4,13,9,30,816.0,129.0,2.7,15.0,699.0,838.63,654.73
2016,4,13,9,45,840.5,124.5,2.7,15.5,738.0,867.58,672.33
2016,4,13,10,0,865.0,120.0,2.7,16.0,777.0,889.75,685.1
2016,4,13,10,15,873.0,122.0,2.7,16.0,806.0,906.9,695.71
2016,4,13,10,30,881.0,124.0,2.7,16.0,835.0,921.21,704.49
2016,4,13,10,45,885.0,125.5,2.7,16.5,856.5,928.48,707.22
2016,4,13,11,0,889.0,127.0,2.7,17.0,878.0,932.72,708.06
2016,4,13,11,15,892.5,128.0,2.7,17.0,892.5,932.95,707.64
2016,4,13,11,30,896.0,129.0,2.7,17.0,907.0,930.1,705.31
2016,4,13,11,45,893.0,131.5,2.7,17.0,912.5,919.96,698.14
2016,4,13,12,0,890.0,134.0,2.7,17.0,918.0,906.89,689.16
2016,4,13,12,15,890.0,134.0,2.7,17.0,916.5,891.12,678.43
2016,4,13,12,30,890.0,134.0,2.7,17.0,915.0,872.54,665.86
2016,4,13,12,45,884.5,135.5,2.7,17.0,905.0,848.22,649.37
2016,4,13,13,0,879.0,137.0,2.7,17.0,895.0,821.51,631.25
2016,4,13,13,15,875.0,136.0,2.75,17.0,877.5,791.35,610.99
2016,4,13,13,30,871.0,135.0,2.8,17.0,860.0,759.04,589.08
2016,4,13,13,45,857.5,137.0,2.85,17.0,834.0,720.1,561.47
2016,4,13,14,0,844.0,139.0,2.9,17.0,808.0,680.39,531.94
2016,4,13,14,15,834.5,137.0,2.9,16.5,776.5,638.48,501.02
2016,4,13,14,30,825.0,135.0,2.9,16.0,745.0,595.57,468.54
2016,4,13,14,45,804.5,136.0,2.95,16.0,705.5,548.8,431.48
2016,4,13,15,0,784.0,137.0,3.0,16.0,666.0,502.43,393.83
2016,4,13,15,15,766.5,133.5,3.0,15.5,623.5,450.74,351.84
2016,4,13,15,30,749.0,130.0,3.0,15.0,581.0,402.52,311.34
2016,4,13,15,45,723.0,126.5,3.05,15.0,533.0,352.25,267.91
2016,4,13,16,0,697.0,123.0,3.1,15.0,485.0,303.92,225.42
2016,4,13,16,15,666.0,117.0,3.1,14.5,434.5,254.35,182.3
2016,4,13,16,30,635.0,111.0,3.1,14.0,384.0,207.68,142.1
2016,4,13,16,45,588.5,104.5,3.1,14.0,331.5,161.56,104.64
2016,4,13,17,0,542.0,98.0,3.1,14.0,279.0,120.39,74.96
2016,4,13,17,15,481.5,88.0,2.95,13.5,228.0,80.22,52.31
2016,4,13,17,30,421.0,78.0,2.8,13.0,177.0,56.64,45.1
2016,4,13,17,45,324.5,65.0,2.7,12.5,129.5,48.49,37.53
2016,4,13,18,0,228.0,52.0,2.6,12.0,82.0,39.91,29.25
2016,4,13,18,15,126.5,32.0,2.55,11.5,47.5,26.51,15.09
2016,4,13,18,30,25.0,12.0,2.5,11.0,13.0,11.8,0.0
2016,4,13,18,45,12.5,6.0,2.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.5,14.5,2.2,10.5,18.5,31.06,0.0
2016,4,14,6,0,119.0,29.0,2.2,11.0,37.0,82.38,47.49
2016,4,14,6,15,235.0,44.5,2.25,11.0,79.0,156.87,120.82
2016,4,14,6,30,351.0,60.0,2.3,11.0,121.0,234.14,188.81
2016,4,14,6,45,427.0,71.5,2.35,11.5,171.0,298.32,245.26
2016,4,14,7,0,503.0,83.0,2.4,12.0,221.0,371.16,307.36
2016,4,14,7,15,553.0,83.5,2.5,12.0,265.0,421.76,350.75
2016,4,14,7,30,603.0,84.0,2.6,12.0,309.0,474.84,395.03
2016,4,14,7,45,644.0,88.0,2.75,12.5,360.0,528.7,437.94
2016,4,14,8,0,685.0,92.0,2.9,13.0,411.0,584.12,480.9
2016,4,14,8,15,643.0,118.5,2.95,13.0,444.5,607.13,496.93
2016,4,14,8,30,601.0,145.0,3.0,13.0,478.0,624.66,508.49
2016,4,14,8,45,486.5,200.0,3.1,13.5,484.0,608.71,491.73
2016,4,14,9,0,372.0,255.0,3.2,14.0,490.0,579.38,464.84
2016,4,14,9,15,404.0,264.0,3.25,14.0,534.5,630.33,503.07
2016,4,14,9,30,436.0,273.0,3.3,14.0,579.0,673.22,534.54
2016,4,14,9,45,639.0,205.0,3.4,14.5,679.0,784.97,620.44
2016,4,14,10,0,842.0,137.0,3.5,15.0,779.0,895.09,697.45
2016,4,14,10,15,850.0,139.0,3.55,15.0,808.0,911.69,707.5
2016,4,14,10,30,858.0,141.0,3.6,15.0,837.0,925.49,716.44
2016,4,14,10,45,850.0,150.0,3.65,15.0,855.0,929.27,718.47
2016,4,14,11,0,842.0,159.0,3.7,15.0,873.0,929.87,718.51
2016,4,14,11,15,490.0,297.0,3.8,15.0,714.5,750.22,585.23
2016,4,14,11,30,138.0,435.0,3.9,15.0,556.0,559.78,434.61
2016,4,14,11,45,136.0,437.5,4.0,15.5,557.5,555.96,431.79
2016,4,14,12,0,134.0,440.0,4.1,16.0,559.0,551.65,427.76
2016,4,14,12,15,476.5,311.0,4.2,16.0,731.0,717.0,560.91
2016,4,14,12,30,819.0,182.0,4.3,16.0,903.0,863.97,672.83
2016,4,14,12,45,847.0,163.0,4.4,16.0,901.5,847.75,661.14
2016,4,14,13,0,875.0,144.0,4.5,16.0,900.0,827.04,647.34
2016,4,14,13,15,870.5,143.0,4.55,16.0,883.0,796.55,626.1
2016,4,14,13,30,866.0,142.0,4.6,16.0,866.0,763.72,603.08
2016,4,14,13,45,850.5,145.5,4.65,16.0,839.0,725.3,574.79
2016,4,14,14,0,835.0,149.0,4.7,16.0,812.0,685.85,544.56
2016,4,14,14,15,825.0,146.5,4.7,15.5,780.5,643.45,512.5
2016,4,14,14,30,815.0,144.0,4.7,15.0,749.0,600.13,478.93
2016,4,14,14,45,801.5,141.0,4.75,15.0,711.0,553.77,441.45
2016,4,14,15,0,788.0,138.0,4.8,15.0,673.0,507.23,402.91
2016,4,14,15,15,770.0,134.5,4.8,15.0,629.0,455.1,359.06
2016,4,14,15,30,752.0,131.0,4.8,15.0,585.0,406.5,317.01
2016,4,14,15,45,740.0,122.0,4.8,15.0,539.0,356.03,272.58
2016,4,14,16,0,728.0,113.0,4.8,15.0,493.0,306.11,227.85
2016,4,14,16,15,697.0,108.0,4.7,14.5,442.0,255.8,183.42
2016,4,14,16,30,666.0,103.0,4.6,14.0,391.0,208.34,141.97
2016,4,14,16,45,628.0,96.0,4.6,14.0,339.0,161.22,102.83
2016,4,14,17,0,590.0,89.0,4.6,14.0,287.0,118.07,70.89
2016,4,14,17,15,530.0,80.5,4.35,13.5,235.5,76.95,47.72
2016,4,14,17,30,470.0,72.0,4.1,13.0,184.0,52.1,41.07
2016,4,14,17,45,382.5,60.0,3.95,12.5,136.5,44.41,33.93
2016,4,14,18,0,295.0,48.0,3.8,12.0,89.0,36.52,26.34
2016,4,14,18,15,147.5,32.5,3.7,11.5,53.0,25.24,14.46
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.71,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,13.5,2.65,8.5,22.0,45.2,0.0
2016,4,15,6,0,223.0,27.0,2.7,9.0,44.0,122.43,77.82
2016,4,15,6,15,341.5,39.0,2.75,9.5,88.0,192.68,150.23
2016,4,15,6,30,460.0,51.0,2.8,10.0,132.0,273.28,221.81
2016,4,15,6,45,530.5,59.5,2.9,10.5,183.5,337.74,279.3
2016,4,15,7,0,601.0,68.0,3.0,11.0,235.0,407.76,339.73
2016,4,15,7,15,650.5,74.5,3.15,11.5,289.5,468.67,391.01
2016,4,15,7,30,700.0,81.0,3.3,12.0,344.0,532.43,442.9
2016,4,15,7,45,730.0,87.0,3.45,12.5,396.5,585.41,484.67
2016,4,15,8,0,760.0,93.0,3.6,13.0,449.0,636.39,523.81
2016,4,15,8,15,785.5,97.0,3.55,13.5,500.5,684.73,558.31
2016,4,15,8,30,811.0,101.0,3.5,14.0,552.0,732.59,591.12
2016,4,15,8,45,828.5,105.0,3.45,14.5,599.0,773.42,618.03
2016,4,15,9,0,846.0,109.0,3.4,15.0,646.0,812.73,643.39
2016,4,15,9,15,860.5,111.0,3.3,15.0,688.5,845.58,664.65
2016,4,15,9,30,875.0,113.0,3.2,15.0,731.0,876.31,684.22
2016,4,15,9,45,891.5,112.5,3.1,15.5,769.0,898.98,696.63
2016,4,15,10,0,908.0,112.0,3.0,16.0,807.0,924.13,710.71
2016,4,15,10,15,915.5,113.0,2.95,16.0,836.5,940.24,720.14
2016,4,15,10,30,923.0,114.0,2.9,16.0,866.0,953.4,727.67
2016,4,15,10,45,930.5,114.0,2.9,16.5,889.0,962.45,731.55
2016,4,15,11,0,938.0,114.0,2.9,17.0,912.0,968.38,733.44
2016,4,15,11,15,941.0,114.5,2.9,17.0,926.5,967.57,732.3
2016,4,15,11,30,944.0,115.0,2.9,17.0,941.0,963.54,729.17
2016,4,15,11,45,946.5,114.0,2.95,17.5,947.5,954.36,721.75
2016,4,15,12,0,949.0,113.0,3.0,18.0,954.0,942.04,712.36
2016,4,15,12,15,948.0,113.0,3.0,18.0,952.0,924.59,700.55
2016,4,15,12,30,947.0,113.0,3.0,18.0,950.0,904.19,686.83
2016,4,15,12,45,948.0,110.5,3.05,18.0,940.5,880.16,671.01
2016,4,15,13,0,949.0,108.0,3.1,18.0,931.0,853.3,653.2
2016,4,15,13,15,944.0,107.0,3.1,18.0,912.5,820.57,630.93
2016,4,15,13,30,939.0,106.0,3.1,18.0,894.0,785.57,606.98
2016,4,15,13,45,933.5,104.5,3.15,18.5,868.5,747.64,579.93
2016,4,15,14,0,928.0,103.0,3.2,19.0,843.0,707.79,550.37
2016,4,15,14,15,919.0,101.5,3.2,18.5,810.0,664.04,518.29
2016,4,15,14,30,910.0,100.0,3.2,18.0,777.0,619.03,484.4
2016,4,15,14,45,897.5,98.0,3.2,18.0,738.0,570.62,446.14
2016,4,15,15,0,885.0,96.0,3.2,18.0,699.0,521.69,406.49
2016,4,15,15,15,870.0,94.0,3.15,18.0,654.5,471.33,364.6
2016,4,15,15,30,855.0,92.0,3.1,18.0,610.0,417.29,318.89
2016,4,15,15,45,834.0,89.0,3.05,18.0,561.5,364.33,273.02
2016,4,15,16,0,813.0,86.0,3.0,18.0,513.0,312.64,227.4
2016,4,15,16,15,786.0,82.5,2.9,17.5,461.0,260.55,181.69
2016,4,15,16,30,759.0,79.0,2.8,17.0,409.0,210.8,138.36
2016,4,15,16,45,723.5,74.0,2.7,17.0,356.0,161.09,97.15
2016,4,15,17,0,688.0,69.0,2.6,17.0,303.0,111.56,60.31
2016,4,15,17,15,634.5,63.0,2.55,16.0,250.0,67.5,35.95
2016,4,15,17,30,581.0,57.0,2.5,15.0,197.0,38.7,28.87
2016,4,15,17,45,499.5,48.0,2.45,14.5,147.5,33.94,24.46
2016,4,15,18,0,418.0,39.0,2.4,14.0,98.0,28.86,19.53
2016,4,15,18,15,281.0,27.0,2.45,13.5,59.0,20.54,10.87
2016,4,15,18,30,144.0,15.0,2.5,13.0,20.0,11.58,0.0
2016,4,15,18,45,72.0,7.5,2.55,13.0,10.0,7.37,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,48.67,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,131.74,86.77
2016,4,16,6,15,353.0,39.0,1.25,12.5,90.5,198.46,153.16
2016,4,16,6,30,462.0,51.0,1.2,13.0,135.0,275.93,220.45
2016,4,16,6,45,531.0,59.5,1.2,13.5,186.0,339.96,275.74
2016,4,16,7,0,600.0,68.0,1.2,14.0,237.0,409.43,333.45
2016,4,16,7,15,647.5,74.0,1.2,14.5,290.5,468.7,381.07
2016,4,16,7,30,695.0,80.0,1.2,15.0,344.0,530.64,428.9
2016,4,16,7,45,727.5,85.5,1.3,15.5,397.0,584.52,469.52
2016,4,16,8,0,760.0,91.0,1.4,16.0,450.0,636.75,507.86
2016,4,16,8,15,784.5,94.5,1.4,16.5,500.5,683.83,539.42
2016,4,16,8,30,809.0,98.0,1.4,17.0,551.0,730.36,569.58
2016,4,16,8,45,826.5,102.0,1.45,17.5,598.0,771.13,595.57
2016,4,16,9,0,844.0,106.0,1.5,18.0,645.0,810.39,620.18
2016,4,16,9,15,858.0,108.5,1.5,18.5,687.0,843.32,639.59
2016,4,16,9,30,872.0,111.0,1.5,19.0,729.0,869.29,654.13
2016,4,16,9,45,883.0,112.5,1.55,19.5,765.5,894.14,668.53
2016,4,16,10,0,894.0,114.0,1.6,20.0,802.0,916.42,681.21
2016,4,16,10,15,901.5,115.5,1.6,20.0,831.0,932.86,690.73
2016,4,16,10,30,909.0,117.0,1.6,20.0,860.0,946.38,698.48
2016,4,16,10,45,919.0,115.5,1.6,20.5,883.5,956.03,702.5
2016,4,16,11,0,929.0,114.0,1.6,21.0,907.0,962.64,704.68
2016,4,16,11,15,932.0,114.0,1.6,21.0,921.0,961.31,703.22
2016,4,16,11,30,935.0,114.0,1.6,21.0,935.0,956.8,699.95
2016,4,16,11,45,940.0,112.0,1.65,21.5,942.5,948.91,693.97
2016,4,16,12,0,945.0,110.0,1.7,22.0,950.0,937.86,686.08
2016,4,16,12,15,944.5,110.0,1.7,22.0,948.0,920.9,675.16
2016,4,16,12,30,944.0,110.0,1.7,22.0,946.0,901.0,662.42
2016,4,16,12,45,942.5,109.0,1.7,22.0,936.5,876.44,646.69
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,849.19,629.19
2016,4,16,13,15,936.5,107.5,1.7,22.0,909.0,817.53,608.71
2016,4,16,13,30,932.0,107.0,1.7,22.0,891.0,783.59,586.6
2016,4,16,13,45,926.5,105.5,1.7,22.0,866.0,745.87,561.76
2016,4,16,14,0,921.0,104.0,1.7,22.0,841.0,706.27,534.53
2016,4,16,14,15,912.5,102.5,1.7,22.0,808.5,663.09,503.24
2016,4,16,14,30,904.0,101.0,1.7,22.0,776.0,618.62,470.27
2016,4,16,14,45,894.0,98.5,1.75,22.0,738.0,571.35,434.68
2016,4,16,15,0,884.0,96.0,1.8,22.0,700.0,523.35,397.44
2016,4,16,15,15,869.5,93.5,1.8,21.5,656.0,472.81,357.69
2016,4,16,15,30,855.0,91.0,1.8,21.0,612.0,422.38,316.72
2016,4,16,15,45,834.0,88.5,1.8,21.0,563.5,366.02,269.6
2016,4,16,16,0,813.0,86.0,1.8,21.0,515.0,314.76,225.44
2016,4,16,16,15,786.5,82.5,1.75,20.5,463.5,262.77,180.76
2016,4,16,16,30,760.0,79.0,1.7,20.0,412.0,213.06,138.23
2016,4,16,16,45,710.0,77.5,1.65,20.0,357.0,160.85,96.17
2016,4,16,17,0,660.0,76.0,1.6,20.0,302.0,116.77,64.58
2016,4,16,17,15,606.5,69.0,1.5,19.0,249.5,73.22,40.1
2016,4,16,17,30,553.0,62.0,1.4,18.0,197.0,42.76,32.07
2016,4,16,17,45,449.0,54.5,1.35,17.5,146.5,39.56,29.07
2016,4,16,18,0,345.0,47.0,1.3,17.0,96.0,36.29,25.71
2016,4,16,18,15,172.5,34.0,1.3,16.5,58.5,26.34,15.57
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,19.44,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,103.0,15.0,0.7,13.5,23.5,45.02,0.0
2016,4,17,6,0,206.0,30.0,0.7,14.0,47.0,122.03,82.34
2016,4,17,6,15,308.0,43.5,0.75,14.0,90.0,185.8,142.94
2016,4,17,6,30,410.0,57.0,0.8,14.0,133.0,261.36,208.07
2016,4,17,6,45,478.5,66.5,0.85,14.5,183.0,324.31,261.76
2016,4,17,7,0,547.0,76.0,0.9,15.0,233.0,392.61,318.0
2016,4,17,7,15,595.0,83.5,0.95,15.5,285.5,451.85,365.26
2016,4,17,7,30,643.0,91.0,1.0,16.0,338.0,513.84,412.96
2016,4,17,7,45,679.5,96.0,1.05,16.5,390.5,567.81,453.07
2016,4,17,8,0,716.0,101.0,1.1,17.0,443.0,622.88,492.78
2016,4,17,8,15,741.5,105.5,1.15,17.5,492.5,670.13,525.26
2016,4,17,8,30,767.0,110.0,1.2,18.0,542.0,714.43,554.17
2016,4,17,8,45,788.5,112.5,1.25,18.5,589.0,755.45,580.3
2016,4,17,9,0,810.0,115.0,1.3,19.0,636.0,795.27,605.23
2016,4,17,9,15,824.5,118.0,1.35,19.5,677.5,828.33,625.24
2016,4,17,9,30,839.0,121.0,1.4,20.0,719.0,859.36,643.79
2016,4,17,9,45,856.0,120.0,1.45,20.5,756.0,886.0,659.3
2016,4,17,10,0,873.0,119.0,1.5,21.0,793.0,905.56,670.14
2016,4,17,10,15,880.5,120.5,1.55,21.5,822.0,921.69,678.83
2016,4,17,10,30,888.0,122.0,1.6,22.0,851.0,934.98,685.76
2016,4,17,10,45,895.0,122.5,1.65,22.5,873.5,943.83,689.92
2016,4,17,11,0,902.0,123.0,1.7,23.0,896.0,949.66,692.27
2016,4,17,11,15,905.5,123.5,1.7,23.0,910.5,949.24,691.44
2016,4,17,11,30,909.0,124.0,1.7,23.0,925.0,945.74,688.81
2016,4,17,11,45,911.5,123.5,1.7,23.5,931.5,937.26,681.8
2016,4,17,12,0,914.0,123.0,1.7,24.0,938.0,925.75,673.02
2016,4,17,12,15,913.5,123.0,1.65,24.0,936.5,909.16,661.79
2016,4,17,12,30,913.0,123.0,1.6,24.0,935.0,889.72,648.84
2016,4,17,12,45,913.5,121.0,1.6,24.5,926.0,866.42,632.82
2016,4,17,13,0,914.0,119.0,1.6,25.0,917.0,840.44,615.13
2016,4,17,13,15,909.5,118.0,1.5,25.0,899.5,808.98,593.97
2016,4,17,13,30,905.0,117.0,1.4,25.0,882.0,775.32,571.38
2016,4,17,13,45,901.5,114.5,1.3,25.0,857.5,738.92,546.9
2016,4,17,14,0,898.0,112.0,1.2,25.0,833.0,700.57,519.94
2016,4,17,14,15,889.5,110.5,1.05,25.0,801.0,658.22,488.67
2016,4,17,14,30,881.0,109.0,0.9,25.0,769.0,614.64,456.0
2016,4,17,14,45,873.0,105.5,0.8,25.0,731.5,568.48,421.36
2016,4,17,15,0,865.0,102.0,0.7,25.0,694.0,521.47,385.3
2016,4,17,15,15,850.0,99.0,0.6,25.0,650.5,467.54,343.49
2016,4,17,15,30,835.0,96.0,0.5,25.0,607.0,417.15,303.17
2016,4,17,15,45,817.5,92.0,0.4,25.0,559.5,365.46,260.97
2016,4,17,16,0,800.0,88.0,0.3,25.0,512.0,314.73,218.7
2016,4,17,16,15,774.0,84.5,0.35,24.5,461.0,263.49,176.72
2016,4,17,16,30,748.0,81.0,0.4,24.0,410.0,214.51,136.42
2016,4,17,16,45,713.0,76.0,0.45,23.5,357.5,165.34,97.61
2016,4,17,17,0,678.0,71.0,0.5,23.0,305.0,116.22,62.09
2016,4,17,17,15,627.0,64.5,0.65,22.0,252.5,72.17,37.38
2016,4,17,17,30,576.0,58.0,0.8,21.0,200.0,39.2,28.59
2016,4,17,17,45,496.0,49.5,0.95,20.5,150.5,34.92,24.71
2016,4,17,18,0,416.0,41.0,1.1,20.0,101.0,30.35,20.36
2016,4,17,18,15,291.0,28.5,1.15,19.0,62.0,21.64,11.82
2016,4,17,18,30,166.0,16.0,1.2,18.0,23.0,12.29,0.0
2016,4,17,18,45,83.0,8.0,1.25,17.5,11.5,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,15.0,0.55,14.5,26.5,65.01,0.0
2016,4,18,6,0,262.0,30.0,0.5,15.0,53.0,142.87,98.63
2016,4,18,6,15,367.0,41.5,0.5,15.5,98.0,209.39,160.35
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,286.04,225.25
2016,4,18,6,45,540.5,61.5,0.5,16.5,195.0,350.76,279.3
2016,4,18,7,0,609.0,70.0,0.5,17.0,247.0,420.82,335.45
2016,4,18,7,15,655.5,76.0,0.45,17.0,301.0,480.16,381.56
2016,4,18,7,30,702.0,82.0,0.4,17.0,355.0,542.05,427.72
2016,4,18,7,45,734.0,87.0,0.4,17.5,408.0,595.41,465.54
2016,4,18,8,0,766.0,92.0,0.4,18.0,461.0,647.05,500.94
2016,4,18,8,15,790.0,96.0,0.45,18.5,511.5,694.56,531.63
2016,4,18,8,30,814.0,100.0,0.5,19.0,562.0,741.48,561.29
2016,4,18,8,45,833.5,102.5,0.6,20.0,609.0,782.28,586.0
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,821.66,609.45
2016,4,18,9,15,866.5,107.0,0.8,21.5,698.0,853.79,629.02
2016,4,18,9,30,880.0,109.0,0.9,22.0,740.0,878.94,644.04
2016,4,18,9,45,895.5,108.5,1.0,22.5,777.0,905.67,660.12
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,929.99,674.59
2016,4,18,10,15,917.5,109.5,1.15,23.0,843.0,945.7,684.08
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,958.42,691.89
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,966.57,695.6
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,971.58,697.49
2016,4,18,11,15,938.5,112.5,1.3,24.0,930.0,970.23,696.08
2016,4,18,11,30,941.0,113.0,1.3,24.0,944.0,965.69,692.86
2016,4,18,11,45,941.0,113.5,1.3,24.5,950.0,955.75,685.06
2016,4,18,12,0,941.0,114.0,1.3,25.0,956.0,942.71,675.5
2016,4,18,12,15,940.0,114.0,1.3,25.0,953.5,925.3,664.62
2016,4,18,12,30,939.0,114.0,1.3,25.0,951.0,904.98,651.99
2016,4,18,12,45,932.0,116.0,1.3,25.0,939.5,878.85,635.68
2016,4,18,13,0,925.0,118.0,1.3,25.0,928.0,850.27,617.81
2016,4,18,13,15,920.5,117.5,1.3,25.0,910.0,818.97,598.11
2016,4,18,13,30,916.0,117.0,1.3,25.0,892.0,785.43,576.84
2016,4,18,13,45,903.5,119.0,1.3,25.0,865.0,746.52,551.83
2016,4,18,14,0,891.0,121.0,1.3,25.0,838.0,706.23,524.41
2016,4,18,14,15,881.5,119.5,1.3,24.5,806.0,663.47,495.2
2016,4,18,14,30,872.0,118.0,1.3,24.0,774.0,619.57,464.34
2016,4,18,14,45,850.5,120.0,1.35,24.0,733.0,568.67,427.02
2016,4,18,15,0,829.0,122.0,1.4,24.0,692.0,520.56,390.59
2016,4,18,15,15,812.5,119.0,1.4,23.5,648.5,470.82,352.4
2016,4,18,15,30,796.0,116.0,1.4,23.0,605.0,421.55,313.33
2016,4,18,15,45,599.0,155.5,1.45,23.0,507.0,343.48,253.7
2016,4,18,16,0,402.0,195.0,1.5,23.0,409.0,286.51,211.39
2016,4,18,16,15,396.0,175.0,1.5,22.5,368.5,245.45,178.09
2016,4,18,16,30,390.0,155.0,1.5,22.0,328.0,204.98,144.98
2016,4,18,16,45,351.5,143.5,1.55,21.5,284.5,172.09,119.73
2016,4,18,17,0,313.0,132.0,1.6,21.0,241.0,138.22,95.29
2016,4,18,17,15,284.5,112.5,1.6,20.0,199.0,102.65,71.65
2016,4,18,17,30,256.0,93.0,1.6,19.0,157.0,72.16,57.53
2016,4,18,17,45,210.5,74.0,1.6,18.0,118.0,58.55,45.55
2016,4,18,18,0,165.0,55.0,1.6,17.0,79.0,44.39,32.76
2016,4,18,18,15,82.5,36.5,1.65,16.5,48.5,30.07,19.02
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,17.16,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,1.2,13.5,27.0,61.78,0.0
2016,4,19,6,0,230.0,33.0,1.1,14.0,54.0,135.23,95.77
2016,4,19,6,15,331.0,46.0,1.05,14.0,98.5,201.19,156.27
2016,4,19,6,30,432.0,59.0,1.0,14.0,143.0,276.44,221.14
2016,4,19,6,45,511.0,66.0,1.0,14.5,195.0,343.25,277.74
2016,4,19,7,0,590.0,73.0,1.0,15.0,247.0,416.18,337.28
2016,4,19,7,15,636.0,79.5,0.95,15.5,300.0,475.14,383.49
2016,4,19,7,30,682.0,86.0,0.9,16.0,353.0,536.62,429.71
2016,4,19,7,45,720.5,89.0,0.9,16.5,406.5,591.21,469.46
2016,4,19,8,0,759.0,92.0,0.9,17.0,460.0,644.63,507.05
2016,4,19,8,15,783.0,96.0,0.9,17.5,510.5,691.9,537.62
2016,4,19,8,30,807.0,100.0,0.9,18.0,561.0,738.61,567.09
2016,4,19,8,45,823.0,104.0,0.9,18.5,607.0,778.1,590.96
2016,4,19,9,0,839.0,108.0,0.9,19.0,653.0,816.01,613.41
2016,4,19,9,15,852.5,110.5,0.85,19.5,694.5,848.34,630.99
2016,4,19,9,30,866.0,113.0,0.8,20.0,736.0,873.61,643.7
2016,4,19,9,45,869.0,119.0,0.8,21.0,770.0,896.04,654.16
2016,4,19,10,0,872.0,125.0,0.8,22.0,804.0,915.61,662.73
2016,4,19,10,15,717.0,207.5,0.8,22.0,779.5,878.24,637.58
2016,4,19,10,30,562.0,290.0,0.8,22.0,755.0,823.04,598.12
2016,4,19,10,45,612.0,276.5,0.8,22.5,794.5,855.27,619.12
2016,4,19,11,0,662.0,263.0,0.8,23.0,834.0,884.75,636.96
2016,4,19,11,15,777.5,201.0,0.85,23.0,882.5,922.28,661.86
2016,4,19,11,30,893.0,139.0,0.9,23.0,931.0,950.47,679.62
2016,4,19,11,45,681.0,250.5,0.95,23.0,857.0,867.13,626.5
2016,4,19,12,0,469.0,362.0,1.0,23.0,783.0,776.99,563.16
2016,4,19,12,15,440.5,372.0,1.05,23.0,767.0,750.32,546.32
2016,4,19,12,30,412.0,382.0,1.1,23.0,751.0,723.06,528.17
2016,4,19,12,45,393.0,388.0,1.15,23.0,737.0,699.26,512.44
2016,4,19,13,0,374.0,394.0,1.2,23.0,723.0,676.19,496.99
2016,4,19,13,15,441.0,358.0,1.25,23.0,738.0,679.22,501.52
2016,4,19,13,30,508.0,322.0,1.3,23.0,753.0,677.86,502.55
2016,4,19,13,45,407.5,348.0,1.4,23.0,687.5,610.45,454.63
2016,4,19,14,0,307.0,374.0,1.5,23.0,622.0,550.75,411.74
2016,4,19,14,15,193.0,360.5,1.55,22.5,514.5,454.93,342.92
2016,4,19,14,30,79.0,347.0,1.6,22.0,407.0,368.64,279.52
2016,4,19,14,45,79.5,329.0,1.7,22.0,387.0,347.25,264.59
2016,4,19,15,0,80.0,311.0,1.8,22.0,367.0,325.81,249.04
2016,4,19,15,15,59.5,279.5,1.85,21.5,319.5,283.24,217.61
2016,4,19,15,30,39.0,248.0,1.9,21.0,272.0,242.85,187.51
2016,4,19,15,45,69.5,240.0,2.0,20.5,279.0,242.67,187.79
2016,4,19,16,0,100.0,232.0,2.1,20.0,286.0,239.14,184.81
2016,4,19,16,15,50.0,186.0,2.15,19.5,213.0,180.96,140.42
2016,4,19,16,30,0.0,140.0,2.2,19.0,140.0,131.43,102.87
2016,4,19,16,45,0.0,122.5,2.25,18.5,122.5,114.91,89.95
2016,4,19,17,0,0.0,105.0,2.3,18.0,105.0,98.46,76.79
2016,4,19,17,15,0.0,86.5,2.25,17.5,86.5,81.27,62.73
2016,4,19,17,30,0.0,68.0,2.2,17.0,68.0,64.23,51.1
2016,4,19,17,45,173.5,58.5,2.2,16.5,85.0,46.99,35.76
2016,4,19,18,0,347.0,49.0,2.2,16.0,102.0,36.87,26.44
2016,4,19,18,15,230.0,34.0,2.15,15.5,63.0,26.11,16.02
2016,4,19,18,30,113.0,19.0,2.1,15.0,24.0,14.81,0.0
2016,4,19,18,45,56.5,9.5,2.05,15.0,12.0,9.34,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,16.0,1.15,12.5,30.0,71.57,0.0
2016,4,20,6,0,281.0,32.0,1.2,13.0,60.0,153.6,111.03
2016,4,20,6,15,382.5,43.5,1.2,13.5,105.5,220.52,172.2
2016,4,20,6,30,484.0,55.0,1.2,14.0,151.0,297.08,238.14
2016,4,20,6,45,551.0,62.5,1.3,14.5,203.0,360.91,292.79
2016,4,20,7,0,618.0,70.0,1.4,15.0,255.0,429.86,349.76
2016,4,20,7,15,662.5,76.0,1.35,15.5,308.5,488.63,396.19
2016,4,20,7,30,707.0,82.0,1.3,16.0,362.0,549.77,442.54
2016,4,20,7,45,739.5,86.0,1.3,16.5,414.5,600.17,479.52
2016,4,20,8,0,772.0,90.0,1.3,17.0,467.0,653.87,517.29
2016,4,20,8,15,795.0,93.5,1.3,17.5,517.0,700.3,547.58
2016,4,20,8,30,818.0,97.0,1.3,18.0,567.0,746.07,576.75
2016,4,20,8,45,839.5,98.0,1.35,18.5,614.0,786.88,602.43
2016,4,20,9,0,861.0,99.0,1.4,19.0,661.0,821.61,623.63
2016,4,20,9,15,873.5,101.0,1.4,19.0,702.0,853.09,643.07
2016,4,20,9,30,886.0,103.0,1.4,19.0,743.0,882.38,660.95
2016,4,20,9,45,902.0,101.5,1.45,19.5,780.0,908.6,676.13
2016,4,20,10,0,918.0,100.0,1.5,20.0,817.0,932.41,689.71
2016,4,20,10,15,924.5,101.5,1.55,20.0,846.0,948.2,699.41
2016,4,20,10,30,931.0,103.0,1.6,20.0,875.0,960.98,707.34
2016,4,20,10,45,743.0,210.0,1.65,20.0,836.5,909.24,673.2
2016,4,20,11,0,555.0,317.0,1.7,20.0,798.0,841.86,624.61
2016,4,20,11,15,455.0,364.0,1.7,20.0,762.5,792.61,588.66
2016,4,20,11,30,355.0,411.0,1.7,20.0,727.0,738.46,548.87
2016,4,20,11,45,631.5,271.0,1.75,20.5,837.5,844.42,628.97
2016,4,20,12,0,908.0,131.0,1.8,21.0,948.0,934.47,688.52
2016,4,20,12,15,717.0,239.5,1.8,21.0,884.0,862.58,639.95
2016,4,20,12,30,526.0,348.0,1.8,21.0,820.0,788.09,584.61
2016,4,20,12,45,713.5,239.0,1.85,21.0,871.5,822.75,614.74
2016,4,20,13,0,901.0,130.0,1.9,21.0,923.0,846.5,632.04
2016,4,20,13,15,715.5,223.5,1.9,20.5,845.5,765.16,576.4
2016,4,20,13,30,530.0,317.0,1.9,20.0,768.0,690.6,521.41
2016,4,20,13,45,701.5,222.0,1.95,20.0,801.5,701.99,534.25
2016,4,20,14,0,873.0,127.0,2.0,20.0,835.0,703.66,538.62
2016,4,20,14,15,863.5,125.5,2.0,20.0,802.5,661.55,507.42
2016,4,20,14,30,854.0,124.0,2.0,20.0,770.0,616.05,473.48
2016,4,20,14,45,841.5,121.5,2.0,20.0,731.5,569.07,437.6
2016,4,20,15,0,829.0,119.0,2.0,20.0,693.0,521.74,400.51
2016,4,20,15,15,655.5,166.5,1.95,19.5,603.0,442.91,339.53
2016,4,20,15,30,482.0,214.0,1.9,19.0,513.0,381.64,292.02
2016,4,20,15,45,621.0,158.5,1.9,19.0,512.0,357.06,269.13
2016,4,20,16,0,760.0,103.0,1.9,19.0,511.0,321.97,235.21
2016,4,20,16,15,692.5,102.5,1.85,18.5,446.5,261.05,184.8
2016,4,20,16,30,625.0,102.0,1.8,18.0,382.0,209.91,142.74
2016,4,20,16,45,573.5,101.0,1.8,17.5,333.5,167.65,108.71
2016,4,20,17,0,522.0,100.0,1.8,17.0,285.0,130.89,81.88
2016,4,20,17,15,479.5,88.0,1.7,16.5,236.5,90.6,56.08
2016,4,20,17,30,437.0,76.0,1.6,16.0,188.0,54.37,42.63
2016,4,20,17,45,375.0,62.5,1.55,15.5,143.0,45.75,34.86
2016,4,20,18,0,313.0,49.0,1.5,15.0,98.0,36.76,26.52
2016,4,20,18,15,211.0,34.0,1.5,14.5,61.5,26.03,16.18
2016,4,20,18,30,109.0,19.0,1.5,14.0,25.0,14.75,0.0
2016,4,20,18,45,54.5,9.5,1.5,14.0,12.5,9.34,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,8.68,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,17.36,8.3
2016,4,21,6,15,0.0,31.5,1.0,14.0,31.5,30.41,19.89
2016,4,21,6,30,0.0,45.0,1.1,14.0,45.0,43.47,31.33
2016,4,21,6,45,0.0,61.0,1.2,14.5,61.0,59.58,45.14
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,75.69,58.7
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,92.26,72.52
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,108.76,86.06
2016,4,21,7,45,100.0,159.5,1.5,15.5,208.5,241.09,196.08
2016,4,21,8,0,200.0,209.0,1.6,16.0,307.0,369.63,298.29
2016,4,21,8,15,162.5,233.5,1.65,16.0,318.5,374.06,299.33
2016,4,21,8,30,125.0,258.0,1.7,16.0,330.0,375.37,298.47
2016,4,21,8,45,215.0,271.0,1.8,16.5,407.5,462.74,366.38
2016,4,21,9,0,305.0,284.0,1.9,17.0,485.0,563.17,441.38
2016,4,21,9,15,311.0,303.0,1.95,17.0,518.5,593.63,462.15
2016,4,21,9,30,317.0,322.0,2.0,17.0,552.0,623.12,482.56
2016,4,21,9,45,381.5,315.0,2.05,17.5,605.0,675.36,520.16
2016,4,21,10,0,446.0,308.0,2.1,18.0,658.0,735.99,562.62
2016,4,21,10,15,228.0,273.0,2.1,18.0,453.0,495.88,384.62
2016,4,21,10,30,10.0,238.0,2.1,18.0,248.0,242.37,186.83
2016,4,21,10,45,124.0,332.5,2.1,18.0,441.5,453.86,351.54
2016,4,21,11,0,238.0,427.0,2.1,18.0,635.0,653.03,496.34
2016,4,21,11,15,175.5,434.5,2.15,18.0,589.0,599.65,454.77
2016,4,21,11,30,113.0,442.0,2.2,18.0,543.0,546.13,414.54
2016,4,21,11,45,118.5,441.0,2.25,18.0,547.5,545.73,414.81
2016,4,21,12,0,124.0,440.0,2.3,18.0,552.0,544.8,414.4
2016,4,21,12,15,65.5,316.5,2.35,18.0,376.0,365.92,281.88
2016,4,21,12,30,7.0,193.0,2.4,18.0,200.0,192.93,148.38
2016,4,21,12,45,445.5,159.5,2.5,18.5,553.0,526.15,415.94
2016,4,21,13,0,884.0,126.0,2.6,19.0,906.0,831.03,634.55
2016,4,21,13,15,880.0,125.0,2.65,19.0,888.5,800.73,611.58
2016,4,21,13,30,876.0,124.0,2.7,19.0,871.0,768.31,589.9
2016,4,21,13,45,879.5,117.0,2.8,19.0,849.0,733.65,566.73
2016,4,21,14,0,883.0,110.0,2.9,19.0,827.0,696.67,540.99
2016,4,21,14,15,874.5,108.5,2.9,18.5,795.5,654.93,510.62
2016,4,21,14,30,866.0,107.0,2.9,18.0,764.0,612.01,478.57
2016,4,21,14,45,858.5,103.5,2.95,18.0,727.5,566.83,443.28
2016,4,21,15,0,851.0,100.0,3.0,18.0,691.0,520.79,406.35
2016,4,21,15,15,836.5,97.5,2.95,18.0,648.5,471.76,365.91
2016,4,21,15,30,822.0,95.0,2.9,18.0,606.0,419.11,321.73
2016,4,21,15,45,802.0,92.0,2.9,18.0,559.0,368.06,277.86
2016,4,21,16,0,782.0,89.0,2.9,18.0,512.0,318.21,234.11
2016,4,21,16,15,419.5,135.0,2.85,17.5,359.5,221.08,162.77
2016,4,21,16,30,57.0,181.0,2.8,17.0,207.0,173.62,135.9
2016,4,21,16,45,52.0,159.5,2.8,17.0,181.0,149.82,116.92
2016,4,21,17,0,47.0,138.0,2.8,17.0,155.0,126.69,98.45
2016,4,21,17,15,40.0,116.0,2.65,16.5,129.0,103.79,80.49
2016,4,21,17,30,33.0,94.0,2.5,16.0,103.0,81.9,66.84
2016,4,21,17,45,21.5,73.5,2.4,15.5,78.5,64.9,51.68
2016,4,21,18,0,10.0,53.0,2.3,15.0,54.0,49.16,37.33
2016,4,21,18,15,5.0,34.0,2.25,14.5,34.5,32.08,21.37
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,14.48,0.0
2016,4,21,18,45,0.0,7.5,2.15,14.0,7.5,7.37,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.0,3.75,14.0,7.0,6.75,0.0
2016,4,22,6,0,0.0,14.0,3.8,14.0,14.0,13.5,5.25
2016,4,22,6,15,0.0,24.0,3.85,14.0,24.0,23.16,13.8
2016,4,22,6,30,0.0,34.0,3.9,14.0,34.0,32.82,22.28
2016,4,22,6,45,0.0,46.0,4.0,14.0,46.0,44.43,32.35
2016,4,22,7,0,0.0,58.0,4.1,14.0,58.0,56.05,42.3
2016,4,22,7,15,0.0,70.0,4.2,14.0,70.0,67.67,52.11
2016,4,22,7,30,0.0,82.0,4.3,14.0,82.0,79.59,62.04
2016,4,22,7,45,172.5,135.5,4.45,14.5,221.0,270.23,224.1
2016,4,22,8,0,345.0,189.0,4.6,15.0,360.0,457.96,376.76
2016,4,22,8,15,187.0,206.0,4.7,15.0,300.5,361.32,295.33
2016,4,22,8,30,29.0,223.0,4.8,15.0,241.0,253.88,203.96
2016,4,22,8,45,88.0,264.5,4.9,15.0,322.0,345.72,278.91
2016,4,22,9,0,147.0,306.0,5.0,15.0,403.0,448.79,360.6
2016,4,22,9,15,77.0,258.0,5.1,15.0,309.5,329.77,264.55
2016,4,22,9,30,7.0,210.0,5.2,15.0,216.0,212.8,168.54
2016,4,22,9,45,6.0,200.0,5.35,15.5,205.0,201.55,159.06
2016,4,22,10,0,5.0,190.0,5.5,16.0,194.0,190.44,149.61
2016,4,22,10,15,6.0,193.5,5.55,15.5,198.5,194.66,153.12
2016,4,22,10,30,7.0,197.0,5.6,15.0,203.0,198.88,156.64
2016,4,22,10,45,3.5,163.5,5.65,15.0,166.5,162.46,127.1
2016,4,22,11,0,0.0,130.0,5.7,15.0,130.0,126.32,97.71
2016,4,22,11,15,0.0,125.5,5.7,15.0,125.5,121.89,94.08
2016,4,22,11,30,0.0,121.0,5.7,15.0,121.0,117.46,90.45
2016,4,22,11,45,3.0,151.5,5.7,15.0,154.5,149.82,116.68
2016,4,22,12,0,6.0,182.0,5.7,15.0,188.0,182.01,142.58
2016,4,22,12,15,5.5,179.0,5.6,14.5,184.5,178.4,139.88
2016,4,22,12,30,5.0,176.0,5.5,14.0,181.0,174.79,137.23
2016,4,22,12,45,132.5,304.5,5.4,14.0,422.5,405.61,324.19
2016,4,22,13,0,260.0,433.0,5.3,14.0,664.0,623.76,492.32
2016,4,22,13,15,557.5,287.0,5.2,14.0,768.5,706.04,561.84
2016,4,22,13,30,855.0,141.0,5.1,14.0,873.0,770.28,614.91
2016,4,22,13,45,678.5,221.0,5.05,14.0,792.0,687.75,549.27
2016,4,22,14,0,502.0,301.0,5.0,14.0,711.0,615.8,490.4
2016,4,22,14,15,523.0,279.5,5.0,14.0,691.5,587.31,468.98
2016,4,22,14,30,544.0,258.0,5.0,14.0,672.0,556.39,445.0
2016,4,22,14,45,336.5,292.0,5.0,14.0,544.5,449.66,359.22
2016,4,22,15,0,129.0,326.0,5.0,14.0,417.0,360.44,287.23
2016,4,22,15,15,464.0,219.5,5.0,14.0,514.5,405.71,323.75
2016,4,22,15,30,799.0,113.0,5.0,14.0,612.0,427.8,336.91
2016,4,22,15,45,789.5,106.0,5.0,14.0,567.0,378.02,292.6
2016,4,22,16,0,780.0,99.0,5.0,14.0,522.0,328.48,247.8
2016,4,22,16,15,573.5,131.0,4.9,13.5,426.0,258.3,191.89
2016,4,22,16,30,367.0,163.0,4.8,13.0,330.0,215.93,161.58
2016,4,22,16,45,224.0,152.5,4.7,13.0,251.0,163.08,122.56
2016,4,22,17,0,81.0,142.0,4.6,13.0,172.0,133.74,104.56
2016,4,22,17,15,309.0,106.0,4.35,12.5,191.0,98.01,68.01
2016,4,22,17,30,537.0,70.0,4.1,12.0,210.0,52.28,41.48
2016,4,22,17,45,446.5,61.5,3.9,12.0,160.0,44.73,34.48
2016,4,22,18,0,356.0,53.0,3.7,12.0,110.0,39.81,29.61
2016,4,22,18,15,233.5,38.5,3.5,11.5,70.5,29.58,19.65
2016,4,22,18,30,111.0,24.0,3.3,11.0,31.0,18.81,2.96
2016,4,22,18,45,55.5,12.0,3.15,11.0,15.5,11.8,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
