Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.5,18.5,2.35,11.5,34.0,76.48,29.71
2016,4,23,6,0,283.0,37.0,2.4,12.0,68.0,162.5,122.06
2016,4,23,6,15,380.0,47.5,2.4,12.0,113.5,227.9,181.42
2016,4,23,6,30,477.0,58.0,2.4,12.0,159.0,302.21,246.84
2016,4,23,6,45,537.5,66.0,2.45,12.5,209.5,363.6,300.2
2016,4,23,7,0,598.0,74.0,2.5,13.0,260.0,429.51,355.51
2016,4,23,7,15,641.5,80.0,2.5,13.0,312.5,487.15,403.01
2016,4,23,7,30,685.0,86.0,2.5,13.0,365.0,547.08,450.86
2016,4,23,7,45,713.0,91.5,2.5,13.5,416.0,597.91,489.32
2016,4,23,8,0,741.0,97.0,2.5,14.0,467.0,649.11,526.77
2016,4,23,8,15,764.0,100.5,2.5,14.0,516.0,692.03,556.9
2016,4,23,8,30,787.0,104.0,2.5,14.0,565.0,736.84,588.01
2016,4,23,8,45,801.0,108.5,2.5,14.5,609.5,774.64,612.4
2016,4,23,9,0,815.0,113.0,2.5,15.0,654.0,810.79,635.3
2016,4,23,9,15,828.5,115.5,2.5,15.0,694.0,842.46,655.95
2016,4,23,9,30,842.0,118.0,2.5,15.0,734.0,872.07,675.07
2016,4,23,9,45,861.0,115.0,2.5,15.5,771.0,893.41,687.09
2016,4,23,10,0,880.0,112.0,2.5,16.0,808.0,917.65,701.16
2016,4,23,10,15,886.5,113.0,2.5,16.0,836.0,932.3,709.92
2016,4,23,10,30,893.0,114.0,2.5,16.0,864.0,944.1,716.92
2016,4,23,10,45,896.5,116.0,2.55,16.5,884.5,951.2,719.99
2016,4,23,11,0,900.0,118.0,2.6,17.0,905.0,955.26,721.14
2016,4,23,11,15,903.0,118.5,2.6,17.0,918.5,954.27,719.94
2016,4,23,11,30,906.0,119.0,2.6,17.0,932.0,950.23,716.85
2016,4,23,11,45,905.0,120.5,2.6,17.0,937.0,940.52,710.08
2016,4,23,12,0,904.0,122.0,2.6,17.0,942.0,927.87,701.47
2016,4,23,12,15,903.5,121.5,2.65,17.0,940.0,910.85,690.42
2016,4,23,12,30,903.0,121.0,2.7,17.0,938.0,891.06,677.54
2016,4,23,12,45,897.5,122.5,2.8,17.5,927.0,866.33,660.38
2016,4,23,13,0,892.0,124.0,2.9,18.0,916.0,839.23,641.56
2016,4,23,13,15,887.5,123.5,3.05,17.5,898.0,808.8,622.98
2016,4,23,13,30,883.0,123.0,3.2,17.0,880.0,776.26,602.59
2016,4,23,13,45,871.5,124.0,3.35,17.0,854.0,738.15,576.73
2016,4,23,14,0,860.0,125.0,3.5,17.0,828.0,698.7,548.55
2016,4,23,14,15,850.5,123.5,3.55,17.0,796.5,657.13,517.1
2016,4,23,14,30,841.0,122.0,3.6,17.0,765.0,612.16,482.48
2016,4,23,14,45,823.0,122.5,3.7,17.0,726.0,565.47,445.74
2016,4,23,15,0,805.0,123.0,3.8,17.0,687.0,518.91,408.18
2016,4,23,15,15,788.5,120.0,3.8,16.5,644.0,470.27,368.65
2016,4,23,15,30,772.0,117.0,3.8,16.0,601.0,422.14,328.42
2016,4,23,15,45,746.5,115.0,3.85,16.0,553.5,369.12,282.96
2016,4,23,16,0,721.0,113.0,3.9,16.0,506.0,320.84,240.49
2016,4,23,16,15,692.5,108.5,3.85,15.5,456.5,271.65,197.39
2016,4,23,16,30,664.0,104.0,3.8,15.0,407.0,225.04,156.53
2016,4,23,16,45,616.0,100.5,3.8,15.0,354.5,178.89,117.83
2016,4,23,17,0,568.0,97.0,3.8,15.0,302.0,137.76,86.07
2016,4,23,17,15,514.0,88.5,3.65,14.5,251.5,97.02,59.44
2016,4,23,17,30,460.0,80.0,3.5,14.0,201.0,61.87,43.92
2016,4,23,17,45,378.5,69.0,3.4,14.0,153.5,50.54,39.36
2016,4,23,18,0,297.0,58.0,3.3,14.0,106.0,43.73,32.83
2016,4,23,18,15,194.0,41.0,3.2,13.5,68.0,31.54,21.25
2016,4,23,18,30,91.0,24.0,3.1,13.0,30.0,20.11,4.95
2016,4,23,18,45,45.5,12.0,3.05,13.0,15.0,11.8,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,85.0,23.0,3.35,11.5,32.5,60.29,27.31
2016,4,24,6,0,170.0,46.0,3.5,12.0,65.0,126.62,95.56
2016,4,24,6,15,259.5,62.5,3.5,12.0,109.5,195.62,156.51
2016,4,24,6,30,349.0,79.0,3.5,12.0,154.0,267.12,219.23
2016,4,24,6,45,205.0,102.0,3.55,12.5,149.5,228.16,188.7
2016,4,24,7,0,61.0,125.0,3.6,13.0,145.0,168.62,138.19
2016,4,24,7,15,74.5,146.5,3.6,13.0,174.5,201.39,165.87
2016,4,24,7,30,88.0,168.0,3.6,13.0,204.0,235.01,193.64
2016,4,24,7,45,396.0,142.0,3.6,13.5,337.0,438.96,364.34
2016,4,24,8,0,704.0,116.0,3.6,14.0,470.0,646.63,529.21
2016,4,24,8,15,729.5,120.5,3.55,14.5,520.0,693.63,561.61
2016,4,24,8,30,755.0,125.0,3.5,15.0,570.0,740.26,593.23
2016,4,24,8,45,785.0,124.0,3.5,15.5,618.0,780.84,620.01
2016,4,24,9,0,815.0,123.0,3.5,16.0,666.0,823.85,648.16
2016,4,24,9,15,829.0,125.5,3.4,16.0,707.0,855.9,668.73
2016,4,24,9,30,843.0,128.0,3.3,16.0,748.0,885.89,687.72
2016,4,24,9,45,858.5,127.5,3.25,16.5,784.5,911.72,702.65
2016,4,24,10,0,874.0,127.0,3.2,17.0,821.0,930.11,712.36
2016,4,24,10,15,881.5,128.5,3.25,17.0,849.5,945.97,722.46
2016,4,24,10,30,889.0,130.0,3.3,17.0,878.0,958.99,730.72
2016,4,24,10,45,892.5,132.0,3.4,17.5,899.0,965.88,733.9
2016,4,24,11,0,896.0,134.0,3.5,18.0,920.0,969.74,735.16
2016,4,24,11,15,899.0,134.5,3.7,18.0,933.5,968.58,735.18
2016,4,24,11,30,902.0,135.0,3.9,18.0,947.0,964.38,733.21
2016,4,24,11,45,896.5,139.5,4.1,18.0,950.5,953.39,726.61
2016,4,24,12,0,891.0,144.0,4.3,18.0,954.0,939.54,718.07
2016,4,24,12,15,890.0,144.0,4.5,17.5,952.0,922.57,709.19
2016,4,24,12,30,889.0,144.0,4.7,17.0,950.0,902.9,698.42
2016,4,24,12,45,710.5,242.0,4.95,17.0,881.5,828.99,646.67
2016,4,24,13,0,532.0,340.0,5.2,17.0,813.0,756.75,590.18
2016,4,24,13,15,496.0,340.5,5.35,17.0,775.0,710.4,556.27
2016,4,24,13,30,460.0,341.0,5.5,17.0,737.0,664.91,522.39
2016,4,24,13,45,615.0,266.5,5.65,17.0,780.0,687.43,543.45
2016,4,24,14,0,770.0,192.0,5.8,17.0,823.0,698.69,555.05
2016,4,24,14,15,759.5,189.0,5.85,16.5,791.5,657.35,523.86
2016,4,24,14,30,749.0,186.0,5.9,16.0,760.0,615.35,491.63
2016,4,24,14,45,728.5,185.5,5.95,16.0,721.0,569.59,454.76
2016,4,24,15,0,708.0,185.0,6.0,16.0,682.0,524.43,417.64
2016,4,24,15,15,689.0,180.0,6.0,15.5,639.5,476.77,378.56
2016,4,24,15,30,670.0,175.0,6.0,15.0,597.0,430.07,339.34
2016,4,24,15,45,660.0,163.5,6.05,15.0,552.0,382.02,297.61
2016,4,24,16,0,650.0,152.0,6.1,15.0,507.0,334.46,255.52
2016,4,24,16,15,618.5,145.0,6.05,14.5,457.0,285.84,213.06
2016,4,24,16,30,587.0,138.0,6.0,14.0,407.0,240.26,173.33
2016,4,24,16,45,559.0,126.0,6.0,14.0,357.0,193.56,133.34
2016,4,24,17,0,531.0,114.0,6.0,14.0,307.0,149.83,98.19
2016,4,24,17,15,475.5,103.0,5.95,13.5,255.5,108.12,70.03
2016,4,24,17,30,420.0,92.0,5.9,13.0,204.0,72.2,52.28
2016,4,24,17,45,347.0,78.0,5.85,12.5,156.5,57.55,45.86
2016,4,24,18,0,274.0,64.0,5.8,12.0,109.0,48.53,37.35
2016,4,24,18,15,178.0,45.0,5.7,11.5,70.0,36.7,25.94
2016,4,24,18,30,82.0,26.0,5.6,11.0,31.0,21.7,7.15
2016,4,24,18,45,41.0,13.0,5.6,11.0,15.5,12.78,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,38.0,5.0,3.1,8.5,5.5,0.0,0.0
2016,4,25,5,30,76.0,10.0,3.2,9.0,11.0,30.73,0.0
2016,4,25,5,45,234.5,22.0,3.3,9.5,46.0,115.71,63.5
2016,4,25,6,0,393.0,34.0,3.4,10.0,81.0,202.11,155.26
2016,4,25,6,15,485.0,43.0,3.5,10.0,129.5,269.36,217.46
2016,4,25,6,30,577.0,52.0,3.6,10.0,178.0,345.04,285.33
2016,4,25,6,45,636.0,58.0,3.75,10.5,231.5,408.03,340.98
2016,4,25,7,0,695.0,64.0,3.9,11.0,285.0,472.98,396.48
2016,4,25,7,15,734.5,68.5,3.9,11.5,339.0,530.97,444.22
2016,4,25,7,30,774.0,73.0,3.9,12.0,393.0,590.69,491.67
2016,4,25,7,45,802.0,76.5,3.95,12.5,446.5,642.84,531.67
2016,4,25,8,0,830.0,80.0,4.0,13.0,500.0,695.17,569.15
2016,4,25,8,15,851.0,83.0,4.0,13.0,551.0,741.53,602.24
2016,4,25,8,30,872.0,86.0,4.0,13.0,602.0,782.35,630.73
2016,4,25,8,45,887.5,88.0,4.0,13.5,648.5,820.99,656.09
2016,4,25,9,0,903.0,90.0,4.0,14.0,695.0,857.92,679.86
2016,4,25,9,15,915.0,92.0,3.95,14.0,736.5,889.9,700.83
2016,4,25,9,30,927.0,94.0,3.9,14.0,778.0,919.55,720.03
2016,4,25,9,45,934.5,96.0,3.9,14.5,813.5,942.66,733.46
2016,4,25,10,0,942.0,98.0,3.9,15.0,849.0,962.94,744.93
2016,4,25,10,15,948.0,99.5,3.9,15.0,877.5,978.37,754.45
2016,4,25,10,30,954.0,101.0,3.9,15.0,906.0,990.73,761.97
2016,4,25,10,45,958.0,102.0,3.9,15.5,927.0,997.54,764.36
2016,4,25,11,0,962.0,103.0,3.9,16.0,948.0,1001.14,764.69
2016,4,25,11,15,964.0,103.5,3.9,16.0,961.5,999.12,762.75
2016,4,25,11,30,966.0,104.0,3.9,16.0,975.0,993.86,758.77
2016,4,25,11,45,964.0,105.5,3.9,16.0,979.5,982.76,750.92
2016,4,25,12,0,962.0,107.0,3.9,16.0,984.0,968.55,741.08
2016,4,25,12,15,961.0,107.0,3.85,16.0,981.5,950.74,728.55
2016,4,25,12,30,960.0,107.0,3.8,16.0,979.0,929.98,714.08
2016,4,25,12,45,951.5,110.0,3.8,16.5,966.5,903.01,694.32
2016,4,25,13,0,943.0,113.0,3.8,17.0,954.0,873.63,672.96
2016,4,25,13,15,938.5,112.5,3.75,17.0,936.0,841.83,650.9
2016,4,25,13,30,934.0,112.0,3.7,17.0,918.0,807.79,627.2
2016,4,25,13,45,927.0,111.0,3.7,17.0,892.0,769.39,600.5
2016,4,25,14,0,920.0,110.0,3.7,17.0,866.0,729.25,572.27
2016,4,25,14,15,911.5,108.5,3.75,17.0,833.5,686.12,539.77
2016,4,25,14,30,903.0,107.0,3.8,17.0,801.0,641.74,505.58
2016,4,25,14,45,891.0,105.5,3.85,17.0,762.0,594.36,468.29
2016,4,25,15,0,879.0,104.0,3.9,17.0,723.0,546.44,429.63
2016,4,25,15,15,864.0,101.5,3.95,16.5,679.0,495.91,388.69
2016,4,25,15,30,849.0,99.0,4.0,16.0,635.0,441.82,343.8
2016,4,25,15,45,829.0,96.5,4.05,16.0,586.5,389.88,298.75
2016,4,25,16,0,809.0,94.0,4.1,16.0,538.0,339.14,253.76
2016,4,25,16,15,783.0,90.0,4.1,15.5,486.0,286.86,207.58
2016,4,25,16,30,757.0,86.0,4.1,15.0,434.0,236.84,163.23
2016,4,25,16,45,719.0,82.0,4.1,15.0,380.5,183.82,117.77
2016,4,25,17,0,681.0,78.0,4.1,15.0,327.0,137.83,81.04
2016,4,25,17,15,630.5,72.0,4.0,14.5,274.0,93.35,51.36
2016,4,25,17,30,580.0,66.0,3.9,14.0,221.0,54.28,34.16
2016,4,25,17,45,499.0,58.0,3.85,13.5,170.5,40.98,30.99
2016,4,25,18,0,418.0,50.0,3.8,13.0,120.0,37.23,27.31
2016,4,25,18,15,300.5,37.5,3.7,12.5,78.5,28.84,19.21
2016,4,25,18,30,183.0,25.0,3.6,12.0,37.0,19.46,6.74
2016,4,25,18,45,91.5,12.5,3.5,11.5,18.5,12.29,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.85,0.0
2016,4,26,5,45,67.5,26.5,1.8,9.5,34.5,60.87,34.46
2016,4,26,6,0,135.0,44.0,1.8,10.0,60.0,110.61,84.49
2016,4,26,6,15,181.0,63.0,1.85,10.5,96.0,157.51,126.51
2016,4,26,6,30,227.0,82.0,1.9,11.0,132.0,208.25,171.14
2016,4,26,6,45,251.5,102.0,2.0,11.5,171.5,252.92,209.81
2016,4,26,7,0,276.0,122.0,2.1,12.0,211.0,299.19,248.73
2016,4,26,7,15,306.0,137.0,2.1,12.5,251.5,344.31,285.63
2016,4,26,7,30,336.0,152.0,2.1,13.0,292.0,391.35,323.03
2016,4,26,7,45,350.5,171.5,2.15,13.5,334.5,434.63,356.25
2016,4,26,8,0,365.0,191.0,2.2,14.0,377.0,478.01,388.73
2016,4,26,8,15,480.5,176.0,2.1,14.0,446.5,567.89,458.54
2016,4,26,8,30,596.0,161.0,2.0,14.0,516.0,659.34,527.13
2016,4,26,8,45,589.0,180.0,1.9,14.5,553.5,689.95,545.61
2016,4,26,9,0,582.0,199.0,1.8,15.0,591.0,718.09,562.34
2016,4,26,9,15,491.0,252.5,1.8,15.0,597.0,705.83,549.34
2016,4,26,9,30,400.0,306.0,1.8,15.0,603.0,682.33,528.77
2016,4,26,9,45,455.5,297.0,1.8,15.0,650.0,734.65,566.66
2016,4,26,10,0,511.0,288.0,1.8,15.0,697.0,779.34,598.17
2016,4,26,10,15,453.0,325.5,1.9,15.0,697.5,767.47,587.41
2016,4,26,10,30,395.0,363.0,2.0,15.0,698.0,746.25,570.77
2016,4,26,10,45,431.0,357.0,2.15,15.5,730.5,777.64,593.29
2016,4,26,11,0,467.0,351.0,2.3,16.0,763.0,801.65,610.2
2016,4,26,11,15,321.0,403.0,2.4,16.0,688.5,709.23,540.95
2016,4,26,11,30,175.0,455.0,2.5,16.0,614.0,617.14,471.11
2016,4,26,11,45,191.5,457.0,2.7,16.0,632.0,629.04,481.4
2016,4,26,12,0,208.0,459.0,2.9,16.0,650.0,639.84,490.19
2016,4,26,12,15,252.0,449.0,3.0,16.0,679.5,663.87,509.08
2016,4,26,12,30,296.0,439.0,3.1,16.0,709.0,682.99,524.31
2016,4,26,12,45,388.5,397.0,3.25,16.0,747.5,709.69,546.89
2016,4,26,13,0,481.0,355.0,3.4,16.0,786.0,731.55,565.68
2016,4,26,13,15,643.0,263.0,3.45,16.0,827.0,754.27,586.79
2016,4,26,13,30,805.0,171.0,3.5,16.0,868.0,767.7,600.31
2016,4,26,13,45,810.5,161.5,3.6,16.0,846.5,733.81,576.07
2016,4,26,14,0,816.0,152.0,3.7,16.0,825.0,697.72,549.71
2016,4,26,14,15,806.5,150.0,3.75,16.0,793.5,656.81,518.69
2016,4,26,14,30,797.0,148.0,3.8,16.0,762.0,615.02,486.38
2016,4,26,14,45,785.5,145.0,3.85,16.0,725.5,570.52,451.28
2016,4,26,15,0,774.0,142.0,3.9,16.0,689.0,525.71,415.1
2016,4,26,15,15,757.0,138.5,3.95,15.5,646.0,474.68,374.02
2016,4,26,15,30,740.0,135.0,4.0,15.0,603.0,427.05,334.39
2016,4,26,15,45,723.5,128.5,4.05,15.0,557.5,377.79,291.91
2016,4,26,16,0,707.0,122.0,4.1,15.0,512.0,329.56,249.43
2016,4,26,16,15,678.0,117.0,4.1,14.5,462.0,280.42,206.41
2016,4,26,16,30,649.0,112.0,4.1,14.0,412.0,233.93,165.61
2016,4,26,16,45,615.5,104.0,4.2,14.0,361.5,186.89,125.26
2016,4,26,17,0,582.0,96.0,4.3,14.0,311.0,143.31,90.17
2016,4,26,17,15,529.5,88.0,4.2,13.5,260.5,102.05,62.1
2016,4,26,17,30,477.0,80.0,4.1,13.0,210.0,66.48,44.85
2016,4,26,17,45,399.0,69.5,4.05,12.5,162.0,50.61,39.72
2016,4,26,18,0,321.0,59.0,4.0,12.0,114.0,44.23,33.65
2016,4,26,18,15,220.5,43.0,3.95,11.5,75.0,32.93,22.9
2016,4,26,18,30,120.0,27.0,3.9,11.0,36.0,21.05,8.62
2016,4,26,18,45,60.0,13.5,3.85,11.0,18.0,13.27,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,2.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,2.5,11.0,12.0,21.79,0.0
2016,4,27,5,45,162.0,26.5,2.7,11.5,45.0,99.15,61.45
2016,4,27,6,0,285.0,42.0,2.9,12.0,78.0,171.62,132.15
2016,4,27,6,15,374.5,53.0,2.95,12.0,123.5,236.52,190.37
2016,4,27,6,30,464.0,64.0,3.0,12.0,169.0,308.81,254.04
2016,4,27,6,45,232.0,60.0,3.15,12.5,112.5,200.0,166.04
2016,4,27,7,0,0.0,56.0,3.3,13.0,56.0,54.11,40.72
2016,4,27,7,15,0.0,67.0,3.45,13.0,67.0,64.76,49.8
2016,4,27,7,30,0.0,78.0,3.6,13.0,78.0,75.42,58.69
2016,4,27,7,45,7.0,129.0,3.8,13.5,132.5,132.25,106.16
2016,4,27,8,0,14.0,180.0,4.0,14.0,187.0,190.37,153.62
2016,4,27,8,15,7.0,95.5,4.15,14.0,99.0,97.84,76.72
2016,4,27,8,30,0.0,11.0,4.3,14.0,11.0,10.63,3.31
2016,4,27,8,45,59.0,161.0,4.45,14.0,201.0,211.12,171.41
2016,4,27,9,0,118.0,311.0,4.6,14.0,391.0,431.14,346.72
2016,4,27,9,15,69.0,290.0,4.7,14.0,338.0,357.77,286.54
2016,4,27,9,30,20.0,269.0,4.8,14.0,285.0,284.34,226.4
2016,4,27,9,45,81.5,329.5,4.9,14.0,395.0,410.01,327.19
2016,4,27,10,0,143.0,390.0,5.0,14.0,505.0,537.3,426.03
2016,4,27,10,15,502.0,267.0,5.05,14.0,690.0,752.77,599.82
2016,4,27,10,30,861.0,144.0,5.1,14.0,875.0,958.15,752.31
2016,4,27,10,45,571.5,285.0,5.15,14.0,775.5,835.88,658.92
2016,4,27,11,0,282.0,426.0,5.2,14.0,676.0,701.56,550.16
2016,4,27,11,15,576.5,290.5,5.2,14.0,810.5,838.84,661.77
2016,4,27,11,30,871.0,155.0,5.2,14.0,945.0,965.12,755.16
2016,4,27,11,45,870.0,157.5,5.2,14.0,951.0,955.93,747.55
2016,4,27,12,0,869.0,160.0,5.2,14.0,957.0,943.88,738.86
2016,4,27,12,15,869.0,160.0,5.15,14.0,955.0,927.48,726.83
2016,4,27,12,30,869.0,160.0,5.1,14.0,953.0,908.4,712.98
2016,4,27,12,45,862.0,162.0,5.1,14.0,942.0,882.79,694.8
2016,4,27,13,0,855.0,164.0,5.1,14.0,931.0,855.0,675.08
2016,4,27,13,15,850.5,163.0,5.1,14.0,913.0,824.32,653.21
2016,4,27,13,30,846.0,162.0,5.1,14.0,895.0,791.69,629.84
2016,4,27,13,45,842.5,158.0,5.1,14.0,870.5,755.16,603.28
2016,4,27,14,0,839.0,154.0,5.1,14.0,846.0,716.93,574.02
2016,4,27,14,15,559.5,255.5,5.05,14.0,710.0,594.74,475.43
2016,4,27,14,30,280.0,357.0,5.0,14.0,574.0,494.02,392.73
2016,4,27,14,45,536.0,250.0,4.95,14.0,639.0,525.06,420.11
2016,4,27,15,0,792.0,143.0,4.9,14.0,704.0,537.63,430.13
2016,4,27,15,15,482.0,216.5,4.8,14.0,551.5,417.07,332.37
2016,4,27,15,30,172.0,290.0,4.7,14.0,399.0,332.04,264.26
2016,4,27,15,45,290.0,246.5,4.65,14.0,414.0,324.17,256.39
2016,4,27,16,0,408.0,203.0,4.6,14.0,429.0,304.91,237.17
2016,4,27,16,15,377.5,193.5,4.55,14.0,387.5,270.12,207.33
2016,4,27,16,30,347.0,184.0,4.5,14.0,346.0,233.77,176.62
2016,4,27,16,45,173.5,152.0,4.45,14.0,233.0,162.41,123.71
2016,4,27,17,0,0.0,120.0,4.4,14.0,120.0,111.88,89.27
2016,4,27,17,15,0.0,100.5,4.3,13.5,100.5,93.73,74.31
2016,4,27,17,30,0.0,81.0,4.2,13.0,81.0,75.73,59.15
2016,4,27,17,45,173.0,69.5,4.15,13.0,99.5,55.13,43.67
2016,4,27,18,0,346.0,58.0,4.1,13.0,118.0,43.33,32.75
2016,4,27,18,15,240.5,43.0,4.05,12.5,78.0,32.85,22.8
2016,4,27,18,30,135.0,28.0,4.0,12.0,38.0,21.82,9.79
2016,4,27,18,45,67.5,14.0,3.95,12.0,19.0,13.76,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,61.0,13.0,2.9,10.0,15.0,30.13,0.0
2016,4,28,5,45,191.0,27.0,3.0,10.5,49.0,110.66,72.12
2016,4,28,6,0,321.0,41.0,3.1,11.0,83.0,185.99,144.49
2016,4,28,6,15,409.0,51.0,3.1,11.5,129.5,250.35,202.32
2016,4,28,6,30,497.0,61.0,3.1,12.0,176.0,322.59,265.67
2016,4,28,6,45,559.5,67.5,3.1,12.5,227.5,384.95,319.54
2016,4,28,7,0,622.0,74.0,3.1,13.0,279.0,451.92,375.41
2016,4,28,7,15,663.0,79.5,3.05,13.5,331.5,508.87,421.29
2016,4,28,7,30,704.0,85.0,3.0,14.0,384.0,567.84,467.18
2016,4,28,7,45,737.0,88.0,2.95,14.5,436.0,617.77,504.73
2016,4,28,8,0,770.0,91.0,2.9,15.0,488.0,670.87,542.25
2016,4,28,8,15,792.0,94.5,2.8,15.5,537.5,716.52,572.7
2016,4,28,8,30,814.0,98.0,2.7,16.0,587.0,761.44,601.89
2016,4,28,8,45,832.0,100.0,2.65,16.5,633.0,800.4,626.45
2016,4,28,9,0,850.0,102.0,2.6,17.0,679.0,832.97,646.11
2016,4,28,9,15,863.0,104.0,2.55,17.0,719.5,864.42,666.0
2016,4,28,9,30,876.0,106.0,2.5,17.0,760.0,893.76,684.25
2016,4,28,9,45,894.5,103.0,2.45,17.5,797.5,920.34,699.2
2016,4,28,10,0,913.0,100.0,2.4,18.0,835.0,944.64,712.47
2016,4,28,10,15,919.5,101.5,2.35,18.0,863.5,960.14,721.13
2016,4,28,10,30,926.0,103.0,2.3,18.0,892.0,972.67,727.94
2016,4,28,10,45,928.0,105.5,2.3,18.5,912.5,978.98,729.87
2016,4,28,11,0,930.0,108.0,2.3,19.0,933.0,982.15,729.9
2016,4,28,11,15,933.0,108.5,2.35,19.0,946.5,981.05,729.19
2016,4,28,11,30,936.0,109.0,2.4,19.0,960.0,976.82,726.56
2016,4,28,11,45,935.0,111.0,2.5,19.5,965.0,967.31,719.67
2016,4,28,12,0,934.0,113.0,2.6,20.0,970.0,954.78,710.89
2016,4,28,12,15,933.5,112.5,2.65,20.0,968.0,937.3,699.77
2016,4,28,12,30,933.0,112.0,2.7,20.0,966.0,916.98,686.81
2016,4,28,12,45,933.5,110.5,2.8,20.0,957.0,893.79,672.3
2016,4,28,13,0,934.0,109.0,2.9,20.0,948.0,867.9,655.87
2016,4,28,13,15,930.5,108.5,2.95,19.5,930.5,837.2,636.9
2016,4,28,13,30,927.0,108.0,3.0,19.0,913.0,804.23,616.16
2016,4,28,13,45,919.0,108.0,3.1,19.0,887.5,766.35,590.82
2016,4,28,14,0,911.0,108.0,3.2,19.0,862.0,726.8,564.01
2016,4,28,14,15,903.0,106.5,3.3,19.0,830.5,684.41,533.05
2016,4,28,14,30,895.0,105.0,3.4,19.0,799.0,640.76,500.11
2016,4,28,14,45,879.0,106.0,3.5,19.0,759.5,593.79,463.75
2016,4,28,15,0,863.0,107.0,3.6,19.0,720.0,546.62,426.27
2016,4,28,15,15,849.0,104.5,3.65,18.5,677.0,493.84,384.3
2016,4,28,15,30,835.0,102.0,3.7,18.0,634.0,444.45,343.57
2016,4,28,15,45,808.5,101.5,3.8,17.5,585.0,392.54,299.86
2016,4,28,16,0,782.0,101.0,3.9,17.0,536.0,342.48,256.61
2016,4,28,16,15,756.0,97.0,3.9,16.5,485.5,291.52,211.96
2016,4,28,16,30,730.0,93.0,3.9,16.0,435.0,239.36,166.23
2016,4,28,16,45,688.0,90.0,3.95,15.5,381.5,190.92,125.01
2016,4,28,17,0,646.0,87.0,4.0,15.0,328.0,146.75,89.71
2016,4,28,17,15,596.0,80.0,3.95,14.5,276.0,103.0,59.4
2016,4,28,17,30,546.0,73.0,3.9,14.0,224.0,64.64,40.23
2016,4,28,17,45,463.5,65.0,3.85,13.5,174.0,46.67,36.09
2016,4,28,18,0,381.0,57.0,3.8,13.0,124.0,42.45,32.0
2016,4,28,18,15,272.0,43.0,3.6,12.5,82.5,32.77,22.8
2016,4,28,18,30,163.0,29.0,3.4,12.0,41.0,22.59,10.93
2016,4,28,18,45,81.5,14.5,3.2,12.0,20.5,14.25,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,11.8,0.0
2016,4,29,5,45,89.5,33.0,1.75,10.5,45.0,79.1,52.45
2016,4,29,6,0,179.0,54.0,1.8,11.0,78.0,141.66,110.08
2016,4,29,6,15,262.5,70.0,1.85,11.0,122.5,209.16,169.18
2016,4,29,6,30,346.0,86.0,1.9,11.0,167.0,278.66,229.61
2016,4,29,6,45,416.5,96.0,1.95,11.5,217.5,341.64,283.29
2016,4,29,7,0,487.0,106.0,2.0,12.0,268.0,410.36,340.12
2016,4,29,7,15,446.5,125.0,2.05,12.0,292.5,426.86,353.43
2016,4,29,7,30,406.0,144.0,2.1,12.0,317.0,438.9,362.55
2016,4,29,7,45,527.0,139.5,2.2,12.0,394.0,531.55,437.06
2016,4,29,8,0,648.0,135.0,2.3,12.0,471.0,636.33,518.27
2016,4,29,8,15,673.5,140.0,2.35,12.0,519.0,682.14,551.71
2016,4,29,8,30,699.0,145.0,2.4,12.0,567.0,727.67,584.27
2016,4,29,8,45,719.0,149.0,2.45,12.5,611.5,767.02,610.38
2016,4,29,9,0,739.0,153.0,2.5,13.0,656.0,805.25,635.36
2016,4,29,9,15,754.0,156.0,2.5,13.0,695.5,836.67,656.03
2016,4,29,9,30,769.0,159.0,2.5,13.0,735.0,866.27,675.36
2016,4,29,9,45,799.0,151.0,2.5,13.5,773.5,892.55,691.01
2016,4,29,10,0,829.0,143.0,2.5,14.0,812.0,920.44,707.7
2016,4,29,10,15,837.0,145.0,2.6,14.0,840.0,936.48,718.37
2016,4,29,10,30,845.0,147.0,2.7,14.0,868.0,949.78,727.38
2016,4,29,10,45,850.5,148.0,2.8,14.5,889.0,956.88,730.89
2016,4,29,11,0,856.0,149.0,2.9,15.0,910.0,961.08,732.57
2016,4,29,11,15,653.5,261.0,3.0,15.0,847.0,883.54,678.46
2016,4,29,11,30,451.0,373.0,3.1,15.0,784.0,799.38,613.39
2016,4,29,11,45,658.5,262.5,3.25,15.5,866.5,872.14,671.62
2016,4,29,12,0,866.0,152.0,3.4,16.0,949.0,933.14,713.96
2016,4,29,12,15,866.0,151.5,3.5,16.0,947.5,916.88,702.83
2016,4,29,12,30,866.0,151.0,3.6,16.0,946.0,898.0,690.53
2016,4,29,12,45,863.5,151.0,3.7,16.5,936.5,874.93,674.01
2016,4,29,13,0,861.0,151.0,3.8,17.0,927.0,849.51,655.86
2016,4,29,13,15,857.0,150.0,3.9,17.0,909.5,820.32,636.21
2016,4,29,13,30,853.0,149.0,4.0,17.0,892.0,787.98,614.17
2016,4,29,13,45,844.5,148.5,4.1,17.0,866.5,750.99,588.59
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,712.61,560.51
2016,4,29,14,15,675.5,211.0,4.25,17.0,757.5,630.87,496.55
2016,4,29,14,30,515.0,274.0,4.3,17.0,674.0,561.37,441.33
2016,4,29,14,45,653.5,206.0,4.35,17.0,688.5,553.64,436.87
2016,4,29,15,0,792.0,138.0,4.4,17.0,703.0,536.49,423.38
2016,4,29,15,15,776.0,135.0,4.4,16.5,660.5,488.69,384.59
2016,4,29,15,30,760.0,132.0,4.4,16.0,618.0,438.11,342.76
2016,4,29,15,45,739.0,128.0,4.45,16.0,571.5,388.42,300.07
2016,4,29,16,0,718.0,124.0,4.5,16.0,525.0,340.15,257.72
2016,4,29,16,15,690.5,119.0,4.5,15.5,475.5,290.81,214.58
2016,4,29,16,30,663.0,114.0,4.5,15.0,426.0,243.96,173.41
2016,4,29,16,45,630.5,106.5,4.5,15.0,375.0,196.71,132.64
2016,4,29,17,0,598.0,99.0,4.5,15.0,324.0,152.82,96.86
2016,4,29,17,15,546.5,91.5,4.45,14.5,273.0,110.98,67.64
2016,4,29,17,30,495.0,84.0,4.4,14.0,222.0,74.76,48.86
2016,4,29,17,45,424.0,72.5,4.4,13.5,173.5,52.64,41.41
2016,4,29,18,0,353.0,61.0,4.4,13.0,125.0,45.54,34.76
2016,4,29,18,15,247.5,46.0,4.35,12.5,84.0,35.13,24.91
2016,4,29,18,30,142.0,31.0,4.3,12.0,43.0,24.18,12.62
2016,4,29,18,45,71.0,15.5,4.3,12.0,21.5,15.24,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,3.35,11.5,9.5,20.73,0.0
2016,4,30,5,30,109.0,15.0,3.4,12.0,19.0,55.84,0.0
2016,4,30,5,45,243.5,28.0,3.5,12.5,56.0,132.18,90.85
2016,4,30,6,0,378.0,41.0,3.6,13.0,93.0,210.06,163.36
2016,4,30,6,15,463.0,50.0,3.65,13.0,141.0,275.12,222.1
2016,4,30,6,30,548.0,59.0,3.7,13.0,189.0,347.72,286.15
2016,4,30,6,45,606.0,65.5,3.8,13.5,242.0,410.23,340.1
2016,4,30,7,0,664.0,72.0,3.9,14.0,295.0,476.91,395.69
2016,4,30,7,15,702.5,76.5,3.9,14.5,348.0,533.02,440.93
2016,4,30,7,30,741.0,81.0,3.9,15.0,401.0,588.67,484.41
2016,4,30,7,45,770.0,85.0,3.95,15.5,453.5,640.94,523.77
2016,4,30,8,0,799.0,89.0,4.0,16.0,506.0,693.49,560.97
2016,4,30,8,15,819.5,92.0,3.95,16.0,555.5,738.4,592.41
2016,4,30,8,30,840.0,95.0,3.9,16.0,605.0,782.42,622.75
2016,4,30,8,45,856.0,97.5,3.85,16.5,650.5,816.16,643.97
2016,4,30,9,0,872.0,100.0,3.8,17.0,696.0,853.09,667.24
2016,4,30,9,15,883.5,101.5,3.75,17.0,736.0,883.17,686.6
2016,4,30,9,30,895.0,103.0,3.7,17.0,776.0,911.02,704.31
2016,4,30,9,45,909.5,101.5,3.65,17.5,812.0,935.93,718.55
2016,4,30,10,0,924.0,100.0,3.6,18.0,848.0,958.37,731.02
2016,4,30,10,15,930.0,101.0,3.55,18.0,876.0,972.93,739.46
2016,4,30,10,30,936.0,102.0,3.5,18.0,904.0,984.5,745.99
2016,4,30,10,45,940.0,103.0,3.5,18.5,924.5,991.12,748.22
2016,4,30,11,0,944.0,104.0,3.5,19.0,945.0,994.6,748.47
2016,4,30,11,15,946.0,104.5,3.45,19.0,958.0,992.53,746.19
2016,4,30,11,30,948.0,105.0,3.4,19.0,971.0,987.31,741.95
2016,4,30,11,45,948.5,105.0,3.4,19.5,976.0,977.08,733.45
2016,4,30,12,0,949.0,105.0,3.4,20.0,981.0,963.79,723.07
2016,4,30,12,15,948.0,105.0,3.35,20.0,978.5,946.18,710.92
2016,4,30,12,30,947.0,105.0,3.3,20.0,976.0,925.7,696.94
2016,4,30,12,45,941.5,106.5,3.25,20.5,964.5,900.09,678.23
2016,4,30,13,0,936.0,108.0,3.2,21.0,953.0,872.01,657.94
2016,4,30,13,15,931.5,107.0,3.15,21.0,934.5,840.03,636.27
2016,4,30,13,30,927.0,106.0,3.1,21.0,916.0,805.84,613.02
2016,4,30,13,45,922.0,104.5,3.1,21.0,891.0,768.78,587.91
2016,4,30,14,0,917.0,103.0,3.1,21.0,866.0,729.87,561.32
2016,4,30,14,15,909.0,102.0,3.05,21.0,834.0,687.79,530.68
2016,4,30,14,30,901.0,101.0,3.0,21.0,802.0,644.43,497.84
2016,4,30,14,45,891.0,98.5,3.0,21.0,764.0,597.5,461.85
2016,4,30,15,0,881.0,96.0,3.0,21.0,726.0,549.88,424.45
2016,4,30,15,15,867.0,94.0,2.9,21.0,682.5,500.33,384.35
2016,4,30,15,30,853.0,92.0,2.8,21.0,639.0,450.87,343.36
2016,4,30,15,45,835.0,89.0,2.75,21.0,591.5,395.3,296.92
2016,4,30,16,0,817.0,86.0,2.7,21.0,544.0,344.54,253.17
2016,4,30,16,15,793.0,83.0,2.6,20.5,493.5,293.29,208.88
2016,4,30,16,30,769.0,80.0,2.5,20.0,443.0,244.07,166.01
2016,4,30,16,45,736.5,76.0,2.45,20.0,390.5,194.64,123.82
2016,4,30,17,0,704.0,72.0,2.4,20.0,338.0,148.5,86.64
2016,4,30,17,15,658.0,66.5,2.3,19.0,285.5,100.01,52.7
2016,4,30,17,30,612.0,61.0,2.2,18.0,233.0,59.61,32.29
2016,4,30,17,45,543.0,54.0,2.15,17.5,183.0,36.73,26.79
2016,4,30,18,0,474.0,47.0,2.1,17.0,133.0,33.59,23.81
2016,4,30,18,15,365.0,36.5,2.1,16.5,90.0,27.02,17.6
2016,4,30,18,30,256.0,26.0,2.1,16.0,47.0,19.98,9.61
2016,4,30,18,45,128.0,13.0,2.1,16.0,23.5,12.78,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.0,1.3,12.5,10.5,22.85,0.0
2016,5,1,5,30,121.0,16.0,1.2,13.0,21.0,61.42,0.0
2016,5,1,5,45,251.0,28.5,1.2,13.5,57.5,135.93,94.64
2016,5,1,6,0,381.0,41.0,1.2,14.0,94.0,212.33,164.02
2016,5,1,6,15,464.5,49.5,1.15,14.5,142.0,276.49,220.19
2016,5,1,6,30,548.0,58.0,1.1,15.0,190.0,348.04,280.78
2016,5,1,6,45,601.0,64.5,1.1,15.5,241.5,407.98,330.44
2016,5,1,7,0,654.0,71.0,1.1,16.0,293.0,471.68,381.09
2016,5,1,7,15,692.0,76.0,1.15,16.5,345.5,527.7,424.25
2016,5,1,7,30,730.0,81.0,1.2,17.0,398.0,583.28,465.68
2016,5,1,7,45,757.0,85.0,1.25,17.5,449.5,633.75,501.73
2016,5,1,8,0,784.0,89.0,1.3,18.0,501.0,684.4,535.7
2016,5,1,8,15,804.5,92.5,1.3,18.5,550.0,729.36,564.4
2016,5,1,8,30,825.0,96.0,1.3,19.0,599.0,773.48,591.92
2016,5,1,8,45,840.0,98.5,1.3,19.5,643.5,810.82,614.28
2016,5,1,9,0,855.0,101.0,1.3,20.0,688.0,841.59,631.92
2016,5,1,9,15,867.0,103.5,1.25,20.5,728.0,872.79,649.03
2016,5,1,9,30,879.0,106.0,1.2,21.0,768.0,901.8,664.41
2016,5,1,9,45,887.5,107.5,1.2,21.5,802.5,924.2,676.09
2016,5,1,10,0,896.0,109.0,1.2,22.0,837.0,943.98,686.12
2016,5,1,10,15,902.5,110.5,1.1,22.0,864.5,959.14,692.89
2016,5,1,10,30,909.0,112.0,1.0,22.0,892.0,971.41,697.8
2016,5,1,10,45,913.5,113.0,0.95,22.5,913.0,978.29,698.95
2016,5,1,11,0,918.0,114.0,0.9,23.0,934.0,982.13,698.34
2016,5,1,11,15,920.5,114.5,0.85,23.0,947.0,980.5,695.83
2016,5,1,11,30,923.0,115.0,0.8,23.0,960.0,975.8,691.6
2016,5,1,11,45,923.0,115.5,0.75,23.5,965.0,965.75,682.91
2016,5,1,12,0,923.0,116.0,0.7,24.0,970.0,952.74,672.6
2016,5,1,12,15,922.5,116.0,0.65,24.0,967.5,935.91,661.39
2016,5,1,12,30,922.0,116.0,0.6,24.0,965.0,916.28,648.58
2016,5,1,12,45,919.5,115.5,0.6,24.0,955.0,891.76,633.8
2016,5,1,13,0,917.0,115.0,0.6,24.0,945.0,864.74,617.47
2016,5,1,13,15,913.0,114.0,0.65,24.0,927.0,833.66,599.41
2016,5,1,13,30,909.0,113.0,0.7,24.0,909.0,800.41,579.75
2016,5,1,13,45,901.5,113.0,0.8,24.0,883.5,763.5,558.17
2016,5,1,14,0,894.0,113.0,0.9,24.0,858.0,724.96,535.01
2016,5,1,14,15,886.0,111.5,1.0,23.5,826.5,683.26,508.62
2016,5,1,14,30,878.0,110.0,1.1,23.0,795.0,640.35,480.02
2016,5,1,14,45,865.0,109.0,1.25,23.0,757.0,594.01,447.31
2016,5,1,15,0,852.0,108.0,1.4,23.0,719.0,547.27,412.99
2016,5,1,15,15,838.0,105.5,1.45,22.5,676.0,495.08,373.75
2016,5,1,15,30,824.0,103.0,1.5,22.0,633.0,446.27,335.55
2016,5,1,15,45,802.5,100.5,1.55,21.5,585.5,394.99,294.25
2016,5,1,16,0,781.0,98.0,1.6,21.0,538.0,345.09,252.8
2016,5,1,16,15,756.0,94.5,1.6,20.5,487.5,294.89,210.25
2016,5,1,16,30,731.0,91.0,1.6,20.0,437.0,246.87,169.07
2016,5,1,16,45,694.0,86.5,1.65,20.0,385.0,194.55,125.25
2016,5,1,17,0,657.0,82.0,1.7,20.0,333.0,149.28,89.1
2016,5,1,17,15,609.5,76.0,1.6,19.0,281.0,105.76,58.9
2016,5,1,17,30,562.0,70.0,1.5,18.0,229.0,67.31,38.88
2016,5,1,17,45,490.0,61.5,1.45,17.5,179.5,42.96,32.28
2016,5,1,18,0,418.0,53.0,1.4,17.0,130.0,38.83,28.42
2016,5,1,18,15,313.5,41.0,1.35,16.5,88.5,31.06,21.13
2016,5,1,18,30,209.0,29.0,1.3,16.0,47.0,22.39,11.79
2016,5,1,18,45,104.5,14.5,1.3,15.5,23.5,14.25,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,36.5,8.5,1.0,11.5,10.0,17.49,0.0
2016,5,2,5,30,73.0,17.0,1.0,12.0,20.0,45.07,0.0
2016,5,2,5,45,180.0,33.0,1.05,12.5,55.5,116.32,82.44
2016,5,2,6,0,287.0,49.0,1.1,13.0,91.0,184.48,143.6
2016,5,2,6,15,368.5,61.0,1.1,13.0,137.0,246.62,198.11
2016,5,2,6,30,450.0,73.0,1.1,13.0,183.0,318.4,259.47
2016,5,2,6,45,329.5,102.0,1.15,13.5,192.5,305.35,250.18
2016,5,2,7,0,209.0,131.0,1.2,14.0,202.0,274.8,225.12
2016,5,2,7,15,148.5,155.5,1.2,14.5,210.0,264.91,216.09
2016,5,2,7,30,88.0,180.0,1.2,15.0,218.0,249.2,201.56
2016,5,2,7,45,65.0,194.5,1.2,15.5,225.0,250.28,201.04
2016,5,2,8,0,42.0,209.0,1.2,16.0,232.0,249.64,198.88
2016,5,2,8,15,143.5,238.5,1.15,16.0,325.0,368.06,293.16
2016,5,2,8,30,245.0,268.0,1.1,16.0,418.0,492.94,387.7
2016,5,2,8,45,275.5,284.0,1.1,16.5,464.5,540.41,420.43
2016,5,2,9,0,306.0,300.0,1.1,17.0,511.0,588.56,453.6
2016,5,2,9,15,433.0,273.5,1.1,17.0,591.0,683.76,523.04
2016,5,2,9,30,560.0,247.0,1.1,17.0,671.0,775.22,587.49
2016,5,2,9,45,707.5,187.0,1.1,17.5,747.0,855.89,641.24
2016,5,2,10,0,855.0,127.0,1.1,18.0,823.0,926.87,684.68
2016,5,2,10,15,862.0,128.5,1.1,18.5,850.5,941.9,691.21
2016,5,2,10,30,869.0,130.0,1.1,19.0,878.0,954.18,696.77
2016,5,2,10,45,871.5,132.5,1.15,19.5,898.0,960.39,699.42
2016,5,2,11,0,874.0,135.0,1.2,20.0,918.0,963.65,700.37
2016,5,2,11,15,877.0,135.5,1.2,20.0,931.0,962.43,699.09
2016,5,2,11,30,880.0,136.0,1.2,20.0,944.0,958.27,696.12
2016,5,2,11,45,877.5,138.5,1.25,20.0,948.0,948.1,690.26
2016,5,2,12,0,875.0,141.0,1.3,20.0,952.0,935.15,682.73
2016,5,2,12,15,874.0,141.0,1.35,20.0,949.5,918.44,672.83
2016,5,2,12,30,873.0,141.0,1.4,20.0,947.0,899.12,661.26
2016,5,2,12,45,656.0,257.0,1.45,20.5,859.0,807.55,598.95
2016,5,2,13,0,439.0,373.0,1.5,21.0,771.0,719.18,533.11
2016,5,2,13,15,643.5,258.5,1.55,20.5,829.5,757.57,567.5
2016,5,2,13,30,848.0,144.0,1.6,20.0,888.0,784.23,590.09
2016,5,2,13,45,709.5,216.0,1.65,20.0,826.5,719.09,543.48
2016,5,2,14,0,571.0,288.0,1.7,20.0,765.0,662.03,500.81
2016,5,2,14,15,560.5,276.5,1.75,20.0,730.5,620.06,471.5
2016,5,2,14,30,550.0,265.0,1.8,20.0,696.0,577.98,441.32
2016,5,2,14,45,652.0,208.0,1.85,20.0,694.5,558.67,428.43
2016,5,2,15,0,754.0,151.0,1.9,20.0,693.0,530.51,407.62
2016,5,2,15,15,678.0,165.5,1.9,19.5,631.0,470.82,361.65
2016,5,2,15,30,602.0,180.0,1.9,19.0,569.0,417.35,319.86
2016,5,2,15,45,490.5,197.5,1.9,18.5,499.0,359.33,274.55
2016,5,2,16,0,379.0,215.0,1.9,18.0,429.0,314.82,239.98
2016,5,2,16,15,312.5,204.5,1.9,17.5,370.5,265.63,201.58
2016,5,2,16,30,246.0,194.0,1.9,17.0,312.0,222.89,168.63
2016,5,2,16,45,263.0,168.5,1.95,16.5,281.0,190.31,141.16
2016,5,2,17,0,280.0,143.0,2.0,16.0,250.0,156.29,112.69
2016,5,2,17,15,237.0,129.5,1.95,15.5,210.5,125.0,90.19
2016,5,2,17,30,194.0,116.0,1.9,15.0,171.0,97.95,72.79
2016,5,2,17,45,228.0,94.0,1.9,15.0,146.0,72.9,59.05
2016,5,2,18,0,262.0,72.0,1.9,15.0,121.0,54.06,42.04
2016,5,2,18,15,180.5,53.0,1.85,14.5,82.0,42.85,31.55
2016,5,2,18,30,99.0,34.0,1.8,14.0,43.0,28.08,16.71
2016,5,2,18,45,49.5,17.0,1.8,14.0,21.5,14.4,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
