Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.3,12.0,6.5,6.39,0.0
2016,5,3,5,30,0.0,13.0,1.3,12.0,13.0,12.54,0.0
2016,5,3,5,45,19.0,33.0,1.3,12.5,35.5,43.06,28.34
2016,5,3,6,0,38.0,53.0,1.3,13.0,58.0,73.76,55.71
2016,5,3,6,15,59.5,75.0,1.25,13.0,87.5,109.09,86.51
2016,5,3,6,30,81.0,97.0,1.2,13.0,117.0,151.82,123.24
2016,5,3,6,45,105.5,117.0,1.2,13.0,149.0,189.56,155.34
2016,5,3,7,0,130.0,137.0,1.2,13.0,181.0,229.19,188.4
2016,5,3,7,15,215.0,152.0,1.25,13.0,240.5,310.04,255.06
2016,5,3,7,30,300.0,167.0,1.3,13.0,300.0,390.1,319.42
2016,5,3,7,45,277.5,194.0,1.4,13.5,328.5,414.72,336.65
2016,5,3,8,0,255.0,221.0,1.5,14.0,357.0,436.69,351.72
2016,5,3,8,15,171.0,245.5,1.6,14.0,340.5,397.28,318.62
2016,5,3,8,30,87.0,270.0,1.7,14.0,324.0,351.76,280.5
2016,5,3,8,45,234.0,276.0,1.8,14.5,434.5,497.7,395.47
2016,5,3,9,0,381.0,282.0,1.9,15.0,545.0,633.32,497.2
2016,5,3,9,15,297.0,320.5,1.85,15.0,533.0,607.98,473.65
2016,5,3,9,30,213.0,359.0,1.8,15.0,521.0,569.05,441.58
2016,5,3,9,45,209.5,377.5,1.8,15.5,542.5,586.56,452.71
2016,5,3,10,0,206.0,396.0,1.8,16.0,564.0,603.06,462.58
2016,5,3,10,15,207.5,410.5,1.7,16.5,585.0,619.0,471.65
2016,5,3,10,30,209.0,425.0,1.6,17.0,606.0,634.06,479.97
2016,5,3,10,45,232.5,432.0,1.55,17.5,637.5,661.17,497.75
2016,5,3,11,0,256.0,439.0,1.5,18.0,669.0,693.23,518.46
2016,5,3,11,15,219.5,451.0,1.4,18.0,651.0,661.38,493.86
2016,5,3,11,30,183.0,463.0,1.3,18.0,633.0,634.68,473.33
2016,5,3,11,45,166.5,466.0,1.2,18.0,620.5,617.23,459.97
2016,5,3,12,0,150.0,469.0,1.1,18.0,608.0,599.53,446.37
2016,5,3,12,15,209.5,461.0,1.05,18.0,655.5,638.85,475.17
2016,5,3,12,30,269.0,453.0,1.0,18.0,703.0,676.55,501.76
2016,5,3,12,45,347.5,416.0,1.0,18.0,734.5,697.87,518.38
2016,5,3,13,0,426.0,379.0,1.0,18.0,766.0,714.84,531.97
2016,5,3,13,15,481.0,354.0,1.05,18.0,783.0,719.43,536.88
2016,5,3,13,30,536.0,329.0,1.1,18.0,800.0,719.9,538.93
2016,5,3,13,45,432.0,355.5,1.15,18.0,728.5,646.79,486.63
2016,5,3,14,0,328.0,382.0,1.2,18.0,657.0,581.75,439.69
2016,5,3,14,15,400.5,337.5,1.3,18.0,660.5,571.13,434.98
2016,5,3,14,30,473.0,293.0,1.4,18.0,664.0,556.76,426.38
2016,5,3,14,45,401.5,303.0,1.5,18.0,607.5,501.9,385.55
2016,5,3,15,0,330.0,313.0,1.6,18.0,551.0,455.61,350.76
2016,5,3,15,15,360.0,284.5,1.65,17.5,530.0,427.71,330.47
2016,5,3,15,30,390.0,256.0,1.7,17.0,509.0,396.91,306.91
2016,5,3,15,45,263.5,253.5,1.8,17.0,419.0,324.33,251.21
2016,5,3,16,0,137.0,251.0,1.9,17.0,329.0,268.1,208.74
2016,5,3,16,15,209.5,220.5,1.95,16.5,327.0,254.45,196.38
2016,5,3,16,30,282.0,190.0,2.0,16.0,325.0,229.0,173.14
2016,5,3,16,45,174.0,171.0,2.05,16.0,251.5,181.03,137.54
2016,5,3,17,0,66.0,152.0,2.1,16.0,178.0,143.67,111.64
2016,5,3,17,15,53.0,131.0,2.05,15.5,150.0,119.75,93.11
2016,5,3,17,30,40.0,110.0,2.0,15.0,122.0,97.33,75.79
2016,5,3,17,45,28.5,88.5,1.95,15.0,96.0,76.98,62.66
2016,5,3,18,0,17.0,67.0,1.9,15.0,70.0,59.43,46.77
2016,5,3,18,15,8.5,46.0,1.8,14.5,47.5,42.94,31.69
2016,5,3,18,30,0.0,25.0,1.7,14.0,25.0,24.08,13.79
2016,5,3,18,45,0.0,12.5,1.6,14.0,12.5,12.06,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,14.48,0.0
2016,5,4,5,45,37.5,36.5,2.15,12.5,42.0,59.16,41.17
2016,5,4,6,0,75.0,58.0,2.2,13.0,69.0,100.39,77.6
2016,5,4,6,15,111.5,80.0,2.2,13.0,104.5,144.39,116.06
2016,5,4,6,30,148.0,102.0,2.2,13.0,140.0,191.17,156.61
2016,5,4,6,45,201.5,115.5,2.2,13.0,179.0,246.4,203.72
2016,5,4,7,0,255.0,129.0,2.2,13.0,218.0,299.85,248.63
2016,5,4,7,15,267.0,150.5,2.1,13.0,257.0,341.07,281.92
2016,5,4,7,30,279.0,172.0,2.0,13.0,296.0,382.53,314.54
2016,5,4,7,45,188.5,200.5,1.95,13.5,289.0,351.83,286.9
2016,5,4,8,0,98.0,229.0,1.9,14.0,282.0,313.54,253.07
2016,5,4,8,15,141.5,253.5,1.85,14.0,337.0,383.82,308.56
2016,5,4,8,30,185.0,278.0,1.8,14.0,392.0,447.97,357.63
2016,5,4,8,45,222.0,295.5,1.75,14.0,442.5,500.77,397.03
2016,5,4,9,0,259.0,313.0,1.7,14.0,493.0,563.68,443.03
2016,5,4,9,15,243.0,336.0,1.6,14.0,512.5,577.95,450.83
2016,5,4,9,30,227.0,359.0,1.5,14.0,532.0,581.9,451.55
2016,5,4,9,45,266.0,368.5,1.45,14.5,579.5,637.09,490.17
2016,5,4,10,0,305.0,378.0,1.4,15.0,627.0,683.83,521.63
2016,5,4,10,15,297.5,394.0,1.35,15.0,644.0,693.64,526.45
2016,5,4,10,30,290.0,410.0,1.3,15.0,661.0,702.01,530.66
2016,5,4,10,45,283.0,422.5,1.3,15.5,672.5,705.86,531.35
2016,5,4,11,0,276.0,435.0,1.3,16.0,684.0,708.43,531.26
2016,5,4,11,15,264.0,445.0,1.35,16.0,685.5,702.55,526.8
2016,5,4,11,30,252.0,455.0,1.4,16.0,687.0,695.64,521.75
2016,5,4,11,45,228.5,462.0,1.5,16.0,673.5,670.77,504.46
2016,5,4,12,0,205.0,469.0,1.6,16.0,660.0,649.82,489.83
2016,5,4,12,15,238.0,461.5,1.7,16.0,682.5,665.15,502.43
2016,5,4,12,30,271.0,454.0,1.8,16.0,705.0,679.7,514.11
2016,5,4,12,45,285.5,445.0,1.9,16.5,707.0,673.24,509.64
2016,5,4,13,0,300.0,436.0,2.0,17.0,709.0,665.47,504.37
2016,5,4,13,15,244.5,437.0,2.05,17.0,657.0,609.79,463.85
2016,5,4,13,30,189.0,438.0,2.1,17.0,605.0,558.49,426.26
2016,5,4,13,45,302.0,392.5,2.15,17.0,650.0,587.97,451.34
2016,5,4,14,0,415.0,347.0,2.2,17.0,695.0,609.11,469.22
2016,5,4,14,15,432.5,325.0,2.25,17.0,676.0,581.74,449.65
2016,5,4,14,30,450.0,303.0,2.3,17.0,657.0,552.45,428.56
2016,5,4,14,45,402.5,305.0,2.4,17.0,610.5,505.1,392.74
2016,5,4,15,0,355.0,307.0,2.5,17.0,564.0,464.42,361.54
2016,5,4,15,15,367.5,283.5,2.5,16.5,535.5,431.32,336.6
2016,5,4,15,30,380.0,260.0,2.5,16.0,507.0,396.87,309.79
2016,5,4,15,45,395.0,235.0,2.55,16.0,475.0,360.78,280.37
2016,5,4,16,0,410.0,210.0,2.6,16.0,443.0,318.84,245.51
2016,5,4,16,15,303.0,206.0,2.55,15.5,369.5,265.8,204.2
2016,5,4,16,30,196.0,202.0,2.5,15.0,296.0,223.37,172.42
2016,5,4,16,45,248.5,172.0,2.5,15.0,277.5,191.93,144.17
2016,5,4,17,0,301.0,142.0,2.5,15.0,259.0,160.21,115.53
2016,5,4,17,15,261.5,128.0,2.4,14.5,219.0,127.68,91.61
2016,5,4,17,30,222.0,114.0,2.3,14.0,179.0,99.11,72.85
2016,5,4,17,45,186.0,94.0,2.2,14.0,141.0,72.85,59.28
2016,5,4,18,0,150.0,74.0,2.1,14.0,103.0,58.51,46.19
2016,5,4,18,15,102.0,53.5,2.0,13.5,70.5,45.53,34.13
2016,5,4,18,30,54.0,33.0,1.9,13.0,38.0,28.9,18.01
2016,5,4,18,45,27.0,16.5,1.8,13.0,19.0,14.92,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,14.48,0.0
2016,5,5,5,45,15.5,34.5,1.9,12.5,37.0,43.31,29.08
2016,5,5,6,0,31.0,54.0,2.0,13.0,59.0,71.77,54.31
2016,5,5,6,15,50.0,76.0,2.05,13.0,87.5,105.75,83.95
2016,5,5,6,30,69.0,98.0,2.1,13.0,116.0,140.87,114.4
2016,5,5,6,45,89.0,118.5,2.2,13.5,147.0,182.52,149.61
2016,5,5,7,0,109.0,139.0,2.3,14.0,178.0,219.53,180.32
2016,5,5,7,15,133.0,162.5,2.3,14.0,217.0,264.0,216.84
2016,5,5,7,30,157.0,186.0,2.3,14.0,256.0,309.93,253.84
2016,5,5,7,45,250.0,197.0,2.3,14.5,324.0,399.77,325.85
2016,5,5,8,0,343.0,208.0,2.3,15.0,392.0,487.86,394.32
2016,5,5,8,15,264.0,243.5,2.25,15.0,393.0,476.15,381.6
2016,5,5,8,30,185.0,279.0,2.2,15.0,394.0,449.33,357.84
2016,5,5,8,45,96.5,243.5,2.2,15.5,304.0,339.44,269.96
2016,5,5,9,0,8.0,208.0,2.2,16.0,214.0,212.21,166.64
2016,5,5,9,15,46.0,280.0,2.15,16.0,315.0,327.31,257.84
2016,5,5,9,30,84.0,352.0,2.1,16.0,416.0,437.71,341.59
2016,5,5,9,45,50.0,314.5,2.1,16.0,353.5,366.08,285.4
2016,5,5,10,0,16.0,277.0,2.1,16.0,291.0,287.93,224.28
2016,5,5,10,15,97.5,353.5,2.1,16.0,438.0,456.83,355.12
2016,5,5,10,30,179.0,430.0,2.1,16.0,585.0,611.59,468.69
2016,5,5,10,45,94.5,329.0,2.1,16.5,411.0,425.36,328.69
2016,5,5,11,0,10.0,228.0,2.1,17.0,237.0,232.04,179.14
2016,5,5,11,15,11.0,230.5,2.15,17.0,240.5,235.14,182.09
2016,5,5,11,30,12.0,233.0,2.2,17.0,244.0,238.17,184.41
2016,5,5,11,45,6.0,177.0,2.25,17.5,182.5,177.55,136.66
2016,5,5,12,0,0.0,121.0,2.3,18.0,121.0,117.42,88.87
2016,5,5,12,15,0.0,121.0,2.3,18.0,121.0,117.36,88.92
2016,5,5,12,30,0.0,121.0,2.3,18.0,121.0,117.31,88.89
2016,5,5,12,45,59.0,287.0,2.3,18.0,341.0,328.22,254.8
2016,5,5,13,0,118.0,453.0,2.3,18.0,561.0,531.87,405.63
2016,5,5,13,15,83.0,420.5,2.25,18.0,496.0,467.81,356.87
2016,5,5,13,30,48.0,388.0,2.2,18.0,431.0,405.83,310.65
2016,5,5,13,45,68.0,393.5,2.2,18.0,452.0,421.87,323.64
2016,5,5,14,0,88.0,399.0,2.2,18.0,473.0,436.13,334.82
2016,5,5,14,15,62.5,361.5,2.2,17.5,413.5,379.74,293.1
2016,5,5,14,30,37.0,324.0,2.2,17.0,354.0,325.67,252.79
2016,5,5,14,45,91.0,333.0,2.2,17.0,400.5,361.3,281.32
2016,5,5,15,0,145.0,342.0,2.2,17.0,447.0,387.54,301.72
2016,5,5,15,15,95.5,306.0,2.15,17.0,373.5,327.2,255.27
2016,5,5,15,30,46.0,270.0,2.1,17.0,300.0,267.64,209.51
2016,5,5,15,45,368.0,200.0,2.05,17.0,412.0,316.81,245.77
2016,5,5,16,0,690.0,130.0,2.0,17.0,524.0,346.04,260.9
2016,5,5,16,15,663.0,124.5,1.95,16.5,475.5,297.72,219.39
2016,5,5,16,30,636.0,119.0,1.9,16.0,427.0,251.84,179.89
2016,5,5,16,45,599.0,113.0,1.85,16.0,376.5,206.21,141.1
2016,5,5,17,0,562.0,107.0,1.8,16.0,326.0,164.4,107.04
2016,5,5,17,15,514.0,98.5,1.7,15.5,276.0,123.31,77.11
2016,5,5,17,30,466.0,90.0,1.6,15.0,226.0,86.98,55.52
2016,5,5,17,45,398.5,78.5,1.55,15.0,179.0,56.62,44.75
2016,5,5,18,0,331.0,67.0,1.5,15.0,132.0,49.68,38.31
2016,5,5,18,15,241.0,51.5,1.35,14.5,91.5,39.06,28.45
2016,5,5,18,30,151.0,36.0,1.2,14.0,51.0,27.88,17.33
2016,5,5,18,45,75.5,18.0,1.1,13.5,25.5,15.25,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.5,1.5,11.0,6.5,6.39,0.0
2016,5,6,5,30,0.0,13.0,1.5,11.0,13.0,12.54,0.0
2016,5,6,5,45,0.0,31.0,1.55,11.5,31.0,30.72,19.41
2016,5,6,6,0,0.0,49.0,1.6,12.0,49.0,49.6,36.23
2016,5,6,6,15,8.0,70.5,1.55,12.0,72.5,75.75,58.99
2016,5,6,6,30,16.0,92.0,1.5,12.0,96.0,102.23,81.89
2016,5,6,6,45,26.0,112.0,1.45,12.5,120.5,133.79,108.58
2016,5,6,7,0,36.0,132.0,1.4,13.0,145.0,161.41,131.43
2016,5,6,7,15,32.0,149.5,1.3,13.0,162.5,177.99,144.66
2016,5,6,7,30,28.0,167.0,1.2,13.0,180.0,194.15,157.27
2016,5,6,7,45,105.5,200.5,1.2,13.0,256.0,293.73,238.84
2016,5,6,8,0,183.0,234.0,1.2,13.0,332.0,390.72,315.42
2016,5,6,8,15,188.0,257.0,1.15,13.0,366.0,424.1,339.36
2016,5,6,8,30,193.0,280.0,1.1,13.0,400.0,457.13,363.01
2016,5,6,8,45,103.0,256.0,1.1,13.5,320.5,358.67,284.31
2016,5,6,9,0,13.0,232.0,1.1,14.0,241.0,241.1,189.69
2016,5,6,9,15,9.0,213.0,1.1,14.0,219.5,217.81,171.42
2016,5,6,9,30,5.0,194.0,1.1,14.0,198.0,194.81,152.88
2016,5,6,9,45,4.0,181.0,1.15,14.0,184.5,180.73,141.55
2016,5,6,10,0,3.0,168.0,1.2,14.0,171.0,166.78,130.28
2016,5,6,10,15,1.5,120.5,1.2,14.0,122.0,118.51,91.48
2016,5,6,10,30,0.0,73.0,1.2,14.0,73.0,70.75,52.68
2016,5,6,10,45,15.5,219.0,1.25,14.5,233.5,228.64,179.21
2016,5,6,11,0,31.0,365.0,1.3,15.0,394.0,394.07,304.1
2016,5,6,11,15,29.0,364.0,1.3,15.0,391.5,389.4,299.26
2016,5,6,11,30,27.0,363.0,1.3,15.0,389.0,384.67,295.54
2016,5,6,11,45,25.0,355.5,1.35,15.0,379.5,373.45,287.21
2016,5,6,12,0,23.0,348.0,1.4,15.0,370.0,359.48,276.87
2016,5,6,12,15,21.0,335.0,1.4,15.0,354.5,343.9,265.21
2016,5,6,12,30,19.0,322.0,1.4,15.0,339.0,328.45,253.63
2016,5,6,12,45,14.0,265.5,1.4,15.0,278.0,268.69,208.24
2016,5,6,13,0,9.0,209.0,1.4,15.0,217.0,209.47,162.65
2016,5,6,13,15,20.5,283.0,1.4,15.0,301.5,288.23,224.19
2016,5,6,13,30,32.0,357.0,1.4,15.0,386.0,364.72,282.1
2016,5,6,13,45,21.0,292.5,1.4,15.0,311.5,295.76,229.51
2016,5,6,14,0,10.0,228.0,1.4,15.0,237.0,225.88,175.91
2016,5,6,14,15,5.0,183.0,1.3,15.0,187.5,179.29,139.63
2016,5,6,14,30,0.0,138.0,1.2,15.0,138.0,133.09,103.04
2016,5,6,14,45,20.0,218.0,1.2,15.0,232.5,217.04,170.4
2016,5,6,15,0,40.0,298.0,1.2,15.0,327.0,297.32,232.82
2016,5,6,15,15,24.5,252.5,1.1,15.0,270.0,250.35,196.15
2016,5,6,15,30,9.0,207.0,1.0,15.0,213.0,200.1,157.15
2016,5,6,15,45,4.5,182.5,0.95,15.0,185.5,174.84,137.63
2016,5,6,16,0,0.0,158.0,0.9,15.0,158.0,150.1,118.26
2016,5,6,16,15,0.0,119.5,0.85,15.0,119.5,114.41,89.65
2016,5,6,16,30,0.0,81.0,0.8,15.0,81.0,78.34,60.24
2016,5,6,16,45,0.0,64.0,0.8,15.0,64.0,61.86,46.73
2016,5,6,17,0,0.0,47.0,0.8,15.0,47.0,45.4,33.02
2016,5,6,17,15,0.0,39.5,0.75,14.5,39.5,38.14,27.01
2016,5,6,17,30,0.0,32.0,0.7,14.0,32.0,30.89,20.9
2016,5,6,17,45,0.0,25.5,0.7,14.0,25.5,24.6,16.48
2016,5,6,18,0,0.0,19.0,0.7,14.0,19.0,18.32,10.73
2016,5,6,18,15,0.0,13.0,0.7,13.5,13.0,12.53,5.4
2016,5,6,18,30,0.0,7.0,0.7,13.0,7.0,6.74,0.0
2016,5,6,18,45,0.0,3.5,0.75,13.0,3.5,3.37,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,9.34,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,18.41,3.57
2016,5,7,5,45,34.5,39.5,1.6,12.5,45.5,56.62,40.01
2016,5,7,6,0,69.0,60.0,1.7,13.0,72.0,100.12,77.8
2016,5,7,6,15,99.0,82.0,1.75,13.0,105.0,141.17,113.61
2016,5,7,6,30,129.0,104.0,1.8,13.0,138.0,184.41,150.97
2016,5,7,6,45,165.5,121.0,1.85,13.0,174.0,227.27,187.57
2016,5,7,7,0,202.0,138.0,1.9,13.0,210.0,280.66,232.03
2016,5,7,7,15,103.0,143.0,1.95,13.0,180.0,222.37,182.74
2016,5,7,7,30,4.0,148.0,2.0,13.0,150.0,150.69,121.18
2016,5,7,7,45,23.5,181.5,2.05,13.5,194.5,199.14,161.0
2016,5,7,8,0,43.0,215.0,2.1,14.0,239.0,256.93,207.18
2016,5,7,8,15,21.5,168.0,2.1,14.0,180.0,188.4,150.8
2016,5,7,8,30,0.0,121.0,2.1,14.0,121.0,117.88,92.38
2016,5,7,8,45,0.0,104.5,2.15,14.5,104.5,101.38,78.56
2016,5,7,9,0,0.0,88.0,2.2,15.0,88.0,85.2,64.98
2016,5,7,9,15,0.0,90.5,2.15,15.0,90.5,87.64,66.84
2016,5,7,9,30,0.0,93.0,2.1,15.0,93.0,90.09,68.69
2016,5,7,9,45,0.0,87.0,2.1,15.5,87.0,84.28,63.69
2016,5,7,10,0,0.0,81.0,2.1,16.0,81.0,78.48,58.75
2016,5,7,10,15,0.0,70.0,2.05,16.0,70.0,67.82,50.01
2016,5,7,10,30,0.0,59.0,2.0,16.0,59.0,57.17,41.28
2016,5,7,10,45,0.0,82.0,2.0,16.0,82.0,79.51,59.39
2016,5,7,11,0,0.0,105.0,2.0,16.0,105.0,101.94,77.41
2016,5,7,11,15,0.0,121.5,1.95,16.0,121.5,118.03,90.21
2016,5,7,11,30,0.0,138.0,1.9,16.0,138.0,134.08,102.93
2016,5,7,11,45,0.0,105.5,1.9,16.5,105.5,102.39,77.41
2016,5,7,12,0,0.0,73.0,1.9,17.0,73.0,70.81,51.93
2016,5,7,12,15,0.0,72.0,1.85,17.0,72.0,69.83,51.18
2016,5,7,12,30,0.0,71.0,1.8,17.0,71.0,68.86,50.41
2016,5,7,12,45,0.0,97.5,1.75,17.0,97.5,94.51,71.07
2016,5,7,13,0,0.0,124.0,1.7,17.0,124.0,120.09,91.5
2016,5,7,13,15,7.5,203.5,1.65,17.0,210.0,202.5,156.7
2016,5,7,13,30,15.0,283.0,1.6,17.0,296.0,283.53,219.14
2016,5,7,13,45,7.5,214.5,1.6,17.0,221.5,211.97,163.76
2016,5,7,14,0,0.0,146.0,1.6,17.0,147.0,140.93,108.17
2016,5,7,14,15,2.0,162.0,1.55,17.0,164.0,157.38,121.58
2016,5,7,14,30,4.0,178.0,1.5,17.0,181.0,173.51,134.51
2016,5,7,14,45,6.5,198.5,1.5,17.0,203.5,193.76,150.69
2016,5,7,15,0,9.0,219.0,1.5,17.0,226.0,213.39,166.33
2016,5,7,15,15,12.0,222.5,1.45,16.5,231.0,216.99,169.72
2016,5,7,15,30,15.0,226.0,1.4,16.0,236.0,220.06,172.76
2016,5,7,15,45,7.5,124.0,1.4,16.0,129.0,122.16,94.94
2016,5,7,16,0,0.0,22.0,1.4,16.0,22.0,21.25,12.18
2016,5,7,16,15,0.0,81.5,1.35,16.0,81.5,78.83,60.37
2016,5,7,16,30,0.0,141.0,1.3,16.0,141.0,133.29,105.33
2016,5,7,16,45,0.0,134.5,1.3,16.0,134.5,126.51,99.98
2016,5,7,17,0,0.0,128.0,1.3,16.0,128.0,119.51,94.53
2016,5,7,17,15,0.0,108.5,1.2,15.5,108.5,101.33,79.84
2016,5,7,17,30,0.0,89.0,1.1,15.0,89.0,83.28,64.99
2016,5,7,17,45,0.0,70.5,1.05,15.0,70.5,66.24,53.26
2016,5,7,18,0,0.0,52.0,1.0,15.0,52.0,49.54,38.23
2016,5,7,18,15,0.0,36.5,0.95,14.5,36.5,35.21,25.19
2016,5,7,18,30,0.0,21.0,0.9,14.0,21.0,20.27,11.32
2016,5,7,18,45,0.0,10.5,0.9,14.0,10.5,10.13,0.0
2016,5,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,12.0,3.5,3.44,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,6.74,0.0
2016,5,8,5,45,0.0,15.5,1.05,12.5,15.5,14.95,6.63
2016,5,8,6,0,0.0,24.0,1.1,13.0,24.0,23.16,13.95
2016,5,8,6,15,0.0,35.0,1.15,13.0,35.0,33.79,23.28
2016,5,8,6,30,0.0,46.0,1.2,13.0,46.0,44.43,32.54
2016,5,8,6,45,0.0,58.0,1.25,13.5,58.0,56.05,42.41
2016,5,8,7,0,0.0,70.0,1.3,14.0,70.0,67.67,52.1
2016,5,8,7,15,0.0,98.5,1.25,14.0,98.5,96.59,76.24
2016,5,8,7,30,0.0,127.0,1.2,14.0,127.0,125.64,100.04
2016,5,8,7,45,6.5,157.0,1.2,14.5,160.5,160.89,128.47
2016,5,8,8,0,13.0,187.0,1.2,15.0,194.0,196.54,156.62
2016,5,8,8,15,7.0,179.0,1.15,15.0,183.0,182.88,144.84
2016,5,8,8,30,1.0,171.0,1.1,15.0,172.0,169.33,133.35
2016,5,8,8,45,18.0,226.0,1.1,15.5,239.0,239.57,188.96
2016,5,8,9,0,35.0,281.0,1.1,16.0,306.0,319.61,250.04
2016,5,8,9,15,70.5,321.5,1.1,16.0,375.0,393.62,306.01
2016,5,8,9,30,106.0,362.0,1.1,16.0,444.0,468.52,361.21
2016,5,8,9,45,68.0,344.5,1.15,16.5,398.0,414.45,318.68
2016,5,8,10,0,30.0,327.0,1.2,17.0,352.0,359.75,276.19
2016,5,8,10,15,41.5,358.0,1.2,17.0,394.0,401.59,307.51
2016,5,8,10,30,53.0,389.0,1.2,17.0,436.0,443.12,337.57
2016,5,8,10,45,132.5,420.0,1.3,17.0,540.0,555.45,420.98
2016,5,8,11,0,212.0,451.0,1.4,17.0,644.0,659.79,495.86
2016,5,8,11,15,225.0,446.0,1.45,17.0,653.0,663.16,497.76
2016,5,8,11,30,238.0,441.0,1.5,17.0,662.0,669.99,503.02
2016,5,8,11,45,542.5,295.5,1.6,17.5,803.0,806.14,606.63
2016,5,8,12,0,847.0,150.0,1.7,18.0,944.0,926.29,688.96
2016,5,8,12,15,846.5,149.5,1.75,18.0,942.0,909.99,677.38
2016,5,8,12,30,846.0,149.0,1.8,18.0,940.0,891.19,665.73
2016,5,8,12,45,587.5,289.0,1.9,18.0,836.0,785.47,592.17
2016,5,8,13,0,329.0,429.0,2.0,18.0,732.0,685.02,515.97
2016,5,8,13,15,591.5,281.0,2.05,18.0,812.0,743.26,566.0
2016,5,8,13,30,854.0,133.0,2.1,18.0,892.0,787.43,600.94
2016,5,8,13,45,849.5,131.0,2.15,18.0,868.0,752.79,577.28
2016,5,8,14,0,845.0,129.0,2.2,18.0,844.0,716.48,552.93
2016,5,8,14,15,837.0,127.0,2.25,17.5,813.5,676.31,524.95
2016,5,8,14,30,829.0,125.0,2.3,17.0,783.0,632.83,493.7
2016,5,8,14,45,823.0,120.5,2.35,17.0,747.5,589.16,460.54
2016,5,8,15,0,817.0,116.0,2.4,17.0,712.0,544.67,425.83
2016,5,8,15,15,803.0,113.0,2.4,17.0,670.5,496.94,387.52
2016,5,8,15,30,789.0,110.0,2.4,17.0,629.0,449.46,348.42
2016,5,8,15,45,773.0,106.0,2.45,17.0,584.0,400.76,307.5
2016,5,8,16,0,757.0,102.0,2.5,17.0,539.0,352.94,266.28
2016,5,8,16,15,733.0,98.0,2.5,16.5,490.5,303.77,223.78
2016,5,8,16,30,709.0,94.0,2.5,16.0,442.0,253.35,179.86
2016,5,8,16,45,680.5,88.5,2.5,16.0,392.0,206.07,138.59
2016,5,8,17,0,652.0,83.0,2.5,16.0,342.0,161.65,101.17
2016,5,8,17,15,608.0,77.0,2.5,15.5,291.5,118.22,68.49
2016,5,8,17,30,564.0,71.0,2.5,15.0,241.0,79.46,44.72
2016,5,8,17,45,505.0,63.0,2.5,15.0,193.0,43.7,33.34
2016,5,8,18,0,446.0,55.0,2.5,15.0,145.0,39.37,29.28
2016,5,8,18,15,352.0,44.5,2.35,14.5,103.0,33.09,23.35
2016,5,8,18,30,258.0,34.0,2.2,14.0,61.0,26.04,16.23
2016,5,8,18,45,129.0,17.0,2.1,13.5,30.5,13.09,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.0,13.5,1.95,11.0,16.5,25.84,0.0
2016,5,9,5,30,94.0,27.0,2.0,11.0,33.0,68.66,34.63
2016,5,9,5,45,196.5,43.0,2.05,11.5,71.0,136.87,103.54
2016,5,9,6,0,299.0,59.0,2.1,12.0,109.0,205.71,163.9
2016,5,9,6,15,149.5,70.5,2.05,12.0,95.5,155.7,126.31
2016,5,9,6,30,0.0,82.0,2.0,12.0,82.0,82.35,64.88
2016,5,9,6,45,1.5,101.5,2.0,12.0,102.5,102.95,82.54
2016,5,9,7,0,3.0,121.0,2.0,12.0,123.0,123.55,99.79
2016,5,9,7,15,30.5,152.0,1.95,12.0,166.0,179.68,146.93
2016,5,9,7,30,58.0,183.0,1.9,12.0,209.0,232.55,190.43
2016,5,9,7,45,40.0,191.5,1.9,12.5,210.5,229.02,186.0
2016,5,9,8,0,22.0,200.0,1.9,13.0,212.0,217.05,174.88
2016,5,9,8,15,23.5,218.0,1.85,13.0,232.0,236.65,190.14
2016,5,9,8,30,25.0,236.0,1.8,13.0,252.0,256.26,205.14
2016,5,9,8,45,63.5,279.5,1.75,13.5,323.5,342.94,273.29
2016,5,9,9,0,102.0,323.0,1.7,14.0,395.0,423.19,334.08
2016,5,9,9,15,100.5,342.0,1.7,14.0,416.5,442.44,347.21
2016,5,9,9,30,99.0,361.0,1.7,14.0,438.0,461.2,360.28
2016,5,9,9,45,120.5,382.5,1.7,14.5,480.0,511.68,396.73
2016,5,9,10,0,142.0,404.0,1.7,15.0,522.0,553.48,426.07
2016,5,9,10,15,190.0,415.0,1.65,15.5,578.5,608.92,465.5
2016,5,9,10,30,238.0,426.0,1.6,16.0,635.0,664.34,503.87
2016,5,9,10,45,167.5,434.0,1.6,16.5,583.0,603.35,456.68
2016,5,9,11,0,97.0,442.0,1.6,17.0,531.0,535.46,405.14
2016,5,9,11,15,100.5,445.0,1.6,17.0,538.0,539.13,408.13
2016,5,9,11,30,104.0,448.0,1.6,17.0,545.0,542.38,410.32
2016,5,9,11,45,503.0,287.5,1.65,17.0,759.5,762.19,578.94
2016,5,9,12,0,902.0,127.0,1.7,17.0,974.0,955.7,711.49
2016,5,9,12,15,901.5,126.5,1.75,17.0,971.5,938.71,698.62
2016,5,9,12,30,901.0,126.0,1.8,17.0,969.0,919.05,686.49
2016,5,9,12,45,898.0,126.5,1.85,17.5,959.0,895.59,670.57
2016,5,9,13,0,895.0,127.0,1.9,18.0,949.0,869.73,653.04
2016,5,9,13,15,891.5,126.0,1.9,18.0,931.5,839.79,633.44
2016,5,9,13,30,888.0,125.0,1.9,18.0,914.0,807.74,612.33
2016,5,9,13,45,882.0,124.0,1.95,18.0,889.5,771.86,588.85
2016,5,9,14,0,876.0,123.0,2.0,18.0,865.0,734.31,563.97
2016,5,9,14,15,868.0,121.0,2.0,18.0,834.5,693.04,534.62
2016,5,9,14,30,860.0,119.0,2.0,18.0,804.0,650.6,503.24
2016,5,9,14,45,850.5,117.0,2.05,18.0,767.0,606.33,470.02
2016,5,9,15,0,841.0,115.0,2.1,18.0,730.0,558.36,433.24
2016,5,9,15,15,827.0,112.5,2.1,17.5,688.0,510.02,395.64
2016,5,9,15,30,813.0,110.0,2.1,17.0,646.0,461.91,357.02
2016,5,9,15,45,795.5,106.5,2.1,17.0,600.0,411.93,315.24
2016,5,9,16,0,778.0,103.0,2.1,17.0,554.0,362.95,273.25
2016,5,9,16,15,754.5,99.0,2.1,16.5,504.5,312.9,230.21
2016,5,9,16,30,731.0,95.0,2.1,16.0,455.0,261.5,185.6
2016,5,9,16,45,695.5,91.5,2.15,16.0,403.0,213.38,143.93
2016,5,9,17,0,660.0,88.0,2.2,16.0,351.0,168.8,106.66
2016,5,9,17,15,615.5,81.5,2.2,15.5,300.0,124.44,73.14
2016,5,9,17,30,571.0,75.0,2.2,15.0,249.0,84.81,48.44
2016,5,9,17,45,499.5,68.0,2.25,15.0,199.0,49.45,38.45
2016,5,9,18,0,428.0,61.0,2.3,15.0,149.0,44.68,33.98
2016,5,9,18,15,331.5,49.0,2.25,14.5,106.0,36.72,26.55
2016,5,9,18,30,235.0,37.0,2.2,14.0,63.0,28.42,18.35
2016,5,9,18,45,117.5,18.5,2.2,13.5,31.5,14.27,0.32
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,1.65,11.5,17.5,29.63,0.0
2016,5,10,5,30,125.0,26.0,1.7,12.0,35.0,83.18,45.71
2016,5,10,5,45,236.5,40.0,1.75,12.5,74.0,147.72,111.7
2016,5,10,6,0,348.0,54.0,1.8,13.0,113.0,220.21,174.87
2016,5,10,6,15,174.0,63.0,1.7,13.0,92.5,157.62,127.48
2016,5,10,6,30,0.0,72.0,1.6,13.0,72.0,71.17,55.16
2016,5,10,6,45,0.0,89.5,1.55,13.5,89.5,88.85,70.16
2016,5,10,7,0,0.0,107.0,1.5,14.0,107.0,106.43,84.63
2016,5,10,7,15,4.5,131.0,1.35,14.0,133.0,133.79,107.19
2016,5,10,7,30,9.0,155.0,1.2,14.0,159.0,161.39,129.54
2016,5,10,7,45,21.5,183.5,1.05,14.5,195.0,199.75,160.1
2016,5,10,8,0,34.0,212.0,0.9,15.0,231.0,246.71,196.61
2016,5,10,8,15,52.5,242.5,0.8,15.5,274.0,294.15,232.69
2016,5,10,8,30,71.0,273.0,0.7,16.0,317.0,342.37,268.32
2016,5,10,8,45,192.0,290.0,0.65,16.5,423.0,471.23,365.93
2016,5,10,9,0,313.0,307.0,0.6,17.0,529.0,606.02,461.91
2016,5,10,9,15,317.5,325.5,0.6,17.5,561.0,634.65,478.29
2016,5,10,9,30,322.0,344.0,0.6,18.0,593.0,662.23,494.98
2016,5,10,9,45,572.5,245.5,0.6,18.5,712.0,801.94,594.33
2016,5,10,10,0,823.0,147.0,0.6,19.0,831.0,934.41,677.89
2016,5,10,10,15,830.5,149.0,0.65,19.0,858.0,949.77,685.66
2016,5,10,10,30,838.0,151.0,0.7,19.0,885.0,962.45,693.66
2016,5,10,10,45,846.0,150.5,0.8,19.5,906.0,970.23,698.45
2016,5,10,11,0,854.0,150.0,0.9,20.0,927.0,970.19,698.42
2016,5,10,11,15,857.5,150.5,0.95,20.0,940.5,969.34,698.42
2016,5,10,11,30,861.0,151.0,1.0,20.0,954.0,965.67,696.73
2016,5,10,11,45,865.5,149.5,1.1,20.5,960.5,958.16,692.29
2016,5,10,12,0,870.0,148.0,1.2,21.0,967.0,947.86,686.12
2016,5,10,12,15,870.0,148.0,1.3,21.0,964.5,932.16,677.78
2016,5,10,12,30,870.0,148.0,1.4,21.0,962.0,913.87,667.73
2016,5,10,12,45,875.5,142.5,1.5,21.5,954.5,892.64,654.41
2016,5,10,13,0,881.0,137.0,1.6,22.0,947.0,868.76,639.27
2016,5,10,13,15,877.0,136.0,1.7,22.0,930.0,838.77,621.16
2016,5,10,13,30,873.0,135.0,1.8,22.0,913.0,806.75,601.46
2016,5,10,13,45,869.0,132.5,1.9,22.0,889.0,771.45,579.24
2016,5,10,14,0,865.0,130.0,2.0,22.0,865.0,734.4,555.47
2016,5,10,14,15,857.0,128.5,2.05,21.5,834.0,693.99,528.31
2016,5,10,14,30,849.0,127.0,2.1,21.0,803.0,652.44,499.21
2016,5,10,14,45,841.0,123.5,2.2,21.0,767.0,605.57,464.82
2016,5,10,15,0,833.0,120.0,2.3,21.0,731.0,560.19,430.44
2016,5,10,15,15,818.5,117.5,2.35,20.5,689.0,511.97,393.46
2016,5,10,15,30,804.0,115.0,2.4,20.0,647.0,464.04,355.5
2016,5,10,15,45,789.0,110.5,2.45,20.0,601.5,414.61,314.63
2016,5,10,16,0,774.0,106.0,2.5,20.0,556.0,365.95,273.32
2016,5,10,16,15,750.0,102.0,2.55,19.5,506.5,315.95,230.78
2016,5,10,16,30,726.0,98.0,2.6,19.0,457.0,264.53,186.6
2016,5,10,16,45,697.5,92.0,2.65,19.0,406.0,215.94,144.64
2016,5,10,17,0,669.0,86.0,2.7,19.0,355.0,170.19,106.35
2016,5,10,17,15,625.0,80.0,2.65,18.0,303.5,125.8,73.02
2016,5,10,17,30,581.0,74.0,2.6,17.0,252.0,86.07,48.26
2016,5,10,17,45,521.5,66.0,2.6,16.5,203.0,49.26,38.05
2016,5,10,18,0,462.0,58.0,2.6,16.0,154.0,41.74,31.27
2016,5,10,18,15,368.0,47.0,2.5,15.5,110.0,35.09,25.05
2016,5,10,18,30,274.0,36.0,2.4,15.0,66.0,27.98,18.0
2016,5,10,18,45,137.0,18.0,2.3,14.5,33.0,13.82,1.13
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,12.5,1.9,11.5,20.0,39.19,0.0
2016,5,11,5,30,198.0,25.0,2.0,12.0,40.0,105.74,61.91
2016,5,11,5,45,307.0,37.0,2.1,12.5,80.0,171.7,130.48
2016,5,11,6,0,416.0,49.0,2.2,13.0,120.0,245.01,194.97
2016,5,11,6,15,488.0,57.0,2.1,13.0,168.5,306.88,249.81
2016,5,11,6,30,560.0,65.0,2.0,13.0,217.0,374.82,308.23
2016,5,11,6,45,280.0,81.5,1.95,13.5,157.5,259.47,214.77
2016,5,11,7,0,0.0,98.0,1.9,14.0,98.0,96.75,76.28
2016,5,11,7,15,0.0,113.0,1.85,14.0,113.0,111.67,88.79
2016,5,11,7,30,0.0,128.0,1.8,14.0,128.0,126.56,100.82
2016,5,11,7,45,2.5,151.0,1.75,14.5,152.5,151.59,120.87
2016,5,11,8,0,5.0,174.0,1.7,15.0,177.0,176.73,140.63
2016,5,11,8,15,25.5,217.0,1.65,15.5,233.0,237.11,188.76
2016,5,11,8,30,46.0,260.0,1.6,16.0,289.0,307.63,243.34
2016,5,11,8,45,82.0,294.0,1.55,16.5,350.5,374.46,294.13
2016,5,11,9,0,118.0,328.0,1.5,17.0,412.0,451.51,351.01
2016,5,11,9,15,105.0,344.0,1.45,17.0,422.0,448.74,347.05
2016,5,11,9,30,92.0,360.0,1.4,17.0,432.0,453.91,349.46
2016,5,11,9,45,107.5,381.5,1.4,17.5,469.0,490.44,375.22
2016,5,11,10,0,123.0,403.0,1.4,18.0,506.0,534.94,405.98
2016,5,11,10,15,201.5,410.5,1.4,18.0,585.0,615.51,464.8
2016,5,11,10,30,280.0,418.0,1.4,18.0,664.0,703.63,526.88
2016,5,11,10,45,341.5,403.5,1.45,18.5,710.5,744.9,555.15
2016,5,11,11,0,403.0,389.0,1.5,19.0,757.0,790.26,586.14
2016,5,11,11,15,648.0,262.5,1.55,19.0,863.0,892.09,661.94
2016,5,11,11,30,893.0,136.0,1.6,19.0,969.0,982.26,720.7
2016,5,11,11,45,897.5,134.0,1.65,19.0,975.5,974.08,714.79
2016,5,11,12,0,902.0,132.0,1.7,19.0,982.0,963.02,708.29
2016,5,11,12,15,901.5,131.5,1.75,19.0,979.5,946.03,697.98
2016,5,11,12,30,901.0,131.0,1.8,19.0,977.0,926.37,685.99
2016,5,11,12,45,904.0,127.0,1.9,19.5,968.5,903.83,671.36
2016,5,11,13,0,907.0,123.0,2.0,20.0,960.0,878.66,654.92
2016,5,11,13,15,903.0,122.5,2.05,20.0,942.0,848.54,635.79
2016,5,11,13,30,899.0,122.0,2.1,20.0,924.0,816.3,615.11
2016,5,11,13,45,894.0,120.0,2.15,20.0,899.5,779.96,591.4
2016,5,11,14,0,889.0,118.0,2.2,20.0,875.0,741.88,566.25
2016,5,11,14,15,881.0,116.5,2.2,20.0,843.5,700.67,537.46
2016,5,11,14,30,873.0,115.0,2.2,20.0,812.0,658.27,506.26
2016,5,11,14,45,862.0,113.5,2.2,20.0,774.5,613.11,472.32
2016,5,11,15,0,851.0,112.0,2.2,20.0,737.0,567.41,437.15
2016,5,11,15,15,837.0,109.5,2.15,19.5,695.0,515.62,397.21
2016,5,11,15,30,823.0,107.0,2.1,19.0,653.0,467.11,358.52
2016,5,11,15,45,805.5,103.5,2.1,19.0,606.5,416.71,316.78
2016,5,11,16,0,788.0,100.0,2.1,19.0,560.0,367.29,274.8
2016,5,11,16,15,764.5,96.5,2.05,18.5,510.0,317.2,231.99
2016,5,11,16,30,741.0,93.0,2.0,18.0,460.0,269.1,190.25
2016,5,11,16,45,711.0,88.0,1.95,18.0,409.0,217.08,145.46
2016,5,11,17,0,681.0,83.0,1.9,18.0,358.0,171.26,106.99
2016,5,11,17,15,638.0,77.0,1.8,17.5,306.5,126.32,72.8
2016,5,11,17,30,595.0,71.0,1.7,17.0,255.0,85.92,47.13
2016,5,11,17,45,535.0,63.5,1.65,16.5,205.5,48.71,31.76
2016,5,11,18,0,475.0,56.0,1.6,16.0,156.0,39.77,29.56
2016,5,11,18,15,383.0,45.5,1.55,15.5,112.0,33.52,23.72
2016,5,11,18,30,291.0,35.0,1.5,15.0,68.0,26.83,17.13
2016,5,11,18,45,145.5,17.5,1.45,14.5,34.0,12.92,1.47
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,11.0,19.0,31.43,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,88.72,54.06
2016,5,12,5,45,223.5,43.5,2.55,11.5,76.0,148.1,113.44
2016,5,12,6,0,318.0,59.0,2.7,12.0,114.0,215.1,172.43
2016,5,12,6,15,159.0,73.5,2.7,12.0,101.0,164.31,133.95
2016,5,12,6,30,0.0,88.0,2.7,12.0,88.0,88.78,70.38
2016,5,12,6,45,5.0,107.5,2.75,12.5,109.5,111.28,89.5
2016,5,12,7,0,10.0,127.0,2.8,13.0,131.0,134.08,108.43
2016,5,12,7,15,124.0,157.0,2.75,13.0,214.0,252.51,208.67
2016,5,12,7,30,238.0,187.0,2.7,13.0,297.0,375.45,309.37
2016,5,12,7,45,294.0,200.0,2.65,13.5,352.0,437.27,357.59
2016,5,12,8,0,350.0,213.0,2.6,14.0,407.0,502.49,407.5
2016,5,12,8,15,303.0,245.5,2.55,14.0,423.5,511.61,411.58
2016,5,12,8,30,256.0,278.0,2.5,14.0,440.0,516.54,412.59
2016,5,12,8,45,340.5,276.5,2.5,14.5,508.5,590.97,469.11
2016,5,12,9,0,425.0,275.0,2.5,15.0,577.0,677.68,532.5
2016,5,12,9,15,615.0,207.5,2.4,15.5,671.5,785.34,612.3
2016,5,12,9,30,805.0,140.0,2.3,16.0,766.0,892.32,683.65
2016,5,12,9,45,820.5,139.0,2.25,16.5,800.5,916.88,696.42
2016,5,12,10,0,836.0,138.0,2.2,17.0,835.0,939.21,708.4
2016,5,12,10,15,676.5,235.0,2.15,17.0,811.0,899.53,679.9
2016,5,12,10,30,517.0,332.0,2.1,17.0,787.0,847.26,638.28
2016,5,12,10,45,688.5,237.5,2.1,17.5,857.5,914.75,687.92
2016,5,12,11,0,860.0,143.0,2.1,18.0,928.0,971.11,722.91
2016,5,12,11,15,700.5,252.0,2.1,18.0,897.0,932.41,696.16
2016,5,12,11,30,541.0,361.0,2.1,18.0,866.0,881.7,656.8
2016,5,12,11,45,499.0,376.0,2.1,18.0,844.5,847.84,633.05
2016,5,12,12,0,457.0,391.0,2.1,18.0,823.0,813.0,608.32
2016,5,12,12,15,661.0,268.5,2.1,18.0,890.5,867.21,652.36
2016,5,12,12,30,865.0,146.0,2.1,18.0,958.0,909.95,681.74
2016,5,12,12,45,841.0,159.0,2.15,18.5,942.0,882.86,662.51
2016,5,12,13,0,817.0,172.0,2.2,19.0,926.0,852.03,641.41
2016,5,12,13,15,662.0,259.0,2.25,19.0,862.5,783.47,593.21
2016,5,12,13,30,507.0,346.0,2.3,19.0,799.0,721.13,546.04
2016,5,12,13,45,652.5,255.0,2.35,19.0,821.5,724.85,553.47
2016,5,12,14,0,798.0,164.0,2.4,19.0,844.0,719.97,553.63
2016,5,12,14,15,788.5,162.0,2.4,18.5,813.5,680.06,525.34
2016,5,12,14,30,779.0,160.0,2.4,18.0,783.0,639.34,496.04
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.0,596.12,463.57
2016,5,12,15,0,766.0,148.0,2.5,18.0,713.0,552.23,429.76
2016,5,12,15,15,750.0,144.5,2.55,17.5,671.5,502.36,391.3
2016,5,12,15,30,734.0,141.0,2.6,17.0,630.0,455.71,354.09
2016,5,12,15,45,721.5,134.0,2.65,17.0,586.0,408.15,314.49
2016,5,12,16,0,709.0,127.0,2.7,17.0,542.0,361.22,274.4
2016,5,12,16,15,543.5,153.5,2.75,16.5,455.5,297.83,224.27
2016,5,12,16,30,378.0,180.0,2.8,16.0,369.0,248.32,186.75
2016,5,12,16,45,508.5,131.5,2.9,16.0,356.0,214.35,152.57
2016,5,12,17,0,639.0,83.0,3.0,16.0,343.0,166.22,105.81
2016,5,12,17,15,574.5,85.0,3.0,15.5,294.5,127.72,77.27
2016,5,12,17,30,510.0,87.0,3.0,15.0,246.0,96.22,58.62
2016,5,12,17,45,450.0,77.0,3.05,14.5,198.0,61.11,42.27
2016,5,12,18,0,390.0,67.0,3.1,14.0,150.0,48.99,37.99
2016,5,12,18,15,302.0,54.0,3.05,13.5,107.5,40.46,30.04
2016,5,12,18,30,214.0,41.0,3.0,13.0,65.0,31.48,21.32
2016,5,12,18,45,107.0,24.5,2.95,13.0,36.5,19.07,5.86
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
