Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,12.0,13.0,2.7,11.0,14.0,16.09,0.0
2016,5,13,5,30,24.0,26.0,2.8,11.0,28.0,36.12,19.95
2016,5,13,5,45,65.0,45.5,2.95,11.5,56.0,79.77,59.79
2016,5,13,6,0,106.0,65.0,3.1,12.0,84.0,121.47,96.44
2016,5,13,6,15,130.0,86.5,3.1,12.0,117.0,161.12,131.49
2016,5,13,6,30,154.0,108.0,3.1,12.0,150.0,202.44,167.49
2016,5,13,6,45,178.0,126.5,3.15,12.0,185.0,241.79,201.26
2016,5,13,7,0,202.0,145.0,3.2,12.0,220.0,290.48,241.98
2016,5,13,7,15,249.5,162.0,3.15,12.5,268.5,346.94,288.08
2016,5,13,7,30,297.0,179.0,3.1,13.0,317.0,406.69,335.71
2016,5,13,7,45,245.5,209.5,3.1,13.5,332.5,413.65,338.38
2016,5,13,8,0,194.0,240.0,3.1,14.0,348.0,407.21,330.5
2016,5,13,8,15,142.5,261.0,3.1,14.0,344.0,394.25,318.0
2016,5,13,8,30,91.0,282.0,3.1,14.0,340.0,368.75,295.63
2016,5,13,8,45,285.5,267.0,3.1,14.5,467.0,534.48,428.15
2016,5,13,9,0,480.0,252.0,3.1,15.0,594.0,701.46,554.76
2016,5,13,9,15,482.5,266.5,3.15,15.0,626.5,727.91,571.9
2016,5,13,9,30,485.0,281.0,3.2,15.0,659.0,752.72,588.75
2016,5,13,9,45,681.5,202.0,3.25,15.5,757.5,859.78,668.15
2016,5,13,10,0,878.0,123.0,3.3,16.0,856.0,958.43,734.15
2016,5,13,10,15,884.0,124.0,3.35,16.0,882.5,972.16,742.11
2016,5,13,10,30,890.0,125.0,3.4,16.0,909.0,983.09,749.01
2016,5,13,10,45,897.0,124.5,3.5,16.5,930.0,990.56,752.62
2016,5,13,11,0,904.0,124.0,3.6,17.0,951.0,995.13,754.37
2016,5,13,11,15,906.5,124.5,3.7,17.0,963.5,993.43,753.41
2016,5,13,11,30,909.0,125.0,3.8,17.0,976.0,988.76,750.57
2016,5,13,11,45,912.5,123.0,3.9,17.0,981.5,979.62,744.77
2016,5,13,12,0,916.0,121.0,4.0,17.0,987.0,967.58,737.08
2016,5,13,12,15,915.5,121.0,4.05,17.0,984.5,950.97,726.01
2016,5,13,12,30,915.0,121.0,4.1,17.0,982.0,931.66,713.14
2016,5,13,12,45,912.0,121.0,4.15,17.0,972.0,907.56,696.96
2016,5,13,13,0,909.0,121.0,4.2,17.0,962.0,881.04,679.08
2016,5,13,13,15,905.5,120.0,4.2,17.0,944.5,850.88,658.34
2016,5,13,13,30,902.0,119.0,4.2,17.0,927.0,818.59,636.03
2016,5,13,13,45,900.5,116.0,4.25,17.0,904.0,783.93,612.11
2016,5,13,14,0,899.0,113.0,4.3,17.0,881.0,747.3,586.65
2016,5,13,14,15,892.0,111.5,4.25,16.5,850.0,706.49,558.05
2016,5,13,14,30,885.0,110.0,4.2,16.0,819.0,664.4,526.51
2016,5,13,14,45,592.5,219.5,4.2,16.0,685.0,547.77,433.41
2016,5,13,15,0,300.0,329.0,4.2,16.0,551.0,460.25,362.24
2016,5,13,15,15,574.5,213.5,4.15,15.5,607.5,477.88,378.14
2016,5,13,15,30,849.0,98.0,4.1,15.0,664.0,477.99,376.82
2016,5,13,15,45,838.0,93.5,4.05,15.0,619.0,424.5,330.92
2016,5,13,16,0,827.0,89.0,4.0,15.0,574.0,375.04,287.3
2016,5,13,16,15,806.0,86.0,3.9,14.5,524.5,324.3,242.42
2016,5,13,16,30,785.0,83.0,3.8,14.0,475.0,275.24,198.39
2016,5,13,16,45,762.5,77.5,3.75,14.0,424.5,225.56,153.77
2016,5,13,17,0,740.0,72.0,3.7,14.0,374.0,178.09,112.32
2016,5,13,17,15,701.0,67.5,3.6,13.5,322.0,132.01,75.92
2016,5,13,17,30,662.0,63.0,3.5,13.0,270.0,86.77,45.37
2016,5,13,17,45,608.5,56.5,3.45,13.0,220.0,46.98,27.83
2016,5,13,18,0,555.0,50.0,3.4,13.0,170.0,34.32,25.1
2016,5,13,18,15,466.0,42.0,3.2,12.5,124.0,30.09,21.04
2016,5,13,18,30,377.0,34.0,3.0,12.0,78.0,25.58,16.43
2016,5,13,18,45,232.0,22.0,2.85,12.0,45.0,16.87,5.26
2016,5,13,19,0,87.0,10.0,2.7,12.0,12.0,9.83,0.0
2016,5,13,19,15,43.5,5.0,2.7,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.5,2.1,12.0,10.5,10.32,0.0
2016,5,14,5,30,0.0,21.0,2.2,12.0,21.0,20.27,9.23
2016,5,14,5,45,0.0,39.5,2.35,12.5,39.5,39.79,27.42
2016,5,14,6,0,0.0,58.0,2.5,13.0,58.0,59.03,44.29
2016,5,14,6,15,8.5,78.0,2.5,13.5,80.5,83.62,65.5
2016,5,14,6,30,17.0,98.0,2.5,14.0,103.0,108.69,86.89
2016,5,14,6,45,23.0,118.0,2.55,14.5,126.0,138.33,111.67
2016,5,14,7,0,29.0,138.0,2.6,15.0,149.0,163.57,132.33
2016,5,14,7,15,14.5,126.5,2.5,15.0,132.0,135.18,108.26
2016,5,14,7,30,0.0,115.0,2.4,15.0,115.0,112.92,89.15
2016,5,14,7,45,0.0,122.5,2.3,15.5,122.5,120.13,94.64
2016,5,14,8,0,0.0,130.0,2.2,16.0,130.0,127.39,100.05
2016,5,14,8,15,0.0,134.5,2.1,16.0,134.5,131.63,103.15
2016,5,14,8,30,0.0,139.0,2.0,16.0,139.0,135.91,106.29
2016,5,14,8,45,5.5,183.5,1.95,16.5,187.5,185.33,145.58
2016,5,14,9,0,11.0,228.0,1.9,17.0,236.0,235.17,184.23
2016,5,14,9,15,12.5,240.5,1.9,17.0,250.0,248.88,194.39
2016,5,14,9,30,14.0,253.0,1.9,17.0,264.0,262.59,204.64
2016,5,14,9,45,14.0,259.0,1.9,17.5,270.5,268.31,208.24
2016,5,14,10,0,14.0,265.0,1.9,18.0,277.0,274.01,211.86
2016,5,14,10,15,10.5,231.0,1.95,18.0,240.5,236.35,182.57
2016,5,14,10,30,7.0,197.0,2.0,18.0,204.0,199.09,153.51
2016,5,14,10,45,6.5,187.5,2.05,18.5,193.5,189.1,145.4
2016,5,14,11,0,6.0,178.0,2.1,19.0,183.0,179.15,137.28
2016,5,14,11,15,6.5,179.5,2.15,19.0,185.5,180.95,138.66
2016,5,14,11,30,7.0,181.0,2.2,19.0,188.0,182.71,140.0
2016,5,14,11,45,237.5,270.5,2.25,19.0,495.0,495.42,384.82
2016,5,14,12,0,468.0,360.0,2.3,19.0,802.0,794.3,598.94
2016,5,14,12,15,447.5,378.0,2.35,19.0,800.5,781.42,586.77
2016,5,14,12,30,427.0,396.0,2.4,19.0,799.0,767.55,576.69
2016,5,14,12,45,380.0,414.0,2.45,19.0,770.0,730.04,549.63
2016,5,14,13,0,333.0,432.0,2.5,19.0,741.0,694.25,523.71
2016,5,14,13,15,603.0,282.0,2.55,19.0,828.0,758.93,578.02
2016,5,14,13,30,873.0,132.0,2.6,19.0,915.0,809.28,616.98
2016,5,14,13,45,866.0,131.5,2.65,19.0,890.0,773.74,592.63
2016,5,14,14,0,859.0,131.0,2.7,19.0,865.0,736.66,567.66
2016,5,14,14,15,850.5,129.0,2.75,19.0,834.5,695.83,538.65
2016,5,14,14,30,842.0,127.0,2.8,19.0,804.0,653.93,507.65
2016,5,14,14,45,828.5,126.5,2.85,19.0,766.5,607.01,472.23
2016,5,14,15,0,815.0,126.0,2.9,19.0,729.0,562.01,437.33
2016,5,14,15,15,800.5,123.0,2.9,18.5,687.5,514.24,400.11
2016,5,14,15,30,786.0,120.0,2.9,18.0,646.0,466.79,362.05
2016,5,14,15,45,764.5,118.0,2.95,18.0,599.5,417.89,321.29
2016,5,14,16,0,743.0,116.0,3.0,18.0,553.0,367.08,278.2
2016,5,14,16,15,718.5,112.0,2.95,17.5,504.5,318.2,236.27
2016,5,14,16,30,694.0,108.0,2.9,17.0,456.0,271.43,195.53
2016,5,14,16,45,546.5,121.5,2.9,17.0,377.5,215.77,151.96
2016,5,14,17,0,399.0,135.0,2.9,17.0,299.0,174.48,122.38
2016,5,14,17,15,360.5,123.5,2.85,16.5,256.5,138.8,95.08
2016,5,14,17,30,322.0,112.0,2.8,16.0,214.0,107.06,73.28
2016,5,14,17,45,375.5,88.5,2.75,15.5,186.0,71.35,49.95
2016,5,14,18,0,429.0,65.0,2.7,15.0,158.0,47.4,36.46
2016,5,14,18,15,339.5,53.0,2.55,14.5,114.5,39.51,29.14
2016,5,14,18,30,250.0,41.0,2.4,14.0,71.0,31.33,21.26
2016,5,14,18,45,125.0,26.0,2.25,14.0,41.0,20.2,8.0
2016,5,14,19,0,0.0,11.0,2.1,14.0,11.0,10.81,0.0
2016,5,14,19,15,0.0,5.5,2.1,13.5,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.5,2.2,12.5,22.0,36.92,0.0
2016,5,15,5,30,155.0,31.0,2.2,13.0,44.0,102.95,67.86
2016,5,15,5,45,260.5,44.0,2.25,13.5,83.5,163.36,125.29
2016,5,15,6,0,366.0,57.0,2.3,14.0,123.0,234.32,186.96
2016,5,15,6,15,437.0,66.0,2.15,14.0,170.0,296.47,241.32
2016,5,15,6,30,508.0,75.0,2.0,14.0,217.0,363.27,298.2
2016,5,15,6,45,563.0,81.0,1.85,14.5,268.0,423.31,347.32
2016,5,15,7,0,618.0,87.0,1.7,15.0,319.0,487.11,397.45
2016,5,15,7,15,654.0,92.0,1.65,15.5,370.0,540.93,438.3
2016,5,15,7,30,690.0,97.0,1.6,16.0,421.0,596.31,478.9
2016,5,15,7,45,721.0,100.0,1.55,16.5,471.5,646.97,514.32
2016,5,15,8,0,752.0,103.0,1.5,17.0,522.0,695.79,546.31
2016,5,15,8,15,772.0,106.5,1.5,17.0,569.5,739.24,575.17
2016,5,15,8,30,792.0,110.0,1.5,17.0,617.0,781.87,603.05
2016,5,15,8,45,810.5,111.5,1.5,17.5,661.5,819.94,626.22
2016,5,15,9,0,829.0,113.0,1.5,18.0,706.0,856.62,648.12
2016,5,15,9,15,841.0,114.5,1.55,18.0,745.0,880.63,663.1
2016,5,15,9,30,853.0,116.0,1.6,18.0,784.0,907.83,680.37
2016,5,15,9,45,875.0,111.0,1.65,18.5,821.0,935.15,696.35
2016,5,15,10,0,897.0,106.0,1.7,19.0,858.0,960.41,710.91
2016,5,15,10,15,903.5,107.0,1.85,19.0,885.0,974.96,721.13
2016,5,15,10,30,910.0,108.0,2.0,19.0,912.0,986.66,729.66
2016,5,15,10,45,914.0,109.5,2.15,19.5,932.5,993.56,733.72
2016,5,15,11,0,918.0,111.0,2.3,20.0,953.0,997.45,735.9
2016,5,15,11,15,921.0,111.5,2.4,20.0,966.0,996.33,735.74
2016,5,15,11,30,924.0,112.0,2.5,20.0,979.0,992.2,733.73
2016,5,15,11,45,924.0,113.0,2.7,20.0,984.0,982.75,729.23
2016,5,15,12,0,924.0,114.0,2.9,20.0,989.0,970.39,722.75
2016,5,15,12,15,923.5,113.5,2.95,20.0,987.0,953.28,711.84
2016,5,15,12,30,923.0,113.0,3.0,20.0,985.0,933.45,699.17
2016,5,15,12,45,926.0,110.0,3.15,20.0,976.5,911.64,685.86
2016,5,15,13,0,929.0,107.0,3.3,20.0,968.0,887.13,670.59
2016,5,15,13,15,925.5,106.5,3.35,20.0,951.0,857.04,650.76
2016,5,15,13,30,922.0,106.0,3.4,20.0,934.0,824.77,629.32
2016,5,15,13,45,915.5,105.5,3.5,20.0,909.0,788.19,604.93
2016,5,15,14,0,909.0,105.0,3.6,20.0,884.0,749.91,579.08
2016,5,15,14,15,901.5,104.0,3.65,19.5,853.5,708.97,551.87
2016,5,15,14,30,894.0,103.0,3.7,19.0,823.0,666.77,521.2
2016,5,15,14,45,884.5,101.0,3.75,19.0,786.0,621.4,486.41
2016,5,15,15,0,875.0,99.0,3.8,19.0,749.0,575.33,450.25
2016,5,15,15,15,862.5,97.0,3.85,18.5,707.0,527.25,412.39
2016,5,15,15,30,850.0,95.0,3.9,18.0,665.0,479.14,373.35
2016,5,15,15,45,831.5,93.0,4.0,18.0,618.5,424.79,327.84
2016,5,15,16,0,813.0,91.0,4.1,18.0,572.0,375.19,284.93
2016,5,15,16,15,791.0,88.0,4.1,17.5,522.5,324.84,241.07
2016,5,15,16,30,769.0,85.0,4.1,17.0,473.0,276.28,198.08
2016,5,15,16,45,736.5,82.0,4.1,17.0,421.0,227.43,155.0
2016,5,15,17,0,704.0,79.0,4.1,17.0,369.0,178.53,113.17
2016,5,15,17,15,663.5,74.0,4.0,16.5,318.0,133.37,77.58
2016,5,15,17,30,623.0,69.0,3.9,16.0,267.0,92.47,50.07
2016,5,15,17,45,559.5,63.0,3.85,16.0,216.5,54.61,32.44
2016,5,15,18,0,496.0,57.0,3.8,16.0,166.0,40.02,29.81
2016,5,15,18,15,407.5,47.5,3.7,15.5,121.5,34.71,24.84
2016,5,15,18,30,319.0,38.0,3.6,15.0,77.0,29.05,19.26
2016,5,15,18,45,187.0,24.5,3.5,14.5,45.0,18.92,7.63
2016,5,15,19,0,55.0,11.0,3.4,14.0,13.0,10.81,0.0
2016,5,15,19,15,27.5,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,2.0,12.0,22.0,46.43,0.0
2016,5,16,5,30,161.0,30.0,2.0,12.0,44.0,103.49,69.55
2016,5,16,5,45,257.0,43.5,2.05,12.5,83.0,161.67,124.67
2016,5,16,6,0,353.0,57.0,2.1,13.0,122.0,229.31,183.76
2016,5,16,6,15,422.5,67.0,2.05,13.5,168.5,291.44,237.78
2016,5,16,6,30,492.0,77.0,2.0,14.0,215.0,358.0,294.04
2016,5,16,6,45,544.5,83.5,2.0,14.5,265.0,416.59,342.35
2016,5,16,7,0,597.0,90.0,2.0,15.0,315.0,478.73,391.87
2016,5,16,7,15,633.0,95.5,2.0,15.5,365.5,532.32,433.07
2016,5,16,7,30,669.0,101.0,2.0,16.0,416.0,587.47,474.18
2016,5,16,7,45,701.0,103.5,2.05,16.5,466.5,637.53,510.49
2016,5,16,8,0,733.0,106.0,2.1,17.0,517.0,685.7,543.3
2016,5,16,8,15,753.5,109.5,2.1,17.5,564.0,728.92,571.55
2016,5,16,8,30,774.0,113.0,2.1,18.0,611.0,771.39,598.76
2016,5,16,8,45,793.5,114.5,2.1,18.5,655.0,809.81,622.65
2016,5,16,9,0,813.0,116.0,2.1,19.0,699.0,846.95,645.32
2016,5,16,9,15,825.5,118.0,2.1,19.0,737.5,876.84,664.01
2016,5,16,9,30,838.0,120.0,2.1,19.0,776.0,899.37,677.7
2016,5,16,9,45,857.5,116.0,2.1,19.5,812.0,925.19,692.35
2016,5,16,10,0,877.0,112.0,2.1,20.0,848.0,948.92,705.48
2016,5,16,10,15,884.0,113.0,2.1,20.5,875.0,963.7,712.69
2016,5,16,10,30,891.0,114.0,2.1,21.0,902.0,975.71,718.22
2016,5,16,10,45,896.0,115.0,2.15,21.5,922.5,982.94,721.3
2016,5,16,11,0,901.0,116.0,2.2,22.0,943.0,987.23,722.61
2016,5,16,11,15,904.0,116.5,2.25,22.0,956.0,986.14,721.96
2016,5,16,11,30,907.0,117.0,2.3,22.0,969.0,982.09,719.55
2016,5,16,11,45,908.5,117.0,2.35,22.0,975.0,973.2,714.09
2016,5,16,12,0,910.0,117.0,2.4,22.0,981.0,961.44,706.88
2016,5,16,12,15,910.0,117.0,2.45,22.0,979.0,945.5,697.0
2016,5,16,12,30,910.0,117.0,2.5,22.0,977.0,926.86,685.4
2016,5,16,12,45,909.5,116.0,2.6,22.0,968.0,904.22,671.55
2016,5,16,13,0,909.0,115.0,2.7,22.0,959.0,879.07,655.95
2016,5,16,13,15,905.5,114.0,2.75,22.0,942.0,849.06,636.59
2016,5,16,13,30,902.0,113.0,2.8,22.0,925.0,816.93,615.66
2016,5,16,13,45,898.5,111.0,2.85,22.0,901.5,781.87,592.55
2016,5,16,14,0,895.0,109.0,2.9,22.0,878.0,744.97,567.94
2016,5,16,14,15,887.5,108.0,2.9,22.0,847.0,704.57,540.27
2016,5,16,14,30,880.0,107.0,2.9,22.0,816.0,662.95,509.52
2016,5,16,14,45,867.5,106.5,2.95,22.0,779.0,617.74,475.64
2016,5,16,15,0,855.0,106.0,3.0,22.0,742.0,572.1,440.59
2016,5,16,15,15,842.0,103.5,3.0,21.5,700.5,524.2,403.64
2016,5,16,15,30,829.0,101.0,3.0,21.0,659.0,472.69,362.93
2016,5,16,15,45,805.5,101.0,3.05,21.0,611.5,422.77,321.67
2016,5,16,16,0,782.0,101.0,3.1,21.0,564.0,374.37,280.66
2016,5,16,16,15,759.0,97.5,3.1,20.5,515.5,324.77,238.42
2016,5,16,16,30,736.0,94.0,3.1,20.0,467.0,277.09,197.12
2016,5,16,16,45,701.5,90.5,3.1,19.5,415.5,225.58,153.17
2016,5,16,17,0,667.0,87.0,3.1,19.0,364.0,180.64,115.47
2016,5,16,17,15,624.5,81.5,3.05,18.5,313.0,136.6,81.14
2016,5,16,17,30,582.0,76.0,3.0,18.0,262.0,97.03,54.53
2016,5,16,17,45,520.5,69.0,2.95,17.5,213.0,60.32,36.77
2016,5,16,18,0,459.0,62.0,2.9,17.0,164.0,44.29,33.45
2016,5,16,18,15,370.5,51.5,2.85,16.5,120.0,38.25,27.84
2016,5,16,18,30,282.0,41.0,2.8,16.0,76.0,31.2,21.07
2016,5,16,18,45,161.0,26.5,2.75,15.5,44.5,20.51,9.17
2016,5,16,19,0,40.0,12.0,2.7,15.0,13.0,11.8,0.0
2016,5,16,19,15,20.0,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,14.5,1.85,13.5,25.5,60.47,0.0
2016,5,17,5,30,252.0,29.0,1.9,14.0,51.0,133.5,90.8
2016,5,17,5,45,356.5,39.0,1.95,15.0,93.0,196.03,150.06
2016,5,17,6,0,461.0,49.0,2.0,16.0,135.0,268.72,212.79
2016,5,17,6,15,528.5,56.5,2.0,16.5,183.5,330.53,266.3
2016,5,17,6,30,596.0,64.0,2.0,17.0,232.0,397.95,322.7
2016,5,17,6,45,644.5,69.0,2.05,17.5,284.5,456.94,370.78
2016,5,17,7,0,693.0,74.0,2.1,18.0,337.0,519.11,419.66
2016,5,17,7,15,726.0,78.0,2.15,18.5,389.0,570.81,458.99
2016,5,17,7,30,759.0,82.0,2.2,19.0,441.0,625.96,499.58
2016,5,17,7,45,785.0,85.0,2.3,19.5,492.0,675.74,533.81
2016,5,17,8,0,811.0,88.0,2.4,20.0,543.0,725.56,567.39
2016,5,17,8,15,829.5,90.5,2.4,20.5,591.0,768.61,594.89
2016,5,17,8,30,848.0,93.0,2.4,21.0,639.0,805.78,617.81
2016,5,17,8,45,862.5,95.5,2.45,21.5,683.5,843.12,640.93
2016,5,17,9,0,877.0,98.0,2.5,22.0,728.0,878.78,662.61
2016,5,17,9,15,888.0,100.0,2.45,22.5,767.5,908.86,679.48
2016,5,17,9,30,899.0,102.0,2.4,23.0,807.0,936.7,694.68
2016,5,17,9,45,907.5,103.0,2.4,23.5,840.5,958.73,706.4
2016,5,17,10,0,916.0,104.0,2.4,24.0,874.0,978.14,716.43
2016,5,17,10,15,921.5,105.5,2.35,24.0,901.0,992.47,724.09
2016,5,17,10,30,927.0,107.0,2.3,24.0,928.0,1003.88,729.95
2016,5,17,10,45,930.5,108.0,2.3,24.5,948.0,1009.85,731.56
2016,5,17,11,0,934.0,109.0,2.3,25.0,968.0,1012.78,731.37
2016,5,17,11,15,936.5,109.5,2.25,25.0,981.0,1011.18,729.32
2016,5,17,11,30,939.0,110.0,2.2,25.0,994.0,1006.53,725.48
2016,5,17,11,45,938.5,110.5,2.15,25.0,998.5,996.02,718.05
2016,5,17,12,0,938.0,111.0,2.1,25.0,1003.0,982.59,708.92
2016,5,17,12,15,937.5,111.0,2.05,25.0,1000.5,965.82,697.77
2016,5,17,12,30,937.0,111.0,2.0,25.0,998.0,946.29,684.96
2016,5,17,12,45,935.5,110.0,2.0,25.5,987.5,922.25,668.54
2016,5,17,13,0,934.0,109.0,2.0,26.0,977.0,895.69,650.57
2016,5,17,13,15,930.5,108.0,2.0,26.0,959.5,865.06,631.23
2016,5,17,13,30,927.0,107.0,2.0,26.0,942.0,832.24,610.36
2016,5,17,13,45,920.0,107.0,2.0,26.0,917.0,795.66,586.86
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,757.4,562.05
2016,5,17,14,15,905.5,105.5,2.05,26.0,861.0,715.93,535.14
2016,5,17,14,30,898.0,104.0,2.1,26.0,830.0,673.19,505.11
2016,5,17,14,45,888.0,102.0,2.15,26.0,792.5,627.43,472.04
2016,5,17,15,0,878.0,100.0,2.2,26.0,755.0,581.02,437.59
2016,5,17,15,15,865.5,98.0,2.25,25.5,713.0,532.86,401.68
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,484.68,364.53
2016,5,17,15,45,836.5,93.5,2.35,25.0,624.5,434.56,324.09
2016,5,17,16,0,820.0,91.0,2.4,25.0,578.0,381.14,280.17
2016,5,17,16,15,798.5,88.0,2.4,24.5,528.5,330.63,237.95
2016,5,17,16,30,777.0,85.0,2.4,24.0,479.0,281.86,196.37
2016,5,17,16,45,746.5,81.5,2.45,23.5,427.5,232.57,154.62
2016,5,17,17,0,716.0,78.0,2.5,23.0,376.0,186.3,116.13
2016,5,17,17,15,676.5,73.0,2.4,22.0,324.5,137.41,78.32
2016,5,17,17,30,637.0,68.0,2.3,21.0,273.0,95.84,50.5
2016,5,17,17,45,576.5,62.0,2.25,20.5,222.5,57.14,31.93
2016,5,17,18,0,516.0,56.0,2.2,20.0,172.0,38.86,28.32
2016,5,17,18,15,430.5,47.0,2.15,19.0,127.0,33.96,23.86
2016,5,17,18,30,345.0,38.0,2.1,18.0,82.0,28.73,18.84
2016,5,17,18,45,213.5,25.0,2.05,17.5,48.5,19.2,8.5
2016,5,17,19,0,82.0,12.0,2.0,17.0,15.0,11.8,0.0
2016,5,17,19,15,41.0,6.0,1.95,16.5,7.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,106.0,15.0,1.3,14.0,25.0,54.34,0.0
2016,5,18,5,30,212.0,30.0,1.3,14.0,50.0,120.47,82.66
2016,5,18,5,45,311.0,42.0,1.35,14.5,90.5,182.52,140.08
2016,5,18,6,0,410.0,54.0,1.4,15.0,131.0,253.13,201.02
2016,5,18,6,15,477.0,62.5,1.3,15.5,178.5,313.71,252.94
2016,5,18,6,30,544.0,71.0,1.2,16.0,226.0,379.83,307.56
2016,5,18,6,45,591.0,77.0,1.15,16.5,276.0,436.99,353.32
2016,5,18,7,0,638.0,83.0,1.1,17.0,326.0,497.22,399.64
2016,5,18,7,15,672.0,88.0,1.0,17.5,377.0,550.6,438.59
2016,5,18,7,30,706.0,93.0,0.9,18.0,428.0,605.34,476.89
2016,5,18,7,45,732.0,96.5,0.85,18.5,477.5,651.25,507.09
2016,5,18,8,0,758.0,100.0,0.8,19.0,527.0,699.8,537.62
2016,5,18,8,15,777.0,103.5,0.8,19.5,573.5,742.63,563.96
2016,5,18,8,30,796.0,107.0,0.8,20.0,620.0,784.59,589.23
2016,5,18,8,45,809.5,110.0,0.85,20.5,662.5,820.18,610.57
2016,5,18,9,0,823.0,113.0,0.9,21.0,705.0,854.14,630.67
2016,5,18,9,15,834.0,115.0,1.0,21.5,743.5,877.64,644.6
2016,5,18,9,30,845.0,117.0,1.1,22.0,782.0,904.32,660.69
2016,5,18,9,45,857.5,116.5,1.2,22.5,815.5,927.5,674.42
2016,5,18,10,0,870.0,116.0,1.3,23.0,849.0,948.35,686.68
2016,5,18,10,15,876.0,117.5,1.4,23.0,875.5,962.6,696.11
2016,5,18,10,30,882.0,119.0,1.5,23.0,902.0,974.09,703.93
2016,5,18,10,45,884.0,121.5,1.6,23.5,921.0,979.91,706.89
2016,5,18,11,0,886.0,124.0,1.7,24.0,940.0,982.8,708.1
2016,5,18,11,15,888.5,124.5,1.75,24.0,952.5,981.23,707.3
2016,5,18,11,30,891.0,125.0,1.8,24.0,965.0,976.77,704.8
2016,5,18,11,45,891.5,126.0,1.85,24.0,970.0,968.04,699.69
2016,5,18,12,0,892.0,127.0,1.9,24.0,975.0,956.52,692.9
2016,5,18,12,15,891.5,127.0,1.95,24.0,973.0,940.38,683.2
2016,5,18,12,30,891.0,127.0,2.0,24.0,971.0,921.64,671.87
2016,5,18,12,45,889.0,126.0,2.05,24.0,961.0,898.11,657.41
2016,5,18,13,0,887.0,125.0,2.1,24.0,951.0,872.22,641.37
2016,5,18,13,15,883.5,124.5,2.15,23.5,934.5,843.31,624.44
2016,5,18,13,30,880.0,124.0,2.2,23.0,918.0,812.32,605.93
2016,5,18,13,45,875.5,122.0,2.3,23.0,894.0,777.26,583.6
2016,5,18,14,0,871.0,120.0,2.4,23.0,870.0,740.49,559.8
2016,5,18,14,15,863.5,118.5,2.45,22.5,840.0,700.56,533.81
2016,5,18,14,30,856.0,117.0,2.5,22.0,810.0,659.46,505.01
2016,5,18,14,45,843.0,116.5,2.55,22.0,773.0,614.96,471.94
2016,5,18,15,0,830.0,116.0,2.6,22.0,736.0,567.14,435.71
2016,5,18,15,15,816.5,113.5,2.6,21.5,695.0,519.82,399.49
2016,5,18,15,30,803.0,111.0,2.6,21.0,654.0,472.69,362.32
2016,5,18,15,45,784.0,108.5,2.65,21.0,608.5,423.64,322.09
2016,5,18,16,0,765.0,106.0,2.7,21.0,563.0,375.73,281.78
2016,5,18,16,15,742.5,102.5,2.7,20.5,514.5,327.13,240.62
2016,5,18,16,30,720.0,99.0,2.7,20.0,466.0,277.05,197.7
2016,5,18,16,45,695.5,92.5,2.7,19.5,416.5,229.14,156.43
2016,5,18,17,0,671.0,86.0,2.7,19.0,367.0,183.65,117.85
2016,5,18,17,15,630.5,80.5,2.7,18.5,316.5,139.55,83.14
2016,5,18,17,30,590.0,75.0,2.7,18.0,266.0,99.72,55.77
2016,5,18,17,45,536.0,67.5,2.75,17.5,217.5,62.15,36.51
2016,5,18,18,0,482.0,60.0,2.8,17.0,169.0,42.18,31.62
2016,5,18,18,15,397.0,50.5,2.8,16.5,125.0,36.98,26.79
2016,5,18,18,30,312.0,41.0,2.8,16.0,81.0,31.44,21.38
2016,5,18,18,45,188.0,27.0,2.85,15.5,48.5,20.82,10.14
2016,5,18,19,0,64.0,13.0,2.9,15.0,16.0,12.78,0.0
2016,5,18,19,15,32.0,6.5,2.95,14.5,8.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,3.95,11.0,26.0,53.32,0.0
2016,5,19,5,30,173.0,36.0,4.1,11.0,52.0,115.84,81.68
2016,5,19,5,45,277.5,48.5,4.35,11.5,93.0,176.76,138.31
2016,5,19,6,0,382.0,61.0,4.6,12.0,134.0,248.09,201.29
2016,5,19,6,15,452.0,70.0,4.6,12.0,181.5,310.66,257.16
2016,5,19,6,30,522.0,79.0,4.6,12.0,229.0,378.01,316.01
2016,5,19,6,45,424.0,107.0,4.7,12.5,244.5,374.28,313.51
2016,5,19,7,0,326.0,135.0,4.8,13.0,260.0,355.37,297.2
2016,5,19,7,15,444.0,130.0,4.6,13.5,326.0,447.02,372.72
2016,5,19,7,30,562.0,125.0,4.4,14.0,392.0,543.12,449.27
2016,5,19,7,45,506.5,159.5,4.25,14.5,420.5,557.51,456.88
2016,5,19,8,0,451.0,194.0,4.1,15.0,449.0,570.15,462.9
2016,5,19,8,15,554.5,176.0,4.0,15.0,516.0,645.8,521.98
2016,5,19,8,30,658.0,158.0,3.9,15.0,583.0,731.12,586.0
2016,5,19,8,45,667.5,169.5,3.8,15.5,626.0,768.6,610.13
2016,5,19,9,0,677.0,181.0,3.7,16.0,669.0,804.48,632.99
2016,5,19,9,15,778.0,150.0,3.55,16.5,740.0,871.38,677.29
2016,5,19,9,30,879.0,119.0,3.4,17.0,811.0,938.45,720.21
2016,5,19,9,45,881.5,124.5,3.25,17.5,843.0,959.19,730.26
2016,5,19,10,0,884.0,130.0,3.1,18.0,875.0,977.11,738.65
2016,5,19,10,15,890.5,131.0,3.15,18.0,902.0,991.33,747.53
2016,5,19,10,30,897.0,132.0,3.2,18.0,929.0,1002.75,754.66
2016,5,19,10,45,903.0,132.0,3.25,18.5,950.0,1009.79,757.55
2016,5,19,11,0,909.0,132.0,3.3,19.0,971.0,1013.91,758.62
2016,5,19,11,15,911.5,133.0,3.35,19.0,983.5,1012.7,757.7
2016,5,19,11,30,914.0,134.0,3.4,19.0,996.0,1008.51,754.95
2016,5,19,11,45,915.5,133.5,3.45,19.0,1001.5,998.96,748.74
2016,5,19,12,0,917.0,133.0,3.5,19.0,1007.0,986.56,740.72
2016,5,19,12,15,916.5,133.0,3.55,19.0,1004.5,969.99,729.98
2016,5,19,12,30,916.0,133.0,3.6,19.0,1002.0,950.75,717.49
2016,5,19,12,45,921.5,127.5,3.7,19.0,994.5,928.95,703.58
2016,5,19,13,0,927.0,122.0,3.8,19.0,987.0,904.4,687.74
2016,5,19,13,15,923.5,121.5,3.95,19.0,969.5,874.44,668.31
2016,5,19,13,30,920.0,121.0,4.1,19.0,952.0,842.3,647.19
2016,5,19,13,45,727.5,218.5,4.25,19.0,864.5,754.72,584.46
2016,5,19,14,0,535.0,316.0,4.4,19.0,777.0,678.29,524.94
2016,5,19,14,15,489.0,316.0,4.5,18.5,726.0,623.89,485.75
2016,5,19,14,30,443.0,316.0,4.6,18.0,675.0,572.11,447.61
2016,5,19,14,45,483.0,284.5,4.7,18.0,660.0,547.11,429.55
2016,5,19,15,0,523.0,253.0,4.8,18.0,645.0,518.32,407.78
2016,5,19,15,15,545.5,228.0,4.9,17.5,616.5,482.35,380.23
2016,5,19,15,30,568.0,203.0,5.0,17.0,588.0,443.95,349.76
2016,5,19,15,45,617.5,169.5,5.1,16.5,561.5,406.05,318.39
2016,5,19,16,0,667.0,136.0,5.2,16.0,535.0,363.88,281.99
2016,5,19,16,15,551.0,155.0,5.25,15.5,466.0,310.07,237.6
2016,5,19,16,30,435.0,174.0,5.3,15.0,397.0,265.33,201.53
2016,5,19,16,45,485.0,143.0,5.4,14.5,367.5,227.21,166.48
2016,5,19,17,0,535.0,112.0,5.5,14.0,338.0,183.65,126.47
2016,5,19,17,15,482.0,108.5,5.4,13.5,291.5,146.79,97.59
2016,5,19,17,30,429.0,105.0,5.3,13.0,245.0,114.26,75.22
2016,5,19,17,45,383.0,91.5,5.25,13.0,200.5,79.23,54.2
2016,5,19,18,0,337.0,78.0,5.2,13.0,156.0,56.91,45.29
2016,5,19,18,15,272.0,63.0,5.2,12.5,115.5,47.06,36.18
2016,5,19,18,30,207.0,48.0,5.2,12.0,75.0,36.68,26.35
2016,5,19,18,45,103.5,32.0,5.25,12.0,45.5,26.51,15.05
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,15.73,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,103.0,17.5,4.5,10.0,27.5,57.72,0.0
2016,5,20,5,30,206.0,35.0,4.5,10.0,55.0,125.61,89.76
2016,5,20,5,45,313.0,46.5,4.55,10.5,97.0,188.09,148.03
2016,5,20,6,0,420.0,58.0,4.6,11.0,139.0,262.9,214.28
2016,5,20,6,15,489.0,66.0,4.6,11.5,187.5,324.65,269.34
2016,5,20,6,30,558.0,74.0,4.6,12.0,236.0,392.0,327.73
2016,5,20,6,45,609.5,79.5,4.7,12.5,287.5,451.87,378.59
2016,5,20,7,0,661.0,85.0,4.8,13.0,339.0,515.14,430.74
2016,5,20,7,15,695.0,90.0,4.75,13.0,391.0,569.5,474.71
2016,5,20,7,30,729.0,95.0,4.7,13.0,443.0,625.17,518.58
2016,5,20,7,45,754.5,98.5,4.7,13.5,493.0,671.49,552.35
2016,5,20,8,0,780.0,102.0,4.7,14.0,543.0,720.45,586.89
2016,5,20,8,15,799.5,105.0,4.65,14.0,591.0,763.83,617.43
2016,5,20,8,30,819.0,108.0,4.6,14.0,639.0,806.31,646.89
2016,5,20,8,45,831.0,112.0,4.6,14.5,682.0,842.35,670.29
2016,5,20,9,0,843.0,116.0,4.6,15.0,725.0,876.62,692.13
2016,5,20,9,15,854.5,118.0,4.6,15.0,764.0,900.9,707.95
2016,5,20,9,30,866.0,120.0,4.6,15.0,803.0,928.4,726.12
2016,5,20,9,45,878.0,120.0,4.6,15.0,837.5,951.96,741.43
2016,5,20,10,0,890.0,120.0,4.6,15.0,872.0,973.12,755.09
2016,5,20,10,15,896.5,121.5,4.6,15.0,899.0,988.01,764.4
2016,5,20,10,30,903.0,123.0,4.6,15.0,926.0,1000.09,771.88
2016,5,20,10,45,904.5,125.5,4.65,15.0,945.5,1005.46,775.26
2016,5,20,11,0,906.0,128.0,4.7,15.0,965.0,1007.85,776.73
2016,5,20,11,15,908.5,128.5,4.7,15.0,977.5,1006.21,775.09
2016,5,20,11,30,911.0,129.0,4.7,15.0,990.0,1001.62,771.56
2016,5,20,11,45,911.0,130.0,4.75,15.5,995.0,992.22,763.76
2016,5,20,12,0,911.0,131.0,4.8,16.0,1000.0,979.99,754.12
2016,5,20,12,15,910.5,131.0,4.8,15.5,997.5,963.58,744.16
2016,5,20,12,30,910.0,131.0,4.8,15.0,995.0,944.5,732.36
2016,5,20,12,45,904.5,132.5,4.85,15.0,984.0,919.9,715.63
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,893.03,697.26
2016,5,20,13,15,895.0,133.5,4.9,15.0,955.5,863.39,676.52
2016,5,20,13,30,891.0,133.0,4.9,15.0,938.0,831.7,654.25
2016,5,20,13,45,882.5,133.0,4.9,15.0,913.0,795.12,628.3
2016,5,20,14,0,874.0,133.0,4.9,15.0,888.0,757.06,601.12
2016,5,20,14,15,865.5,131.0,4.9,15.0,857.0,715.9,570.76
2016,5,20,14,30,857.0,129.0,4.9,15.0,826.0,673.64,538.02
2016,5,20,14,45,844.5,128.0,4.9,15.0,788.5,626.51,500.95
2016,5,20,15,0,832.0,127.0,4.9,15.0,751.0,581.12,464.39
2016,5,20,15,15,817.5,124.0,4.85,14.5,709.0,532.76,425.43
2016,5,20,15,30,803.0,121.0,4.8,14.0,667.0,484.7,385.69
2016,5,20,15,45,784.0,118.0,4.8,14.0,620.5,435.22,343.28
2016,5,20,16,0,765.0,115.0,4.8,14.0,574.0,386.89,300.91
2016,5,20,16,15,741.0,111.0,4.7,13.5,525.0,333.94,254.65
2016,5,20,16,30,717.0,107.0,4.6,13.0,476.0,286.19,212.03
2016,5,20,16,45,687.0,102.0,4.55,13.0,425.0,238.42,169.3
2016,5,20,17,0,657.0,97.0,4.5,13.0,374.0,193.62,130.04
2016,5,20,17,15,614.0,90.5,4.4,12.5,323.0,148.96,93.82
2016,5,20,17,30,571.0,84.0,4.3,12.0,272.0,108.83,65.05
2016,5,20,17,45,509.0,76.5,4.25,12.0,222.5,71.82,44.81
2016,5,20,18,0,447.0,69.0,4.2,12.0,173.0,49.97,39.29
2016,5,20,18,15,360.0,58.0,4.05,12.0,128.5,43.01,32.7
2016,5,20,18,30,273.0,47.0,3.9,12.0,84.0,35.8,25.65
2016,5,20,18,45,158.0,31.5,3.8,12.0,51.0,24.42,13.73
2016,5,20,19,0,43.0,16.0,3.7,12.0,18.0,13.6,0.0
2016,5,20,19,15,21.5,8.0,3.6,11.5,9.0,7.86,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,2.05,11.0,21.0,30.98,0.0
2016,5,21,5,30,75.0,34.0,2.1,11.0,42.0,73.44,51.29
2016,5,21,5,45,118.0,53.5,2.2,11.5,73.0,115.79,89.92
2016,5,21,6,0,161.0,73.0,2.3,12.0,104.0,161.48,130.14
2016,5,21,6,15,194.0,92.0,2.35,12.0,140.5,205.34,168.76
2016,5,21,6,30,227.0,111.0,2.4,12.0,177.0,251.86,208.96
2016,5,21,6,45,259.5,126.0,2.45,12.5,215.5,295.82,245.85
2016,5,21,7,0,292.0,141.0,2.5,13.0,254.0,342.25,283.84
2016,5,21,7,15,269.0,167.0,2.6,13.0,282.5,367.46,303.44
2016,5,21,7,30,246.0,193.0,2.7,13.0,311.0,389.98,320.38
2016,5,21,7,45,157.5,215.5,2.8,13.5,294.0,349.62,285.08
2016,5,21,8,0,69.0,238.0,2.9,14.0,277.0,302.18,243.8
2016,5,21,8,15,127.0,266.0,2.95,14.0,345.5,388.23,312.82
2016,5,21,8,30,185.0,294.0,3.0,14.0,414.0,468.81,375.68
2016,5,21,8,45,104.5,282.0,3.1,14.0,351.0,389.63,311.21
2016,5,21,9,0,24.0,270.0,3.2,14.0,288.0,289.79,230.04
2016,5,21,9,15,31.5,298.0,3.15,14.0,322.5,333.71,264.38
2016,5,21,9,30,39.0,326.0,3.1,14.0,357.0,369.38,291.51
2016,5,21,9,45,122.0,368.0,3.1,14.0,470.5,498.78,392.41
2016,5,21,10,0,205.0,410.0,3.1,14.0,584.0,620.99,484.34
2016,5,21,10,15,303.5,393.0,3.05,14.0,659.0,704.29,546.71
2016,5,21,10,30,402.0,376.0,3.0,14.0,734.0,786.45,607.04
2016,5,21,10,45,365.5,403.5,3.0,14.0,734.5,771.77,594.04
2016,5,21,11,0,329.0,431.0,3.0,14.0,735.0,761.29,584.69
2016,5,21,11,15,307.5,444.0,2.95,14.0,731.5,749.02,574.6
2016,5,21,11,30,286.0,457.0,2.9,14.0,728.0,735.62,563.77
2016,5,21,11,45,294.5,457.5,2.9,14.0,738.0,737.29,565.09
2016,5,21,12,0,303.0,458.0,2.9,14.0,748.0,737.76,565.49
2016,5,21,12,15,310.5,454.5,2.9,14.0,750.5,732.2,561.7
2016,5,21,12,30,318.0,451.0,2.9,14.0,753.0,725.53,557.18
2016,5,21,12,45,330.0,434.0,2.9,14.0,744.5,708.82,545.89
2016,5,21,13,0,342.0,417.0,2.9,14.0,736.0,690.99,533.81
2016,5,21,13,15,348.5,413.5,2.9,14.0,734.0,680.05,526.21
2016,5,21,13,30,355.0,410.0,2.9,14.0,732.0,667.95,517.68
2016,5,21,13,45,394.5,378.5,2.9,14.0,727.5,654.09,508.99
2016,5,21,14,0,434.0,347.0,2.9,14.0,723.0,634.95,496.25
2016,5,21,14,15,409.0,346.0,2.9,14.0,690.5,597.55,468.11
2016,5,21,14,30,384.0,345.0,2.9,14.0,658.0,564.23,442.78
2016,5,21,14,45,575.5,248.0,2.9,14.0,692.5,572.26,452.1
2016,5,21,15,0,767.0,151.0,2.9,14.0,727.0,567.82,450.12
2016,5,21,15,15,669.0,176.5,2.9,14.0,659.0,501.57,397.02
2016,5,21,15,30,571.0,202.0,2.9,14.0,591.0,446.66,352.48
2016,5,21,15,45,550.0,192.5,2.9,14.0,546.0,400.8,314.81
2016,5,21,16,0,529.0,183.0,2.9,14.0,501.0,356.54,277.69
2016,5,21,16,15,601.5,150.0,2.9,14.0,482.5,323.78,247.42
2016,5,21,16,30,674.0,117.0,2.9,14.0,464.0,284.32,210.08
2016,5,21,16,45,651.5,108.5,2.95,14.0,415.5,237.34,168.59
2016,5,21,17,0,629.0,100.0,3.0,14.0,367.0,192.61,129.64
2016,5,21,17,15,588.0,93.5,2.95,13.5,317.0,149.55,94.9
2016,5,21,17,30,547.0,87.0,2.9,13.0,267.0,110.82,67.1
2016,5,21,17,45,493.5,78.0,2.9,13.0,219.5,73.86,46.09
2016,5,21,18,0,440.0,69.0,2.9,13.0,172.0,49.78,38.97
2016,5,21,18,15,359.0,57.5,2.7,12.5,128.5,42.53,32.25
2016,5,21,18,30,278.0,46.0,2.5,12.0,85.0,34.9,24.93
2016,5,21,18,45,171.0,31.0,2.35,12.0,52.0,23.95,13.61
2016,5,21,19,0,64.0,16.0,2.2,12.0,19.0,13.61,0.0
2016,5,21,19,15,32.0,8.0,2.15,11.5,9.5,7.86,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,61.0,18.0,1.7,11.0,24.0,42.45,0.0
2016,5,22,5,30,122.0,36.0,1.8,11.0,48.0,92.21,65.63
2016,5,22,5,45,183.5,53.0,1.95,11.5,83.0,140.38,109.62
2016,5,22,6,0,245.0,70.0,2.1,12.0,118.0,200.85,162.41
2016,5,22,6,15,286.0,86.5,2.1,12.0,158.5,249.94,205.64
2016,5,22,6,30,327.0,103.0,2.1,12.0,199.0,302.45,250.79
2016,5,22,6,45,370.0,112.5,2.1,12.5,241.0,351.21,291.44
2016,5,22,7,0,413.0,122.0,2.1,13.0,283.0,403.14,333.49
2016,5,22,7,15,542.0,116.0,2.05,13.0,357.5,500.27,411.55
2016,5,22,7,30,671.0,110.0,2.0,13.0,432.0,603.69,491.76
2016,5,22,7,45,335.5,116.0,2.0,13.5,277.0,384.47,315.98
2016,5,22,8,0,0.0,122.0,2.0,14.0,122.0,119.17,93.48
2016,5,22,8,15,3.5,159.5,1.95,14.0,161.5,159.77,126.94
2016,5,22,8,30,7.0,197.0,1.9,14.0,201.0,200.71,159.57
2016,5,22,8,45,201.0,245.5,1.9,14.5,391.0,441.06,352.97
2016,5,22,9,0,395.0,294.0,1.9,15.0,581.0,667.7,522.03
2016,5,22,9,15,303.5,334.5,1.9,15.0,562.0,635.62,492.92
2016,5,22,9,30,212.0,375.0,1.9,15.0,543.0,589.6,455.92
2016,5,22,9,45,532.0,254.0,1.95,15.5,698.5,778.02,599.99
2016,5,22,10,0,852.0,133.0,2.0,16.0,854.0,952.23,718.72
2016,5,22,10,15,629.5,253.0,2.05,16.0,795.5,880.12,666.83
2016,5,22,10,30,407.0,373.0,2.1,16.0,737.0,788.58,596.79
2016,5,22,10,45,637.5,257.5,2.15,16.0,841.0,893.1,677.19
2016,5,22,11,0,868.0,142.0,2.2,16.0,945.0,986.83,739.77
2016,5,22,11,15,673.5,265.0,2.25,16.0,893.5,927.04,698.56
2016,5,22,11,30,479.0,388.0,2.3,16.0,842.0,855.22,643.45
2016,5,22,11,45,675.0,267.0,2.4,16.5,910.0,912.81,689.78
2016,5,22,12,0,871.0,146.0,2.5,17.0,978.0,958.97,720.18
2016,5,22,12,15,870.5,146.0,2.55,16.5,976.0,943.13,710.88
2016,5,22,12,30,870.0,146.0,2.6,16.0,974.0,924.77,700.46
2016,5,22,12,45,867.5,145.0,2.7,16.0,964.0,901.28,685.63
2016,5,22,13,0,865.0,144.0,2.8,16.0,954.0,875.54,669.17
2016,5,22,13,15,586.5,285.0,2.85,16.0,830.0,754.61,581.45
2016,5,22,13,30,308.0,426.0,2.9,16.0,706.0,645.93,496.16
2016,5,22,13,45,260.0,424.5,2.95,16.0,656.0,594.45,458.61
2016,5,22,14,0,212.0,423.0,3.0,16.0,606.0,548.48,424.26
2016,5,22,14,15,331.0,368.0,3.05,16.0,643.0,566.92,441.38
2016,5,22,14,30,450.0,313.0,3.1,16.0,680.0,576.17,450.61
2016,5,22,14,45,298.0,334.5,3.15,16.0,573.0,484.78,379.53
2016,5,22,15,0,146.0,356.0,3.2,16.0,466.0,406.23,318.02
2016,5,22,15,15,263.0,314.5,3.2,15.5,499.5,417.75,328.92
2016,5,22,15,30,380.0,273.0,3.2,15.0,533.0,422.91,333.19
2016,5,22,15,45,562.5,195.0,3.25,15.0,550.0,409.38,320.89
2016,5,22,16,0,745.0,117.0,3.3,15.0,567.0,384.07,296.51
2016,5,22,16,15,722.0,113.0,3.3,14.5,518.5,332.38,252.04
2016,5,22,16,30,699.0,109.0,3.3,14.0,470.0,285.85,211.08
2016,5,22,16,45,644.5,104.5,3.3,14.0,411.0,233.65,166.15
2016,5,22,17,0,590.0,100.0,3.3,14.0,352.0,186.85,126.68
2016,5,22,17,15,537.0,98.0,3.2,13.5,304.5,147.98,95.85
2016,5,22,17,30,484.0,96.0,3.1,13.0,257.0,114.97,72.89
2016,5,22,17,45,442.0,84.0,3.05,13.0,211.5,78.54,50.75
2016,5,22,18,0,400.0,72.0,3.0,13.0,166.0,51.97,40.94
2016,5,22,18,15,331.5,59.0,2.8,12.5,124.5,43.63,33.24
2016,5,22,18,30,263.0,46.0,2.6,12.0,83.0,34.82,24.9
2016,5,22,18,45,131.5,32.5,2.45,12.0,51.0,26.95,16.25
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,17.89,0.0
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,9.34,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
