Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,101.0,17.5,2.2,11.5,27.5,58.07,4.79
2016,5,23,5,30,202.0,35.0,2.3,12.0,55.0,124.49,89.77
2016,5,23,5,45,289.5,47.5,2.4,12.5,95.0,181.11,141.6
2016,5,23,6,0,377.0,60.0,2.5,13.0,135.0,246.28,198.78
2016,5,23,6,15,441.0,69.5,2.5,13.0,181.5,307.1,252.18
2016,5,23,6,30,505.0,79.0,2.5,13.0,228.0,371.53,307.38
2016,5,23,6,45,551.0,86.5,2.55,13.5,277.0,428.38,354.49
2016,5,23,7,0,597.0,94.0,2.6,14.0,326.0,488.23,402.51
2016,5,23,7,15,631.5,99.5,2.55,14.0,376.0,540.96,444.02
2016,5,23,7,30,666.0,105.0,2.5,14.0,426.0,595.13,485.5
2016,5,23,7,45,689.5,110.5,2.5,14.5,474.0,642.4,519.82
2016,5,23,8,0,713.0,116.0,2.5,15.0,522.0,689.72,552.22
2016,5,23,8,15,733.0,120.0,2.5,15.0,568.5,732.31,581.54
2016,5,23,8,30,753.0,124.0,2.5,15.0,615.0,771.46,608.0
2016,5,23,8,45,767.5,128.0,2.5,15.5,657.0,807.78,630.97
2016,5,23,9,0,782.0,132.0,2.5,16.0,699.0,842.61,652.59
2016,5,23,9,15,794.0,134.5,2.5,16.0,737.0,871.87,671.34
2016,5,23,9,30,806.0,137.0,2.5,16.0,775.0,899.15,688.69
2016,5,23,9,45,824.5,133.5,2.5,16.5,809.5,923.94,702.96
2016,5,23,10,0,843.0,130.0,2.5,17.0,844.0,941.23,712.1
2016,5,23,10,15,849.5,131.5,2.5,17.0,870.5,955.62,720.72
2016,5,23,10,30,856.0,133.0,2.5,17.0,897.0,967.35,727.66
2016,5,23,10,45,861.5,133.0,2.55,17.0,917.0,973.84,731.7
2016,5,23,11,0,867.0,133.0,2.6,17.0,937.0,977.56,734.04
2016,5,23,11,15,870.0,133.5,2.6,17.0,949.5,976.55,732.88
2016,5,23,11,30,873.0,134.0,2.6,17.0,962.0,972.72,729.99
2016,5,23,11,45,875.5,133.5,2.65,17.0,967.5,964.63,724.85
2016,5,23,12,0,878.0,133.0,2.7,17.0,973.0,953.8,717.99
2016,5,23,12,15,877.5,133.0,2.7,17.0,971.0,938.0,707.42
2016,5,23,12,30,877.0,133.0,2.7,17.0,969.0,919.65,695.22
2016,5,23,12,45,849.5,149.5,2.75,17.0,952.5,890.65,676.18
2016,5,23,13,0,822.0,166.0,2.8,17.0,936.0,862.13,657.45
2016,5,23,13,15,818.0,164.5,2.8,17.0,919.0,833.0,637.85
2016,5,23,13,30,814.0,163.0,2.8,17.0,902.0,802.06,616.9
2016,5,23,13,45,815.0,157.0,2.85,17.0,880.5,769.04,594.66
2016,5,23,14,0,816.0,151.0,2.9,17.0,859.0,734.18,570.92
2016,5,23,14,15,807.5,149.0,2.9,17.0,829.0,694.72,542.13
2016,5,23,14,30,799.0,147.0,2.9,17.0,799.0,654.33,511.91
2016,5,23,14,45,553.5,241.0,2.95,17.0,683.0,554.5,433.56
2016,5,23,15,0,308.0,335.0,3.0,17.0,567.0,475.94,370.87
2016,5,23,15,15,535.0,232.0,3.0,17.0,608.5,484.35,379.27
2016,5,23,15,30,762.0,129.0,3.0,17.0,650.0,476.73,372.5
2016,5,23,15,45,749.0,123.0,3.05,17.0,606.0,429.09,332.76
2016,5,23,16,0,736.0,117.0,3.1,17.0,562.0,378.84,290.25
2016,5,23,16,15,712.5,113.0,3.1,16.5,514.5,330.65,249.01
2016,5,23,16,30,689.0,109.0,3.1,16.0,467.0,284.44,208.73
2016,5,23,16,45,663.0,102.5,3.15,16.0,418.0,237.64,167.6
2016,5,23,17,0,637.0,96.0,3.2,16.0,369.0,193.41,129.26
2016,5,23,17,15,596.5,90.0,3.2,15.5,319.5,150.34,94.46
2016,5,23,17,30,556.0,84.0,3.2,15.0,270.0,111.52,66.36
2016,5,23,17,45,504.5,75.5,3.2,15.0,222.5,74.42,44.81
2016,5,23,18,0,453.0,67.0,3.2,15.0,175.0,47.6,36.74
2016,5,23,18,15,374.0,56.5,3.1,14.5,131.0,41.6,31.19
2016,5,23,18,30,295.0,46.0,3.0,14.0,87.0,34.77,24.67
2016,5,23,18,45,189.5,31.5,2.9,13.5,54.0,24.25,14.13
2016,5,23,19,0,84.0,17.0,2.8,13.0,21.0,13.23,0.0
2016,5,23,19,15,42.0,8.5,2.75,12.5,10.5,8.36,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,3.0,16.5,2.6,12.0,16.5,16.81,0.0
2016,5,24,5,30,6.0,33.0,2.7,12.0,33.0,35.75,22.94
2016,5,24,5,45,26.5,52.0,2.85,12.5,57.0,67.3,50.54
2016,5,24,6,0,47.0,71.0,3.0,13.0,81.0,97.74,77.08
2016,5,24,6,15,59.5,92.5,3.0,13.0,108.0,128.94,104.29
2016,5,24,6,30,72.0,114.0,3.0,13.0,135.0,160.86,131.73
2016,5,24,6,45,82.5,135.0,3.0,13.5,163.5,191.8,157.59
2016,5,24,7,0,93.0,156.0,3.0,14.0,192.0,223.37,183.4
2016,5,24,7,15,97.5,179.0,3.0,14.0,221.5,253.95,208.08
2016,5,24,7,30,102.0,202.0,3.0,14.0,251.0,284.54,232.34
2016,5,24,7,45,212.0,215.0,3.0,14.5,331.5,389.15,317.31
2016,5,24,8,0,322.0,228.0,3.0,15.0,412.0,502.1,405.76
2016,5,24,8,15,220.5,261.5,3.0,15.0,392.0,458.03,367.64
2016,5,24,8,30,119.0,295.0,3.0,15.0,372.0,415.52,330.86
2016,5,24,8,45,93.0,307.5,3.0,15.0,370.5,399.02,316.72
2016,5,24,9,0,67.0,320.0,3.0,15.0,369.0,389.85,308.01
2016,5,24,9,15,127.5,349.5,2.95,15.0,448.5,484.57,381.39
2016,5,24,9,30,188.0,379.0,2.9,15.0,528.0,572.07,447.12
2016,5,24,9,45,285.5,371.0,2.9,15.5,608.0,663.78,515.22
2016,5,24,10,0,383.0,363.0,2.9,16.0,688.0,748.81,576.76
2016,5,24,10,15,622.5,249.5,2.9,16.0,796.5,870.83,669.34
2016,5,24,10,30,862.0,136.0,2.9,16.0,905.0,976.87,741.27
2016,5,24,10,45,868.5,136.0,2.95,16.5,925.5,984.34,743.66
2016,5,24,11,0,875.0,136.0,3.0,17.0,946.0,989.02,745.2
2016,5,24,11,15,878.0,136.5,3.0,17.0,959.0,987.98,744.0
2016,5,24,11,30,881.0,137.0,3.0,17.0,972.0,984.09,741.06
2016,5,24,11,45,884.5,135.5,3.0,17.0,978.0,975.9,735.35
2016,5,24,12,0,888.0,134.0,3.0,17.0,984.0,964.94,727.91
2016,5,24,12,15,887.5,134.0,3.0,17.0,982.0,949.0,717.21
2016,5,24,12,30,887.0,134.0,3.0,17.0,980.0,930.5,704.86
2016,5,24,12,45,877.5,138.5,3.05,17.0,968.5,905.83,688.7
2016,5,24,13,0,868.0,143.0,3.1,17.0,957.0,879.12,671.12
2016,5,24,13,15,864.0,142.0,3.1,17.0,940.0,849.99,651.48
2016,5,24,13,30,860.0,141.0,3.1,17.0,923.0,818.89,630.39
2016,5,24,13,45,577.5,269.0,3.15,17.0,788.0,691.93,536.19
2016,5,24,14,0,295.0,397.0,3.2,17.0,653.0,583.29,450.39
2016,5,24,14,15,287.5,388.0,3.2,17.0,630.5,555.89,430.73
2016,5,24,14,30,280.0,379.0,3.2,17.0,608.0,528.62,410.51
2016,5,24,14,45,284.0,359.5,3.25,17.0,583.0,499.33,388.96
2016,5,24,15,0,288.0,340.0,3.3,17.0,558.0,469.51,366.64
2016,5,24,15,15,200.5,326.0,3.3,16.5,474.0,400.29,313.69
2016,5,24,15,30,113.0,312.0,3.3,16.0,390.0,334.63,263.24
2016,5,24,15,45,60.5,252.5,3.3,16.0,294.0,257.85,203.45
2016,5,24,16,0,8.0,193.0,3.3,16.0,198.0,185.42,146.48
2016,5,24,16,15,4.0,171.5,3.3,15.5,174.0,163.46,129.56
2016,5,24,16,30,0.0,150.0,3.3,15.0,150.0,141.98,112.75
2016,5,24,16,45,0.0,136.0,3.35,15.0,136.0,128.61,102.14
2016,5,24,17,0,0.0,122.0,3.4,15.0,122.0,115.27,91.41
2016,5,24,17,15,0.0,105.5,3.4,14.5,105.5,99.76,78.89
2016,5,24,17,30,0.0,89.0,3.4,14.0,89.0,84.33,66.2
2016,5,24,17,45,0.0,73.5,3.4,14.0,73.5,69.84,53.97
2016,5,24,18,0,0.0,58.0,3.4,14.0,58.0,55.47,43.9
2016,5,24,18,15,0.0,43.5,3.3,13.5,43.5,42.02,31.71
2016,5,24,18,30,0.0,29.0,3.2,13.0,29.0,28.0,18.89
2016,5,24,18,45,0.0,18.0,3.1,13.0,18.0,17.37,8.66
2016,5,24,19,0,0.0,7.0,3.0,13.0,7.0,6.75,0.0
2016,5,24,19,15,0.0,3.5,2.95,12.5,3.5,3.44,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.0,17.5,2.3,12.0,29.5,61.84,12.88
2016,5,25,5,30,224.0,35.0,2.4,12.0,59.0,132.15,96.24
2016,5,25,5,45,315.0,47.0,2.55,12.5,99.5,190.84,149.62
2016,5,25,6,0,406.0,59.0,2.7,13.0,140.0,260.36,210.47
2016,5,25,6,15,203.0,51.0,2.7,13.0,91.5,166.97,136.76
2016,5,25,6,30,0.0,43.0,2.7,13.0,43.0,41.52,30.0
2016,5,25,6,45,0.0,52.0,2.75,13.5,52.0,50.23,37.42
2016,5,25,7,0,0.0,61.0,2.8,14.0,61.0,58.95,44.64
2016,5,25,7,15,0.0,74.0,2.8,14.0,74.0,71.55,55.13
2016,5,25,7,30,0.0,87.0,2.8,14.0,87.0,84.25,65.58
2016,5,25,7,45,0.0,99.0,2.85,14.5,99.0,96.16,75.12
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,108.05,84.53
2016,5,25,8,15,0.0,116.0,2.9,15.0,116.0,112.92,88.25
2016,5,25,8,30,0.0,121.0,2.9,15.0,121.0,117.8,91.98
2016,5,25,8,45,1.0,144.5,2.95,15.5,145.0,142.04,111.26
2016,5,25,9,0,2.0,168.0,3.0,16.0,169.0,166.33,130.32
2016,5,25,9,15,4.5,187.5,3.0,16.0,190.5,187.98,147.38
2016,5,25,9,30,7.0,207.0,3.0,16.0,212.0,209.68,164.35
2016,5,25,9,45,5.5,187.5,3.0,16.0,191.5,188.63,147.32
2016,5,25,10,0,4.0,168.0,3.0,16.0,171.0,167.77,130.52
2016,5,25,10,15,3.5,164.5,3.0,16.0,167.5,163.78,127.18
2016,5,25,10,30,3.0,161.0,3.0,16.0,164.0,159.79,123.85
2016,5,25,10,45,6.0,189.5,3.0,16.5,195.5,190.67,148.04
2016,5,25,11,0,9.0,218.0,3.0,17.0,227.0,221.47,171.81
2016,5,25,11,15,16.5,287.0,3.0,17.0,303.5,296.38,229.79
2016,5,25,11,30,24.0,356.0,3.0,17.0,380.0,375.45,289.65
2016,5,25,11,45,41.0,398.0,3.05,17.0,438.0,431.48,331.83
2016,5,25,12,0,58.0,440.0,3.1,17.0,496.0,486.34,372.67
2016,5,25,12,15,127.0,460.0,3.15,17.0,582.0,568.32,434.92
2016,5,25,12,30,196.0,480.0,3.2,17.0,668.0,643.98,491.26
2016,5,25,12,45,545.0,300.0,3.25,17.5,813.5,772.46,593.71
2016,5,25,13,0,894.0,120.0,3.3,18.0,959.0,880.73,672.03
2016,5,25,13,15,890.5,119.5,3.35,18.0,942.5,851.96,651.85
2016,5,25,13,30,887.0,119.0,3.4,18.0,926.0,821.11,631.19
2016,5,25,13,45,885.0,116.0,3.5,18.0,903.5,787.15,608.44
2016,5,25,14,0,883.0,113.0,3.6,18.0,881.0,751.3,584.11
2016,5,25,14,15,876.0,111.5,3.65,18.0,851.5,711.62,556.53
2016,5,25,14,30,869.0,110.0,3.7,18.0,822.0,670.7,526.22
2016,5,25,14,45,862.0,107.0,3.75,18.0,787.0,627.37,493.1
2016,5,25,15,0,855.0,104.0,3.8,18.0,752.0,583.18,458.55
2016,5,25,15,15,843.0,102.0,3.85,17.5,711.5,536.58,422.05
2016,5,25,15,30,831.0,100.0,3.9,17.0,671.0,489.93,384.42
2016,5,25,15,45,815.5,97.5,3.95,17.0,626.0,437.63,340.73
2016,5,25,16,0,800.0,95.0,4.0,17.0,581.0,389.7,299.37
2016,5,25,16,15,779.5,92.0,4.0,16.5,533.5,340.59,256.75
2016,5,25,16,30,759.0,89.0,4.0,16.0,486.0,293.1,214.73
2016,5,25,16,45,728.0,86.0,4.05,16.0,435.5,244.92,171.97
2016,5,25,17,0,697.0,83.0,4.1,16.0,385.0,196.48,129.78
2016,5,25,17,15,659.5,78.5,4.1,15.5,334.5,152.05,93.23
2016,5,25,17,30,622.0,74.0,4.1,15.0,284.0,111.54,63.32
2016,5,25,17,45,560.5,68.5,4.1,14.5,234.0,73.15,41.3
2016,5,25,18,0,499.0,63.0,4.1,14.0,184.0,43.77,33.5
2016,5,25,18,15,419.0,54.0,4.0,13.5,139.5,39.12,29.16
2016,5,25,18,30,339.0,45.0,3.9,13.0,95.0,34.16,24.31
2016,5,25,18,45,214.0,32.5,3.8,13.0,59.5,24.97,15.04
2016,5,25,19,0,89.0,20.0,3.7,13.0,24.0,15.65,0.0
2016,5,25,19,15,44.5,10.0,3.65,12.5,12.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.0,19.5,1.9,12.0,29.0,57.89,14.57
2016,5,26,5,30,176.0,39.0,1.9,12.0,58.0,121.12,88.56
2016,5,26,5,45,266.0,52.5,1.95,12.5,98.0,178.89,140.3
2016,5,26,6,0,356.0,66.0,2.0,13.0,138.0,245.4,198.11
2016,5,26,6,15,230.0,92.0,1.9,13.0,143.5,223.24,182.78
2016,5,26,6,30,104.0,118.0,1.8,13.0,149.0,189.05,154.94
2016,5,26,6,45,120.5,138.0,1.75,13.5,180.5,224.0,184.07
2016,5,26,7,0,137.0,158.0,1.7,14.0,212.0,260.09,213.2
2016,5,26,7,15,199.0,176.0,1.6,14.5,266.0,324.78,265.28
2016,5,26,7,30,261.0,194.0,1.5,15.0,320.0,402.34,325.63
2016,5,26,7,45,482.5,158.5,1.4,15.5,423.0,541.78,434.55
2016,5,26,8,0,704.0,123.0,1.3,16.0,526.0,692.33,544.66
2016,5,26,8,15,724.5,127.0,1.25,16.0,572.5,735.03,571.31
2016,5,26,8,30,745.0,131.0,1.2,16.0,619.0,777.08,598.11
2016,5,26,8,45,559.0,215.5,1.15,16.5,595.5,725.29,556.26
2016,5,26,9,0,373.0,300.0,1.1,17.0,572.0,655.89,500.25
2016,5,26,9,15,590.0,220.0,1.05,17.0,676.5,784.25,594.64
2016,5,26,9,30,807.0,140.0,1.0,17.0,781.0,904.97,673.09
2016,5,26,9,45,809.5,146.0,1.0,17.5,812.0,924.98,682.06
2016,5,26,10,0,812.0,152.0,1.0,18.0,843.0,942.39,690.73
2016,5,26,10,15,819.5,153.5,1.0,18.5,869.5,957.21,697.8
2016,5,26,10,30,827.0,155.0,1.0,19.0,896.0,969.45,703.28
2016,5,26,10,45,833.5,155.5,1.05,19.5,916.0,977.0,706.83
2016,5,26,11,0,840.0,156.0,1.1,20.0,936.0,981.81,708.79
2016,5,26,11,15,843.5,156.5,1.15,20.0,949.0,980.93,708.63
2016,5,26,11,30,847.0,157.0,1.2,20.0,962.0,972.48,703.83
2016,5,26,11,45,850.0,156.0,1.3,20.0,968.0,964.52,700.31
2016,5,26,12,0,853.0,155.0,1.4,20.0,974.0,953.91,695.06
2016,5,26,12,15,853.0,155.0,1.55,20.0,972.0,938.89,687.63
2016,5,26,12,30,853.0,155.0,1.7,20.0,970.0,921.39,678.44
2016,5,26,12,45,862.0,147.0,1.85,20.5,964.0,901.95,666.52
2016,5,26,13,0,871.0,139.0,2.0,21.0,958.0,879.82,652.65
2016,5,26,13,15,867.5,138.5,2.15,21.0,941.5,851.6,635.74
2016,5,26,13,30,864.0,138.0,2.3,21.0,925.0,821.37,617.21
2016,5,26,13,45,857.5,137.5,2.45,21.0,901.5,786.96,595.48
2016,5,26,14,0,851.0,137.0,2.6,21.0,878.0,751.0,572.32
2016,5,26,14,15,843.5,135.0,2.7,20.5,848.5,711.62,546.63
2016,5,26,14,30,836.0,133.0,2.8,20.0,819.0,669.18,517.02
2016,5,26,14,45,824.5,131.5,2.9,20.0,783.0,625.32,484.49
2016,5,26,15,0,813.0,130.0,3.0,20.0,747.0,581.09,450.82
2016,5,26,15,15,799.5,127.5,3.05,19.5,706.5,534.72,415.33
2016,5,26,15,30,786.0,125.0,3.1,19.0,666.0,488.57,378.93
2016,5,26,15,45,769.0,121.5,3.2,19.0,621.0,440.41,339.37
2016,5,26,16,0,752.0,118.0,3.3,19.0,576.0,393.2,299.57
2016,5,26,16,15,729.5,114.0,3.35,18.5,528.5,341.38,255.91
2016,5,26,16,30,707.0,110.0,3.4,18.0,481.0,294.62,215.45
2016,5,26,16,45,676.0,105.5,3.45,17.5,431.0,247.43,174.67
2016,5,26,17,0,645.0,101.0,3.5,17.0,381.0,203.29,136.88
2016,5,26,17,15,605.0,95.0,3.45,16.5,331.0,159.77,101.52
2016,5,26,17,30,565.0,89.0,3.4,16.0,281.0,120.46,72.61
2016,5,26,17,45,506.0,81.5,3.4,15.5,232.0,83.26,50.66
2016,5,26,18,0,447.0,74.0,3.4,15.0,183.0,53.22,41.74
2016,5,26,18,15,366.5,63.0,3.3,14.5,138.5,46.51,35.57
2016,5,26,18,30,286.0,52.0,3.2,14.0,94.0,39.43,28.83
2016,5,26,18,45,177.5,36.5,3.1,13.5,59.0,28.21,17.82
2016,5,26,19,0,69.0,21.0,3.0,13.0,24.0,17.67,0.0
2016,5,26,19,15,34.5,10.5,2.95,12.5,12.0,10.32,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,87.5,20.0,1.0,11.5,29.5,58.69,17.26
2016,5,27,5,30,175.0,40.0,1.0,12.0,59.0,122.12,89.52
2016,5,27,5,45,270.0,53.5,1.05,12.5,100.0,181.87,142.38
2016,5,27,6,0,365.0,67.0,1.1,13.0,141.0,250.81,201.65
2016,5,27,6,15,430.0,76.5,1.15,13.5,188.0,309.07,251.59
2016,5,27,6,30,495.0,86.0,1.2,14.0,235.0,375.63,306.77
2016,5,27,6,45,548.0,92.5,1.25,14.5,285.5,435.18,354.79
2016,5,27,7,0,601.0,99.0,1.3,15.0,336.0,498.24,403.99
2016,5,27,7,15,635.5,104.5,1.3,15.5,386.0,551.22,443.61
2016,5,27,7,30,670.0,110.0,1.3,16.0,436.0,605.6,483.03
2016,5,27,7,45,702.0,112.5,1.3,16.5,486.0,655.85,518.19
2016,5,27,8,0,734.0,115.0,1.3,17.0,536.0,706.72,551.65
2016,5,27,8,15,754.0,118.5,1.25,17.5,582.5,746.68,576.1
2016,5,27,8,30,774.0,122.0,1.2,18.0,629.0,788.77,601.54
2016,5,27,8,45,794.0,123.0,1.2,18.5,673.0,827.12,624.48
2016,5,27,9,0,814.0,124.0,1.2,19.0,717.0,864.21,646.24
2016,5,27,9,15,825.5,126.0,1.15,19.5,755.0,893.22,661.63
2016,5,27,9,30,837.0,128.0,1.1,20.0,793.0,920.18,675.52
2016,5,27,9,45,855.5,124.0,1.05,20.5,828.5,939.61,684.39
2016,5,27,10,0,874.0,120.0,1.0,21.0,864.0,962.53,695.5
2016,5,27,10,15,880.5,121.0,0.95,21.5,890.5,976.86,701.02
2016,5,27,10,30,887.0,122.0,0.9,22.0,917.0,988.45,704.94
2016,5,27,10,45,893.5,122.0,0.9,22.5,937.5,996.21,707.56
2016,5,27,11,0,900.0,122.0,0.9,23.0,958.0,1001.1,708.56
2016,5,27,11,15,902.5,122.5,0.95,23.0,970.5,999.72,708.2
2016,5,27,11,30,905.0,123.0,1.0,23.0,983.0,995.42,706.22
2016,5,27,11,45,907.0,122.5,1.1,23.5,989.0,986.78,701.21
2016,5,27,12,0,909.0,122.0,1.2,24.0,995.0,975.32,694.48
2016,5,27,12,15,908.5,122.0,1.35,24.0,993.0,959.26,686.95
2016,5,27,12,30,908.0,122.0,1.5,24.0,991.0,940.58,677.57
2016,5,27,12,45,902.5,124.0,1.65,24.0,980.5,916.83,664.7
2016,5,27,13,0,897.0,126.0,1.8,24.0,970.0,890.83,650.12
2016,5,27,13,15,893.5,125.5,1.9,24.0,953.0,862.02,632.9
2016,5,27,13,30,890.0,125.0,2.0,24.0,936.0,831.14,614.09
2016,5,27,13,45,883.0,124.5,2.15,24.0,912.0,795.62,592.27
2016,5,27,14,0,876.0,124.0,2.3,24.0,888.0,758.53,568.98
2016,5,27,14,15,868.5,122.5,2.35,23.5,858.5,718.79,543.87
2016,5,27,14,30,861.0,121.0,2.4,23.0,829.0,677.86,515.76
2016,5,27,14,45,850.0,120.0,2.5,23.0,792.5,634.23,484.05
2016,5,27,15,0,839.0,119.0,2.6,23.0,756.0,587.21,449.1
2016,5,27,15,15,826.0,116.5,2.6,23.0,715.5,540.02,412.71
2016,5,27,15,30,813.0,114.0,2.6,23.0,675.0,492.96,375.47
2016,5,27,15,45,794.0,112.0,2.65,23.0,629.5,444.06,336.03
2016,5,27,16,0,775.0,110.0,2.7,23.0,584.0,396.26,296.46
2016,5,27,16,15,753.0,106.5,2.7,22.5,536.0,347.4,255.74
2016,5,27,16,30,731.0,103.0,2.7,22.0,488.0,296.95,213.07
2016,5,27,16,45,698.5,99.5,2.75,21.5,437.0,249.07,172.41
2016,5,27,17,0,666.0,96.0,2.8,21.0,386.0,204.35,134.73
2016,5,27,17,15,626.5,90.5,2.75,20.5,335.5,160.24,99.32
2016,5,27,17,30,587.0,85.0,2.7,20.0,285.0,120.27,70.2
2016,5,27,17,45,529.5,77.5,2.65,19.5,236.0,81.93,47.61
2016,5,27,18,0,472.0,70.0,2.6,19.0,187.0,49.68,37.97
2016,5,27,18,15,393.5,60.0,2.5,18.0,142.0,44.08,32.96
2016,5,27,18,30,315.0,50.0,2.4,17.0,97.0,37.74,27.04
2016,5,27,18,45,205.0,35.5,2.35,16.5,61.5,27.33,16.97
2016,5,27,19,0,95.0,21.0,2.3,16.0,26.0,16.4,0.0
2016,5,27,19,15,47.5,10.5,2.3,15.5,13.0,10.32,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,114.0,18.5,1.5,14.5,30.5,64.61,21.14
2016,5,28,5,30,228.0,37.0,1.5,15.0,61.0,136.47,99.21
2016,5,28,5,45,318.5,48.5,1.55,15.5,102.5,194.73,151.02
2016,5,28,6,0,409.0,60.0,1.6,16.0,144.0,263.8,210.3
2016,5,28,6,15,472.0,69.0,1.65,16.0,191.0,323.6,261.84
2016,5,28,6,30,535.0,78.0,1.7,16.0,238.0,388.5,316.23
2016,5,28,6,45,581.0,84.0,1.75,16.5,288.0,445.03,361.9
2016,5,28,7,0,627.0,90.0,1.8,17.0,338.0,504.5,408.38
2016,5,28,7,15,660.5,95.5,1.75,17.5,388.5,557.8,448.16
2016,5,28,7,30,694.0,101.0,1.7,18.0,439.0,612.44,487.57
2016,5,28,7,45,720.5,105.0,1.65,18.5,488.5,661.22,520.81
2016,5,28,8,0,747.0,109.0,1.6,19.0,538.0,707.65,550.75
2016,5,28,8,15,766.5,112.5,1.55,19.5,584.5,750.52,577.42
2016,5,28,8,30,786.0,116.0,1.5,20.0,631.0,792.58,602.92
2016,5,28,8,45,801.0,118.5,1.45,21.0,674.0,828.61,622.58
2016,5,28,9,0,816.0,121.0,1.4,22.0,717.0,863.13,640.79
2016,5,28,9,15,828.0,123.5,1.3,22.0,755.5,893.21,657.51
2016,5,28,9,30,840.0,126.0,1.2,22.0,794.0,921.24,672.62
2016,5,28,9,45,848.0,128.5,1.2,22.5,827.0,937.79,680.46
2016,5,28,10,0,856.0,131.0,1.2,23.0,860.0,957.43,690.41
2016,5,28,10,15,863.0,132.5,1.2,23.5,886.5,972.5,697.43
2016,5,28,10,30,870.0,134.0,1.2,24.0,913.0,984.89,702.86
2016,5,28,10,45,874.0,135.0,1.2,24.5,933.0,991.09,704.54
2016,5,28,11,0,878.0,136.0,1.2,25.0,953.0,994.47,704.64
2016,5,28,11,15,881.5,137.0,1.25,25.0,966.0,994.51,705.04
2016,5,28,11,30,885.0,138.0,1.3,25.0,979.0,991.69,703.8
2016,5,28,11,45,885.5,138.5,1.4,25.0,984.5,982.68,699.59
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,970.95,693.72
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,955.61,685.56
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,937.7,675.71
2016,5,28,12,45,874.0,145.0,1.8,25.0,974.5,912.34,660.99
2016,5,28,13,0,862.0,151.0,1.9,25.0,962.0,885.05,644.9
2016,5,28,13,15,858.0,150.0,1.95,25.0,945.5,856.21,627.12
2016,5,28,13,30,854.0,149.0,2.0,25.0,929.0,825.42,607.92
2016,5,28,13,45,848.5,147.5,2.1,25.0,905.5,791.21,586.63
2016,5,28,14,0,843.0,146.0,2.2,25.0,882.0,754.67,563.46
2016,5,28,14,15,835.0,144.0,2.25,24.5,852.0,714.78,537.73
2016,5,28,14,30,827.0,142.0,2.3,24.0,822.0,673.86,509.79
2016,5,28,14,45,817.0,139.0,2.35,24.0,786.0,629.96,478.0
2016,5,28,15,0,807.0,136.0,2.4,24.0,750.0,585.58,445.07
2016,5,28,15,15,793.0,133.5,2.4,23.5,709.5,539.25,410.45
2016,5,28,15,30,779.0,131.0,2.4,23.0,669.0,493.19,375.02
2016,5,28,15,45,762.0,127.0,2.45,23.0,624.0,444.93,336.4
2016,5,28,16,0,745.0,123.0,2.5,23.0,579.0,394.29,295.06
2016,5,28,16,15,722.0,118.5,2.5,22.5,531.0,345.4,254.64
2016,5,28,16,30,699.0,114.0,2.5,22.0,483.0,298.42,214.98
2016,5,28,16,45,534.5,133.0,2.5,21.5,398.5,240.35,170.79
2016,5,28,17,0,370.0,152.0,2.5,21.0,314.0,196.17,139.64
2016,5,28,17,15,466.0,121.0,2.4,20.5,298.5,164.63,109.65
2016,5,28,17,30,562.0,90.0,2.3,20.0,283.0,123.42,73.61
2016,5,28,17,45,508.0,81.5,2.25,19.5,234.5,85.54,50.79
2016,5,28,18,0,454.0,73.0,2.2,19.0,186.0,53.32,41.15
2016,5,28,18,15,376.0,62.0,2.1,18.0,141.5,45.57,34.28
2016,5,28,18,30,298.0,51.0,2.0,17.0,97.0,38.48,27.71
2016,5,28,18,45,194.5,36.0,1.9,16.5,62.0,27.68,17.37
2016,5,28,19,0,91.0,21.0,1.8,16.0,27.0,17.7,0.77
2016,5,28,19,15,45.5,10.5,1.8,15.5,13.5,10.32,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,19.0,1.65,12.5,31.5,65.85,23.76
2016,5,29,5,30,230.0,38.0,1.6,13.0,63.0,138.56,101.85
2016,5,29,5,45,323.5,49.5,1.55,13.5,105.0,198.15,154.97
2016,5,29,6,0,417.0,61.0,1.5,14.0,147.0,268.68,215.73
2016,5,29,6,15,481.5,69.5,1.4,14.5,194.5,329.09,267.27
2016,5,29,6,30,546.0,78.0,1.3,15.0,242.0,394.7,321.22
2016,5,29,6,45,592.0,84.5,1.25,15.5,292.5,452.28,367.06
2016,5,29,7,0,638.0,91.0,1.2,16.0,343.0,512.81,413.4
2016,5,29,7,15,671.5,96.0,1.15,16.0,394.0,565.99,453.27
2016,5,29,7,30,705.0,101.0,1.1,16.0,445.0,620.49,492.84
2016,5,29,7,45,730.5,105.0,1.05,16.5,494.5,668.94,525.12
2016,5,29,8,0,756.0,109.0,1.0,17.0,544.0,714.96,554.1
2016,5,29,8,15,775.0,112.5,1.0,17.5,591.0,757.73,580.68
2016,5,29,8,30,794.0,116.0,1.0,18.0,638.0,799.63,606.16
2016,5,29,8,45,809.0,118.5,1.0,18.5,681.0,835.88,627.38
2016,5,29,9,0,824.0,121.0,1.0,19.0,724.0,870.6,647.33
2016,5,29,9,15,835.5,123.5,1.05,19.5,762.0,900.41,664.62
2016,5,29,9,30,847.0,126.0,1.1,20.0,800.0,922.6,676.94
2016,5,29,9,45,854.0,128.5,1.15,20.5,832.5,943.88,688.74
2016,5,29,10,0,861.0,131.0,1.2,21.0,865.0,962.66,698.96
2016,5,29,10,15,867.5,132.5,1.25,21.0,892.0,977.31,707.96
2016,5,29,10,30,874.0,134.0,1.3,21.0,919.0,989.27,715.4
2016,5,29,10,45,876.5,136.5,1.4,21.0,938.0,995.58,720.19
2016,5,29,11,0,879.0,139.0,1.5,21.0,957.0,999.02,723.3
2016,5,29,11,15,881.5,139.5,1.55,21.0,969.5,997.59,722.67
2016,5,29,11,30,884.0,140.0,1.6,21.0,982.0,993.33,720.38
2016,5,29,11,45,883.0,141.5,1.7,21.5,986.5,983.89,714.21
2016,5,29,12,0,882.0,143.0,1.8,22.0,991.0,971.74,706.38
2016,5,29,12,15,881.5,143.0,1.85,22.0,989.5,956.01,696.99
2016,5,29,12,30,881.0,143.0,1.9,22.0,988.0,937.75,686.01
2016,5,29,12,45,871.5,147.5,1.95,22.0,976.0,913.29,670.98
2016,5,29,13,0,862.0,152.0,2.0,22.0,964.0,886.83,654.59
2016,5,29,13,15,858.0,151.0,2.05,22.0,947.5,858.02,636.56
2016,5,29,13,30,854.0,150.0,2.1,22.0,931.0,827.28,617.09
2016,5,29,13,45,850.5,147.5,2.15,22.0,908.0,793.74,595.56
2016,5,29,14,0,847.0,145.0,2.2,22.0,885.0,757.72,572.11
2016,5,29,14,15,839.0,143.0,2.25,22.0,855.5,717.72,545.07
2016,5,29,14,30,831.0,141.0,2.3,22.0,826.0,676.69,515.81
2016,5,29,14,45,823.0,137.5,2.35,22.0,790.5,633.45,484.29
2016,5,29,15,0,815.0,134.0,2.4,22.0,755.0,589.55,451.5
2016,5,29,15,15,801.5,131.0,2.4,21.5,714.5,542.71,416.28
2016,5,29,15,30,788.0,128.0,2.4,21.0,674.0,496.09,380.18
2016,5,29,15,45,772.5,124.0,2.45,21.0,629.5,448.09,341.45
2016,5,29,16,0,757.0,120.0,2.5,21.0,585.0,400.9,302.34
2016,5,29,16,15,734.5,116.0,2.5,20.5,536.5,348.82,259.18
2016,5,29,16,30,712.0,112.0,2.5,20.0,488.0,301.81,219.14
2016,5,29,16,45,521.5,136.0,2.55,20.0,396.5,240.71,172.62
2016,5,29,17,0,331.0,160.0,2.6,20.0,305.0,200.5,145.24
2016,5,29,17,15,453.0,124.5,2.6,19.5,296.5,166.56,112.24
2016,5,29,17,30,575.0,89.0,2.6,19.0,288.0,124.99,74.55
2016,5,29,17,45,521.5,81.0,2.65,18.5,239.0,86.85,51.31
2016,5,29,18,0,468.0,73.0,2.7,18.0,190.0,54.34,42.23
2016,5,29,18,15,389.0,62.5,2.6,17.0,145.0,45.9,34.72
2016,5,29,18,30,310.0,52.0,2.5,16.0,100.0,39.23,28.5
2016,5,29,18,45,202.0,37.5,2.45,15.5,64.0,28.86,18.53
2016,5,29,19,0,94.0,23.0,2.4,15.0,28.0,19.3,2.62
2016,5,29,19,15,47.0,11.5,2.4,14.5,14.0,11.3,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,127.0,18.5,0.85,12.5,33.0,68.9,26.7
2016,5,30,5,30,254.0,37.0,0.8,13.0,66.0,145.61,107.04
2016,5,30,5,45,349.5,48.0,0.8,13.5,108.0,208.17,162.28
2016,5,30,6,0,445.0,59.0,0.8,14.0,150.0,279.19,222.93
2016,5,30,6,15,246.0,86.5,0.75,14.5,139.0,224.54,181.66
2016,5,30,6,30,47.0,114.0,0.7,15.0,128.0,147.3,118.2
2016,5,30,6,45,55.5,134.5,0.7,15.5,154.5,175.49,141.54
2016,5,30,7,0,64.0,155.0,0.7,16.0,181.0,204.19,164.34
2016,5,30,7,15,164.0,175.0,0.7,16.5,252.5,300.77,242.11
2016,5,30,7,30,264.0,195.0,0.7,17.0,324.0,406.01,323.17
2016,5,30,7,45,522.5,147.0,0.75,17.5,436.5,559.2,440.58
2016,5,30,8,0,781.0,99.0,0.8,18.0,549.0,723.42,556.86
2016,5,30,8,15,799.5,102.0,0.8,18.5,596.0,766.03,581.36
2016,5,30,8,30,818.0,105.0,0.8,19.0,643.0,807.71,606.26
2016,5,30,8,45,832.5,107.5,0.85,19.5,686.0,844.23,628.1
2016,5,30,9,0,847.0,110.0,0.9,20.0,729.0,873.9,645.28
2016,5,30,9,15,858.0,112.0,0.95,20.0,767.5,903.27,663.49
2016,5,30,9,30,869.0,114.0,1.0,20.0,806.0,930.53,680.3
2016,5,30,9,45,877.5,115.5,1.1,20.5,839.0,952.63,693.38
2016,5,30,10,0,886.0,117.0,1.2,21.0,872.0,972.23,704.92
2016,5,30,10,15,892.0,118.0,1.25,21.5,898.5,986.29,712.15
2016,5,30,10,30,898.0,119.0,1.3,22.0,925.0,997.57,717.76
2016,5,30,10,45,901.5,120.0,1.4,22.5,944.5,1003.59,720.98
2016,5,30,11,0,905.0,121.0,1.5,23.0,964.0,1006.69,722.47
2016,5,30,11,15,907.5,121.5,1.55,23.0,977.0,1005.39,721.94
2016,5,30,11,30,910.0,122.0,1.6,23.0,990.0,1001.18,719.71
2016,5,30,11,45,911.0,122.5,1.7,23.0,995.0,992.64,715.55
2016,5,30,12,0,912.0,123.0,1.8,23.0,1000.0,981.27,709.63
2016,5,30,12,15,911.5,123.0,1.85,23.0,998.0,965.29,700.15
2016,5,30,12,30,911.0,123.0,1.9,23.0,996.0,946.67,689.02
2016,5,30,12,45,906.0,124.5,1.95,23.5,985.5,922.94,673.27
2016,5,30,13,0,901.0,126.0,2.0,24.0,975.0,896.93,656.06
2016,5,30,13,15,897.0,125.0,2.05,24.0,958.5,867.27,637.67
2016,5,30,13,30,893.0,124.0,2.1,24.0,942.0,835.56,617.78
2016,5,30,13,45,888.5,122.5,2.2,24.0,918.5,801.09,596.23
2016,5,30,14,0,884.0,121.0,2.3,24.0,895.0,764.88,573.2
2016,5,30,14,15,876.5,119.5,2.35,23.5,864.5,724.98,548.04
2016,5,30,14,30,869.0,118.0,2.4,23.0,834.0,683.89,520.2
2016,5,30,14,45,860.0,115.5,2.5,23.0,798.5,639.95,488.4
2016,5,30,15,0,851.0,113.0,2.6,23.0,763.0,595.31,455.22
2016,5,30,15,15,838.5,111.0,2.6,22.5,722.0,548.74,420.14
2016,5,30,15,30,826.0,109.0,2.6,22.0,681.0,498.68,381.49
2016,5,30,15,45,811.0,105.5,2.65,22.0,636.5,449.65,341.87
2016,5,30,16,0,796.0,102.0,2.7,22.0,592.0,401.33,301.73
2016,5,30,16,15,775.0,99.0,2.65,21.5,544.0,352.27,260.58
2016,5,30,16,30,754.0,96.0,2.6,21.0,496.0,304.88,219.97
2016,5,30,16,45,727.0,91.5,2.6,21.0,446.0,256.53,178.13
2016,5,30,17,0,700.0,87.0,2.6,21.0,396.0,207.37,136.13
2016,5,30,17,15,663.0,82.0,2.5,20.5,345.5,162.26,99.44
2016,5,30,17,30,626.0,77.0,2.4,20.0,295.0,121.0,68.73
2016,5,30,17,45,574.0,70.5,2.35,19.5,245.5,81.61,44.76
2016,5,30,18,0,522.0,64.0,2.3,19.0,196.0,47.66,36.23
2016,5,30,18,15,446.0,55.5,2.15,18.0,150.5,39.8,29.28
2016,5,30,18,30,370.0,47.0,2.0,17.0,105.0,35.35,25.06
2016,5,30,18,45,256.5,34.5,1.95,16.5,68.0,26.36,16.44
2016,5,30,19,0,143.0,22.0,1.9,16.0,31.0,17.12,2.58
2016,5,30,19,15,71.5,11.0,1.9,15.5,15.5,10.81,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,15.44,0.0
2016,5,31,5,15,146.5,23.0,1.55,13.0,38.0,81.43,34.11
2016,5,31,5,30,267.0,37.0,1.5,13.0,67.0,150.19,110.81
2016,5,31,5,45,359.0,47.5,1.5,13.5,109.0,211.62,165.63
2016,5,31,6,0,451.0,58.0,1.5,14.0,151.0,281.01,225.63
2016,5,31,6,15,514.0,65.5,1.45,14.5,199.5,341.05,277.01
2016,5,31,6,30,577.0,73.0,1.4,15.0,248.0,406.15,330.71
2016,5,31,6,45,622.0,78.5,1.35,15.5,298.5,463.29,376.26
2016,5,31,7,0,667.0,84.0,1.3,16.0,349.0,523.28,422.23
2016,5,31,7,15,699.0,88.5,1.3,16.5,400.0,576.04,461.32
2016,5,31,7,30,731.0,93.0,1.3,17.0,451.0,627.57,498.31
2016,5,31,7,45,757.0,96.5,1.3,18.0,501.0,676.94,530.17
2016,5,31,8,0,783.0,100.0,1.3,19.0,551.0,726.4,561.08
2016,5,31,8,15,801.5,103.0,1.25,19.5,598.0,769.08,586.97
2016,5,31,8,30,820.0,106.0,1.2,20.0,645.0,810.82,611.64
2016,5,31,8,45,835.0,108.0,1.2,20.5,688.5,847.27,632.89
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,876.89,649.38
2016,5,31,9,15,861.0,112.0,1.2,21.0,771.0,906.34,666.93
2016,5,31,9,30,872.0,114.0,1.2,21.0,810.0,933.68,683.0
2016,5,31,9,45,883.0,114.5,1.25,21.5,844.0,957.13,696.04
2016,5,31,10,0,894.0,115.0,1.3,22.0,878.0,978.17,707.57
2016,5,31,10,15,900.5,116.0,1.35,22.5,905.0,992.82,715.09
2016,5,31,10,30,907.0,117.0,1.4,23.0,932.0,1004.69,721.0
2016,5,31,10,45,911.5,118.0,1.45,23.5,952.0,1011.76,724.0
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,1015.89,725.32
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,1015.09,725.09
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,1011.34,723.17
2016,5,31,11,45,923.0,120.0,1.65,24.5,1004.5,1002.26,716.62
2016,5,31,12,0,924.0,120.0,1.7,25.0,1010.0,990.32,708.41
2016,5,31,12,15,924.0,120.0,1.75,25.0,1008.5,974.67,699.32
2016,5,31,12,30,924.0,120.0,1.8,25.0,1007.0,956.34,688.57
2016,5,31,12,45,926.5,117.0,1.9,25.0,999.0,934.76,676.31
2016,5,31,13,0,929.0,114.0,2.0,25.0,991.0,910.56,662.25
2016,5,31,13,15,926.5,113.5,2.05,25.0,975.0,881.98,644.71
2016,5,31,13,30,924.0,113.0,2.1,25.0,959.0,851.18,625.6
2016,5,31,13,45,918.5,112.5,2.2,25.0,935.0,815.97,603.77
2016,5,31,14,0,913.0,112.0,2.3,25.0,911.0,779.0,580.46
2016,5,31,14,15,906.5,110.5,2.3,25.0,881.5,738.83,553.98
2016,5,31,14,30,900.0,109.0,2.3,25.0,852.0,697.32,525.34
2016,5,31,14,45,890.5,107.5,2.35,25.0,816.0,652.8,493.28
2016,5,31,15,0,881.0,106.0,2.4,25.0,780.0,607.56,459.87
2016,5,31,15,15,869.5,104.0,2.4,24.5,739.0,560.28,424.73
2016,5,31,15,30,858.0,102.0,2.4,24.0,698.0,512.86,388.38
2016,5,31,15,45,842.0,99.5,2.45,24.0,652.5,459.28,345.87
2016,5,31,16,0,826.0,97.0,2.5,24.0,607.0,410.03,305.41
2016,5,31,16,15,806.0,94.0,2.45,23.5,558.5,359.89,263.73
2016,5,31,16,30,786.0,91.0,2.4,23.0,510.0,311.3,222.42
2016,5,31,16,45,759.0,87.5,2.4,22.5,459.0,262.26,180.6
2016,5,31,17,0,732.0,84.0,2.4,22.0,408.0,215.83,141.13
2016,5,31,17,15,696.0,79.5,2.3,21.5,356.5,166.45,101.0
2016,5,31,17,30,660.0,75.0,2.2,21.0,305.0,124.07,69.4
2016,5,31,17,45,608.5,69.0,2.15,20.5,254.5,83.42,44.59
2016,5,31,18,0,557.0,63.0,2.1,20.0,204.0,48.17,36.52
2016,5,31,18,15,480.5,54.5,2.05,19.0,157.0,38.8,28.29
2016,5,31,18,30,404.0,46.0,2.0,18.0,110.0,34.28,24.05
2016,5,31,18,45,286.0,34.5,1.95,17.5,72.0,26.52,16.56
2016,5,31,19,0,168.0,23.0,1.9,17.0,34.0,17.91,3.74
2016,5,31,19,15,84.0,11.5,1.95,16.5,17.0,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.3,13.0,10.0,17.24,0.0
2016,6,1,5,15,162.0,23.5,2.35,13.0,40.0,86.99,38.22
2016,6,1,5,30,291.0,38.0,2.4,13.0,70.0,160.24,118.73
2016,6,1,5,45,381.5,48.5,2.5,13.5,113.5,221.75,174.17
2016,6,1,6,0,472.0,59.0,2.6,14.0,157.0,291.61,235.2
2016,6,1,6,15,535.5,66.0,2.55,14.5,206.0,352.36,287.83
2016,6,1,6,30,599.0,73.0,2.5,15.0,255.0,418.13,342.88
2016,6,1,6,45,402.5,114.5,2.5,15.5,246.5,374.61,307.41
2016,6,1,7,0,206.0,156.0,2.5,16.0,238.0,308.29,251.68
2016,6,1,7,15,233.0,176.0,2.5,16.5,281.0,355.62,289.32
2016,6,1,7,30,260.0,196.0,2.5,17.0,324.0,404.5,326.85
2016,6,1,7,45,532.5,147.5,2.5,17.5,444.0,567.5,456.22
2016,6,1,8,0,805.0,99.0,2.5,18.0,564.0,742.51,584.88
2016,6,1,8,15,823.5,102.0,2.45,18.0,611.5,785.9,612.49
2016,6,1,8,30,842.0,105.0,2.4,18.0,659.0,828.31,640.02
2016,6,1,8,45,857.0,107.0,2.4,18.5,703.5,860.18,658.98
2016,6,1,9,0,872.0,109.0,2.4,19.0,748.0,895.57,680.22
2016,6,1,9,15,882.5,111.0,2.35,19.5,787.0,925.07,696.72
2016,6,1,9,30,893.0,113.0,2.3,20.0,826.0,952.38,711.58
2016,6,1,9,45,904.0,113.5,2.3,20.5,860.5,976.19,724.52
2016,6,1,10,0,915.0,114.0,2.3,21.0,895.0,997.53,735.81
2016,6,1,10,15,921.0,115.0,2.3,21.0,922.0,1011.94,744.03
2016,6,1,10,30,927.0,116.0,2.3,21.0,949.0,1023.5,750.56
2016,6,1,10,45,929.5,118.0,2.3,21.0,969.0,1029.75,753.77
2016,6,1,11,0,932.0,120.0,2.3,21.0,989.0,1032.98,755.21
2016,6,1,11,15,935.0,120.5,2.3,21.0,1002.5,1032.16,754.19
2016,6,1,11,30,938.0,121.0,2.3,21.0,1016.0,1028.34,751.39
2016,6,1,11,45,937.0,122.5,2.3,21.5,1021.0,1018.69,743.54
2016,6,1,12,0,936.0,124.0,2.3,22.0,1026.0,1006.17,734.03
2016,6,1,12,15,935.5,124.0,2.3,22.0,1024.0,989.88,723.61
2016,6,1,12,30,935.0,124.0,2.3,22.0,1022.0,970.9,711.53
2016,6,1,12,45,921.5,131.0,2.35,22.0,1009.0,944.39,695.08
2016,6,1,13,0,908.0,138.0,2.4,22.0,996.0,915.86,677.26
2016,6,1,13,15,904.0,137.5,2.4,22.0,979.0,886.5,658.35
2016,6,1,13,30,900.0,137.0,2.4,22.0,962.0,855.06,637.98
2016,6,1,13,45,893.0,136.5,2.45,22.0,937.5,819.37,614.98
2016,6,1,14,0,886.0,136.0,2.5,22.0,913.0,782.08,590.67
2016,6,1,14,15,878.0,134.5,2.45,21.5,882.5,741.77,564.46
2016,6,1,14,30,870.0,133.0,2.4,21.0,852.0,700.29,535.34
2016,6,1,14,45,859.0,131.5,2.4,21.0,815.5,653.69,501.17
2016,6,1,15,0,848.0,130.0,2.4,21.0,779.0,608.48,467.17
2016,6,1,15,15,835.0,127.0,2.4,21.0,737.5,560.56,430.35
2016,6,1,15,30,822.0,124.0,2.4,21.0,696.0,512.75,392.68
2016,6,1,15,45,806.0,120.5,2.4,21.0,650.5,463.47,352.95
2016,6,1,16,0,790.0,117.0,2.4,21.0,605.0,415.0,312.84
2016,6,1,16,15,594.5,154.0,2.35,20.5,504.5,337.19,252.59
2016,6,1,16,30,399.0,191.0,2.3,20.0,404.0,280.55,210.08
2016,6,1,16,45,414.0,167.0,2.3,19.5,369.0,242.69,178.08
2016,6,1,17,0,429.0,143.0,2.3,19.0,334.0,203.59,144.6
2016,6,1,17,15,522.0,115.0,2.25,18.5,318.5,172.09,114.22
