Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,615.0,87.0,2.2,18.0,303.0,130.84,77.58
2016,6,1,17,45,564.5,79.0,2.2,17.5,253.0,90.68,52.24
2016,6,1,18,0,514.0,71.0,2.2,17.0,203.0,55.84,37.54
2016,6,1,18,15,436.0,61.5,2.1,16.5,156.0,45.04,34.09
2016,6,1,18,30,358.0,52.0,2.0,16.0,109.0,39.05,28.44
2016,6,1,18,45,248.0,38.5,1.9,15.5,71.5,29.53,19.33
2016,6,1,19,0,138.0,25.0,1.8,15.0,34.0,19.54,5.44
2016,6,1,19,15,69.0,12.5,1.85,14.5,17.0,12.29,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,1.7,12.0,10.0,19.26,0.0
2016,6,2,5,15,167.0,24.0,1.65,12.5,40.5,89.38,40.8
2016,6,2,5,30,297.0,38.0,1.6,13.0,71.0,162.49,120.4
2016,6,2,5,45,392.5,47.5,1.6,13.5,115.0,225.23,176.46
2016,6,2,6,0,488.0,57.0,1.6,14.0,159.0,296.71,238.26
2016,6,2,6,15,244.0,67.5,1.5,14.5,118.5,208.37,169.63
2016,6,2,6,30,0.0,78.0,1.4,15.0,78.0,76.76,59.38
2016,6,2,6,45,0.0,93.5,1.35,15.5,93.5,92.28,72.4
2016,6,2,7,0,0.0,109.0,1.3,16.0,109.0,107.75,84.9
2016,6,2,7,15,0.0,128.0,1.2,16.5,128.0,126.88,100.13
2016,6,2,7,30,0.0,147.0,1.1,17.0,147.0,145.94,115.0
2016,6,2,7,45,9.0,175.5,1.05,17.5,181.0,181.59,143.16
2016,6,2,8,0,18.0,204.0,1.0,18.0,215.0,217.78,171.11
2016,6,2,8,15,75.5,251.5,0.95,18.5,300.5,322.39,252.53
2016,6,2,8,30,133.0,299.0,0.9,19.0,386.0,431.87,333.65
2016,6,2,8,45,146.5,321.0,0.85,19.5,423.0,469.04,358.36
2016,6,2,9,0,160.0,343.0,0.8,20.0,460.0,506.3,383.16
2016,6,2,9,15,529.0,227.0,0.75,20.5,644.0,734.99,550.55
2016,6,2,9,30,898.0,111.0,0.7,21.0,828.0,955.17,690.18
2016,6,2,9,45,899.0,116.5,0.7,21.5,859.5,975.01,696.74
2016,6,2,10,0,900.0,122.0,0.7,22.0,891.0,991.99,704.58
2016,6,2,10,15,906.0,123.0,0.7,22.0,917.5,1006.21,712.14
2016,6,2,10,30,912.0,124.0,0.7,22.0,944.0,1017.62,718.11
2016,6,2,10,45,916.0,125.0,0.75,22.5,964.0,1024.21,721.01
2016,6,2,11,0,920.0,126.0,0.8,23.0,984.0,1027.85,722.29
2016,6,2,11,15,922.5,126.5,0.85,23.5,997.0,1026.56,720.7
2016,6,2,11,30,925.0,127.0,0.9,24.0,1010.0,1022.31,717.47
2016,6,2,11,45,925.5,127.5,0.95,24.5,1015.5,1013.22,711.41
2016,6,2,12,0,926.0,128.0,1.0,25.0,1021.0,1001.28,703.74
2016,6,2,12,15,925.5,127.5,1.05,25.0,1018.5,984.67,694.64
2016,6,2,12,30,925.0,127.0,1.1,25.0,1016.0,965.41,683.93
2016,6,2,12,45,930.0,122.0,1.2,25.5,1008.5,944.18,671.48
2016,6,2,13,0,935.0,117.0,1.3,26.0,1001.0,920.24,657.19
2016,6,2,13,15,931.0,116.5,1.4,26.0,984.0,890.32,640.21
2016,6,2,13,30,927.0,116.0,1.5,26.0,967.0,858.26,621.6
2016,6,2,13,45,922.0,115.0,1.6,26.0,943.0,822.95,600.54
2016,6,2,14,0,917.0,114.0,1.7,26.0,919.0,785.85,577.94
2016,6,2,14,15,909.5,112.5,1.75,26.0,888.5,744.91,551.93
2016,6,2,14,30,902.0,111.0,1.8,26.0,858.0,702.7,523.8
2016,6,2,14,45,892.5,109.5,1.9,26.0,821.5,658.17,492.67
2016,6,2,15,0,883.0,108.0,2.0,26.0,785.0,612.9,460.07
2016,6,2,15,15,870.5,106.0,2.05,25.5,743.5,565.06,425.23
2016,6,2,15,30,858.0,104.0,2.1,25.0,702.0,517.15,389.17
2016,6,2,15,45,842.0,101.5,2.15,25.0,656.0,463.65,347.18
2016,6,2,16,0,826.0,99.0,2.2,25.0,610.0,414.42,307.16
2016,6,2,16,15,805.5,95.5,2.2,24.5,561.5,363.68,265.5
2016,6,2,16,30,785.0,92.0,2.2,24.0,513.0,314.53,224.16
2016,6,2,16,45,758.5,88.5,2.25,23.5,462.0,265.64,182.75
2016,6,2,17,0,732.0,85.0,2.3,23.0,411.0,219.31,143.53
2016,6,2,17,15,695.5,80.0,2.25,22.0,359.5,169.35,103.22
2016,6,2,17,30,659.0,75.0,2.2,21.0,308.0,126.44,71.14
2016,6,2,17,45,609.0,69.0,2.2,20.5,257.5,85.79,45.78
2016,6,2,18,0,559.0,63.0,2.2,20.0,207.0,50.37,31.44
2016,6,2,18,15,484.5,55.0,2.1,19.0,160.0,39.01,28.49
2016,6,2,18,30,410.0,47.0,2.0,18.0,113.0,34.97,24.69
2016,6,2,18,45,296.5,35.5,1.95,17.5,74.5,27.25,17.29
2016,6,2,19,0,183.0,24.0,1.9,17.0,36.0,18.67,5.48
2016,6,2,19,15,91.5,12.0,1.9,16.5,18.0,11.8,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,25.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,50.0,10.0,1.1,14.0,11.0,22.59,0.0
2016,6,3,5,15,181.0,23.0,1.1,14.5,41.0,92.35,42.94
2016,6,3,5,30,312.0,36.0,1.1,15.0,71.0,165.89,121.88
2016,6,3,5,45,402.0,45.5,1.1,15.5,114.5,226.99,176.08
2016,6,3,6,0,492.0,55.0,1.1,16.0,158.0,296.41,235.48
2016,6,3,6,15,552.0,61.5,1.0,16.5,206.5,355.65,285.33
2016,6,3,6,30,612.0,68.0,0.9,17.0,255.0,419.66,336.93
2016,6,3,6,45,654.0,73.5,0.85,17.5,306.0,476.55,381.16
2016,6,3,7,0,696.0,79.0,0.8,18.0,357.0,536.02,425.46
2016,6,3,7,15,726.5,83.0,0.75,18.5,407.5,586.18,461.17
2016,6,3,7,30,757.0,87.0,0.7,19.0,458.0,639.7,497.51
2016,6,3,7,45,780.5,90.0,0.65,20.0,508.0,687.6,526.42
2016,6,3,8,0,804.0,93.0,0.6,21.0,558.0,735.38,554.25
2016,6,3,8,15,821.5,95.5,0.55,21.5,604.5,777.38,578.34
2016,6,3,8,30,839.0,98.0,0.5,22.0,651.0,813.39,597.92
2016,6,3,8,45,852.0,100.5,0.5,23.0,694.5,849.2,616.76
2016,6,3,9,0,865.0,103.0,0.5,24.0,738.0,883.33,634.12
2016,6,3,9,15,875.5,104.5,0.45,24.5,776.0,912.22,648.14
2016,6,3,9,30,886.0,106.0,0.4,25.0,814.0,938.95,660.66
2016,6,3,9,45,900.0,104.0,0.4,26.0,848.5,962.92,671.13
2016,6,3,10,0,914.0,102.0,0.4,27.0,883.0,984.55,680.11
2016,6,3,10,15,919.5,103.0,0.55,27.5,909.5,998.64,689.33
2016,6,3,10,30,925.0,104.0,0.7,28.0,936.0,1009.89,697.01
2016,6,3,10,45,688.0,242.5,0.85,28.5,869.0,932.12,650.85
2016,6,3,11,0,451.0,381.0,1.0,29.0,802.0,837.58,586.83
2016,6,3,11,15,693.0,244.5,1.1,29.0,901.5,931.35,654.67
2016,6,3,11,30,935.0,108.0,1.2,29.0,1001.0,1013.58,705.15
2016,6,3,11,45,934.5,109.0,1.35,29.0,1006.0,1004.16,700.65
2016,6,3,12,0,934.0,110.0,1.5,29.0,1011.0,991.88,695.42
2016,6,3,12,15,933.5,110.0,1.6,29.0,1009.0,975.83,687.05
2016,6,3,12,30,933.0,110.0,1.7,29.0,1007.0,957.09,676.96
2016,6,3,12,45,919.5,117.0,1.8,29.0,994.0,930.87,662.06
2016,6,3,13,0,906.0,124.0,1.9,29.0,981.0,902.61,645.74
2016,6,3,13,15,902.5,123.5,1.95,29.0,964.5,873.89,628.45
2016,6,3,13,30,899.0,123.0,2.0,29.0,948.0,843.08,609.65
2016,6,3,13,45,894.0,122.0,2.05,29.0,925.0,808.68,588.32
2016,6,3,14,0,889.0,121.0,2.1,29.0,902.0,772.55,565.64
2016,6,3,14,15,881.5,119.5,2.1,28.5,872.0,732.64,540.88
2016,6,3,14,30,874.0,118.0,2.1,28.0,842.0,691.52,513.81
2016,6,3,14,45,865.5,115.5,2.15,28.0,806.5,647.84,482.93
2016,6,3,15,0,857.0,113.0,2.2,28.0,771.0,603.41,450.71
2016,6,3,15,15,711.5,162.0,2.15,28.0,688.5,525.23,392.2
2016,6,3,15,30,566.0,211.0,2.1,28.0,606.0,464.54,345.95
2016,6,3,15,45,684.0,157.0,2.1,28.0,603.0,440.71,326.91
2016,6,3,16,0,802.0,103.0,2.1,28.0,600.0,409.65,300.31
2016,6,3,16,15,781.0,99.5,2.05,27.5,552.0,359.88,259.87
2016,6,3,16,30,760.0,96.0,2.0,27.0,504.0,311.77,219.95
2016,6,3,16,45,733.0,92.0,2.0,26.5,454.0,263.52,179.7
2016,6,3,17,0,706.0,88.0,2.0,26.0,404.0,214.46,138.99
2016,6,3,17,15,670.0,83.0,1.9,25.0,353.5,169.08,102.78
2016,6,3,17,30,634.0,78.0,1.8,24.0,303.0,127.42,71.94
2016,6,3,17,45,583.5,72.0,1.7,23.5,253.0,87.88,47.39
2016,6,3,18,0,533.0,66.0,1.6,23.0,203.0,53.62,33.23
2016,6,3,18,15,459.5,57.0,1.55,22.0,157.5,40.67,29.55
2016,6,3,18,30,386.0,48.0,1.5,21.0,112.0,35.78,25.07
2016,6,3,18,45,278.5,36.0,1.45,20.5,74.0,27.61,17.39
2016,6,3,19,0,171.0,24.0,1.4,20.0,36.0,18.63,5.84
2016,6,3,19,15,85.5,12.0,1.4,19.5,18.0,11.8,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,1.05,16.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,1.0,16.0,4.0,3.93,0.0
2016,6,4,5,15,0.0,17.0,0.9,16.0,17.0,16.41,3.67
2016,6,4,5,30,0.0,30.0,0.8,16.0,30.0,29.25,18.01
2016,6,4,5,45,0.0,49.0,0.75,16.5,49.0,49.36,35.42
2016,6,4,6,0,0.0,68.0,0.7,17.0,68.0,69.02,52.21
2016,6,4,6,15,6.5,87.0,0.7,17.0,89.0,91.55,71.3
2016,6,4,6,30,13.0,106.0,0.7,17.0,110.0,114.49,90.45
2016,6,4,6,45,18.5,125.5,0.7,17.5,132.5,137.84,109.39
2016,6,4,7,0,24.0,145.0,0.7,18.0,155.0,161.54,128.2
2016,6,4,7,15,25.5,163.5,0.75,18.0,175.5,181.84,144.14
2016,6,4,7,30,27.0,182.0,0.8,18.0,196.0,209.22,165.43
2016,6,4,7,45,33.5,205.0,0.85,18.5,224.0,238.76,187.86
2016,6,4,8,0,40.0,228.0,0.9,19.0,252.0,268.54,210.08
2016,6,4,8,15,69.0,261.0,0.95,19.0,305.5,327.71,255.45
2016,6,4,8,30,98.0,294.0,1.0,19.0,359.0,388.27,300.75
2016,6,4,8,45,221.0,302.5,1.05,19.5,461.5,512.87,394.13
2016,6,4,9,0,344.0,311.0,1.1,20.0,564.0,643.47,487.21
2016,6,4,9,15,302.5,341.0,1.1,20.0,571.5,643.59,483.5
2016,6,4,9,30,261.0,371.0,1.1,20.0,579.0,640.68,479.07
2016,6,4,9,45,150.0,363.5,1.1,20.5,484.5,521.19,391.08
2016,6,4,10,0,39.0,356.0,1.1,21.0,390.0,398.94,299.39
2016,6,4,10,15,69.0,395.0,1.15,21.0,457.0,467.28,350.13
2016,6,4,10,30,99.0,434.0,1.2,21.0,524.0,535.45,398.45
2016,6,4,10,45,67.0,410.0,1.25,21.5,471.5,477.7,355.4
2016,6,4,11,0,35.0,386.0,1.3,22.0,419.0,420.16,312.96
2016,6,4,11,15,182.0,418.5,1.3,22.0,592.0,599.55,444.63
2016,6,4,11,30,329.0,451.0,1.3,22.0,765.0,774.56,564.52
2016,6,4,11,45,284.0,465.0,1.35,22.0,737.5,738.4,537.51
2016,6,4,12,0,239.0,479.0,1.4,22.0,710.0,699.35,510.61
2016,6,4,12,15,278.5,467.5,1.4,22.0,736.0,719.45,525.66
2016,6,4,12,30,318.0,456.0,1.4,22.0,762.0,734.98,537.03
2016,6,4,12,45,215.5,462.0,1.4,22.5,669.0,638.61,468.08
2016,6,4,13,0,113.0,468.0,1.4,23.0,576.0,547.18,402.11
2016,6,4,13,15,98.5,453.0,1.4,23.5,546.0,515.56,379.84
2016,6,4,13,30,84.0,438.0,1.4,24.0,516.0,484.5,357.42
2016,6,4,13,45,251.5,399.0,1.45,24.5,622.0,569.17,421.33
2016,6,4,14,0,419.0,360.0,1.5,25.0,728.0,643.81,475.35
2016,6,4,14,15,504.5,315.0,1.5,25.0,743.5,644.97,477.34
2016,6,4,14,30,590.0,270.0,1.5,25.0,759.0,639.21,474.73
2016,6,4,14,45,701.0,199.0,1.5,25.0,756.0,617.33,461.21
2016,6,4,15,0,812.0,128.0,1.5,25.0,753.0,589.01,442.15
2016,6,4,15,15,799.5,125.5,1.5,24.5,713.0,543.48,408.86
2016,6,4,15,30,787.0,123.0,1.5,24.0,673.0,498.04,374.74
2016,6,4,15,45,776.0,117.5,1.55,24.0,630.5,450.87,337.83
2016,6,4,16,0,765.0,112.0,1.6,24.0,588.0,404.07,300.09
2016,6,4,16,15,744.0,108.5,1.6,23.5,540.5,356.07,260.99
2016,6,4,16,30,723.0,105.0,1.6,23.0,493.0,306.39,219.78
2016,6,4,16,45,700.5,99.0,1.65,23.0,445.0,259.15,179.63
2016,6,4,17,0,678.0,93.0,1.7,23.0,397.0,214.07,141.34
2016,6,4,17,15,641.5,87.5,1.7,22.0,347.0,169.5,105.53
2016,6,4,17,30,605.0,82.0,1.7,21.0,297.0,128.73,75.0
2016,6,4,17,45,560.0,74.5,1.7,20.5,249.0,89.58,49.88
2016,6,4,18,0,515.0,67.0,1.7,20.0,201.0,55.17,34.49
2016,6,4,18,15,444.0,58.0,1.65,19.0,155.5,41.44,30.63
2016,6,4,18,30,373.0,49.0,1.6,18.0,110.0,36.59,26.14
2016,6,4,18,45,273.5,36.5,1.55,17.5,73.0,27.76,17.83
2016,6,4,19,0,174.0,24.0,1.5,17.0,36.0,18.59,6.41
2016,6,4,19,15,87.0,12.0,1.55,16.5,18.0,11.8,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,13.0,11.0,22.67,0.0
2016,6,5,5,15,174.0,22.5,1.65,13.5,40.5,89.78,43.51
2016,6,5,5,30,294.0,36.0,1.7,14.0,70.0,159.77,118.24
2016,6,5,5,45,382.5,46.0,1.8,14.5,112.5,220.0,172.02
2016,6,5,6,0,471.0,56.0,1.9,15.0,155.0,288.44,231.37
2016,6,5,6,15,235.5,64.0,1.85,15.0,113.5,200.0,162.81
2016,6,5,6,30,0.0,72.0,1.8,15.0,72.0,70.35,54.05
2016,6,5,6,45,0.0,86.5,1.8,15.5,86.5,84.85,66.21
2016,6,5,7,0,0.0,101.0,1.8,16.0,101.0,99.31,77.95
2016,6,5,7,15,20.5,146.0,1.8,16.5,156.0,159.58,127.6
2016,6,5,7,30,41.0,191.0,1.8,17.0,211.0,229.23,183.38
2016,6,5,7,45,87.5,222.5,1.8,17.5,271.5,298.33,238.05
2016,6,5,8,0,134.0,254.0,1.8,18.0,332.0,378.86,299.93
2016,6,5,8,15,133.5,276.5,1.85,18.5,359.5,405.66,318.47
2016,6,5,8,30,133.0,299.0,1.9,19.0,387.0,431.92,336.6
2016,6,5,8,45,283.0,289.0,2.0,19.5,492.0,560.58,434.76
2016,6,5,9,0,433.0,279.0,2.1,20.0,597.0,696.34,533.55
2016,6,5,9,15,451.0,287.5,2.15,20.0,634.0,729.37,555.28
2016,6,5,9,30,469.0,296.0,2.2,20.0,671.0,761.61,577.15
2016,6,5,9,45,686.0,202.0,2.3,20.5,775.5,875.26,658.84
2016,6,5,10,0,903.0,108.0,2.4,21.0,880.0,980.97,726.99
2016,6,5,10,15,909.0,109.0,2.4,21.0,907.0,995.44,734.46
2016,6,5,10,30,915.0,110.0,2.4,21.0,934.0,1007.11,741.12
2016,6,5,10,45,918.0,111.5,2.45,21.5,954.0,1013.49,743.56
2016,6,5,11,0,921.0,113.0,2.5,22.0,974.0,1016.92,744.24
2016,6,5,11,15,923.5,113.5,2.5,22.0,987.0,1015.87,743.07
2016,6,5,11,30,926.0,114.0,2.5,22.0,1000.0,1011.87,740.14
2016,6,5,11,45,927.0,114.5,2.5,22.0,1005.5,1003.5,734.52
2016,6,5,12,0,928.0,115.0,2.5,22.0,1011.0,992.26,727.18
2016,6,5,12,15,928.0,115.5,2.45,22.0,1009.5,977.3,717.03
2016,6,5,12,30,928.0,116.0,2.4,22.0,1008.0,959.64,705.23
2016,6,5,12,45,918.0,121.0,2.4,22.0,996.5,934.75,689.22
2016,6,5,13,0,908.0,126.0,2.4,22.0,985.0,907.71,671.84
2016,6,5,13,15,905.0,125.0,2.4,22.0,969.5,878.97,653.3
2016,6,5,13,30,902.0,124.0,2.4,22.0,954.0,848.11,633.26
2016,6,5,13,45,898.5,122.0,2.4,22.5,931.5,813.94,609.69
2016,6,5,14,0,895.0,120.0,2.4,23.0,909.0,777.94,584.83
2016,6,5,14,15,888.0,119.0,2.45,22.5,879.5,738.71,560.08
2016,6,5,14,30,881.0,118.0,2.5,22.0,850.0,698.2,533.01
2016,6,5,14,45,873.0,115.5,2.55,22.0,814.5,654.63,501.24
2016,6,5,15,0,865.0,113.0,2.6,22.0,779.0,610.24,468.08
2016,6,5,15,15,853.0,110.5,2.65,22.0,738.5,563.07,431.99
2016,6,5,15,30,841.0,108.0,2.7,22.0,698.0,512.35,392.36
2016,6,5,15,45,827.0,105.0,2.75,22.0,653.5,463.66,353.12
2016,6,5,16,0,813.0,102.0,2.8,22.0,609.0,415.53,313.24
2016,6,5,16,15,792.5,99.0,2.8,21.5,560.5,365.87,271.79
2016,6,5,16,30,772.0,96.0,2.8,21.0,512.0,317.8,230.72
2016,6,5,16,45,746.5,91.5,2.85,20.5,462.0,268.89,188.69
2016,6,5,17,0,721.0,87.0,2.9,20.0,412.0,219.09,146.08
2016,6,5,17,15,685.5,82.0,2.85,19.5,360.5,172.99,107.9
2016,6,5,17,30,650.0,77.0,2.8,19.0,309.0,130.57,75.27
2016,6,5,17,45,601.5,70.5,2.8,18.5,259.0,89.82,48.84
2016,6,5,18,0,553.0,64.0,2.8,18.0,209.0,54.16,32.82
2016,6,5,18,15,481.0,56.0,2.7,17.5,162.5,39.57,29.19
2016,6,5,18,30,409.0,48.0,2.6,17.0,116.0,35.55,25.35
2016,6,5,18,45,302.0,36.5,2.55,16.5,77.5,27.87,18.04
2016,6,5,19,0,195.0,25.0,2.5,16.0,39.0,19.39,7.37
2016,6,5,19,15,97.5,12.5,2.5,15.5,19.5,12.29,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,9.0,2.5,14.0,11.0,23.45,0.0
2016,6,6,5,15,173.0,22.0,2.5,14.0,40.0,88.84,43.51
2016,6,6,5,30,289.0,35.0,2.5,14.0,69.0,157.03,116.39
2016,6,6,5,45,373.5,44.5,2.5,14.5,110.0,214.82,168.33
2016,6,6,6,0,458.0,54.0,2.5,15.0,151.0,280.47,225.64
2016,6,6,6,15,515.5,61.0,2.45,15.0,197.0,337.48,275.52
2016,6,6,6,30,573.0,68.0,2.4,15.0,243.0,399.09,327.79
2016,6,6,6,45,286.5,90.0,2.4,15.5,177.5,279.13,230.03
2016,6,6,7,0,0.0,112.0,2.4,16.0,112.0,110.9,87.33
2016,6,6,7,15,5.0,138.5,2.4,16.5,141.0,141.29,112.29
2016,6,6,7,30,10.0,165.0,2.4,17.0,170.0,172.0,136.77
2016,6,6,7,45,86.5,209.5,2.4,17.5,259.0,282.88,226.8
2016,6,6,8,0,163.0,254.0,2.4,18.0,348.0,401.25,319.13
2016,6,6,8,15,150.5,277.0,2.4,18.0,369.5,419.9,331.47
2016,6,6,8,30,138.0,300.0,2.4,18.0,391.0,437.21,343.13
2016,6,6,8,45,185.5,318.5,2.45,18.5,449.5,499.96,389.99
2016,6,6,9,0,233.0,337.0,2.5,19.0,508.0,564.54,436.95
2016,6,6,9,15,162.5,354.5,2.5,19.0,476.5,522.29,402.48
2016,6,6,9,30,92.0,372.0,2.5,19.0,445.0,467.76,359.39
2016,6,6,9,45,92.0,388.0,2.55,19.5,464.0,484.16,370.47
2016,6,6,10,0,92.0,404.0,2.6,20.0,483.0,500.15,380.81
2016,6,6,10,15,97.5,412.0,2.6,20.0,498.0,512.64,389.49
2016,6,6,10,30,103.0,420.0,2.6,20.0,513.0,524.88,398.01
2016,6,6,10,45,204.0,431.5,2.65,20.5,620.5,640.36,482.76
2016,6,6,11,0,305.0,443.0,2.7,21.0,728.0,753.87,562.7
2016,6,6,11,15,222.5,461.5,2.65,21.0,671.5,682.66,509.32
2016,6,6,11,30,140.0,480.0,2.6,21.0,615.0,616.99,460.4
2016,6,6,11,45,263.0,451.5,2.6,21.0,705.5,705.33,526.72
2016,6,6,12,0,386.0,423.0,2.6,21.0,796.0,786.29,585.45
2016,6,6,12,15,387.0,421.5,2.6,21.0,795.0,776.04,577.73
2016,6,6,12,30,388.0,420.0,2.6,21.0,794.0,764.64,569.97
2016,6,6,12,45,629.5,273.5,2.6,21.0,873.5,827.56,621.39
2016,6,6,13,0,871.0,127.0,2.6,21.0,953.0,877.33,656.62
2016,6,6,13,15,868.0,126.0,2.6,21.0,937.0,849.63,637.75
2016,6,6,13,30,865.0,125.0,2.6,21.0,921.0,819.9,618.12
2016,6,6,13,45,859.0,124.5,2.6,21.0,898.5,786.38,595.78
2016,6,6,14,0,853.0,124.0,2.6,21.0,876.0,751.29,572.22
2016,6,6,14,15,846.0,122.5,2.6,21.0,847.5,713.15,546.32
2016,6,6,14,30,839.0,121.0,2.6,21.0,819.0,673.83,518.14
2016,6,6,14,45,829.0,119.5,2.65,21.0,784.0,631.62,486.98
2016,6,6,15,0,819.0,118.0,2.7,21.0,749.0,586.01,452.68
2016,6,6,15,15,806.5,116.0,2.7,20.5,710.0,540.71,418.32
2016,6,6,15,30,794.0,114.0,2.7,20.0,671.0,495.49,383.02
2016,6,6,15,45,778.0,111.0,2.75,20.0,627.5,448.06,344.47
2016,6,6,16,0,762.0,108.0,2.8,20.0,584.0,401.43,305.59
2016,6,6,16,15,741.5,104.5,2.85,19.5,537.5,353.76,265.59
2016,6,6,16,30,721.0,101.0,2.9,19.0,491.0,307.71,226.05
2016,6,6,16,45,695.5,96.5,2.95,18.5,443.0,257.9,183.21
2016,6,6,17,0,670.0,92.0,3.0,18.0,395.0,213.7,144.95
2016,6,6,17,15,634.0,87.0,3.0,17.5,345.5,169.96,108.53
2016,6,6,17,30,598.0,82.0,3.0,17.0,296.0,129.94,77.52
2016,6,6,17,45,551.5,74.5,3.0,17.0,248.5,90.91,51.53
2016,6,6,18,0,505.0,67.0,3.0,17.0,201.0,56.75,35.2
2016,6,6,18,15,435.5,58.5,2.95,16.5,156.0,41.66,31.16
2016,6,6,18,30,366.0,50.0,2.9,16.0,111.0,37.3,27.0
2016,6,6,18,45,267.5,37.5,2.9,15.5,74.5,28.48,18.68
2016,6,6,19,0,169.0,25.0,2.9,15.0,38.0,19.35,7.73
2016,6,6,19,15,84.5,12.5,2.9,14.5,19.0,12.29,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,2.4,14.0,11.0,20.08,0.0
2016,6,7,5,15,149.5,24.0,2.4,14.0,39.5,84.65,41.92
2016,6,7,5,30,259.0,38.0,2.4,14.0,68.0,148.92,110.45
2016,6,7,5,45,349.5,48.0,2.45,14.5,109.5,209.12,163.94
2016,6,7,6,0,440.0,58.0,2.5,15.0,151.0,276.98,222.87
2016,6,7,6,15,220.0,60.0,2.45,15.0,106.5,187.44,152.81
2016,6,7,6,30,0.0,62.0,2.4,15.0,62.0,59.92,45.3
2016,6,7,6,45,0.0,74.5,2.35,15.5,74.5,72.34,55.73
2016,6,7,7,0,0.0,87.0,2.3,16.0,87.0,84.77,65.87
2016,6,7,7,15,0.0,114.5,2.25,16.0,114.5,112.69,88.82
2016,6,7,7,30,0.0,142.0,2.2,16.0,142.0,140.66,111.43
2016,6,7,7,45,12.0,177.5,2.15,16.5,185.0,185.88,147.8
2016,6,7,8,0,24.0,213.0,2.1,17.0,228.0,231.92,184.0
2016,6,7,8,15,20.5,222.0,2.1,17.5,235.0,238.12,187.74
2016,6,7,8,30,17.0,231.0,2.1,18.0,242.0,244.16,191.43
2016,6,7,8,45,57.0,283.5,2.15,18.5,324.5,341.97,267.42
2016,6,7,9,0,97.0,336.0,2.2,19.0,407.0,433.98,336.35
2016,6,7,9,15,185.0,352.0,2.25,19.0,496.5,540.03,416.25
2016,6,7,9,30,273.0,368.0,2.3,19.0,586.0,648.77,495.64
2016,6,7,9,45,242.0,391.0,2.35,19.5,590.5,645.82,490.03
2016,6,7,10,0,211.0,414.0,2.4,20.0,595.0,632.72,478.28
2016,6,7,10,15,254.0,419.0,2.45,20.0,643.0,686.66,517.15
2016,6,7,10,30,297.0,424.0,2.5,20.0,691.0,732.24,549.42
2016,6,7,10,45,592.0,274.0,2.6,20.5,822.0,871.52,654.04
2016,6,7,11,0,887.0,124.0,2.7,21.0,953.0,995.62,736.5
2016,6,7,11,15,890.0,125.0,2.75,21.0,966.5,995.62,735.31
2016,6,7,11,30,893.0,126.0,2.8,21.0,980.0,992.77,733.54
2016,6,7,11,45,895.5,125.5,2.85,21.0,986.5,985.12,728.73
2016,6,7,12,0,898.0,125.0,2.9,21.0,993.0,974.7,722.22
2016,6,7,12,15,898.0,125.0,2.9,21.0,991.5,959.71,712.35
2016,6,7,12,30,898.0,125.0,2.9,21.0,990.0,942.14,700.85
2016,6,7,12,45,899.5,122.5,2.95,21.0,982.5,921.01,687.41
2016,6,7,13,0,901.0,120.0,3.0,21.0,975.0,897.39,672.29
2016,6,7,13,15,898.0,119.5,3.0,21.0,959.5,869.44,653.85
2016,6,7,13,30,895.0,119.0,3.0,21.0,944.0,839.37,633.94
2016,6,7,13,45,887.5,120.0,3.05,21.0,920.5,805.19,611.37
2016,6,7,14,0,880.0,121.0,3.1,21.0,897.0,769.45,587.53
2016,6,7,14,15,735.5,195.5,3.1,20.5,829.5,700.03,537.9
2016,6,7,14,30,591.0,270.0,3.1,20.0,762.0,641.08,492.98
2016,6,7,14,45,478.5,298.0,3.15,20.0,685.5,570.02,439.3
2016,6,7,15,0,366.0,326.0,3.2,20.0,609.0,509.47,392.84
2016,6,7,15,15,218.0,317.0,3.2,19.5,483.5,407.03,315.32
2016,6,7,15,30,70.0,308.0,3.2,19.0,358.0,317.48,246.72
2016,6,7,15,45,99.0,293.5,3.2,19.0,359.0,312.6,243.5
2016,6,7,16,0,128.0,279.0,3.2,19.0,360.0,300.44,233.94
2016,6,7,16,15,199.5,250.0,3.15,18.5,364.0,293.12,227.48
2016,6,7,16,30,271.0,221.0,3.1,18.0,368.0,274.42,210.81
2016,6,7,16,45,292.0,195.0,3.1,18.0,339.0,242.93,183.83
2016,6,7,17,0,313.0,169.0,3.1,18.0,310.0,209.64,155.0
2016,6,7,17,15,212.0,155.5,3.1,17.5,246.0,164.61,122.01
2016,6,7,17,30,111.0,142.0,3.1,17.0,182.0,133.88,101.6
2016,6,7,17,45,95.5,121.5,3.1,17.0,152.5,108.74,82.32
2016,6,7,18,0,80.0,101.0,3.1,17.0,123.0,85.34,64.97
2016,6,7,18,15,64.0,80.5,3.0,16.5,95.5,70.3,56.27
2016,6,7,18,30,48.0,60.0,2.9,16.0,68.0,53.43,41.06
2016,6,7,18,45,24.0,41.5,2.85,15.5,45.5,37.73,26.59
2016,6,7,19,0,0.0,23.0,2.8,15.0,23.0,22.02,9.92
2016,6,7,19,15,0.0,11.5,2.8,14.5,11.5,11.3,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.9,0.0
2016,6,8,5,15,1.5,21.5,2.95,13.0,21.5,21.67,7.32
2016,6,8,5,30,3.0,37.0,3.0,13.0,37.0,38.78,25.99
2016,6,8,5,45,16.0,55.5,3.15,13.5,58.5,66.67,50.19
2016,6,8,6,0,29.0,74.0,3.3,14.0,80.0,92.79,72.87
2016,6,8,6,15,37.0,94.5,3.35,14.0,104.5,119.79,96.24
2016,6,8,6,30,45.0,115.0,3.4,14.0,129.0,147.19,119.62
2016,6,8,6,45,51.0,135.5,3.5,14.5,154.0,173.88,141.74
2016,6,8,7,0,57.0,156.0,3.6,15.0,179.0,200.86,163.66
2016,6,8,7,15,41.5,169.0,3.65,15.0,187.0,205.25,166.5
2016,6,8,7,30,26.0,182.0,3.7,15.0,195.0,201.46,162.52
2016,6,8,7,45,91.5,218.0,3.75,15.5,270.0,296.16,239.97
2016,6,8,8,0,157.0,254.0,3.8,16.0,345.0,396.61,319.55
2016,6,8,8,15,148.5,276.5,3.8,16.0,368.5,417.73,334.42
2016,6,8,8,30,140.0,299.0,3.8,16.0,392.0,437.78,348.59
2016,6,8,8,45,224.5,309.5,3.85,16.5,470.0,523.68,415.23
2016,6,8,9,0,309.0,320.0,3.9,17.0,548.0,622.45,489.3
2016,6,8,9,15,397.5,304.5,3.9,17.0,613.0,698.95,546.69
2016,6,8,9,30,486.0,289.0,3.9,17.0,678.0,770.24,599.52
2016,6,8,9,45,674.5,206.5,3.9,17.5,770.5,869.61,672.73
2016,6,8,10,0,863.0,124.0,3.9,18.0,863.0,960.2,732.92
2016,6,8,10,15,596.0,269.0,3.9,18.0,786.5,869.68,666.5
2016,6,8,10,30,329.0,414.0,3.9,18.0,710.0,753.08,574.6
2016,6,8,10,45,432.0,386.0,3.9,18.0,784.0,828.44,631.24
2016,6,8,11,0,535.0,358.0,3.9,18.0,858.0,897.56,681.46
2016,6,8,11,15,541.0,362.5,3.95,18.0,874.5,902.94,684.55
2016,6,8,11,30,547.0,367.0,4.0,18.0,891.0,906.31,686.78
2016,6,8,11,45,713.5,253.0,4.05,18.0,940.5,944.45,718.62
2016,6,8,12,0,880.0,139.0,4.1,18.0,990.0,971.7,737.26
2016,6,8,12,15,879.5,139.0,4.1,18.0,988.5,956.45,726.56
2016,6,8,12,30,879.0,139.0,4.1,18.0,987.0,938.68,714.52
2016,6,8,12,45,858.5,150.5,4.1,18.0,972.0,911.44,695.95
2016,6,8,13,0,838.0,162.0,4.1,18.0,957.0,884.57,677.69
2016,6,8,13,15,697.0,250.5,4.05,18.0,905.0,825.63,635.59
2016,6,8,13,30,556.0,339.0,4.0,18.0,853.0,771.65,592.69
2016,6,8,13,45,694.0,244.0,4.0,18.0,868.5,769.41,595.76
2016,6,8,14,0,832.0,149.0,4.0,18.0,884.0,759.42,591.29
2016,6,8,14,15,824.0,147.5,3.95,17.5,855.0,720.79,564.6
2016,6,8,14,30,816.0,146.0,3.9,17.0,826.0,681.14,535.68
2016,6,8,14,45,677.0,202.0,3.85,17.0,750.0,608.22,478.23
2016,6,8,15,0,538.0,258.0,3.8,17.0,674.0,547.49,429.62
2016,6,8,15,15,538.0,240.0,3.8,17.0,637.5,506.01,397.57
2016,6,8,15,30,538.0,222.0,3.8,17.0,601.0,464.06,364.34
2016,6,8,15,45,553.0,200.0,3.8,17.0,567.5,425.04,332.59
2016,6,8,16,0,568.0,178.0,3.8,17.0,534.0,383.65,298.05
2016,6,8,16,15,555.5,165.5,3.8,16.5,491.0,340.43,261.88
2016,6,8,16,30,543.0,153.0,3.8,16.0,448.0,297.5,225.27
2016,6,8,16,45,563.5,131.0,3.8,16.0,411.5,255.33,187.48
2016,6,8,17,0,584.0,109.0,3.8,16.0,375.0,211.97,148.29
2016,6,8,17,15,492.0,111.0,3.75,15.5,316.0,170.08,115.71
2016,6,8,17,30,400.0,113.0,3.7,15.0,257.0,135.54,91.3
2016,6,8,17,45,358.5,102.0,3.7,15.0,216.5,102.82,68.49
2016,6,8,18,0,317.0,91.0,3.7,15.0,176.0,74.26,52.32
2016,6,8,18,15,274.0,75.0,3.55,14.5,137.5,55.01,43.26
2016,6,8,18,30,231.0,59.0,3.4,14.0,99.0,44.22,33.35
2016,6,8,18,45,167.0,43.0,3.3,14.0,67.0,35.21,24.66
2016,6,8,19,0,103.0,27.0,3.2,14.0,35.0,22.56,10.67
2016,6,8,19,15,51.5,13.5,3.15,14.0,17.5,13.27,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,3.0,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,21.07,0.0
2016,6,9,5,15,153.0,25.0,3.25,13.0,41.0,87.18,44.15
2016,6,9,5,30,266.0,39.0,3.4,13.0,70.0,152.65,113.92
2016,6,9,5,45,355.5,49.5,3.6,13.5,112.0,213.07,168.08
2016,6,9,6,0,445.0,60.0,3.8,14.0,154.0,281.35,227.99
2016,6,9,6,15,228.0,83.0,3.8,14.0,132.0,211.63,173.71
2016,6,9,6,30,11.0,106.0,3.8,14.0,110.0,113.36,90.73
2016,6,9,6,45,17.0,125.0,3.8,14.5,132.0,136.36,110.0
2016,6,9,7,0,23.0,144.0,3.8,15.0,154.0,159.77,129.13
2016,6,9,7,15,31.5,167.0,3.75,15.0,182.0,196.33,159.03
2016,6,9,7,30,40.0,190.0,3.7,15.0,210.0,227.36,184.0
2016,6,9,7,45,48.0,214.0,3.7,15.5,240.0,259.55,209.19
2016,6,9,8,0,56.0,238.0,3.7,16.0,270.0,292.05,234.2
2016,6,9,8,15,37.0,235.5,3.65,16.5,257.5,273.76,217.93
2016,6,9,8,30,18.0,233.0,3.6,17.0,245.0,247.08,195.21
2016,6,9,8,45,15.0,232.5,3.55,17.5,243.0,243.57,191.52
2016,6,9,9,0,12.0,232.0,3.5,18.0,241.0,240.06,187.83
2016,6,9,9,15,12.5,242.0,3.45,18.0,252.0,250.39,195.5
2016,6,9,9,30,13.0,252.0,3.4,18.0,263.0,260.69,203.12
2016,6,9,9,45,21.5,294.0,3.4,18.0,312.5,310.94,241.85
2016,6,9,10,0,30.0,336.0,3.4,18.0,362.0,369.49,286.19
2016,6,9,10,15,50.0,377.0,3.35,18.0,421.5,430.28,331.97
2016,6,9,10,30,70.0,418.0,3.3,18.0,481.0,490.83,376.78
2016,6,9,10,45,87.0,437.5,3.3,18.5,518.0,525.74,401.56
2016,6,9,11,0,104.0,457.0,3.3,19.0,555.0,560.16,425.8
2016,6,9,11,15,108.0,459.5,3.3,19.0,562.5,563.98,428.25
2016,6,9,11,30,112.0,462.0,3.3,19.0,570.0,572.16,434.0
2016,6,9,11,45,307.5,413.0,3.35,19.0,710.5,710.29,539.8
2016,6,9,12,0,503.0,364.0,3.4,19.0,851.0,842.6,637.27
2016,6,9,12,15,481.5,384.0,3.45,19.0,849.5,830.24,626.89
2016,6,9,12,30,460.0,404.0,3.5,19.0,848.0,816.75,616.83
2016,6,9,12,45,486.0,377.0,3.55,19.0,842.0,800.51,606.98
2016,6,9,13,0,512.0,350.0,3.6,19.0,836.0,782.2,595.59
2016,6,9,13,15,709.5,231.5,3.65,19.0,893.0,818.85,628.03
2016,6,9,13,30,907.0,113.0,3.7,19.0,950.0,844.98,646.96
2016,6,9,13,45,903.5,111.0,3.75,19.0,927.5,810.87,623.56
2016,6,9,14,0,900.0,109.0,3.8,19.0,905.0,774.93,599.1
2016,6,9,14,15,893.0,108.0,3.8,19.0,875.5,735.73,571.88
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,695.25,543.05
2016,6,9,14,45,877.5,105.0,3.85,19.0,811.0,651.8,510.25
2016,6,9,15,0,869.0,103.0,3.9,19.0,776.0,607.57,476.11
2016,6,9,15,15,857.5,101.0,3.95,18.5,736.0,561.1,440.28
2016,6,9,15,30,846.0,99.0,4.0,18.0,696.0,514.49,403.28
2016,6,9,15,45,830.5,97.0,4.05,18.0,651.5,466.12,363.13
2016,6,9,16,0,815.0,95.0,4.1,18.0,607.0,414.42,319.5
2016,6,9,16,15,796.0,92.0,4.1,17.5,559.5,365.23,277.37
2016,6,9,16,30,777.0,89.0,4.1,17.0,512.0,317.47,235.49
2016,6,9,16,45,750.5,86.0,4.15,17.0,462.5,269.33,192.72
2016,6,9,17,0,724.0,83.0,4.2,17.0,413.0,223.72,152.29
2016,6,9,17,15,690.5,78.5,4.2,16.5,362.5,175.03,111.07
2016,6,9,17,30,657.0,74.0,4.2,16.0,312.0,132.89,77.65
2016,6,9,17,45,609.0,68.5,4.2,15.5,262.5,92.44,50.4
2016,6,9,18,0,561.0,63.0,4.2,15.0,213.0,57.01,33.37
2016,6,9,18,15,493.0,55.5,4.1,14.5,167.5,38.75,28.87
2016,6,9,18,30,425.0,48.0,4.0,14.0,122.0,35.15,25.39
2016,6,9,18,45,323.5,37.5,3.95,14.0,83.0,28.44,18.87
2016,6,9,19,0,222.0,27.0,3.9,14.0,44.0,21.25,9.96
2016,6,9,19,15,111.0,13.5,3.85,13.5,22.0,13.27,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,44.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,88.0,11.0,3.4,13.0,13.0,33.38,0.0
2016,6,10,5,15,216.5,22.0,3.55,13.5,43.5,103.86,53.08
2016,6,10,5,30,345.0,33.0,3.7,14.0,74.0,174.42,129.63
2016,6,10,5,45,425.5,42.0,3.85,14.5,116.0,232.6,182.73
2016,6,10,6,0,506.0,51.0,4.0,15.0,158.0,298.27,240.79
2016,6,10,6,15,562.0,57.0,4.05,15.0,205.5,355.46,291.59
2016,6,10,6,30,618.0,63.0,4.1,15.0,253.0,417.12,344.75
2016,6,10,6,45,653.5,68.5,4.2,15.5,301.5,470.47,389.17
2016,6,10,7,0,689.0,74.0,4.3,16.0,350.0,523.82,432.3
2016,6,10,7,15,718.5,78.0,4.3,16.5,400.0,575.39,472.41
2016,6,10,7,30,748.0,82.0,4.3,17.0,450.0,627.89,511.49
2016,6,10,7,45,768.0,86.0,4.3,17.5,498.0,674.04,543.74
2016,6,10,8,0,788.0,90.0,4.3,18.0,546.0,719.88,575.11
2016,6,10,8,15,806.0,92.5,4.3,18.0,592.5,761.85,604.18
2016,6,10,8,30,824.0,95.0,4.3,18.0,639.0,797.97,628.67
2016,6,10,8,45,834.5,99.0,4.3,18.5,681.0,833.01,651.0
2016,6,10,9,0,845.0,103.0,4.3,19.0,723.0,866.29,671.79
2016,6,10,9,15,856.0,105.0,4.25,19.0,761.5,895.89,690.85
2016,6,10,9,30,867.0,107.0,4.2,19.0,800.0,923.43,708.39
2016,6,10,9,45,878.0,107.5,4.2,19.0,834.0,947.12,723.48
2016,6,10,10,0,889.0,108.0,4.2,19.0,868.0,968.45,736.96
2016,6,10,10,15,896.0,109.0,4.2,19.0,895.5,983.91,746.47
2016,6,10,10,30,903.0,110.0,4.2,19.0,923.0,996.65,754.22
2016,6,10,10,45,907.5,111.0,4.25,19.5,944.0,1004.12,757.36
2016,6,10,11,0,912.0,112.0,4.3,20.0,965.0,1008.7,758.67
2016,6,10,11,15,915.5,112.5,4.3,20.0,979.0,1008.87,758.28
2016,6,10,11,30,919.0,113.0,4.3,20.0,993.0,1006.1,756.05
2016,6,10,11,45,921.0,113.5,4.3,20.0,999.5,998.98,751.01
2016,6,10,12,0,923.0,114.0,4.3,20.0,1006.0,989.0,744.15
2016,6,10,12,15,750.5,233.5,4.3,20.0,959.0,934.64,707.03
2016,6,10,12,30,578.0,353.0,4.3,20.0,912.0,876.19,662.32
2016,6,10,12,45,525.5,371.5,4.3,20.0,875.5,830.91,629.66
2016,6,10,13,0,473.0,390.0,4.3,20.0,839.0,786.25,597.06
2016,6,10,13,15,676.0,263.0,4.3,20.0,893.0,820.76,628.39
2016,6,10,13,30,879.0,136.0,4.3,20.0,947.0,844.26,646.71
2016,6,10,13,45,563.0,280.5,4.3,20.0,795.5,702.07,540.94
2016,6,10,14,0,247.0,425.0,4.3,20.0,644.0,579.36,443.62
2016,6,10,14,15,205.0,414.5,4.3,19.5,592.0,530.93,408.61
2016,6,10,14,30,163.0,404.0,4.3,19.0,540.0,482.56,372.91
2016,6,10,14,45,278.0,361.0,4.3,19.0,581.0,504.08,391.69
2016,6,10,15,0,393.0,318.0,4.3,19.0,622.0,519.71,404.82
2016,6,10,15,15,367.5,306.5,4.3,19.0,579.5,476.2,371.14
2016,6,10,15,30,342.0,295.0,4.3,19.0,537.0,434.55,338.74
2016,6,10,15,45,323.5,278.5,4.3,19.0,495.0,393.83,306.73
2016,6,10,16,0,305.0,262.0,4.3,19.0,453.0,354.66,275.53
2016,6,10,16,15,350.5,229.5,4.3,18.5,433.0,326.86,252.55
2016,6,10,16,30,396.0,197.0,4.3,18.0,413.0,290.41,221.54
2016,6,10,16,45,376.0,183.5,4.3,17.5,373.0,257.08,193.65
2016,6,10,17,0,356.0,170.0,4.3,17.0,333.0,221.22,163.84
2016,6,10,17,15,494.5,126.5,4.25,16.5,323.0,184.7,127.29
2016,6,10,17,30,633.0,83.0,4.2,16.0,313.0,138.52,83.32
2016,6,10,17,45,582.0,77.0,4.2,16.0,263.5,98.57,56.22
2016,6,10,18,0,531.0,71.0,4.2,16.0,214.0,63.95,39.16
2016,6,10,18,15,460.0,62.5,4.0,15.5,167.5,44.88,34.17
2016,6,10,18,30,389.0,54.0,3.8,15.0,121.0,40.69,30.15
2016,6,10,18,45,282.0,42.0,3.65,14.5,82.5,31.99,21.9
2016,6,10,19,0,175.0,30.0,3.5,14.0,44.0,23.37,11.77
2016,6,10,19,15,87.5,15.0,3.4,13.5,22.0,14.74,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,21.5,5.0,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,43.0,10.0,1.9,12.0,12.0,20.85,0.0
2016,6,11,5,15,157.5,24.5,1.95,12.5,41.5,87.82,44.74
2016,6,11,5,30,272.0,39.0,2.0,13.0,71.0,154.67,115.25
2016,6,11,5,45,364.0,49.0,2.1,13.5,113.5,215.82,169.7
2016,6,11,6,0,456.0,59.0,2.2,14.0,156.0,285.02,229.85
2016,6,11,6,15,515.5,66.5,2.2,14.5,203.5,343.6,280.49
2016,6,11,6,30,575.0,74.0,2.2,15.0,251.0,406.91,333.41
2016,6,11,6,45,620.5,79.5,2.2,16.0,301.5,464.25,379.21
2016,6,11,7,0,666.0,85.0,2.2,17.0,352.0,524.49,425.5
2016,6,11,7,15,697.0,89.5,2.15,17.5,402.0,576.56,464.46
2016,6,11,7,30,728.0,94.0,2.1,18.0,452.0,629.75,502.96
2016,6,11,7,45,752.5,97.0,2.1,18.5,501.0,674.97,533.45
2016,6,11,8,0,777.0,100.0,2.1,19.0,550.0,722.62,564.89
2016,6,11,8,15,795.0,103.0,2.0,19.5,596.5,764.8,590.98
2016,6,11,8,30,813.0,106.0,1.9,20.0,643.0,806.07,615.8
2016,6,11,8,45,828.0,108.0,1.85,20.5,686.0,842.49,637.16
2016,6,11,9,0,843.0,110.0,1.8,21.0,729.0,872.13,653.61
2016,6,11,9,15,853.5,112.0,1.7,21.5,767.0,901.2,668.92
2016,6,11,9,30,864.0,114.0,1.6,22.0,805.0,928.19,682.54
2016,6,11,9,45,868.0,118.0,1.55,22.5,836.5,948.92,692.54
2016,6,11,10,0,872.0,122.0,1.5,23.0,868.0,967.05,700.85
2016,6,11,10,15,878.5,123.0,1.4,23.5,895.0,981.76,706.21
2016,6,11,10,30,885.0,124.0,1.3,24.0,922.0,993.79,709.83
2016,6,11,10,45,711.0,240.5,1.25,24.5,891.0,954.48,682.21
2016,6,11,11,0,537.0,357.0,1.2,25.0,860.0,899.08,640.08
2016,6,11,11,15,515.0,374.5,1.2,25.0,862.0,890.26,633.94
2016,6,11,11,30,493.0,392.0,1.2,25.0,864.0,879.5,626.05
2016,6,11,11,45,512.5,375.0,1.2,25.5,869.0,873.08,621.49
2016,6,11,12,0,532.0,358.0,1.2,26.0,874.0,864.78,615.73
2016,6,11,12,15,716.0,243.5,1.3,26.0,936.0,912.63,652.63
2016,6,11,12,30,900.0,129.0,1.4,26.0,998.0,949.88,677.06
2016,6,11,12,45,907.0,123.5,1.55,26.0,992.0,930.93,666.88
2016,6,11,13,0,914.0,118.0,1.7,26.0,986.0,909.26,655.38
2016,6,11,13,15,911.0,117.5,1.85,26.0,970.5,881.14,639.46
2016,6,11,13,30,908.0,117.0,2.0,26.0,955.0,850.88,621.84
2016,6,11,13,45,902.0,117.0,2.2,26.0,932.0,816.71,601.67
2016,6,11,14,0,896.0,117.0,2.4,26.0,909.0,780.84,579.85
2016,6,11,14,15,889.5,115.5,2.5,25.5,880.0,741.71,555.8
2016,6,11,14,30,883.0,114.0,2.6,25.0,851.0,701.26,529.77
2016,6,11,14,45,871.0,114.0,2.75,25.0,815.5,657.56,498.63
2016,6,11,15,0,859.0,114.0,2.9,25.0,780.0,613.33,466.23
2016,6,11,15,15,847.5,111.5,2.95,24.5,740.0,566.84,431.82
2016,6,11,15,30,836.0,109.0,3.0,24.0,700.0,516.78,393.81
2016,6,11,15,45,816.5,108.5,3.05,24.0,655.0,468.15,354.91
2016,6,11,16,0,797.0,108.0,3.1,24.0,610.0,420.58,315.84
2016,6,11,16,15,777.0,104.5,3.05,23.5,562.5,371.42,275.17
