Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,757.0,101.0,3.0,23.0,515.0,323.8,234.86
2016,6,11,16,45,727.0,98.0,3.0,22.5,464.5,272.32,191.35
2016,6,11,17,0,697.0,95.0,3.0,22.0,414.0,226.81,152.61
2016,6,11,17,15,662.0,89.5,2.95,21.0,363.5,181.33,115.26
2016,6,11,17,30,627.0,84.0,2.9,20.0,313.0,139.48,82.89
2016,6,11,17,45,577.5,77.5,2.85,19.5,263.5,99.43,56.08
2016,6,11,18,0,528.0,71.0,2.8,19.0,214.0,64.57,38.85
2016,6,11,18,15,459.0,62.0,2.75,18.5,168.0,44.33,33.27
2016,6,11,18,30,390.0,53.0,2.7,18.0,122.0,39.63,28.87
2016,6,11,18,45,290.5,41.0,2.65,17.5,83.0,31.14,20.92
2016,6,11,19,0,191.0,29.0,2.6,17.0,44.0,22.51,11.14
2016,6,11,19,15,95.5,14.5,2.55,16.5,22.0,14.25,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,11.0,2.1,13.0,11.0,17.73,0.0
2016,6,12,5,15,132.5,26.5,2.2,13.5,40.5,82.98,42.02
2016,6,12,5,30,238.0,42.0,2.3,14.0,70.0,146.65,108.98
2016,6,12,5,45,330.0,53.0,2.4,14.5,112.0,205.63,161.25
2016,6,12,6,0,422.0,64.0,2.5,15.0,154.0,275.12,221.35
2016,6,12,6,15,483.5,72.5,2.45,15.0,201.5,334.42,272.84
2016,6,12,6,30,545.0,81.0,2.4,15.0,249.0,398.59,326.97
2016,6,12,6,45,596.5,86.0,2.35,15.5,299.5,457.67,374.88
2016,6,12,7,0,648.0,91.0,2.3,16.0,350.0,520.11,423.77
2016,6,12,7,15,680.0,95.5,2.25,16.5,400.5,572.15,462.96
2016,6,12,7,30,712.0,100.0,2.2,17.0,451.0,625.38,501.78
2016,6,12,7,45,740.5,102.5,2.15,17.5,500.5,672.1,533.69
2016,6,12,8,0,769.0,105.0,2.1,18.0,550.0,721.9,566.54
2016,6,12,8,15,787.0,108.0,2.05,18.0,596.5,763.84,594.06
2016,6,12,8,30,805.0,111.0,2.0,18.0,643.0,804.88,620.54
2016,6,12,8,45,820.5,113.0,1.95,18.5,686.0,841.52,642.34
2016,6,12,9,0,836.0,115.0,1.9,19.0,729.0,876.68,662.76
2016,6,12,9,15,847.0,117.0,1.9,19.0,767.0,900.66,677.19
2016,6,12,9,30,858.0,119.0,1.9,19.0,805.0,927.97,693.92
2016,6,12,9,45,873.0,117.0,1.9,19.5,839.5,952.61,707.44
2016,6,12,10,0,888.0,115.0,1.9,20.0,874.0,975.04,719.47
2016,6,12,10,15,894.0,116.0,1.95,20.0,901.0,989.53,728.34
2016,6,12,10,30,900.0,117.0,2.0,20.0,928.0,1001.28,735.62
2016,6,12,10,45,903.5,118.0,2.1,20.5,947.5,1007.78,738.81
2016,6,12,11,0,907.0,119.0,2.2,21.0,967.0,1011.39,740.25
2016,6,12,11,15,909.5,119.5,2.25,21.0,980.0,1010.61,739.82
2016,6,12,11,30,912.0,120.0,2.3,21.0,993.0,1006.92,737.65
2016,6,12,11,45,911.5,121.0,2.4,21.5,998.0,997.97,731.3
2016,6,12,12,0,911.0,122.0,2.5,22.0,1003.0,986.23,723.23
2016,6,12,12,15,910.5,122.0,2.55,22.0,1001.5,970.82,713.72
2016,6,12,12,30,910.0,122.0,2.6,22.0,1000.0,952.8,702.56
2016,6,12,12,45,903.0,124.5,2.65,22.0,989.5,928.81,687.46
2016,6,12,13,0,896.0,127.0,2.7,22.0,979.0,902.64,670.89
2016,6,12,13,15,892.5,126.5,2.7,21.5,963.0,874.56,653.87
2016,6,12,13,30,889.0,126.0,2.7,21.0,947.0,844.42,635.31
2016,6,12,13,45,883.0,125.0,2.7,21.0,924.0,809.91,612.4
2016,6,12,14,0,877.0,124.0,2.7,21.0,901.0,773.76,588.22
2016,6,12,14,15,870.0,122.5,2.65,21.0,871.5,734.96,561.71
2016,6,12,14,30,863.0,121.0,2.6,21.0,842.0,694.92,533.28
2016,6,12,14,45,853.5,119.0,2.6,21.0,807.0,651.78,501.46
2016,6,12,15,0,844.0,117.0,2.6,21.0,772.0,607.97,468.44
2016,6,12,15,15,831.5,115.0,2.55,20.5,732.0,558.93,431.53
2016,6,12,15,30,819.0,113.0,2.5,20.0,692.0,512.7,395.61
2016,6,12,15,45,804.0,110.0,2.45,20.0,648.0,464.65,356.63
2016,6,12,16,0,789.0,107.0,2.4,20.0,604.0,417.27,317.24
2016,6,12,16,15,768.5,103.5,2.35,19.5,556.5,368.31,276.38
2016,6,12,16,30,748.0,100.0,2.3,19.0,509.0,320.94,235.91
2016,6,12,16,45,722.0,96.0,2.3,19.0,460.0,270.14,192.05
2016,6,12,17,0,696.0,92.0,2.3,19.0,411.0,224.88,152.7
2016,6,12,17,15,661.0,86.5,2.25,18.5,361.0,179.42,114.77
2016,6,12,17,30,626.0,81.0,2.2,18.0,311.0,137.58,81.91
2016,6,12,17,45,578.5,75.0,2.2,18.0,262.0,98.09,55.07
2016,6,12,18,0,531.0,69.0,2.2,18.0,213.0,63.57,37.75
2016,6,12,18,15,463.5,60.5,2.15,17.5,167.5,42.89,32.16
2016,6,12,18,30,396.0,52.0,2.1,17.0,122.0,38.59,28.11
2016,6,12,18,45,298.5,40.0,2.05,16.5,83.5,30.57,20.57
2016,6,12,19,0,201.0,28.0,2.0,16.0,45.0,21.65,10.74
2016,6,12,19,15,100.5,14.0,2.05,15.5,22.5,13.76,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,2.8,13.0,12.0,23.61,0.0
2016,6,13,5,15,163.0,24.5,2.8,13.0,41.5,89.37,45.27
2016,6,13,5,30,276.0,38.0,2.8,13.0,71.0,154.6,115.21
2016,6,13,5,45,368.0,47.5,2.85,13.5,112.5,215.62,169.77
2016,6,13,6,0,460.0,57.0,2.9,14.0,154.0,284.35,229.83
2016,6,13,6,15,519.0,64.0,2.9,14.0,201.5,342.2,280.75
2016,6,13,6,30,578.0,71.0,2.9,14.0,249.0,404.75,334.23
2016,6,13,6,45,341.0,116.0,2.95,14.5,226.0,340.75,281.43
2016,6,13,7,0,104.0,161.0,3.0,15.0,203.0,243.12,198.54
2016,6,13,7,15,170.0,180.5,3.0,15.0,259.5,311.09,254.88
2016,6,13,7,30,236.0,200.0,3.0,15.0,316.0,392.23,320.03
2016,6,13,7,45,161.5,224.0,3.05,15.5,307.5,362.77,293.48
2016,6,13,8,0,87.0,248.0,3.1,16.0,299.0,327.21,262.2
2016,6,13,8,15,59.5,252.0,3.15,16.0,288.0,310.07,247.33
2016,6,13,8,30,32.0,256.0,3.2,16.0,277.0,291.4,231.1
2016,6,13,8,45,39.5,281.0,3.25,16.5,309.0,324.2,255.99
2016,6,13,9,0,47.0,306.0,3.3,17.0,341.0,357.1,280.46
2016,6,13,9,15,119.0,343.0,3.3,17.0,437.0,470.44,368.42
2016,6,13,9,30,191.0,380.0,3.3,17.0,533.0,577.05,448.61
2016,6,13,9,45,316.5,357.5,3.3,17.5,623.0,680.64,526.06
2016,6,13,10,0,442.0,335.0,3.3,18.0,713.0,786.22,602.51
2016,6,13,10,15,435.0,350.5,3.4,18.0,732.0,797.28,608.83
2016,6,13,10,30,428.0,366.0,3.5,18.0,751.0,806.47,614.58
2016,6,13,10,45,672.5,239.0,3.6,18.0,860.5,915.63,698.42
2016,6,13,11,0,917.0,112.0,3.7,18.0,970.0,1014.23,765.07
2016,6,13,11,15,920.0,112.5,3.8,18.0,984.0,1014.03,764.32
2016,6,13,11,30,923.0,113.0,3.9,18.0,998.0,1010.88,762.51
2016,6,13,11,45,923.0,114.5,4.0,18.0,1004.0,1002.92,757.54
2016,6,13,12,0,923.0,116.0,4.1,18.0,1010.0,992.11,750.74
2016,6,13,12,15,922.5,116.0,4.15,18.0,1008.5,976.62,740.5
2016,6,13,12,30,922.0,116.0,4.2,18.0,1007.0,958.48,728.53
2016,6,13,12,45,920.0,116.0,4.3,18.0,998.0,936.42,714.15
2016,6,13,13,0,918.0,116.0,4.4,18.0,989.0,911.94,698.23
2016,6,13,13,15,914.5,115.5,4.45,18.0,973.0,883.39,679.16
2016,6,13,13,30,911.0,115.0,4.5,18.0,957.0,852.71,658.5
2016,6,13,13,45,904.0,115.5,4.55,18.0,933.5,818.21,634.98
2016,6,13,14,0,897.0,116.0,4.6,18.0,910.0,782.06,610.09
2016,6,13,14,15,890.0,114.5,4.6,18.0,881.0,742.61,582.32
2016,6,13,14,30,883.0,113.0,4.6,18.0,852.0,701.88,552.89
2016,6,13,14,45,870.0,113.5,4.7,18.0,816.0,658.05,519.59
2016,6,13,15,0,857.0,114.0,4.8,18.0,780.0,613.77,485.16
2016,6,13,15,15,845.0,111.5,4.8,17.5,739.5,567.13,448.74
2016,6,13,15,30,833.0,109.0,4.8,17.0,699.0,516.98,408.7
2016,6,13,15,45,823.0,104.5,4.85,17.0,656.0,469.27,368.79
2016,6,13,16,0,813.0,100.0,4.9,17.0,613.0,421.74,328.0
2016,6,13,16,15,793.5,96.5,4.9,16.5,565.5,372.02,285.14
2016,6,13,16,30,774.0,93.0,4.9,16.0,518.0,323.75,242.62
2016,6,13,16,45,588.0,124.0,4.9,16.0,429.0,259.26,190.9
2016,6,13,17,0,402.0,155.0,4.9,16.0,340.0,215.7,158.66
2016,6,13,17,15,537.0,114.0,4.9,15.5,330.0,182.93,124.79
2016,6,13,17,30,672.0,73.0,4.9,15.0,320.0,137.27,80.86
2016,6,13,17,45,623.0,68.5,4.9,15.0,270.0,96.66,52.79
2016,6,13,18,0,574.0,64.0,4.9,15.0,220.0,61.16,35.0
2016,6,13,18,15,507.5,56.5,4.8,14.5,173.5,39.32,29.39
2016,6,13,18,30,441.0,49.0,4.7,14.0,127.0,35.74,25.95
2016,6,13,18,45,330.5,39.0,4.65,14.0,87.5,29.54,19.91
2016,6,13,19,0,220.0,29.0,4.6,14.0,48.0,22.46,11.61
2016,6,13,19,15,110.0,14.5,4.6,13.5,24.0,14.25,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,45,23.0,5.5,3.7,12.0,6.0,0.0,0.0
2016,6,14,5,0,46.0,11.0,3.7,12.0,12.0,22.57,0.0
2016,6,14,5,15,164.5,24.5,3.7,12.0,41.5,89.74,45.41
2016,6,14,5,30,283.0,38.0,3.7,12.0,71.0,156.97,117.49
2016,6,14,5,45,385.5,46.0,3.75,12.5,114.5,220.8,174.72
2016,6,14,6,0,488.0,54.0,3.8,13.0,158.0,293.22,238.34
2016,6,14,6,15,546.0,60.5,3.8,13.5,205.5,351.18,289.4
2016,6,14,6,30,604.0,67.0,3.8,14.0,253.0,413.76,342.79
2016,6,14,6,45,653.0,70.0,3.85,14.5,303.5,471.31,390.65
2016,6,14,7,0,702.0,73.0,3.9,15.0,354.0,530.05,438.04
2016,6,14,7,15,664.5,91.0,3.85,15.5,385.5,556.29,457.2
2016,6,14,7,30,627.0,109.0,3.8,16.0,417.0,575.86,470.46
2016,6,14,7,45,717.0,97.5,3.75,16.5,484.5,648.86,525.29
2016,6,14,8,0,807.0,86.0,3.7,17.0,552.0,729.34,582.39
2016,6,14,8,15,823.5,88.5,3.65,17.0,598.5,766.01,606.95
2016,6,14,8,30,840.0,91.0,3.6,17.0,645.0,806.35,634.15
2016,6,14,8,45,852.0,93.0,3.55,17.5,687.0,841.03,655.67
2016,6,14,9,0,864.0,95.0,3.5,18.0,729.0,874.02,675.74
2016,6,14,9,15,874.0,97.0,3.5,18.0,767.0,903.32,694.59
2016,6,14,9,30,884.0,99.0,3.5,18.0,805.0,930.46,711.91
2016,6,14,9,45,886.0,103.5,3.5,18.0,836.5,950.43,724.26
2016,6,14,10,0,888.0,108.0,3.5,18.0,868.0,967.68,734.84
2016,6,14,10,15,894.0,109.0,3.55,18.0,894.5,982.31,744.07
2016,6,14,10,30,900.0,110.0,3.6,18.0,921.0,994.21,751.55
2016,6,14,10,45,904.5,111.0,3.65,18.5,941.5,1001.84,754.83
2016,6,14,11,0,909.0,112.0,3.7,19.0,962.0,1006.58,756.28
2016,6,14,11,15,911.5,112.5,3.75,19.0,975.0,1005.95,755.69
2016,6,14,11,30,914.0,113.0,3.8,19.0,988.0,1002.41,753.29
2016,6,14,11,45,915.0,113.0,3.9,19.0,994.0,994.05,748.08
2016,6,14,12,0,916.0,113.0,4.0,19.0,1000.0,982.87,741.06
2016,6,14,12,15,916.0,113.0,4.1,18.5,999.0,968.02,732.99
2016,6,14,12,30,916.0,113.0,4.2,18.0,998.0,950.52,723.1
2016,6,14,12,45,916.0,111.5,4.35,18.0,990.0,929.01,709.32
2016,6,14,13,0,916.0,110.0,4.5,18.0,982.0,905.02,694.2
2016,6,14,13,15,913.0,109.5,4.55,17.5,966.0,877.02,676.73
2016,6,14,13,30,910.0,109.0,4.6,17.0,950.0,846.87,657.57
2016,6,14,13,45,904.0,108.5,4.65,17.0,927.5,812.33,633.82
2016,6,14,14,0,898.0,108.0,4.7,17.0,905.0,776.08,608.66
2016,6,14,14,15,892.0,107.0,4.7,17.0,876.0,737.84,581.57
2016,6,14,14,30,886.0,106.0,4.7,17.0,847.0,698.24,553.05
2016,6,14,14,45,879.5,103.5,4.7,17.0,813.0,655.76,520.25
2016,6,14,15,0,873.0,101.0,4.7,17.0,779.0,612.32,486.04
2016,6,14,15,15,862.0,99.0,4.7,16.5,739.5,566.07,449.74
2016,6,14,15,30,851.0,97.0,4.7,16.0,700.0,519.62,412.27
2016,6,14,15,45,838.5,94.0,4.75,16.0,657.0,471.58,371.9
2016,6,14,16,0,826.0,91.0,4.8,16.0,614.0,423.88,330.8
2016,6,14,16,15,578.0,152.0,4.8,15.5,504.5,339.85,263.51
2016,6,14,16,30,330.0,213.0,4.8,15.0,395.0,289.19,224.98
2016,6,14,16,45,320.0,195.0,4.85,15.0,357.5,253.37,194.6
2016,6,14,17,0,310.0,177.0,4.9,15.0,320.0,218.59,165.01
2016,6,14,17,15,492.0,124.5,4.9,14.5,320.0,185.07,128.97
2016,6,14,17,30,674.0,72.0,4.9,14.0,320.0,137.44,81.2
2016,6,14,17,45,624.0,67.5,4.9,14.0,270.5,96.6,52.76
2016,6,14,18,0,574.0,63.0,4.9,14.0,221.0,60.96,34.64
2016,6,14,18,15,507.5,56.0,4.8,13.5,174.5,38.82,29.08
2016,6,14,18,30,441.0,49.0,4.7,13.0,128.0,35.67,26.01
2016,6,14,18,45,330.5,39.5,4.6,13.0,88.0,29.95,20.38
2016,6,14,19,0,220.0,30.0,4.5,13.0,48.0,23.26,12.43
2016,6,14,19,15,110.0,15.0,4.45,12.5,24.0,11.7,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,12.78,0.0
2016,6,15,5,15,151.0,25.0,3.85,12.0,43.0,86.25,43.21
2016,6,15,5,30,302.0,37.0,3.9,12.0,73.0,163.18,122.12
2016,6,15,5,45,397.0,45.5,4.0,12.5,115.5,224.65,177.77
2016,6,15,6,0,492.0,54.0,4.1,13.0,158.0,294.8,239.73
2016,6,15,6,15,550.0,60.5,4.15,13.5,205.5,352.92,291.09
2016,6,15,6,30,608.0,67.0,4.2,14.0,253.0,415.66,344.82
2016,6,15,6,45,654.0,70.5,4.3,14.5,303.5,472.23,392.15
2016,6,15,7,0,700.0,74.0,4.4,15.0,354.0,529.68,438.86
2016,6,15,7,15,729.0,78.0,4.45,15.0,404.0,581.37,480.3
2016,6,15,7,30,758.0,82.0,4.5,15.0,454.0,633.95,520.89
2016,6,15,7,45,783.5,83.5,4.55,15.5,503.5,681.68,554.87
2016,6,15,8,0,809.0,85.0,4.6,16.0,553.0,729.49,588.28
2016,6,15,8,15,825.5,87.5,4.6,16.0,599.0,766.26,613.8
2016,6,15,8,30,842.0,90.0,4.6,16.0,645.0,806.7,641.81
2016,6,15,8,45,856.5,91.0,4.7,16.5,688.0,842.5,665.48
2016,6,15,9,0,871.0,92.0,4.8,17.0,731.0,876.76,687.86
2016,6,15,9,15,881.0,93.5,4.8,17.0,769.0,905.72,706.98
2016,6,15,9,30,891.0,95.0,4.8,17.0,807.0,932.52,724.53
2016,6,15,9,45,894.0,99.0,4.85,17.0,838.5,953.09,738.06
2016,6,15,10,0,897.0,103.0,4.9,17.0,870.0,970.96,749.78
2016,6,15,10,15,903.0,104.0,4.9,17.0,897.0,985.77,759.06
2016,6,15,10,30,909.0,105.0,4.9,17.0,924.0,997.82,766.52
2016,6,15,10,45,913.5,105.5,4.95,17.5,944.5,1005.06,769.65
2016,6,15,11,0,918.0,106.0,5.0,18.0,965.0,1009.39,770.9
2016,6,15,11,15,921.0,106.5,5.0,18.0,978.5,1009.33,770.35
2016,6,15,11,30,924.0,107.0,5.0,18.0,992.0,1006.33,767.9
2016,6,15,11,45,926.5,106.5,5.05,18.0,999.0,998.92,762.94
2016,6,15,12,0,929.0,106.0,5.1,18.0,1006.0,988.65,756.11
2016,6,15,12,15,929.0,106.0,5.05,18.0,1005.0,973.71,745.37
2016,6,15,12,30,929.0,106.0,5.0,18.0,1004.0,956.08,732.87
2016,6,15,12,45,917.5,112.5,4.95,18.0,992.5,931.74,715.76
2016,6,15,13,0,906.0,119.0,4.9,18.0,981.0,905.29,697.23
2016,6,15,13,15,903.0,118.0,4.85,18.0,965.5,877.08,677.46
2016,6,15,13,30,900.0,117.0,4.8,18.0,950.0,846.73,656.18
2016,6,15,13,45,899.5,113.5,4.8,18.0,929.0,814.02,633.45
2016,6,15,14,0,899.0,110.0,4.8,18.0,908.0,779.3,609.15
2016,6,15,14,15,892.5,108.5,4.7,17.5,879.0,740.22,582.17
2016,6,15,14,30,886.0,107.0,4.6,17.0,850.0,699.82,553.76
2016,6,15,14,45,883.0,102.5,4.6,17.0,816.5,657.77,521.44
2016,6,15,15,0,880.0,98.0,4.6,17.0,783.0,614.49,487.47
2016,6,15,15,15,869.0,96.0,4.55,16.5,743.5,567.97,450.87
2016,6,15,15,30,858.0,94.0,4.5,16.0,704.0,521.24,413.14
2016,6,15,15,45,849.5,90.0,4.45,16.0,661.0,473.87,373.16
2016,6,15,16,0,841.0,86.0,4.4,16.0,618.0,426.47,332.19
2016,6,15,16,15,823.0,83.0,4.3,16.0,570.5,376.6,288.42
2016,6,15,16,30,805.0,80.0,4.2,16.0,523.0,323.72,241.6
2016,6,15,16,45,784.0,76.5,4.15,16.0,474.0,275.21,197.94
2016,6,15,17,0,763.0,73.0,4.1,16.0,425.0,228.64,156.02
2016,6,15,17,15,732.0,69.0,3.95,15.5,374.5,182.0,115.77
2016,6,15,17,30,701.0,65.0,3.8,15.0,324.0,138.58,80.54
2016,6,15,17,45,658.5,60.5,3.65,14.5,274.5,97.18,51.64
2016,6,15,18,0,616.0,56.0,3.5,14.0,225.0,57.08,30.14
2016,6,15,18,15,552.5,49.5,3.25,13.5,178.0,33.33,24.2
2016,6,15,18,30,489.0,43.0,3.0,13.0,131.0,30.3,21.29
2016,6,15,18,45,392.0,34.5,2.75,13.0,91.0,25.26,16.35
2016,6,15,19,0,295.0,26.0,2.5,13.0,51.0,19.87,9.92
2016,6,15,19,15,147.5,13.0,2.35,12.5,25.5,9.73,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,6,16,5,15,32.5,23.5,1.2,13.0,27.5,38.7,16.68
2016,6,16,5,30,65.0,39.0,1.2,13.0,47.0,70.24,50.58
2016,6,16,5,45,91.5,58.0,1.3,13.5,74.5,104.97,81.31
2016,6,16,6,0,118.0,77.0,1.4,14.0,102.0,141.51,113.17
2016,6,16,6,15,135.5,97.0,1.3,14.0,133.0,176.95,143.85
2016,6,16,6,30,153.0,117.0,1.2,14.0,164.0,213.59,174.84
2016,6,16,6,45,164.5,138.0,1.2,14.5,196.5,249.15,203.84
2016,6,16,7,0,176.0,159.0,1.2,15.0,229.0,285.28,232.49
2016,6,16,7,15,166.5,182.5,1.15,15.5,256.0,310.99,251.58
2016,6,16,7,30,157.0,206.0,1.1,16.0,283.0,335.44,269.13
2016,6,16,7,45,106.0,221.0,1.1,16.5,275.5,318.42,253.32
2016,6,16,8,0,55.0,236.0,1.1,17.0,268.0,289.04,228.02
2016,6,16,8,15,45.5,248.0,1.1,17.0,276.0,294.4,231.35
2016,6,16,8,30,36.0,260.0,1.1,17.0,284.0,299.13,233.96
2016,6,16,8,45,48.0,288.5,1.1,17.5,322.5,339.71,264.09
2016,6,16,9,0,60.0,317.0,1.1,18.0,361.0,380.57,293.63
2016,6,16,9,15,458.0,212.0,1.15,18.0,576.0,654.76,505.01
2016,6,16,9,30,856.0,107.0,1.2,18.0,791.0,912.95,680.56
2016,6,16,9,45,874.0,103.0,1.3,18.5,826.0,938.45,692.91
2016,6,16,10,0,892.0,99.0,1.4,19.0,861.0,961.87,706.97
2016,6,16,10,15,897.5,100.0,1.5,19.0,887.5,976.22,716.53
2016,6,16,10,30,903.0,101.0,1.6,19.0,914.0,987.83,724.51
2016,6,16,10,45,908.0,101.0,1.7,19.5,934.5,995.1,728.4
2016,6,16,11,0,913.0,101.0,1.8,20.0,955.0,999.5,730.55
2016,6,16,11,15,915.5,101.5,1.9,20.0,968.0,999.05,731.07
2016,6,16,11,30,918.0,102.0,2.0,20.0,981.0,995.69,729.81
2016,6,16,11,45,920.5,101.5,2.1,20.5,987.5,988.43,724.7
2016,6,16,12,0,923.0,101.0,2.2,21.0,994.0,978.32,717.82
2016,6,16,12,15,922.5,100.5,2.25,21.0,993.0,962.6,708.16
2016,6,16,12,30,922.0,100.0,2.3,21.0,992.0,944.23,696.84
2016,6,16,12,45,920.0,100.5,2.4,21.0,983.0,922.9,684.03
2016,6,16,13,0,918.0,101.0,2.5,21.0,974.0,899.13,669.51
2016,6,16,13,15,915.0,100.0,2.55,21.0,958.5,870.74,651.38
2016,6,16,13,30,912.0,99.0,2.6,21.0,943.0,840.18,631.69
2016,6,16,13,45,909.5,97.0,2.65,21.0,921.5,807.05,610.08
2016,6,16,14,0,907.0,95.0,2.7,21.0,900.0,771.98,586.94
2016,6,16,14,15,901.0,94.0,2.7,20.5,871.5,733.54,562.01
2016,6,16,14,30,895.0,93.0,2.7,20.0,843.0,693.72,535.76
2016,6,16,14,45,889.0,90.5,2.75,20.0,809.0,651.31,504.78
2016,6,16,15,0,883.0,88.0,2.8,20.0,775.0,607.88,471.95
2016,6,16,15,15,551.5,203.0,2.75,20.0,624.5,484.02,375.19
2016,6,16,15,30,220.0,318.0,2.7,20.0,474.0,399.09,307.74
2016,6,16,15,45,216.5,299.0,2.7,20.0,444.5,368.6,284.65
2016,6,16,16,0,213.0,280.0,2.7,20.0,415.0,338.37,261.17
2016,6,16,16,15,508.0,177.5,2.6,19.5,466.0,338.36,257.55
2016,6,16,16,30,803.0,75.0,2.5,19.0,517.0,323.71,237.77
2016,6,16,16,45,781.0,71.5,2.45,19.0,468.5,270.77,191.45
2016,6,16,17,0,759.0,68.0,2.4,19.0,420.0,224.12,150.28
2016,6,16,17,15,729.0,65.0,2.3,18.5,370.0,178.7,111.6
2016,6,16,17,30,699.0,62.0,2.2,18.0,320.0,136.38,77.69
2016,6,16,17,45,658.0,57.5,2.1,18.0,271.5,95.13,49.04
2016,6,16,18,0,617.0,53.0,2.0,18.0,223.0,58.24,30.28
2016,6,16,18,15,555.5,47.0,1.8,17.5,177.0,31.26,21.97
2016,6,16,18,30,494.0,41.0,1.6,17.0,131.0,28.54,19.39
2016,6,16,18,45,399.5,33.0,1.45,16.5,91.5,23.87,14.91
2016,6,16,19,0,305.0,25.0,1.3,16.0,52.0,18.88,9.09
2016,6,16,19,15,152.5,12.5,1.2,15.5,26.0,9.25,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,7.86,0.0
2016,6,17,5,15,43.0,23.0,1.55,14.5,28.0,41.11,17.5
2016,6,17,5,30,86.0,38.0,1.6,15.0,48.0,81.47,58.81
2016,6,17,5,45,110.5,56.5,1.7,15.5,75.5,116.11,89.64
2016,6,17,6,0,135.0,75.0,1.8,16.0,103.0,146.41,116.38
2016,6,17,6,15,150.0,94.5,1.8,16.0,134.0,180.85,146.26
2016,6,17,6,30,165.0,114.0,1.8,16.0,165.0,216.27,176.29
2016,6,17,6,45,170.5,136.0,1.8,16.5,197.0,250.15,203.86
2016,6,17,7,0,176.0,158.0,1.8,17.0,229.0,284.05,230.63
2016,6,17,7,15,466.0,115.0,1.8,17.0,336.0,447.6,364.2
2016,6,17,7,30,756.0,72.0,1.8,17.0,443.0,620.33,497.52
2016,6,17,7,45,775.5,75.5,1.85,17.5,490.5,665.91,527.42
2016,6,17,8,0,795.0,79.0,1.9,18.0,538.0,706.62,554.26
2016,6,17,8,15,416.0,169.5,1.95,18.0,411.5,531.69,420.84
2016,6,17,8,30,37.0,260.0,2.0,18.0,285.0,299.97,234.22
2016,6,17,8,45,155.5,293.5,2.05,18.5,406.0,446.57,349.43
2016,6,17,9,0,274.0,327.0,2.1,19.0,527.0,598.95,462.02
2016,6,17,9,15,174.5,344.5,2.15,19.0,474.5,522.44,401.82
2016,6,17,9,30,75.0,362.0,2.2,19.0,422.0,441.43,338.68
2016,6,17,9,45,51.0,344.0,2.3,19.5,385.5,398.99,305.93
2016,6,17,10,0,27.0,326.0,2.4,20.0,349.0,356.29,272.53
2016,6,17,10,15,21.5,308.5,2.45,20.0,327.5,324.83,248.67
2016,6,17,10,30,16.0,291.0,2.5,20.0,306.0,301.49,230.76
2016,6,17,10,45,13.5,265.0,2.55,20.5,277.5,272.78,208.44
2016,6,17,11,0,11.0,239.0,2.6,21.0,249.0,244.29,186.27
2016,6,17,11,15,51.0,352.0,2.65,21.0,401.0,400.06,304.56
2016,6,17,11,30,91.0,465.0,2.7,21.0,553.0,550.53,413.75
2016,6,17,11,45,52.0,363.0,2.75,21.0,413.0,408.29,309.14
2016,6,17,12,0,13.0,261.0,2.8,21.0,273.0,266.21,202.38
2016,6,17,12,15,32.0,347.0,2.8,21.0,378.0,369.34,280.73
2016,6,17,12,30,51.0,433.0,2.8,21.0,483.0,468.17,353.18
2016,6,17,12,45,35.5,384.5,2.85,21.0,419.5,404.34,305.86
2016,6,17,13,0,20.0,336.0,2.9,21.0,356.0,341.77,259.48
2016,6,17,13,15,14.5,273.5,2.9,21.0,288.0,276.1,210.37
2016,6,17,13,30,9.0,211.0,2.9,21.0,220.0,210.97,160.82
2016,6,17,13,45,4.5,156.0,2.9,21.0,160.5,154.25,116.98
2016,6,17,14,0,0.0,101.0,2.9,21.0,101.0,97.79,72.64
2016,6,17,14,15,2.5,141.5,2.9,20.5,144.0,138.41,105.15
2016,6,17,14,30,5.0,182.0,2.9,20.0,187.0,178.44,136.97
2016,6,17,14,45,4.0,175.5,2.95,20.0,179.0,171.24,131.44
2016,6,17,15,0,3.0,169.0,3.0,20.0,171.0,164.12,126.07
2016,6,17,15,15,1.5,152.0,3.05,19.5,153.0,146.94,112.96
2016,6,17,15,30,0.0,135.0,3.1,19.0,135.0,129.92,99.86
2016,6,17,15,45,38.0,204.5,3.2,19.0,228.5,208.25,162.6
2016,6,17,16,0,76.0,274.0,3.3,19.0,322.0,281.0,219.49
2016,6,17,16,15,82.5,254.0,3.4,18.5,302.5,260.53,203.73
2016,6,17,16,30,89.0,234.0,3.5,18.0,283.0,239.49,187.43
2016,6,17,16,45,74.5,209.0,3.6,18.0,247.5,208.12,162.76
2016,6,17,17,0,60.0,184.0,3.7,18.0,212.0,178.36,139.33
2016,6,17,17,15,51.0,161.5,3.7,17.5,183.5,153.17,119.57
2016,6,17,17,30,42.0,139.0,3.7,17.0,155.0,129.06,100.59
2016,6,17,17,45,36.0,119.0,3.7,16.5,131.5,108.2,84.09
2016,6,17,18,0,30.0,99.0,3.7,16.0,108.0,88.13,68.18
2016,6,17,18,15,20.5,80.0,3.5,15.5,85.5,70.42,56.72
2016,6,17,18,30,11.0,61.0,3.3,15.0,63.0,56.36,43.96
2016,6,17,18,45,5.5,43.0,3.15,15.0,44.0,40.26,29.13
2016,6,17,19,0,0.0,25.0,3.0,15.0,25.0,23.99,13.19
2016,6,17,19,15,0.0,12.5,2.85,14.5,12.5,12.06,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.7,13.0,13.0,35.22,0.0
2016,6,18,5,15,233.5,21.0,1.75,13.5,43.5,106.74,51.42
2016,6,18,5,30,367.0,32.0,1.8,14.0,74.0,179.91,132.68
2016,6,18,5,45,452.5,39.5,1.85,14.5,117.0,239.04,186.39
2016,6,18,6,0,538.0,47.0,1.9,15.0,160.0,306.12,245.01
2016,6,18,6,15,595.0,52.5,1.9,15.0,208.0,364.45,296.01
2016,6,18,6,30,652.0,58.0,1.9,15.0,256.0,425.34,347.62
2016,6,18,6,45,691.5,62.0,1.9,15.5,307.0,480.84,392.59
2016,6,18,7,0,731.0,66.0,1.9,16.0,358.0,538.65,437.69
2016,6,18,7,15,760.5,69.5,1.85,16.5,409.0,591.31,477.0
2016,6,18,7,30,790.0,73.0,1.8,17.0,460.0,644.88,514.52
2016,6,18,7,45,812.0,76.0,1.75,17.5,510.0,692.98,546.26
2016,6,18,8,0,834.0,79.0,1.7,18.0,560.0,736.31,573.77
2016,6,18,8,15,851.0,81.5,1.6,18.5,607.5,779.07,599.75
2016,6,18,8,30,868.0,84.0,1.5,19.0,655.0,820.81,624.27
2016,6,18,8,45,881.5,86.0,1.45,19.5,699.0,857.71,645.46
2016,6,18,9,0,895.0,88.0,1.4,20.0,743.0,892.94,665.16
2016,6,18,9,15,905.5,89.5,1.35,20.0,782.5,923.01,682.42
2016,6,18,9,30,916.0,91.0,1.3,20.0,822.0,950.89,698.12
2016,6,18,9,45,920.5,94.5,1.3,20.5,855.0,972.9,709.39
2016,6,18,10,0,925.0,98.0,1.3,21.0,888.0,992.19,718.96
2016,6,18,10,15,931.0,99.0,1.3,21.0,915.5,1007.45,727.42
2016,6,18,10,30,937.0,100.0,1.3,21.0,943.0,1019.87,734.21
2016,6,18,10,45,942.5,100.0,1.3,21.5,965.0,1027.85,736.92
2016,6,18,11,0,948.0,100.0,1.3,22.0,987.0,1032.86,737.94
2016,6,18,11,15,951.0,100.5,1.35,22.0,1001.0,1032.91,738.31
2016,6,18,11,30,954.0,101.0,1.4,22.0,1015.0,1029.94,736.94
2016,6,18,11,45,956.0,101.0,1.5,22.5,1021.5,1022.47,732.29
2016,6,18,12,0,958.0,101.0,1.6,23.0,1028.0,1012.05,725.83
2016,6,18,12,15,958.0,100.5,1.65,23.0,1027.5,996.36,716.76
2016,6,18,12,30,958.0,100.0,1.7,23.0,1027.0,977.89,705.98
2016,6,18,12,45,959.0,98.5,1.8,23.0,1019.0,956.66,694.07
2016,6,18,13,0,960.0,97.0,1.9,23.0,1011.0,932.76,680.32
2016,6,18,13,15,957.5,96.5,1.9,23.0,996.0,904.26,662.37
2016,6,18,13,30,955.0,96.0,1.9,23.0,981.0,873.45,642.86
2016,6,18,13,45,951.0,95.5,1.95,23.0,958.5,839.27,621.48
2016,6,18,14,0,947.0,95.0,2.0,23.0,936.0,803.14,598.58
2016,6,18,14,15,941.0,94.0,2.0,23.0,907.0,763.32,572.51
2016,6,18,14,30,935.0,93.0,2.0,23.0,878.0,722.02,545.18
2016,6,18,14,45,926.0,92.0,2.05,23.0,842.5,677.52,513.98
2016,6,18,15,0,917.0,91.0,2.1,23.0,807.0,632.16,480.8
2016,6,18,15,15,907.0,89.5,2.1,23.0,767.0,585.13,445.27
2016,6,18,15,30,897.0,88.0,2.1,23.0,727.0,537.74,408.52
2016,6,18,15,45,881.5,87.0,2.15,23.0,681.5,488.09,369.22
2016,6,18,16,0,866.0,86.0,2.2,23.0,636.0,438.97,329.22
2016,6,18,16,15,848.0,83.5,2.2,22.5,588.0,388.35,287.53
2016,6,18,16,30,830.0,81.0,2.2,22.0,540.0,334.71,242.53
2016,6,18,16,45,806.0,78.0,2.25,22.0,489.0,284.57,199.22
2016,6,18,17,0,782.0,75.0,2.3,22.0,438.0,236.65,157.65
2016,6,18,17,15,750.5,71.5,2.3,21.5,386.5,189.37,118.01
2016,6,18,17,30,719.0,68.0,2.3,21.0,335.0,145.36,83.17
2016,6,18,17,45,676.0,63.0,2.3,20.5,284.5,102.52,53.71
2016,6,18,18,0,633.0,58.0,2.3,20.0,234.0,60.9,31.35
2016,6,18,18,15,569.0,51.5,2.3,19.0,186.0,34.86,24.96
2016,6,18,18,30,505.0,45.0,2.3,18.0,138.0,31.91,22.23
2016,6,18,18,45,407.5,36.0,2.35,17.5,96.5,26.49,17.08
2016,6,18,19,0,310.0,27.0,2.4,17.0,55.0,20.69,10.57
2016,6,18,19,15,155.0,13.5,2.4,16.5,27.5,10.1,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,1.2,13.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,1.2,14.0,13.0,37.41,0.0
2016,6,19,5,15,243.5,21.5,1.15,14.5,44.5,110.0,51.8
2016,6,19,5,30,382.0,32.0,1.1,15.0,76.0,184.88,135.34
2016,6,19,5,45,468.0,40.0,1.1,16.0,120.0,245.46,189.44
2016,6,19,6,0,554.0,48.0,1.1,17.0,164.0,314.05,247.88
2016,6,19,6,15,609.0,53.5,1.1,17.5,212.5,372.12,297.14
2016,6,19,6,30,664.0,59.0,1.1,18.0,261.0,432.47,346.43
2016,6,19,6,45,494.0,99.5,1.1,18.5,265.0,408.72,327.74
2016,6,19,7,0,324.0,140.0,1.1,19.0,269.0,361.83,289.83
2016,6,19,7,15,560.0,107.0,1.1,19.5,366.0,504.32,401.39
2016,6,19,7,30,796.0,74.0,1.1,20.0,463.0,649.84,507.98
2016,6,19,7,45,816.0,77.0,1.15,20.5,512.5,696.7,537.57
2016,6,19,8,0,836.0,80.0,1.2,21.0,562.0,738.63,564.14
2016,6,19,8,15,852.0,82.0,1.15,21.5,608.5,780.09,588.78
2016,6,19,8,30,868.0,84.0,1.1,22.0,655.0,820.48,612.09
2016,6,19,8,45,879.0,86.5,1.1,22.5,697.5,855.82,632.25
2016,6,19,9,0,890.0,89.0,1.1,23.0,740.0,889.36,650.99
2016,6,19,9,15,899.5,90.5,1.1,23.5,779.0,918.43,666.65
2016,6,19,9,30,909.0,92.0,1.1,24.0,818.0,945.29,680.79
2016,6,19,9,45,923.0,89.5,1.1,24.5,853.0,969.69,693.3
2016,6,19,10,0,937.0,87.0,1.1,25.0,888.0,991.75,704.3
2016,6,19,10,15,942.5,88.0,1.15,25.0,915.0,1006.8,713.29
2016,6,19,10,30,948.0,89.0,1.2,25.0,942.0,1018.98,720.68
2016,6,19,10,45,949.5,91.0,1.25,25.5,962.0,1025.33,723.2
2016,6,19,11,0,951.0,93.0,1.3,26.0,982.0,1028.63,724.02
2016,6,19,11,15,953.5,93.5,1.4,26.0,996.0,1028.31,725.0
2016,6,19,11,30,956.0,94.0,1.5,26.0,1010.0,1024.95,724.18
2016,6,19,11,45,952.0,98.0,1.65,26.0,1015.0,1015.81,720.56
2016,6,19,12,0,948.0,102.0,1.8,26.0,1020.0,1003.75,715.07
2016,6,19,12,15,947.5,102.0,1.9,26.0,1019.0,988.26,706.7
2016,6,19,12,30,947.0,102.0,2.0,26.0,1018.0,970.03,696.58
2016,6,19,12,45,936.0,108.0,2.15,26.0,1006.5,945.48,682.85
2016,6,19,13,0,925.0,114.0,2.3,26.0,995.0,918.74,667.51
2016,6,19,13,15,922.0,113.5,2.4,26.0,980.0,890.67,650.64
2016,6,19,13,30,919.0,113.0,2.5,26.0,965.0,860.4,632.13
2016,6,19,13,45,920.0,108.5,2.6,26.0,944.0,827.5,611.64
2016,6,19,14,0,921.0,104.0,2.7,26.0,923.0,792.43,589.44
2016,6,19,14,15,915.0,103.0,2.75,25.5,894.5,753.52,565.16
2016,6,19,14,30,909.0,102.0,2.8,25.0,866.0,713.19,539.5
2016,6,19,14,45,904.0,99.0,2.85,25.0,832.0,670.43,508.85
2016,6,19,15,0,899.0,96.0,2.9,25.0,798.0,626.53,476.45
2016,6,19,15,15,888.5,94.5,2.9,24.5,758.5,579.99,441.92
2016,6,19,15,30,878.0,93.0,2.9,24.0,719.0,533.15,406.13
2016,6,19,15,45,865.5,90.5,2.95,24.0,675.0,484.39,367.21
2016,6,19,16,0,853.0,88.0,3.0,24.0,631.0,435.93,327.45
2016,6,19,16,15,835.5,85.5,3.0,23.5,583.5,386.09,286.2
2016,6,19,16,30,818.0,83.0,3.0,23.0,536.0,333.21,241.66
2016,6,19,16,45,794.5,80.0,3.0,23.0,486.0,283.77,198.79
2016,6,19,17,0,771.0,77.0,3.0,23.0,436.0,236.5,157.7
2016,6,19,17,15,740.0,73.5,2.9,22.0,385.0,189.82,118.78
2016,6,19,17,30,709.0,70.0,2.8,21.0,334.0,146.37,84.48
2016,6,19,17,45,664.5,65.0,2.75,20.5,283.5,100.58,52.48
2016,6,19,18,0,620.0,60.0,2.7,20.0,233.0,62.56,32.79
2016,6,19,18,15,556.5,53.5,2.55,19.5,185.5,36.48,26.32
2016,6,19,18,30,493.0,47.0,2.4,19.0,138.0,33.63,23.62
2016,6,19,18,45,397.5,38.0,2.3,18.5,97.0,28.29,18.55
2016,6,19,19,0,302.0,29.0,2.2,18.0,56.0,22.59,12.06
2016,6,19,19,15,151.0,14.5,2.2,17.5,28.0,11.0,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,50.0,5.5,2.45,12.5,6.5,0.0,0.0
2016,6,20,5,0,100.0,11.0,2.5,13.0,13.0,36.08,0.0
2016,6,20,5,15,244.0,22.0,2.5,13.0,45.5,110.38,51.17
2016,6,20,5,30,388.0,33.0,2.5,13.0,78.0,187.83,138.93
2016,6,20,5,45,482.0,40.0,2.55,13.5,123.0,250.66,196.34
2016,6,20,6,0,576.0,47.0,2.6,14.0,168.0,322.16,259.17
2016,6,20,6,15,631.5,52.5,2.5,14.5,217.5,379.16,309.1
2016,6,20,6,30,687.0,58.0,2.4,15.0,267.0,443.12,362.71
2016,6,20,6,45,729.0,61.5,2.35,16.0,319.0,500.99,408.89
2016,6,20,7,0,771.0,65.0,2.3,17.0,371.0,561.33,454.99
2016,6,20,7,15,798.5,68.0,2.3,17.5,423.0,613.71,494.29
2016,6,20,7,30,826.0,71.0,2.3,18.0,475.0,666.79,531.52
2016,6,20,7,45,847.0,73.5,2.35,18.5,525.5,710.52,560.72
2016,6,20,8,0,868.0,76.0,2.4,19.0,576.0,758.23,592.26
2016,6,20,8,15,883.5,78.0,2.4,19.5,623.5,800.4,618.88
2016,6,20,8,30,899.0,80.0,2.4,20.0,671.0,841.38,644.24
2016,6,20,8,45,911.0,82.0,2.4,20.5,715.0,877.95,666.15
2016,6,20,9,0,923.0,84.0,2.4,21.0,759.0,912.69,686.55
2016,6,20,9,15,932.0,85.5,2.4,21.5,798.0,942.13,703.18
2016,6,20,9,30,941.0,87.0,2.4,22.0,837.0,969.24,718.16
2016,6,20,9,45,936.5,94.5,2.4,22.5,867.5,987.62,727.35
2016,6,20,10,0,932.0,102.0,2.4,23.0,898.0,1002.86,734.59
2016,6,20,10,15,937.5,103.0,2.45,23.0,925.0,1017.76,743.64
2016,6,20,10,30,943.0,104.0,2.5,23.0,952.0,1029.79,750.93
2016,6,20,10,45,947.0,104.5,2.55,23.5,973.0,1036.89,753.72
2016,6,20,11,0,951.0,105.0,2.6,24.0,994.0,1040.98,754.73
2016,6,20,11,15,953.0,105.5,2.65,24.0,1007.0,1040.09,754.14
2016,6,20,11,30,955.0,106.0,2.7,24.0,1020.0,1036.16,751.76
2016,6,20,11,45,956.5,105.5,2.75,24.0,1026.5,1027.75,746.62
2016,6,20,12,0,958.0,105.0,2.8,24.0,1033.0,1016.39,739.7
2016,6,20,12,15,957.5,105.0,2.85,24.0,1031.5,1000.77,730.09
2016,6,20,12,30,957.0,105.0,2.9,24.0,1030.0,982.37,718.75
2016,6,20,12,45,958.0,102.5,3.0,24.0,1022.0,960.24,705.38
2016,6,20,13,0,959.0,100.0,3.1,24.0,1014.0,935.46,690.2
2016,6,20,13,15,956.0,99.5,3.15,24.0,998.0,906.62,671.87
2016,6,20,13,30,953.0,99.0,3.2,24.0,982.0,875.48,651.92
2016,6,20,13,45,947.5,98.5,3.25,24.0,959.0,840.23,629.03
2016,6,20,14,0,942.0,98.0,3.3,24.0,936.0,803.13,604.69
2016,6,20,14,15,936.0,97.0,3.35,23.5,906.5,763.52,579.49
2016,6,20,14,30,930.0,96.0,3.4,23.0,877.0,722.45,552.87
2016,6,20,14,45,919.5,96.0,3.45,23.0,841.5,678.12,520.76
2016,6,20,15,0,909.0,96.0,3.5,23.0,806.0,633.05,486.88
2016,6,20,15,15,898.5,94.0,3.5,22.5,765.5,585.64,451.22
2016,6,20,15,30,888.0,92.0,3.5,22.0,725.0,537.92,414.27
2016,6,20,15,45,872.0,91.0,3.5,22.0,680.0,488.42,374.14
2016,6,20,16,0,856.0,90.0,3.5,22.0,635.0,439.51,333.46
2016,6,20,16,15,838.5,87.5,3.45,21.5,587.0,389.51,291.56
2016,6,20,16,30,821.0,85.0,3.4,21.0,539.0,336.49,246.41
2016,6,20,16,45,533.5,135.0,3.35,20.5,419.0,257.67,187.58
2016,6,20,17,0,246.0,185.0,3.3,20.0,299.0,212.39,158.8
2016,6,20,17,15,155.5,164.5,3.15,19.5,234.0,170.03,127.88
2016,6,20,17,30,65.0,144.0,3.0,19.0,169.0,136.13,104.49
2016,6,20,17,45,57.5,124.0,2.95,18.5,143.5,113.94,87.26
2016,6,20,18,0,50.0,104.0,2.9,18.0,118.0,92.68,70.91
2016,6,20,18,15,40.0,84.0,2.85,17.5,94.0,73.38,58.84
2016,6,20,18,30,30.0,64.0,2.8,17.0,70.0,56.93,44.12
2016,6,20,18,45,15.0,46.0,2.8,16.5,49.0,41.65,30.18
2016,6,20,19,0,0.0,28.0,2.8,16.0,28.0,26.58,15.39
2016,6,20,19,15,0.0,14.0,2.85,16.0,14.0,13.51,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,43.5,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,87.0,11.0,1.9,13.0,13.0,32.73,0.0
2016,6,21,5,15,225.0,22.0,1.9,13.5,44.0,104.36,46.72
2016,6,21,5,30,363.0,33.0,1.9,14.0,75.0,178.91,131.46
2016,6,21,5,45,457.0,40.5,1.9,14.5,118.5,241.09,187.71
2016,6,21,6,0,551.0,48.0,1.9,15.0,162.0,311.98,249.33
2016,6,21,6,15,607.0,53.5,1.8,15.5,210.5,370.35,299.66
2016,6,21,6,30,663.0,59.0,1.7,16.0,259.0,431.06,350.04
2016,6,21,6,45,706.5,62.0,1.65,16.5,310.5,488.17,395.78
2016,6,21,7,0,750.0,65.0,1.6,17.0,362.0,547.89,441.68
2016,6,21,7,15,777.0,68.0,1.6,17.5,413.0,599.09,479.66
2016,6,21,7,30,804.0,71.0,1.6,18.0,464.0,650.99,515.75
2016,6,21,7,45,826.5,73.0,1.6,19.0,513.5,694.44,543.11
2016,6,21,8,0,849.0,75.0,1.6,20.0,563.0,742.04,572.69
2016,6,21,8,15,864.0,77.0,1.6,20.5,610.0,783.21,598.1
2016,6,21,8,30,879.0,79.0,1.6,21.0,657.0,823.23,622.3
2016,6,21,8,45,891.5,81.0,1.6,21.5,700.0,859.71,643.7
2016,6,21,9,0,904.0,83.0,1.6,22.0,743.0,894.44,663.67
2016,6,21,9,15,913.0,84.5,1.6,22.5,781.5,923.5,679.67
2016,6,21,9,30,922.0,86.0,1.6,23.0,820.0,950.29,694.11
2016,6,21,9,45,924.0,90.0,1.6,24.0,852.0,970.77,703.05
2016,6,21,10,0,926.0,94.0,1.6,25.0,884.0,988.41,710.2
2016,6,21,10,15,931.0,94.5,1.65,25.0,911.0,1002.35,718.55
2016,6,21,10,30,936.0,95.0,1.7,25.0,938.0,1013.45,725.25
2016,6,21,10,45,938.5,97.0,1.75,25.5,958.0,1020.75,728.27
2016,6,21,11,0,941.0,99.0,1.8,26.0,978.0,1025.04,729.53
2016,6,21,11,15,943.0,99.5,1.85,26.0,991.5,1024.27,729.21
2016,6,21,11,30,945.0,100.0,1.9,26.0,1005.0,1020.51,727.16
