Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,945.0,101.0,2.0,26.5,1011.0,1012.33,721.67
2016,6,21,12,0,945.0,102.0,2.1,27.0,1017.0,1001.25,714.41
2016,6,21,12,15,944.5,102.0,2.2,27.0,1015.5,985.88,705.89
2016,6,21,12,30,944.0,102.0,2.3,27.0,1014.0,967.78,695.62
2016,6,21,12,45,938.5,104.0,2.4,27.0,1004.5,944.46,681.95
2016,6,21,13,0,933.0,106.0,2.5,27.0,995.0,918.77,666.67
2016,6,21,13,15,930.0,105.5,2.6,27.0,979.5,890.6,649.63
2016,6,21,13,30,927.0,105.0,2.7,27.0,964.0,860.21,630.96
2016,6,21,13,45,922.5,103.5,2.85,27.0,941.5,825.62,609.58
2016,6,21,14,0,918.0,102.0,3.0,27.0,919.0,789.18,586.62
2016,6,21,14,15,911.5,101.0,3.05,26.5,890.0,750.08,562.11
2016,6,21,14,30,905.0,100.0,3.1,26.0,861.0,709.59,536.24
2016,6,21,14,45,897.0,98.5,3.2,26.0,826.5,666.48,505.51
2016,6,21,15,0,889.0,97.0,3.3,26.0,792.0,622.48,473.06
2016,6,21,15,15,878.5,95.5,3.35,25.5,752.5,576.38,438.94
2016,6,21,15,30,868.0,94.0,3.4,25.0,713.0,530.0,403.54
2016,6,21,15,45,854.0,92.0,3.45,24.5,669.0,481.44,365.43
2016,6,21,16,0,840.0,90.0,3.5,24.0,625.0,433.32,326.48
2016,6,21,16,15,822.5,87.0,3.5,23.5,578.0,379.53,282.16
2016,6,21,16,30,805.0,84.0,3.5,23.0,531.0,330.93,240.75
2016,6,21,16,45,782.0,81.0,3.5,22.5,481.5,282.22,198.76
2016,6,21,17,0,759.0,78.0,3.5,22.0,432.0,235.64,158.37
2016,6,21,17,15,728.0,74.0,3.45,21.0,381.5,189.06,119.31
2016,6,21,17,30,697.0,70.0,3.4,20.0,331.0,145.69,84.82
2016,6,21,17,45,652.5,65.5,3.4,19.5,281.0,100.83,53.23
2016,6,21,18,0,608.0,61.0,3.4,19.0,231.0,63.71,33.81
2016,6,21,18,15,545.0,54.5,3.3,18.0,184.0,37.24,27.16
2016,6,21,18,30,482.0,48.0,3.2,17.0,137.0,34.44,24.55
2016,6,21,18,45,384.5,38.5,3.1,16.5,96.5,28.67,19.06
2016,6,21,19,0,287.0,29.0,3.0,16.0,56.0,22.51,12.22
2016,6,21,19,15,143.5,14.5,3.0,15.5,28.0,10.95,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,90.0,11.0,3.6,12.0,13.0,33.42,0.0
2016,6,22,5,15,233.5,22.0,3.65,12.5,44.5,106.52,46.38
2016,6,22,5,30,377.0,33.0,3.7,13.0,76.0,183.45,135.47
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.5,243.87,191.34
2016,6,22,6,0,550.0,49.0,3.8,14.0,163.0,312.32,252.09
2016,6,22,6,15,606.5,55.0,3.8,14.5,212.0,371.47,304.29
2016,6,22,6,30,663.0,61.0,3.8,15.0,261.0,432.83,356.72
2016,6,22,6,45,702.0,65.0,3.8,15.5,312.0,488.55,402.89
2016,6,22,7,0,741.0,69.0,3.8,16.0,363.0,546.5,449.22
2016,6,22,7,15,769.5,72.5,3.75,16.0,414.0,598.93,490.5
2016,6,22,7,30,798.0,76.0,3.7,16.0,465.0,652.18,530.36
2016,6,22,7,45,820.5,78.5,3.65,16.5,515.0,700.41,563.62
2016,6,22,8,0,843.0,81.0,3.6,17.0,565.0,743.86,592.59
2016,6,22,8,15,858.5,83.0,3.55,17.5,612.0,785.21,619.45
2016,6,22,8,30,874.0,85.0,3.5,18.0,659.0,825.45,645.02
2016,6,22,8,45,888.5,86.0,3.5,18.5,702.5,862.36,668.07
2016,6,22,9,0,903.0,87.0,3.5,19.0,746.0,897.65,689.71
2016,6,22,9,15,912.5,88.5,3.45,19.0,785.0,927.14,708.12
2016,6,22,9,30,922.0,90.0,3.4,19.0,824.0,954.38,724.92
2016,6,22,9,45,930.0,90.5,3.35,19.5,857.5,976.72,736.91
2016,6,22,10,0,938.0,91.0,3.3,20.0,891.0,996.46,747.12
2016,6,22,10,15,943.0,92.0,3.3,20.0,918.5,1011.13,755.78
2016,6,22,10,30,948.0,93.0,3.3,20.0,946.0,1022.91,762.64
2016,6,22,10,45,952.0,93.5,3.3,20.5,967.0,1030.22,765.19
2016,6,22,11,0,956.0,94.0,3.3,21.0,988.0,1034.53,765.88
2016,6,22,11,15,959.0,94.5,3.3,21.0,1002.0,1034.8,765.53
2016,6,22,11,30,962.0,95.0,3.3,21.0,1016.0,1032.01,763.31
2016,6,22,11,45,963.0,95.0,3.35,21.0,1022.5,1023.75,758.02
2016,6,22,12,0,964.0,95.0,3.4,21.0,1029.0,1012.52,750.9
2016,6,22,12,15,704.0,250.0,3.4,21.0,931.5,910.66,682.56
2016,6,22,12,30,444.0,405.0,3.4,21.0,834.0,806.12,603.37
2016,6,22,12,45,695.0,255.5,3.4,21.0,920.5,874.68,659.73
2016,6,22,13,0,946.0,106.0,3.4,21.0,1007.0,930.4,697.6
2016,6,22,13,15,943.5,105.0,3.4,21.0,991.5,901.87,678.13
2016,6,22,13,30,941.0,104.0,3.4,21.0,976.0,871.06,657.72
2016,6,22,13,45,935.5,104.0,3.45,21.0,953.5,836.68,635.02
2016,6,22,14,0,930.0,104.0,3.5,21.0,931.0,800.46,610.87
2016,6,22,14,15,924.0,103.0,3.5,20.5,902.5,761.3,585.32
2016,6,22,14,30,918.0,102.0,3.5,20.0,874.0,720.68,558.4
2016,6,22,14,45,910.0,100.5,3.5,20.0,839.0,677.06,526.08
2016,6,22,15,0,902.0,99.0,3.5,20.0,804.0,632.52,492.09
2016,6,22,15,15,891.0,97.0,3.5,19.5,764.0,585.13,456.05
2016,6,22,15,30,880.0,95.0,3.5,19.0,724.0,537.48,418.75
2016,6,22,15,45,867.5,92.5,3.55,19.0,679.5,488.63,378.79
2016,6,22,16,0,855.0,90.0,3.6,19.0,635.0,440.06,337.99
2016,6,22,16,15,837.0,87.5,3.6,18.5,587.0,389.91,295.54
2016,6,22,16,30,819.0,85.0,3.6,18.0,539.0,336.78,249.81
2016,6,22,16,45,795.5,81.5,3.65,18.0,488.5,286.81,205.61
2016,6,22,17,0,772.0,78.0,3.7,18.0,438.0,239.0,163.18
2016,6,22,17,15,740.5,74.0,3.7,17.5,387.0,191.67,122.63
2016,6,22,17,30,709.0,70.0,3.7,17.0,336.0,147.61,86.92
2016,6,22,17,45,662.5,65.5,3.75,16.5,285.0,101.99,54.4
2016,6,22,18,0,616.0,61.0,3.8,16.0,234.0,64.29,34.41
2016,6,22,18,15,552.0,54.5,3.8,15.5,186.5,37.22,27.44
2016,6,22,18,30,488.0,48.0,3.8,15.0,139.0,34.41,24.74
2016,6,22,18,45,387.0,39.0,3.8,14.5,97.5,29.11,19.63
2016,6,22,19,0,286.0,30.0,3.8,14.0,56.0,23.46,13.15
2016,6,22,19,15,143.0,15.0,3.8,13.5,28.0,11.4,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,3.4,12.0,12.0,35.37,0.0
2016,6,23,5,15,247.5,21.0,3.4,12.5,44.0,109.2,45.65
2016,6,23,5,30,393.0,32.0,3.4,13.0,76.0,187.53,138.12
2016,6,23,5,45,485.5,39.0,3.45,13.5,120.5,249.74,195.62
2016,6,23,6,0,578.0,46.0,3.5,14.0,165.0,320.53,258.31
2016,6,23,6,15,633.5,51.0,3.5,14.5,214.5,377.0,308.43
2016,6,23,6,30,689.0,56.0,3.5,15.0,264.0,440.37,362.42
2016,6,23,6,45,730.5,59.0,3.55,15.5,316.0,497.38,409.65
2016,6,23,7,0,772.0,62.0,3.6,16.0,368.0,556.84,457.17
2016,6,23,7,15,799.0,65.5,3.5,16.5,419.5,609.53,497.42
2016,6,23,7,30,826.0,69.0,3.4,17.0,471.0,658.63,532.25
2016,6,23,7,45,848.0,71.0,3.35,17.5,521.0,706.86,565.16
2016,6,23,8,0,870.0,73.0,3.3,18.0,571.0,754.88,597.12
2016,6,23,8,15,884.5,75.0,3.25,18.5,618.5,796.41,623.68
2016,6,23,8,30,899.0,77.0,3.2,19.0,666.0,836.7,648.89
2016,6,23,8,45,911.0,78.0,3.15,19.5,709.5,872.26,670.35
2016,6,23,9,0,923.0,79.0,3.1,20.0,753.0,906.02,690.26
2016,6,23,9,15,930.5,80.5,3.05,20.0,791.0,934.26,707.49
2016,6,23,9,30,938.0,82.0,3.0,20.0,829.0,960.12,723.05
2016,6,23,9,45,938.5,86.5,3.0,20.5,860.0,980.11,733.64
2016,6,23,10,0,939.0,91.0,3.0,21.0,891.0,997.19,742.32
2016,6,23,10,15,942.5,91.5,3.05,21.0,917.0,1009.93,750.06
2016,6,23,10,30,946.0,92.0,3.1,21.0,943.0,1019.76,756.01
2016,6,23,10,45,948.5,92.5,3.2,21.5,962.0,1025.66,758.46
2016,6,23,11,0,951.0,93.0,3.3,22.0,981.0,1028.54,759.05
2016,6,23,11,15,952.0,93.5,3.4,22.0,993.5,1026.93,758.26
2016,6,23,11,30,953.0,94.0,3.5,22.0,1006.0,1022.29,755.61
2016,6,23,11,45,953.5,93.5,3.6,22.0,1011.5,1013.17,750.09
2016,6,23,12,0,954.0,93.0,3.7,22.0,1017.0,1001.14,742.72
2016,6,23,12,15,953.5,93.0,3.8,22.0,1015.5,985.79,733.2
2016,6,23,12,30,953.0,93.0,3.9,22.0,1014.0,967.68,721.85
2016,6,23,12,45,949.0,94.0,4.0,22.0,1005.0,944.71,707.22
2016,6,23,13,0,945.0,95.0,4.1,22.0,996.0,919.27,690.88
2016,6,23,13,15,942.5,94.5,4.1,22.0,981.0,891.34,672.27
2016,6,23,13,30,940.0,94.0,4.1,22.0,966.0,861.12,652.04
2016,6,23,13,45,937.5,92.0,4.2,22.0,944.5,827.34,629.67
2016,6,23,14,0,935.0,90.0,4.3,22.0,923.0,791.54,605.7
2016,6,23,14,15,929.5,89.0,4.35,21.5,894.5,752.65,580.24
2016,6,23,14,30,924.0,88.0,4.4,21.0,866.0,712.26,553.43
2016,6,23,14,45,919.0,85.5,4.45,21.0,832.0,669.49,522.18
2016,6,23,15,0,914.0,83.0,4.5,21.0,798.0,625.55,488.51
2016,6,23,15,15,903.5,81.5,4.5,20.5,758.0,578.47,452.32
2016,6,23,15,30,893.0,80.0,4.5,20.0,718.0,531.07,414.83
2016,6,23,15,45,880.5,78.0,4.5,20.0,674.0,482.16,374.37
2016,6,23,16,0,868.0,76.0,4.5,20.0,630.0,433.51,333.11
2016,6,23,16,15,851.0,73.5,4.5,19.5,582.5,383.22,290.24
2016,6,23,16,30,834.0,71.0,4.5,19.0,535.0,334.02,247.26
2016,6,23,16,45,810.5,69.0,4.5,19.0,485.0,284.74,203.34
2016,6,23,17,0,787.0,67.0,4.5,19.0,435.0,233.18,157.72
2016,6,23,17,15,757.5,63.5,4.4,18.5,384.0,185.9,116.96
2016,6,23,17,30,728.0,60.0,4.3,18.0,333.0,141.67,80.92
2016,6,23,17,45,684.5,56.5,4.25,17.5,283.0,99.45,51.18
2016,6,23,18,0,641.0,53.0,4.2,17.0,233.0,61.84,31.51
2016,6,23,18,15,580.5,47.5,4.05,16.5,186.0,34.43,24.86
2016,6,23,18,30,520.0,42.0,3.9,16.0,139.0,29.19,20.05
2016,6,23,18,45,421.0,34.5,3.8,16.0,97.5,25.0,15.95
2016,6,23,19,0,322.0,27.0,3.7,16.0,56.0,20.54,10.72
2016,6,23,19,15,161.0,13.5,3.65,15.5,28.0,10.02,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,3.1,12.0,12.0,34.79,0.0
2016,6,24,5,15,247.0,20.5,3.1,12.5,43.5,108.07,42.93
2016,6,24,5,30,394.0,31.0,3.1,13.0,75.0,186.4,136.89
2016,6,24,5,45,480.0,38.5,3.15,13.5,119.0,246.59,192.87
2016,6,24,6,0,566.0,46.0,3.2,14.0,163.0,314.81,253.42
2016,6,24,6,15,296.0,77.0,3.1,14.5,139.5,243.47,199.08
2016,6,24,6,30,26.0,108.0,3.0,15.0,116.0,128.85,103.38
2016,6,24,6,45,31.0,127.5,2.9,15.5,138.5,153.03,123.55
2016,6,24,7,0,36.0,147.0,2.8,16.0,161.0,177.46,143.31
2016,6,24,7,15,103.0,174.5,2.65,16.5,223.0,259.58,210.71
2016,6,24,7,30,170.0,202.0,2.5,17.0,285.0,339.44,274.39
2016,6,24,7,45,190.5,224.0,2.35,17.5,326.0,383.48,307.46
2016,6,24,8,0,211.0,246.0,2.2,18.0,367.0,428.44,340.53
2016,6,24,8,15,546.5,165.5,2.1,18.5,514.5,634.45,500.84
2016,6,24,8,30,882.0,85.0,2.0,19.0,662.0,831.17,638.04
2016,6,24,8,45,893.0,87.5,1.95,19.5,705.5,867.04,657.34
2016,6,24,9,0,904.0,90.0,1.9,20.0,749.0,901.08,676.65
2016,6,24,9,15,913.5,91.5,1.85,20.0,788.0,930.63,693.99
2016,6,24,9,30,923.0,93.0,1.8,20.0,827.0,957.94,709.74
2016,6,24,9,45,931.0,93.5,1.8,20.5,860.5,980.34,721.47
2016,6,24,10,0,939.0,94.0,1.8,21.0,894.0,1000.15,731.54
2016,6,24,10,15,944.0,95.0,1.8,21.5,921.5,1014.88,738.37
2016,6,24,10,30,949.0,96.0,1.8,22.0,949.0,1026.72,743.47
2016,6,24,10,45,952.5,97.0,1.85,22.5,969.5,1034.12,746.56
2016,6,24,11,0,956.0,98.0,1.9,23.0,990.0,1038.5,747.87
2016,6,24,11,15,958.0,98.5,1.95,23.0,1004.0,1037.84,747.59
2016,6,24,11,30,960.0,99.0,2.0,23.0,1018.0,1034.13,745.53
2016,6,24,11,45,960.5,99.5,2.15,23.5,1024.0,1025.94,740.54
2016,6,24,12,0,961.0,100.0,2.3,24.0,1030.0,1014.79,733.66
2016,6,24,12,15,961.0,100.0,2.4,24.0,1029.5,999.78,725.18
2016,6,24,12,30,961.0,100.0,2.5,24.0,1029.0,981.97,714.9
2016,6,24,12,45,951.5,104.5,2.6,24.0,1018.0,957.23,700.07
2016,6,24,13,0,942.0,109.0,2.7,24.0,1007.0,930.2,683.66
2016,6,24,13,15,939.5,108.5,2.8,24.0,992.0,902.28,666.53
2016,6,24,13,30,937.0,108.0,2.9,24.0,977.0,872.09,647.7
2016,6,24,13,45,932.5,107.0,3.0,24.0,954.5,837.71,625.84
2016,6,24,14,0,928.0,106.0,3.1,24.0,932.0,801.45,602.46
2016,6,24,14,15,922.0,105.0,3.1,24.0,903.5,762.38,576.36
2016,6,24,14,30,916.0,104.0,3.1,24.0,875.0,721.86,549.01
2016,6,24,14,45,907.5,102.5,3.15,24.0,840.0,678.01,517.39
2016,6,24,15,0,899.0,101.0,3.2,24.0,805.0,633.28,484.14
2016,6,24,15,15,888.5,99.5,3.15,23.5,765.5,586.75,449.29
2016,6,24,15,30,878.0,98.0,3.1,23.0,726.0,539.9,413.22
2016,6,24,15,45,864.0,96.0,3.1,23.0,681.5,490.86,373.85
2016,6,24,16,0,850.0,94.0,3.1,23.0,637.0,442.23,333.79
2016,6,24,16,15,832.0,91.0,3.1,22.5,589.0,387.79,289.02
2016,6,24,16,30,814.0,88.0,3.1,22.0,541.0,338.52,247.12
2016,6,24,16,45,789.5,85.0,3.1,21.5,490.5,288.91,204.43
2016,6,24,17,0,765.0,82.0,3.1,21.0,440.0,241.58,163.44
2016,6,24,17,15,733.0,78.0,3.05,20.5,388.5,194.46,123.66
2016,6,24,17,30,701.0,74.0,3.0,20.0,337.0,147.35,85.93
2016,6,24,17,45,655.5,69.0,3.0,19.5,286.0,104.79,56.21
2016,6,24,18,0,610.0,64.0,3.0,19.0,235.0,67.0,36.16
2016,6,24,18,15,544.5,57.0,2.9,18.0,187.0,39.29,28.97
2016,6,24,18,30,479.0,50.0,2.8,17.0,139.0,36.16,26.06
2016,6,24,18,45,378.0,40.5,2.7,16.5,97.5,30.48,20.64
2016,6,24,19,0,277.0,31.0,2.6,16.0,56.0,24.41,13.84
2016,6,24,19,15,138.5,15.5,2.6,15.5,28.0,11.84,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.4,13.0,11.0,27.98,0.0
2016,6,25,5,15,214.5,21.5,1.4,13.5,41.5,99.09,36.61
2016,6,25,5,30,356.0,33.0,1.4,14.0,72.0,175.26,127.55
2016,6,25,5,45,448.0,41.0,1.4,15.0,116.0,236.63,182.97
2016,6,25,6,0,540.0,49.0,1.4,16.0,160.0,306.55,242.98
2016,6,25,6,15,598.0,55.0,1.35,16.5,209.0,365.87,293.65
2016,6,25,6,30,656.0,61.0,1.3,17.0,258.0,429.85,346.13
2016,6,25,6,45,698.0,65.0,1.3,17.5,309.0,484.59,389.76
2016,6,25,7,0,740.0,69.0,1.3,18.0,360.0,544.19,435.34
2016,6,25,7,15,768.5,72.5,1.3,18.5,411.5,596.6,473.82
2016,6,25,7,30,797.0,76.0,1.3,19.0,463.0,649.83,510.82
2016,6,25,7,45,820.0,78.5,1.35,19.5,513.5,698.43,542.95
2016,6,25,8,0,843.0,81.0,1.4,20.0,564.0,742.31,571.09
2016,6,25,8,15,859.5,83.5,1.45,20.5,611.5,785.09,598.01
2016,6,25,8,30,876.0,86.0,1.5,21.0,659.0,826.83,623.76
2016,6,25,8,45,889.0,88.0,1.55,22.0,703.0,863.7,644.65
2016,6,25,9,0,902.0,90.0,1.6,23.0,747.0,898.88,664.1
2016,6,25,9,15,911.5,91.5,1.65,23.0,786.0,928.42,682.25
2016,6,25,9,30,921.0,93.0,1.7,23.0,825.0,955.73,698.97
2016,6,25,9,45,923.0,97.0,1.75,23.5,857.0,976.27,709.97
2016,6,25,10,0,925.0,101.0,1.8,24.0,889.0,993.99,719.26
2016,6,25,10,15,931.0,102.0,1.9,24.5,917.0,1009.5,727.85
2016,6,25,10,30,937.0,103.0,2.0,25.0,945.0,1022.19,734.71
2016,6,25,10,45,940.5,104.0,2.1,25.5,965.5,1029.51,738.27
2016,6,25,11,0,944.0,105.0,2.2,26.0,986.0,1033.84,740.07
2016,6,25,11,15,946.5,106.0,2.25,26.0,1000.0,1034.17,740.32
2016,6,25,11,30,949.0,107.0,2.3,26.0,1014.0,1031.47,738.81
2016,6,25,11,45,949.5,107.5,2.4,26.0,1020.5,1023.33,734.53
2016,6,25,12,0,950.0,108.0,2.5,26.0,1027.0,1012.26,728.46
2016,6,25,12,15,950.0,108.0,2.55,26.0,1026.5,997.37,719.51
2016,6,25,12,30,950.0,108.0,2.6,26.0,1026.0,979.72,708.84
2016,6,25,12,45,950.5,106.0,2.7,26.0,1018.5,957.91,695.94
2016,6,25,13,0,951.0,104.0,2.8,26.0,1011.0,933.49,681.28
2016,6,25,13,15,948.0,103.5,2.85,25.5,995.5,904.97,664.75
2016,6,25,13,30,945.0,103.0,2.9,25.0,980.0,874.18,646.56
2016,6,25,13,45,940.5,102.5,2.95,25.0,957.5,840.06,624.68
2016,6,25,14,0,936.0,102.0,3.0,25.0,935.0,804.04,601.32
2016,6,25,14,15,930.0,101.0,3.05,25.0,906.0,764.72,575.47
2016,6,25,14,30,924.0,100.0,3.1,25.0,877.0,723.93,548.31
2016,6,25,14,45,915.5,98.5,3.15,25.0,842.5,679.8,516.79
2016,6,25,15,0,907.0,97.0,3.2,25.0,808.0,634.76,483.45
2016,6,25,15,15,897.0,95.5,3.2,24.5,768.0,588.19,448.85
2016,6,25,15,30,887.0,94.0,3.2,24.0,728.0,541.25,412.94
2016,6,25,15,45,873.5,91.5,3.25,24.0,683.5,491.61,373.31
2016,6,25,16,0,860.0,89.0,3.3,24.0,639.0,442.33,332.89
2016,6,25,16,15,842.5,86.5,3.25,23.5,591.0,392.11,291.25
2016,6,25,16,30,825.0,84.0,3.2,23.0,543.0,338.84,246.32
2016,6,25,16,45,802.5,80.5,3.2,22.5,492.5,288.8,203.31
2016,6,25,17,0,780.0,77.0,3.2,22.0,442.0,240.83,161.77
2016,6,25,17,15,748.5,73.5,3.15,21.5,390.5,193.48,121.81
2016,6,25,17,30,717.0,70.0,3.1,21.0,339.0,149.4,86.58
2016,6,25,17,45,674.0,65.0,3.05,20.5,288.5,106.44,56.59
2016,6,25,18,0,631.0,60.0,3.0,20.0,238.0,64.58,33.44
2016,6,25,18,15,567.5,53.5,2.85,19.0,189.5,36.33,26.26
2016,6,25,18,30,504.0,47.0,2.7,18.0,141.0,33.47,23.61
2016,6,25,18,45,404.5,38.0,2.6,17.5,99.5,28.13,18.54
2016,6,25,19,0,305.0,29.0,2.5,17.0,58.0,22.43,12.21
2016,6,25,19,15,152.5,14.5,2.55,16.5,29.0,10.91,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,1.9,13.5,35.0,80.69,26.71
2016,6,26,5,30,351.0,32.0,1.9,14.0,70.0,172.12,125.08
2016,6,26,5,45,438.5,40.5,1.9,14.5,113.0,231.94,179.92
2016,6,26,6,0,526.0,49.0,1.9,15.0,156.0,299.96,239.33
2016,6,26,6,15,583.0,54.5,1.8,15.5,204.0,357.51,289.14
2016,6,26,6,30,640.0,60.0,1.7,16.0,252.0,419.65,340.78
2016,6,26,6,45,680.5,64.5,1.6,16.5,302.0,473.44,383.95
2016,6,26,7,0,721.0,69.0,1.5,17.0,352.0,531.93,428.82
2016,6,26,7,15,749.5,73.0,1.45,17.5,402.5,584.15,467.35
2016,6,26,7,30,778.0,77.0,1.4,18.0,453.0,637.23,504.5
2016,6,26,7,45,800.5,79.5,1.4,19.0,502.5,684.77,534.82
2016,6,26,8,0,823.0,82.0,1.4,20.0,552.0,732.18,564.18
2016,6,26,8,15,839.0,84.5,1.4,20.5,598.5,769.32,586.74
2016,6,26,8,30,855.0,87.0,1.4,21.0,645.0,810.04,611.44
2016,6,26,8,45,867.5,88.5,1.45,21.5,688.0,845.36,632.63
2016,6,26,9,0,880.0,90.0,1.5,22.0,731.0,879.03,652.54
2016,6,26,9,15,889.5,92.0,1.55,22.5,769.5,908.66,669.63
2016,6,26,9,30,899.0,94.0,1.6,23.0,808.0,936.11,685.22
2016,6,26,9,45,908.5,94.0,1.7,23.5,841.5,959.05,698.5
2016,6,26,10,0,918.0,94.0,1.8,24.0,875.0,979.53,710.24
2016,6,26,10,15,923.0,95.0,1.85,24.5,901.5,994.12,717.62
2016,6,26,10,30,928.0,96.0,1.9,25.0,928.0,1005.88,723.32
2016,6,26,10,45,930.0,97.5,2.0,25.5,948.0,1012.34,726.4
2016,6,26,11,0,932.0,99.0,2.1,26.0,968.0,1015.82,727.71
2016,6,26,11,15,934.0,99.5,2.15,26.0,981.5,1015.28,727.44
2016,6,26,11,30,936.0,100.0,2.2,26.0,995.0,1011.76,725.43
2016,6,26,11,45,934.5,101.5,2.3,26.5,1000.5,1002.91,719.27
2016,6,26,12,0,933.0,103.0,2.4,27.0,1006.0,991.19,711.39
2016,6,26,12,15,932.5,102.5,2.5,27.0,1005.0,975.68,702.52
2016,6,26,12,30,932.0,102.0,2.6,27.0,1004.0,957.47,691.92
2016,6,26,12,45,920.0,108.5,2.75,27.0,992.5,933.03,677.64
2016,6,26,13,0,908.0,115.0,2.9,27.0,981.0,906.46,661.82
2016,6,26,13,15,904.5,114.5,2.95,27.0,965.5,878.59,644.3
2016,6,26,13,30,901.0,114.0,3.0,27.0,950.0,848.59,625.25
2016,6,26,13,45,896.5,113.0,3.1,27.0,928.0,815.34,604.16
2016,6,26,14,0,892.0,112.0,3.2,27.0,906.0,780.28,581.62
2016,6,26,14,15,885.5,111.0,3.25,26.5,878.0,742.14,557.56
2016,6,26,14,30,879.0,110.0,3.3,26.0,850.0,702.65,532.14
2016,6,26,14,45,870.0,108.5,3.4,26.0,815.5,659.94,501.29
2016,6,26,15,0,861.0,107.0,3.5,26.0,781.0,616.44,469.12
2016,6,26,15,15,849.5,105.0,3.5,25.5,742.0,570.51,434.95
2016,6,26,15,30,838.0,103.0,3.5,25.0,703.0,524.41,399.68
2016,6,26,15,45,823.0,101.0,3.55,25.0,659.5,473.0,358.87
2016,6,26,16,0,808.0,99.0,3.6,25.0,616.0,425.64,320.03
2016,6,26,16,15,789.5,96.0,3.55,24.5,569.0,376.88,279.71
2016,6,26,16,30,771.0,93.0,3.5,24.0,522.0,329.45,239.55
2016,6,26,16,45,746.5,89.5,3.5,23.5,473.0,281.45,198.53
2016,6,26,17,0,722.0,86.0,3.5,23.0,424.0,235.73,159.25
2016,6,26,17,15,690.0,81.5,3.4,22.5,374.5,186.92,118.51
2016,6,26,17,30,658.0,77.0,3.3,22.0,325.0,144.52,84.82
2016,6,26,17,45,615.5,71.0,3.25,21.5,276.0,103.37,56.09
2016,6,26,18,0,573.0,65.0,3.2,21.0,227.0,66.7,36.37
2016,6,26,18,15,510.0,58.0,3.05,20.0,180.5,40.09,29.41
2016,6,26,18,30,447.0,51.0,2.9,19.0,134.0,37.02,26.58
2016,6,26,18,45,356.0,40.5,2.8,18.5,94.5,30.44,20.42
2016,6,26,19,0,265.0,30.0,2.7,18.0,55.0,23.39,12.91
2016,6,26,19,15,132.5,15.0,2.7,17.5,27.5,11.36,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,2.15,14.0,34.5,79.36,23.66
2016,6,27,5,30,349.0,31.0,2.1,14.0,69.0,169.99,123.16
2016,6,27,5,45,434.5,39.5,2.1,14.5,111.0,228.8,177.42
2016,6,27,6,0,520.0,48.0,2.1,15.0,153.0,295.66,236.04
2016,6,27,6,15,577.5,54.0,2.0,15.5,200.5,353.72,286.42
2016,6,27,6,30,635.0,60.0,1.9,16.0,248.0,416.43,338.74
2016,6,27,6,45,674.0,64.5,1.8,17.0,298.0,469.12,380.57
2016,6,27,7,0,713.0,69.0,1.7,18.0,348.0,526.41,423.96
2016,6,27,7,15,742.0,72.5,1.65,18.5,398.5,578.04,462.25
2016,6,27,7,30,771.0,76.0,1.6,19.0,449.0,630.6,499.26
2016,6,27,7,45,792.0,79.5,1.6,20.0,498.0,677.97,529.62
2016,6,27,8,0,813.0,83.0,1.6,21.0,547.0,725.11,558.97
2016,6,27,8,15,830.0,85.5,1.65,21.5,593.5,762.72,582.47
2016,6,27,8,30,847.0,88.0,1.7,22.0,640.0,804.01,608.23
2016,6,27,8,45,859.5,90.0,1.75,23.0,683.0,839.69,628.56
2016,6,27,9,0,872.0,92.0,1.8,24.0,726.0,873.72,647.51
2016,6,27,9,15,882.5,94.0,1.85,24.5,765.0,904.1,665.07
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,932.35,681.16
2016,6,27,9,45,889.0,103.5,1.95,25.5,834.0,950.6,690.72
2016,6,27,10,0,885.0,111.0,2.0,26.0,864.0,965.85,698.48
2016,6,27,10,15,891.5,112.5,2.05,26.5,891.5,981.93,706.85
2016,6,27,10,30,898.0,114.0,2.1,27.0,919.0,995.3,713.52
2016,6,27,10,45,902.5,114.5,2.2,27.5,940.0,1002.89,717.19
2016,6,27,11,0,907.0,115.0,2.3,28.0,961.0,1007.61,719.17
2016,6,27,11,15,910.0,116.0,2.4,28.0,975.0,1008.47,720.24
2016,6,27,11,30,913.0,117.0,2.5,28.0,989.0,1006.41,719.57
2016,6,27,11,45,914.0,117.0,2.6,28.0,996.0,998.53,715.3
2016,6,27,12,0,915.0,117.0,2.7,28.0,1003.0,987.83,709.31
2016,6,27,12,15,915.0,117.0,2.8,28.0,1002.5,973.43,701.0
2016,6,27,12,30,915.0,117.0,2.9,28.0,1002.0,956.38,690.99
2016,6,27,12,45,918.5,113.5,3.0,28.0,995.5,936.54,679.16
2016,6,27,13,0,922.0,110.0,3.1,28.0,989.0,914.06,665.57
2016,6,27,13,15,919.5,109.5,3.15,28.0,974.0,886.73,648.38
2016,6,27,13,30,917.0,109.0,3.2,28.0,959.0,857.18,629.65
2016,6,27,13,45,913.0,108.0,3.3,28.0,937.5,823.86,608.55
2016,6,27,14,0,909.0,107.0,3.4,28.0,916.0,788.67,585.96
2016,6,27,14,15,903.0,105.5,3.45,27.5,887.5,749.86,561.52
2016,6,27,14,30,897.0,104.0,3.5,27.0,859.0,709.63,535.74
2016,6,27,14,45,889.5,102.5,3.6,27.0,825.0,667.2,505.35
2016,6,27,15,0,882.0,101.0,3.7,27.0,791.0,623.83,473.32
2016,6,27,15,15,871.0,99.0,3.75,26.5,751.5,577.31,438.91
2016,6,27,15,30,860.0,97.0,3.8,26.0,712.0,530.53,403.28
2016,6,27,15,45,848.0,94.0,3.85,26.0,668.5,482.35,364.8
2016,6,27,16,0,836.0,91.0,3.9,26.0,625.0,434.42,325.51
2016,6,27,16,15,818.0,88.5,3.9,25.5,578.0,381.03,281.76
2016,6,27,16,30,800.0,86.0,3.9,25.0,531.0,332.84,240.95
2016,6,27,16,45,779.0,82.0,3.9,24.5,482.0,283.95,199.04
2016,6,27,17,0,758.0,78.0,3.9,24.0,433.0,236.98,158.53
2016,6,27,17,15,727.5,74.0,3.8,23.5,383.0,190.4,119.39
2016,6,27,17,30,697.0,70.0,3.7,23.0,333.0,146.98,84.85
2016,6,27,17,45,656.0,65.0,3.6,22.5,283.5,101.85,53.06
2016,6,27,18,0,615.0,60.0,3.5,22.0,234.0,64.1,33.08
2016,6,27,18,15,553.5,53.5,3.35,21.0,186.5,36.3,25.99
2016,6,27,18,30,492.0,47.0,3.2,20.0,139.0,33.45,23.37
2016,6,27,18,45,398.0,38.0,3.1,19.5,98.0,28.12,18.34
2016,6,27,19,0,304.0,29.0,3.0,19.0,57.0,22.42,12.08
2016,6,27,19,15,152.0,14.5,2.95,18.5,28.5,10.91,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,2.2,13.5,33.5,75.34,19.68
2016,6,28,5,30,315.0,33.0,2.1,14.0,67.0,160.25,115.78
2016,6,28,5,45,401.0,42.0,2.05,14.5,108.5,218.27,169.16
2016,6,28,6,0,487.0,51.0,2.0,15.0,150.0,284.34,226.92
2016,6,28,6,15,546.0,58.0,1.9,15.5,197.0,342.81,277.49
2016,6,28,6,30,605.0,65.0,1.8,16.0,244.0,406.07,330.16
2016,6,28,6,45,647.0,70.0,1.7,16.5,294.0,461.79,374.97
2016,6,28,7,0,689.0,75.0,1.6,17.0,344.0,520.18,419.99
2016,6,28,7,15,719.5,79.0,1.55,17.5,394.5,570.2,457.22
2016,6,28,7,30,750.0,83.0,1.5,18.0,445.0,623.51,495.36
2016,6,28,7,45,775.0,85.5,1.5,18.5,494.5,671.89,527.58
2016,6,28,8,0,800.0,88.0,1.5,19.0,544.0,720.35,559.09
2016,6,28,8,15,817.5,90.5,1.5,19.5,590.5,762.65,585.55
2016,6,28,8,30,835.0,93.0,1.5,20.0,637.0,799.14,607.56
2016,6,28,8,45,850.0,94.5,1.55,21.0,680.5,836.06,628.91
2016,6,28,9,0,865.0,96.0,1.6,22.0,724.0,871.49,648.9
2016,6,28,9,15,875.5,98.0,1.65,22.5,763.0,901.71,666.44
2016,6,28,9,30,886.0,100.0,1.7,23.0,802.0,929.82,682.53
2016,6,28,9,45,894.5,101.0,1.75,23.5,836.0,952.7,695.16
2016,6,28,10,0,903.0,102.0,1.8,24.0,870.0,973.11,706.24
2016,6,28,10,15,909.0,103.0,1.85,24.0,897.5,988.51,715.55
2016,6,28,10,30,915.0,104.0,1.9,24.0,925.0,1001.14,723.23
2016,6,28,10,45,919.0,105.5,2.0,24.5,946.0,1009.48,727.52
2016,6,28,11,0,923.0,107.0,2.1,25.0,967.0,1014.89,730.05
2016,6,28,11,15,926.0,107.5,2.15,25.0,981.5,1015.34,730.38
2016,6,28,11,30,929.0,108.0,2.2,25.0,996.0,1012.82,728.98
2016,6,28,11,45,930.0,108.5,2.3,25.0,1002.5,1005.42,725.15
2016,6,28,12,0,931.0,109.0,2.4,25.0,1009.0,995.15,719.54
2016,6,28,12,15,931.0,109.0,2.45,25.0,1009.0,980.62,710.76
2016,6,28,12,30,931.0,109.0,2.5,25.0,1009.0,963.39,700.29
2016,6,28,12,45,922.0,114.0,2.6,25.0,999.0,940.2,686.41
2016,6,28,13,0,913.0,119.0,2.7,25.0,989.0,914.78,671.0
2016,6,28,13,15,711.0,241.0,2.75,25.0,912.0,835.28,618.62
2016,6,28,13,30,509.0,363.0,2.8,25.0,835.0,761.39,563.09
2016,6,28,13,45,705.5,238.5,2.85,25.0,876.0,780.98,583.16
2016,6,28,14,0,902.0,114.0,2.9,25.0,917.0,789.99,591.57
2016,6,28,14,15,895.5,112.5,2.95,24.5,888.5,751.04,566.66
2016,6,28,14,30,889.0,111.0,3.0,24.0,860.0,710.72,540.72
2016,6,28,14,45,883.0,108.5,3.05,24.0,826.5,668.63,510.17
2016,6,28,15,0,877.0,106.0,3.1,24.0,793.0,625.5,478.12
2016,6,28,15,15,866.5,104.0,3.1,23.5,753.5,579.44,443.81
2016,6,28,15,30,856.0,102.0,3.1,23.0,714.0,533.09,408.27
2016,6,28,15,45,844.0,98.5,3.1,23.0,671.0,484.61,369.38
2016,6,28,16,0,832.0,95.0,3.1,23.0,628.0,432.48,326.79
2016,6,28,16,15,814.5,92.5,3.05,22.5,580.5,383.38,285.98
2016,6,28,16,30,797.0,90.0,3.0,22.0,533.0,335.5,245.15
2016,6,28,16,45,775.0,86.0,3.0,21.5,484.0,286.45,202.94
2016,6,28,17,0,753.0,82.0,3.0,21.0,435.0,239.43,162.19
2016,6,28,17,15,721.5,78.0,2.95,20.5,384.5,192.9,122.88
2016,6,28,17,30,690.0,74.0,2.9,20.0,334.0,146.32,85.54
2016,6,28,17,45,648.0,68.5,2.9,19.5,284.0,104.06,55.83
2016,6,28,18,0,606.0,63.0,2.9,19.0,234.0,66.24,35.51
2016,6,28,18,15,543.0,56.0,2.85,18.0,186.5,38.39,28.19
2016,6,28,18,30,480.0,49.0,2.8,17.0,139.0,35.22,25.25
2016,6,28,18,45,383.0,39.5,2.75,16.5,98.0,29.5,19.81
2016,6,28,19,0,286.0,30.0,2.7,16.0,57.0,23.4,13.06
2016,6,28,19,15,143.0,15.0,2.8,15.5,28.5,11.37,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,11.0,2.65,12.5,11.0,10.61,0.0
2016,6,29,5,30,0.0,22.0,2.6,13.0,22.0,21.23,11.37
2016,6,29,5,45,0.0,36.0,2.6,13.5,36.0,34.82,23.52
2016,6,29,6,0,0.0,50.0,2.6,14.0,50.0,49.0,35.89
2016,6,29,6,15,0.0,65.5,2.55,14.5,65.5,64.68,49.38
2016,6,29,6,30,0.0,81.0,2.5,15.0,81.0,80.25,62.54
2016,6,29,6,45,0.0,97.5,2.5,15.5,97.5,96.82,76.27
2016,6,29,7,0,0.0,114.0,2.5,16.0,114.0,113.32,89.67
2016,6,29,7,15,0.0,116.5,2.45,16.0,116.5,114.98,90.76
2016,6,29,7,30,0.0,119.0,2.4,16.0,119.0,116.9,92.05
2016,6,29,7,45,1.5,145.0,2.4,16.5,146.0,144.31,114.0
2016,6,29,8,0,3.0,171.0,2.4,17.0,173.0,171.8,135.61
2016,6,29,8,15,2.5,172.5,2.4,17.5,174.5,172.35,135.3
2016,6,29,8,30,2.0,174.0,2.4,18.0,176.0,173.01,135.16
2016,6,29,8,45,6.5,201.5,2.4,18.5,206.5,204.52,159.62
2016,6,29,9,0,11.0,229.0,2.4,19.0,237.0,236.21,183.78
2016,6,29,9,15,13.0,246.0,2.4,19.0,256.0,255.01,197.92
2016,6,29,9,30,15.0,263.0,2.4,19.0,275.0,273.82,212.02
2016,6,29,9,45,20.0,290.5,2.45,19.5,307.0,306.09,236.01
2016,6,29,10,0,25.0,318.0,2.5,20.0,339.0,346.21,265.52
2016,6,29,10,15,28.0,337.5,2.55,20.0,362.0,368.3,281.66
2016,6,29,10,30,31.0,357.0,2.6,20.0,385.0,390.16,297.62
2016,6,29,10,45,56.5,400.0,2.65,20.5,452.5,457.84,347.39
2016,6,29,11,0,82.0,443.0,2.7,21.0,520.0,524.99,395.5
2016,6,29,11,15,115.5,460.5,2.7,21.0,570.5,578.81,434.38
2016,6,29,11,30,149.0,478.0,2.7,21.0,621.0,625.23,467.64
2016,6,29,11,45,318.0,438.5,2.75,21.0,745.5,747.69,558.55
2016,6,29,12,0,487.0,399.0,2.8,21.0,870.0,864.51,642.3
2016,6,29,12,15,717.0,254.5,2.85,21.0,947.5,927.68,691.5
2016,6,29,12,30,947.0,110.0,2.9,21.0,1025.0,979.03,725.64
2016,6,29,12,45,942.0,112.0,2.95,21.0,1016.0,956.26,710.61
2016,6,29,13,0,937.0,114.0,3.0,21.0,1007.0,931.08,694.61
2016,6,29,13,15,934.0,113.5,3.0,20.5,992.0,902.95,677.51
2016,6,29,13,30,931.0,113.0,3.0,20.0,977.0,872.57,658.77
2016,6,29,13,45,927.0,112.0,3.05,20.0,954.5,838.83,636.64
2016,6,29,14,0,923.0,111.0,3.1,20.0,932.0,803.17,613.01
2016,6,29,14,15,916.5,109.5,3.1,20.0,903.5,763.5,586.07
2016,6,29,14,30,910.0,108.0,3.1,20.0,875.0,722.41,557.89
2016,6,29,14,45,902.5,106.5,3.1,20.0,840.5,679.45,526.15
2016,6,29,15,0,895.0,105.0,3.1,20.0,806.0,635.52,492.85
2016,6,29,15,15,641.0,196.0,3.1,19.5,685.0,531.03,412.34
2016,6,29,15,30,387.0,287.0,3.1,19.0,564.0,455.28,352.95
2016,6,29,15,45,392.0,265.5,3.1,19.0,531.0,419.11,324.87
2016,6,29,16,0,397.0,244.0,3.1,19.0,498.0,378.27,292.4
2016,6,29,16,15,394.5,223.5,3.1,18.5,459.5,338.8,260.79
2016,6,29,16,30,392.0,203.0,3.1,18.0,421.0,299.54,228.62
2016,6,29,16,45,373.0,185.5,3.1,17.5,377.5,263.03,198.47
2016,6,29,17,0,354.0,168.0,3.1,17.0,334.0,224.04,166.24
2016,6,29,17,15,265.5,157.5,3.1,16.5,274.0,180.12,133.08
2016,6,29,17,30,177.0,147.0,3.1,16.0,214.0,149.27,111.68
2016,6,29,17,45,160.0,128.0,3.15,16.0,182.0,121.68,90.5
2016,6,29,18,0,143.0,109.0,3.2,16.0,150.0,95.92,71.93
2016,6,29,18,15,125.5,88.5,3.15,15.5,119.5,72.99,59.0
2016,6,29,18,30,108.0,68.0,3.1,15.0,89.0,57.2,44.75
2016,6,29,18,45,79.0,49.5,3.1,14.5,62.5,42.43,31.17
2016,6,29,19,0,50.0,31.0,3.1,14.0,36.0,27.29,16.3
2016,6,29,19,15,25.0,15.5,3.1,13.5,18.0,14.1,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.5,18.0,1.75,12.5,31.5,66.58,11.07
2016,6,30,5,30,259.0,36.0,1.7,13.0,63.0,143.69,103.41
2016,6,30,5,45,351.5,46.5,1.7,13.5,104.5,203.15,157.66
2016,6,30,6,0,444.0,57.0,1.7,14.0,146.0,271.38,216.97
2016,6,30,6,15,508.0,65.0,1.6,14.5,193.5,331.52,268.76
2016,6,30,6,30,572.0,73.0,1.5,15.0,241.0,396.86,322.99
2016,6,30,6,45,348.0,114.0,1.4,15.5,222.0,338.65,275.98
2016,6,30,7,0,124.0,155.0,1.3,16.0,203.0,247.84,200.55
2016,6,30,7,15,423.0,125.5,1.25,16.5,323.0,427.62,347.04
2016,6,30,7,30,722.0,96.0,1.2,17.0,443.0,620.14,493.32
2016,6,30,7,45,745.5,100.5,1.2,17.5,492.5,666.05,522.9
2016,6,30,8,0,769.0,105.0,1.2,18.0,542.0,714.64,554.41
2016,6,30,8,15,788.5,108.5,1.15,18.5,589.0,758.69,581.39
2016,6,30,8,30,808.0,112.0,1.1,19.0,636.0,801.97,607.18
2016,6,30,8,45,821.5,115.0,1.1,19.5,680.0,838.56,628.57
2016,6,30,9,0,835.0,118.0,1.1,20.0,724.0,873.59,648.67
2016,6,30,9,15,847.0,120.5,1.15,20.5,763.0,904.95,666.9
2016,6,30,9,30,859.0,123.0,1.2,21.0,802.0,928.79,680.16
2016,6,30,9,45,877.5,119.5,1.25,21.5,839.0,955.7,695.45
2016,6,30,10,0,896.0,116.0,1.3,22.0,876.0,980.56,709.33
2016,6,30,10,15,902.5,117.0,1.4,22.0,904.0,996.3,719.63
2016,6,30,10,30,909.0,118.0,1.5,22.0,932.0,1009.3,728.38
2016,6,30,10,45,912.5,119.5,1.6,22.5,953.0,1017.07,732.51
2016,6,30,11,0,916.0,121.0,1.7,23.0,974.0,1021.9,734.91
2016,6,30,11,15,919.0,121.5,1.8,23.0,988.5,1022.29,736.01
2016,6,30,11,30,922.0,122.0,1.9,23.0,1003.0,1019.73,735.36
2016,6,30,11,45,923.5,122.5,2.05,23.0,1010.0,1012.8,732.61
2016,6,30,12,0,925.0,123.0,2.2,23.0,1017.0,1002.99,728.02
2016,6,30,12,15,924.5,123.0,2.3,23.0,1016.0,988.01,719.52
2016,6,30,12,30,924.0,123.0,2.4,23.0,1015.0,970.36,709.3
2016,6,30,12,45,914.5,127.5,2.5,23.5,1005.0,946.3,693.51
2016,6,30,13,0,905.0,132.0,2.6,24.0,995.0,920.06,676.26
2016,6,30,13,15,901.5,131.0,2.65,24.0,979.5,891.77,658.48
2016,6,30,13,30,898.0,130.0,2.7,24.0,964.0,861.36,639.18
2016,6,30,13,45,894.0,128.5,2.75,24.0,941.5,828.09,617.81
2016,6,30,14,0,890.0,127.0,2.8,24.0,919.0,793.0,595.02
2016,6,30,14,15,882.5,125.5,2.85,23.5,890.0,753.7,570.19
2016,6,30,14,30,875.0,124.0,2.9,23.0,861.0,713.14,543.59
2016,6,30,14,45,867.0,121.5,2.95,23.0,826.5,670.26,512.46
2016,6,30,15,0,859.0,119.0,3.0,23.0,792.0,626.52,479.97
2016,6,30,15,15,846.5,117.0,3.0,23.0,752.0,577.03,442.37
2016,6,30,15,30,834.0,115.0,3.0,23.0,712.0,530.18,405.74
2016,6,30,15,45,819.5,112.0,3.05,23.0,668.0,481.67,367.05
2016,6,30,16,0,805.0,109.0,3.1,23.0,624.0,433.71,327.78
2016,6,30,16,15,785.0,105.5,3.1,22.5,576.0,384.01,286.8
2016,6,30,16,30,765.0,102.0,3.1,22.0,528.0,335.8,246.05
2016,6,30,16,45,739.5,98.0,3.1,21.5,478.0,287.3,204.59
2016,6,30,17,0,714.0,94.0,3.1,21.0,428.0,237.68,162.16
2016,6,30,17,15,679.5,89.0,3.05,20.5,377.5,191.41,123.39
2016,6,30,17,30,645.0,84.0,3.0,20.0,327.0,148.68,89.41
2016,6,30,17,45,598.5,77.5,2.95,20.0,277.0,107.34,60.36
2016,6,30,18,0,552.0,71.0,2.9,20.0,227.0,70.88,40.56
2016,6,30,18,15,485.0,63.0,2.8,19.0,180.0,44.45,33.35
2016,6,30,18,30,418.0,55.0,2.7,18.0,133.0,40.72,29.92
2016,6,30,18,45,318.5,44.0,2.65,17.5,93.0,33.28,22.95
2016,6,30,19,0,219.0,33.0,2.6,17.0,53.0,25.59,14.7
2016,6,30,19,15,109.5,16.5,2.7,16.5,26.5,12.85,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,118.5,18.0,2.3,13.0,30.0,63.11,6.71
2016,7,1,5,30,237.0,36.0,2.3,13.0,60.0,136.14,97.57
2016,7,1,5,45,332.0,46.5,2.35,13.5,101.0,194.14,150.74
2016,7,1,6,0,427.0,57.0,2.4,14.0,142.0,263.54,211.24
2016,7,1,6,15,490.5,65.0,2.35,14.0,189.0,322.62,263.15
2016,7,1,6,30,554.0,73.0,2.3,14.0,236.0,386.86,317.98
2016,7,1,6,45,599.0,79.5,2.25,14.5,285.5,443.83,364.78
2016,7,1,7,0,644.0,86.0,2.2,15.0,335.0,503.76,412.22
