Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,15,677.5,90.5,2.1,15.5,385.0,556.55,452.3
2016,7,1,7,30,711.0,95.0,2.0,16.0,435.0,610.74,491.99
2016,7,1,7,45,736.5,98.5,1.95,16.5,484.5,656.65,523.74
2016,7,1,8,0,762.0,102.0,1.9,17.0,534.0,705.34,555.97
2016,7,1,8,15,781.5,105.5,1.85,17.5,581.0,749.17,583.86
2016,7,1,8,30,801.0,109.0,1.8,18.0,628.0,792.27,610.61
2016,7,1,8,45,816.5,111.0,1.8,18.5,671.5,829.29,633.09
2016,7,1,9,0,832.0,113.0,1.8,19.0,715.0,864.88,654.3
2016,7,1,9,15,844.0,115.0,1.85,19.0,754.5,890.33,670.25
2016,7,1,9,30,856.0,117.0,1.9,19.0,794.0,919.15,688.54
2016,7,1,9,45,866.0,118.5,1.95,19.5,828.0,943.42,702.42
2016,7,1,10,0,876.0,120.0,2.0,20.0,862.0,965.34,714.75
2016,7,1,10,15,882.5,121.0,2.0,20.0,890.0,980.87,723.71
2016,7,1,10,30,889.0,122.0,2.0,20.0,918.0,993.71,731.06
2016,7,1,10,45,894.5,122.5,2.05,20.5,939.5,1002.3,734.97
2016,7,1,11,0,900.0,123.0,2.1,21.0,961.0,1008.06,737.18
2016,7,1,11,15,903.0,123.5,2.15,21.0,975.5,1008.49,737.49
2016,7,1,11,30,906.0,124.0,2.2,21.0,990.0,1006.02,736.09
2016,7,1,11,45,908.5,124.0,2.25,21.0,997.0,999.7,732.32
2016,7,1,12,0,911.0,124.0,2.3,21.0,1004.0,990.54,726.82
2016,7,1,12,15,911.0,124.0,2.35,21.0,1004.0,976.25,718.07
2016,7,1,12,30,911.0,124.0,2.4,21.0,1004.0,959.3,707.65
2016,7,1,12,45,905.5,126.0,2.45,21.0,995.0,936.74,693.55
2016,7,1,13,0,900.0,128.0,2.5,21.0,986.0,911.88,677.93
2016,7,1,13,15,896.5,127.5,2.55,21.0,970.5,884.23,660.36
2016,7,1,13,30,893.0,127.0,2.6,21.0,955.0,854.46,641.27
2016,7,1,13,45,889.0,125.5,2.65,21.0,933.5,821.38,619.78
2016,7,1,14,0,885.0,124.0,2.7,21.0,912.0,786.47,596.86
2016,7,1,14,15,878.0,122.5,2.7,20.5,883.0,747.74,571.84
2016,7,1,14,30,871.0,121.0,2.7,20.0,854.0,707.7,545.13
2016,7,1,14,45,862.5,119.0,2.75,20.0,820.0,665.12,513.92
2016,7,1,15,0,854.0,117.0,2.8,20.0,786.0,621.72,481.37
2016,7,1,15,15,842.0,114.5,2.8,20.0,746.0,575.3,445.59
2016,7,1,15,30,830.0,112.0,2.8,20.0,706.0,525.41,406.44
2016,7,1,15,45,815.0,109.0,2.8,20.0,662.0,476.84,367.24
2016,7,1,16,0,800.0,106.0,2.8,20.0,618.0,428.87,327.51
2016,7,1,16,15,780.0,103.0,2.8,19.5,571.0,379.85,286.64
2016,7,1,16,30,760.0,100.0,2.8,19.0,524.0,332.31,246.01
2016,7,1,16,45,735.0,96.0,2.8,18.5,474.5,284.17,204.42
2016,7,1,17,0,710.0,92.0,2.8,18.0,425.0,234.95,161.87
2016,7,1,17,15,675.5,87.0,2.75,17.5,374.5,188.86,122.85
2016,7,1,17,30,641.0,82.0,2.7,17.0,324.0,146.31,88.66
2016,7,1,17,45,595.0,76.0,2.7,17.0,274.5,105.61,59.81
2016,7,1,18,0,549.0,70.0,2.7,17.0,225.0,69.73,40.26
2016,7,1,18,15,483.0,62.0,2.65,16.5,178.5,43.57,32.94
2016,7,1,18,30,417.0,54.0,2.6,16.0,132.0,39.8,29.37
2016,7,1,18,45,318.5,43.0,2.55,15.5,92.0,32.85,22.78
2016,7,1,19,0,220.0,32.0,2.5,15.0,52.0,24.76,14.17
2016,7,1,19,15,110.0,16.0,2.5,14.5,26.0,12.44,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.0,2.15,12.5,29.5,62.68,2.62
2016,7,2,5,30,246.0,34.0,2.2,13.0,59.0,136.28,97.06
2016,7,2,5,45,340.0,44.5,2.25,13.5,99.5,195.8,151.78
2016,7,2,6,0,434.0,55.0,2.3,14.0,140.0,263.86,211.25
2016,7,2,6,15,496.5,63.0,2.3,14.5,187.0,322.65,262.54
2016,7,2,6,30,559.0,71.0,2.3,15.0,234.0,386.56,316.54
2016,7,2,6,45,318.5,111.5,2.3,15.5,208.0,318.45,261.25
2016,7,2,7,0,78.0,152.0,2.3,16.0,182.0,209.17,169.51
2016,7,2,7,15,207.5,164.0,2.3,16.0,259.5,322.75,263.64
2016,7,2,7,30,337.0,176.0,2.3,16.0,337.0,431.82,351.1
2016,7,2,7,45,547.5,139.0,2.3,16.5,434.0,567.05,457.15
2016,7,2,8,0,758.0,102.0,2.3,17.0,531.0,701.65,556.65
2016,7,2,8,15,777.5,105.0,2.3,17.5,577.5,744.81,584.08
2016,7,2,8,30,797.0,108.0,2.3,18.0,624.0,787.25,611.21
2016,7,2,8,45,810.5,111.0,2.3,18.5,667.0,823.6,633.61
2016,7,2,9,0,824.0,114.0,2.3,19.0,710.0,858.42,654.68
2016,7,2,9,15,836.0,116.5,2.3,19.0,749.0,884.23,670.62
2016,7,2,9,30,848.0,119.0,2.3,19.0,788.0,913.44,688.9
2016,7,2,9,45,850.5,124.5,2.3,19.5,820.0,934.81,700.47
2016,7,2,10,0,853.0,130.0,2.3,20.0,852.0,953.55,710.32
2016,7,2,10,15,860.0,131.5,2.3,20.0,880.0,969.77,719.91
2016,7,2,10,30,867.0,133.0,2.3,20.0,908.0,983.38,727.86
2016,7,2,10,45,870.5,135.0,2.35,20.5,929.0,991.38,731.37
2016,7,2,11,0,874.0,137.0,2.4,21.0,950.0,996.57,733.2
2016,7,2,11,15,877.0,137.5,2.4,21.0,964.0,996.94,732.89
2016,7,2,11,30,880.0,138.0,2.4,21.0,978.0,994.49,730.92
2016,7,2,11,45,880.0,139.5,2.45,21.0,985.0,987.33,726.51
2016,7,2,12,0,880.0,141.0,2.5,21.0,992.0,977.45,720.44
2016,7,2,12,15,880.5,141.0,2.5,21.0,991.5,963.94,711.61
2016,7,2,12,30,881.0,141.0,2.5,21.0,991.0,947.86,701.18
2016,7,2,12,45,887.0,136.0,2.55,21.0,986.0,929.5,689.76
2016,7,2,13,0,893.0,131.0,2.6,21.0,981.0,908.51,676.58
2016,7,2,13,15,889.5,130.5,2.6,21.0,966.5,881.02,658.63
2016,7,2,13,30,886.0,130.0,2.6,21.0,952.0,851.45,639.25
2016,7,2,13,45,880.5,129.5,2.65,21.0,929.5,818.31,617.7
2016,7,2,14,0,875.0,129.0,2.7,21.0,907.0,783.46,594.79
2016,7,2,14,15,868.0,127.5,2.7,20.5,879.0,745.05,569.97
2016,7,2,14,30,861.0,126.0,2.7,20.0,851.0,705.36,543.29
2016,7,2,14,45,851.0,124.5,2.7,20.0,816.5,662.64,511.73
2016,7,2,15,0,841.0,123.0,2.7,20.0,782.0,619.23,478.99
2016,7,2,15,15,829.0,120.5,2.7,19.5,742.5,570.38,442.42
2016,7,2,15,30,817.0,118.0,2.7,19.0,703.0,524.08,406.64
2016,7,2,15,45,801.0,115.5,2.7,19.0,659.0,476.05,367.77
2016,7,2,16,0,785.0,113.0,2.7,19.0,615.0,428.74,328.51
2016,7,2,16,15,765.0,109.5,2.65,18.5,568.0,379.96,287.74
2016,7,2,16,30,745.0,106.0,2.6,18.0,521.0,332.68,247.28
2016,7,2,16,45,718.0,102.0,2.6,18.0,471.5,281.24,202.79
2016,7,2,17,0,691.0,98.0,2.6,18.0,422.0,235.56,162.9
2016,7,2,17,15,657.0,92.5,2.55,17.5,371.5,190.04,124.49
2016,7,2,17,30,623.0,87.0,2.5,17.0,321.0,148.02,90.81
2016,7,2,17,45,575.5,80.5,2.5,16.5,272.0,107.64,62.41
2016,7,2,18,0,528.0,74.0,2.5,16.0,223.0,72.26,43.14
2016,7,2,18,15,463.0,65.0,2.45,15.5,176.5,46.27,35.46
2016,7,2,18,30,398.0,56.0,2.4,15.0,130.0,41.7,31.17
2016,7,2,18,45,306.0,43.5,2.35,15.0,90.5,32.89,22.86
2016,7,2,19,0,214.0,31.0,2.3,15.0,51.0,23.94,13.48
2016,7,2,19,15,107.0,15.5,2.3,14.5,25.5,12.04,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.1,12.5,29.5,63.94,0.0
2016,7,3,5,30,262.0,33.0,2.2,13.0,59.0,140.6,99.59
2016,7,3,5,45,355.5,43.0,2.3,13.5,100.0,199.66,154.54
2016,7,3,6,0,449.0,53.0,2.4,14.0,141.0,267.53,214.05
2016,7,3,6,15,511.0,61.0,2.4,14.0,188.0,326.66,266.25
2016,7,3,6,30,573.0,69.0,2.4,14.0,235.0,390.88,321.31
2016,7,3,6,45,311.0,107.5,2.4,14.5,200.0,309.29,254.9
2016,7,3,7,0,49.0,146.0,2.4,15.0,165.0,184.53,149.5
2016,7,3,7,15,60.5,169.5,2.35,15.5,196.0,218.54,177.2
2016,7,3,7,30,72.0,193.0,2.3,16.0,227.0,253.18,204.46
2016,7,3,7,45,99.5,219.0,2.25,16.5,272.0,302.85,243.49
2016,7,3,8,0,127.0,245.0,2.2,17.0,317.0,362.58,289.33
2016,7,3,8,15,189.0,263.0,2.2,17.5,380.0,433.81,344.04
2016,7,3,8,30,251.0,281.0,2.2,18.0,443.0,517.5,406.42
2016,7,3,8,45,320.0,285.0,2.2,18.5,506.5,585.66,456.23
2016,7,3,9,0,389.0,289.0,2.2,19.0,570.0,656.73,506.98
2016,7,3,9,15,624.5,201.0,2.2,19.0,680.5,793.62,609.07
2016,7,3,9,30,860.0,113.0,2.2,19.0,791.0,917.54,691.69
2016,7,3,9,45,884.5,106.0,2.25,19.5,829.5,946.48,707.77
2016,7,3,10,0,909.0,99.0,2.3,20.0,868.0,973.57,723.5
2016,7,3,10,15,915.0,100.0,2.3,20.0,896.0,989.24,732.57
2016,7,3,10,30,921.0,101.0,2.3,20.0,924.0,1002.14,739.99
2016,7,3,10,45,924.5,102.0,2.35,20.5,945.0,1009.72,743.19
2016,7,3,11,0,928.0,103.0,2.4,21.0,966.0,1014.36,744.62
2016,7,3,11,15,931.0,103.5,2.45,21.0,980.5,1015.01,745.03
2016,7,3,11,30,934.0,104.0,2.5,21.0,995.0,1012.67,743.64
2016,7,3,11,45,934.5,104.5,2.55,21.0,1001.5,1004.96,738.87
2016,7,3,12,0,935.0,105.0,2.6,21.0,1008.0,994.34,732.34
2016,7,3,12,15,935.0,105.0,2.6,21.0,1008.0,979.93,722.93
2016,7,3,12,30,935.0,105.0,2.6,21.0,1008.0,962.77,711.82
2016,7,3,12,45,917.5,115.0,2.65,21.5,995.0,936.81,694.02
2016,7,3,13,0,900.0,125.0,2.7,22.0,982.0,908.87,674.97
2016,7,3,13,15,897.0,124.5,2.7,21.5,967.0,881.68,658.58
2016,7,3,13,30,894.0,124.0,2.7,21.0,952.0,852.34,640.59
2016,7,3,13,45,889.0,122.5,2.75,21.0,930.0,818.46,618.47
2016,7,3,14,0,884.0,121.0,2.8,21.0,908.0,782.83,594.95
2016,7,3,14,15,877.0,120.0,2.8,21.0,880.0,744.6,569.12
2016,7,3,14,30,870.0,119.0,2.8,21.0,852.0,705.06,541.76
2016,7,3,14,45,861.5,117.0,2.8,21.0,817.5,662.53,510.39
2016,7,3,15,0,853.0,115.0,2.8,21.0,783.0,619.17,477.74
2016,7,3,15,15,841.0,113.0,2.75,20.5,743.5,573.22,443.1
2016,7,3,15,30,829.0,111.0,2.7,20.0,704.0,523.79,404.98
2016,7,3,15,45,814.5,108.0,2.7,20.0,660.5,475.47,366.0
2016,7,3,16,0,800.0,105.0,2.7,20.0,617.0,427.71,326.44
2016,7,3,16,15,780.5,101.5,2.7,19.5,569.5,378.4,285.37
2016,7,3,16,30,761.0,98.0,2.7,19.0,522.0,330.52,244.47
2016,7,3,16,45,736.5,94.0,2.7,18.5,473.0,282.43,202.9
2016,7,3,17,0,712.0,90.0,2.7,18.0,424.0,233.31,160.4
2016,7,3,17,15,679.0,85.0,2.65,17.5,373.5,187.36,121.44
2016,7,3,17,30,646.0,80.0,2.6,17.0,323.0,144.8,87.2
2016,7,3,17,45,601.5,74.0,2.6,17.0,274.0,103.96,58.27
2016,7,3,18,0,557.0,68.0,2.6,17.0,225.0,67.8,38.68
2016,7,3,18,15,492.5,60.0,2.55,16.5,178.5,41.86,31.43
2016,7,3,18,30,428.0,52.0,2.5,16.0,132.0,38.0,27.79
2016,7,3,18,45,335.5,41.0,2.5,15.5,92.0,30.99,21.16
2016,7,3,19,0,243.0,30.0,2.5,15.0,52.0,23.48,13.07
2016,7,3,19,15,121.5,15.0,2.5,14.5,26.0,11.63,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,15.0,2.3,13.0,29.5,67.91,0.0
2016,7,4,5,30,294.0,30.0,2.4,13.0,59.0,147.82,103.98
2016,7,4,5,45,391.0,39.0,2.55,13.5,100.5,208.23,160.91
2016,7,4,6,0,488.0,48.0,2.7,14.0,142.0,277.9,222.26
2016,7,4,6,15,285.0,79.0,2.65,14.5,138.0,237.93,193.67
2016,7,4,6,30,82.0,110.0,2.6,15.0,134.0,167.21,135.67
2016,7,4,6,45,92.0,131.0,2.6,15.5,162.5,198.73,162.03
2016,7,4,7,0,102.0,152.0,2.6,16.0,191.0,230.8,188.03
2016,7,4,7,15,150.5,173.5,2.55,16.0,240.0,288.84,235.5
2016,7,4,7,30,199.0,195.0,2.5,16.0,289.0,350.38,284.79
2016,7,4,7,45,169.0,219.5,2.45,16.5,306.0,361.82,291.47
2016,7,4,8,0,139.0,244.0,2.4,17.0,323.0,370.5,295.89
2016,7,4,8,15,131.0,266.5,2.35,17.5,345.5,391.74,310.44
2016,7,4,8,30,123.0,289.0,2.3,18.0,368.0,411.97,323.89
2016,7,4,8,45,498.5,190.0,2.3,18.5,544.5,642.5,505.1
2016,7,4,9,0,874.0,91.0,2.3,19.0,721.0,870.46,664.83
2016,7,4,9,15,884.5,93.0,2.3,19.0,760.5,901.14,682.11
2016,7,4,9,30,895.0,95.0,2.3,19.0,800.0,929.69,699.78
2016,7,4,9,45,889.5,104.0,2.35,19.5,830.0,948.5,710.03
2016,7,4,10,0,884.0,113.0,2.4,20.0,860.0,964.22,718.34
2016,7,4,10,15,891.0,114.0,2.4,20.0,888.0,980.49,727.97
2016,7,4,10,30,898.0,115.0,2.4,20.0,916.0,994.06,735.88
2016,7,4,10,45,900.5,117.5,2.45,20.5,937.0,1002.0,739.32
2016,7,4,11,0,903.0,120.0,2.5,21.0,958.0,1007.02,741.0
2016,7,4,11,15,906.0,120.5,2.5,21.0,972.5,1007.57,740.8
2016,7,4,11,30,909.0,121.0,2.5,21.0,987.0,1005.21,738.87
2016,7,4,11,45,907.5,123.0,2.55,21.0,993.5,997.11,733.83
2016,7,4,12,0,906.0,125.0,2.6,21.0,1000.0,986.2,727.09
2016,7,4,12,15,906.0,125.0,2.6,21.0,999.5,972.04,717.83
2016,7,4,12,30,906.0,125.0,2.6,21.0,999.0,955.23,706.92
2016,7,4,12,45,698.0,255.5,2.65,21.0,925.5,877.91,655.83
2016,7,4,13,0,490.0,386.0,2.7,21.0,852.0,801.38,597.73
2016,7,4,13,15,702.0,249.0,2.7,21.0,905.5,835.07,628.41
2016,7,4,13,30,914.0,112.0,2.7,21.0,959.0,857.4,644.45
2016,7,4,13,45,909.0,111.0,2.7,21.0,936.5,823.44,621.53
2016,7,4,14,0,904.0,110.0,2.7,21.0,914.0,787.66,597.68
2016,7,4,14,15,897.0,109.0,2.7,20.5,885.5,748.77,572.58
2016,7,4,14,30,890.0,108.0,2.7,20.0,857.0,708.54,546.18
2016,7,4,14,45,880.5,106.5,2.7,20.0,822.5,665.07,514.09
2016,7,4,15,0,871.0,105.0,2.7,20.0,788.0,620.82,480.68
2016,7,4,15,15,859.5,103.0,2.7,20.0,748.0,574.42,444.89
2016,7,4,15,30,848.0,101.0,2.7,20.0,708.0,527.81,408.05
2016,7,4,15,45,833.0,99.0,2.75,20.0,664.0,479.55,369.13
2016,7,4,16,0,818.0,97.0,2.8,20.0,620.0,427.91,326.68
2016,7,4,16,15,799.0,94.0,2.75,19.5,572.5,378.38,285.2
2016,7,4,16,30,780.0,91.0,2.7,19.0,525.0,330.2,243.84
2016,7,4,16,45,754.5,87.5,2.7,18.5,475.5,281.34,201.52
2016,7,4,17,0,729.0,84.0,2.7,18.0,426.0,234.85,161.01
2016,7,4,17,15,696.5,79.5,2.7,17.5,375.5,185.56,119.25
2016,7,4,17,30,664.0,75.0,2.7,17.0,325.0,142.63,84.65
2016,7,4,17,45,618.0,70.0,2.7,17.0,275.5,101.62,55.75
2016,7,4,18,0,572.0,65.0,2.7,17.0,226.0,65.44,36.51
2016,7,4,18,15,508.5,57.5,2.65,16.5,179.5,39.74,29.55
2016,7,4,18,30,445.0,50.0,2.6,16.0,133.0,36.21,26.21
2016,7,4,18,45,349.5,39.5,2.55,15.5,93.0,29.6,19.96
2016,7,4,19,0,254.0,29.0,2.5,15.0,53.0,22.53,12.26
2016,7,4,19,15,127.0,14.5,2.5,14.5,26.5,10.98,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,16.0,2.65,13.0,29.0,65.12,0.0
2016,7,5,5,30,269.0,32.0,2.7,13.0,58.0,141.17,98.69
2016,7,5,5,45,367.0,41.0,2.75,13.5,99.0,200.88,155.11
2016,7,5,6,0,465.0,50.0,2.8,14.0,140.0,269.8,215.74
2016,7,5,6,15,528.0,57.0,2.75,14.5,187.0,328.79,267.61
2016,7,5,6,30,591.0,64.0,2.7,15.0,234.0,392.97,322.22
2016,7,5,6,45,474.5,96.0,2.65,15.5,249.0,386.81,317.82
2016,7,5,7,0,358.0,128.0,2.6,16.0,264.0,372.81,305.56
2016,7,5,7,15,358.5,151.0,2.55,16.0,304.0,404.47,330.76
2016,7,5,7,30,359.0,174.0,2.5,16.0,344.0,443.7,360.77
2016,7,5,7,45,313.0,204.0,2.45,16.5,364.0,456.44,367.85
2016,7,5,8,0,267.0,234.0,2.4,17.0,384.0,464.76,371.24
2016,7,5,8,15,270.5,255.0,2.35,17.0,418.0,497.96,395.29
2016,7,5,8,30,274.0,276.0,2.3,17.0,452.0,530.53,418.32
2016,7,5,8,45,278.5,296.5,2.3,17.5,486.5,562.66,440.09
2016,7,5,9,0,283.0,317.0,2.3,18.0,521.0,594.06,460.96
2016,7,5,9,15,237.5,344.5,2.35,18.0,522.0,578.29,447.09
2016,7,5,9,30,192.0,372.0,2.4,18.0,523.0,568.65,437.81
2016,7,5,9,45,228.5,383.5,2.45,18.5,571.5,615.98,471.73
2016,7,5,10,0,265.0,395.0,2.5,19.0,620.0,671.93,510.69
2016,7,5,10,15,245.5,414.0,2.55,19.0,627.5,673.24,509.94
2016,7,5,10,30,226.0,433.0,2.6,19.0,635.0,665.67,503.49
2016,7,5,10,45,574.0,270.0,2.65,19.5,799.0,849.64,642.58
2016,7,5,11,0,922.0,107.0,2.7,20.0,963.0,1011.9,750.57
2016,7,5,11,15,675.0,251.5,2.75,20.0,883.5,923.43,690.05
2016,7,5,11,30,428.0,396.0,2.8,20.0,804.0,821.64,613.42
2016,7,5,11,45,678.5,253.5,2.85,20.0,905.0,913.88,685.49
2016,7,5,12,0,929.0,111.0,2.9,20.0,1006.0,994.06,738.61
2016,7,5,12,15,929.0,111.0,2.95,20.0,1006.5,979.72,728.71
2016,7,5,12,30,929.0,111.0,3.0,20.0,1007.0,962.65,717.91
2016,7,5,12,45,923.0,113.5,3.05,20.0,998.0,939.93,703.36
2016,7,5,13,0,917.0,116.0,3.1,20.0,989.0,914.87,687.23
2016,7,5,13,15,914.5,115.5,3.1,20.0,974.5,887.74,669.31
2016,7,5,13,30,912.0,115.0,3.1,20.0,960.0,858.38,649.83
2016,7,5,13,45,909.0,113.5,3.1,20.0,939.0,825.57,627.89
2016,7,5,14,0,906.0,112.0,3.1,20.0,918.0,790.83,604.49
2016,7,5,14,15,900.0,110.5,3.1,19.5,890.0,752.12,579.23
2016,7,5,14,30,894.0,109.0,3.1,19.0,862.0,711.98,552.62
2016,7,5,14,45,887.5,106.5,3.15,19.0,828.5,669.35,521.03
2016,7,5,15,0,881.0,104.0,3.2,19.0,795.0,625.7,487.92
2016,7,5,15,15,870.5,102.5,3.2,18.5,755.5,579.86,453.01
2016,7,5,15,30,860.0,101.0,3.2,18.0,716.0,533.71,416.83
2016,7,5,15,45,586.5,183.0,3.25,18.0,590.5,432.62,336.94
2016,7,5,16,0,313.0,265.0,3.3,18.0,465.0,364.49,283.37
2016,7,5,16,15,308.0,245.5,3.35,17.5,430.0,328.86,255.21
2016,7,5,16,30,303.0,226.0,3.4,17.0,395.0,293.69,226.73
2016,7,5,16,45,191.5,208.5,3.45,17.0,311.5,236.01,182.36
2016,7,5,17,0,80.0,191.0,3.5,17.0,228.0,188.87,147.59
2016,7,5,17,15,55.0,164.5,3.55,16.5,188.5,156.57,122.61
2016,7,5,17,30,30.0,138.0,3.6,16.0,149.0,127.0,99.76
2016,7,5,17,45,24.0,118.5,3.65,15.5,126.5,107.08,83.92
2016,7,5,18,0,18.0,99.0,3.7,15.0,104.0,91.22,71.31
2016,7,5,18,15,10.0,80.0,3.65,14.5,82.5,73.24,59.45
2016,7,5,18,30,2.0,61.0,3.6,14.0,61.0,56.44,44.24
2016,7,5,18,45,1.0,42.5,3.55,14.0,42.5,39.91,29.0
2016,7,5,19,0,0.0,24.0,3.5,14.0,24.0,23.15,12.75
2016,7,5,19,15,0.0,12.0,3.45,13.5,12.0,11.58,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,126.5,15.5,2.75,13.0,28.0,60.26,0.0
2016,7,6,5,30,253.0,31.0,2.7,13.0,56.0,134.55,93.21
2016,7,6,5,45,351.0,41.0,2.7,13.5,96.0,194.36,149.82
2016,7,6,6,0,449.0,51.0,2.7,14.0,136.0,263.54,210.54
2016,7,6,6,15,224.5,60.5,2.55,14.0,103.0,186.39,151.59
2016,7,6,6,30,0.0,70.0,2.4,14.0,70.0,68.63,52.83
2016,7,6,6,45,0.0,85.5,2.3,14.5,85.5,84.19,65.98
2016,7,6,7,0,0.0,101.0,2.2,15.0,101.0,99.7,78.7
2016,7,6,7,15,0.0,107.0,2.1,15.0,107.0,105.2,83.03
2016,7,6,7,30,0.0,113.0,2.0,15.0,113.0,110.82,87.41
2016,7,6,7,45,0.0,132.5,1.9,15.5,132.5,130.4,103.01
2016,7,6,8,0,0.0,152.0,1.8,16.0,152.0,149.94,118.29
2016,7,6,8,15,0.5,161.0,1.75,16.5,161.5,159.04,124.97
2016,7,6,8,30,1.0,170.0,1.7,17.0,171.0,168.19,131.66
2016,7,6,8,45,5.0,194.0,1.7,17.5,198.0,195.64,152.94
2016,7,6,9,0,9.0,218.0,1.7,18.0,225.0,223.26,173.96
2016,7,6,9,15,13.0,242.5,1.75,18.0,253.0,251.49,195.58
2016,7,6,9,30,17.0,267.0,1.8,18.0,281.0,279.78,217.03
2016,7,6,9,45,25.0,302.0,1.85,18.5,323.0,330.53,254.97
2016,7,6,10,0,33.0,337.0,1.9,19.0,365.0,373.81,286.55
2016,7,6,10,15,39.5,360.5,1.95,19.0,395.0,403.4,308.16
2016,7,6,10,30,46.0,384.0,2.0,19.0,425.0,432.75,329.5
2016,7,6,10,45,57.0,407.0,2.15,19.5,459.5,465.61,353.05
2016,7,6,11,0,68.0,430.0,2.3,20.0,494.0,498.04,376.06
2016,7,6,11,15,90.0,449.5,2.4,20.0,535.0,537.06,404.66
2016,7,6,11,30,112.0,469.0,2.5,20.0,576.0,580.34,436.0
2016,7,6,11,45,157.0,475.5,2.65,20.0,627.0,625.87,469.88
2016,7,6,12,0,202.0,482.0,2.8,20.0,678.0,669.85,502.37
2016,7,6,12,15,213.5,471.0,2.9,20.0,677.5,663.49,498.45
2016,7,6,12,30,225.0,460.0,3.0,20.0,677.0,656.31,494.28
2016,7,6,12,45,194.0,468.0,3.15,20.0,654.5,628.31,473.92
2016,7,6,13,0,163.0,476.0,3.3,20.0,632.0,600.94,453.97
2016,7,6,13,15,124.5,459.0,3.4,20.0,576.5,544.75,412.97
2016,7,6,13,30,86.0,442.0,3.5,20.0,521.0,491.85,373.95
2016,7,6,13,45,78.0,426.0,3.6,20.0,497.0,465.65,355.14
2016,7,6,14,0,70.0,410.0,3.7,20.0,473.0,440.0,336.48
2016,7,6,14,15,168.0,401.5,3.7,19.5,545.0,495.24,381.09
2016,7,6,14,30,266.0,393.0,3.7,19.0,617.0,541.86,418.23
2016,7,6,14,45,260.5,376.5,3.75,19.0,588.5,510.04,394.51
2016,7,6,15,0,255.0,360.0,3.8,19.0,560.0,478.45,371.04
2016,7,6,15,15,260.0,339.0,3.8,18.5,534.0,449.06,349.65
2016,7,6,15,30,265.0,318.0,3.8,18.0,508.0,419.14,327.36
2016,7,6,15,45,311.5,285.5,3.8,18.0,495.5,398.2,310.98
2016,7,6,16,0,358.0,253.0,3.8,18.0,483.0,373.03,290.38
2016,7,6,16,15,355.5,233.0,3.75,17.5,446.0,335.85,260.41
2016,7,6,16,30,353.0,213.0,3.7,17.0,409.0,298.89,230.03
2016,7,6,16,45,544.0,146.0,3.7,17.0,416.0,271.29,200.97
2016,7,6,17,0,735.0,79.0,3.7,17.0,423.0,231.0,158.63
2016,7,6,17,15,703.5,75.0,3.7,16.5,373.0,185.2,119.29
2016,7,6,17,30,672.0,71.0,3.7,16.0,323.0,139.51,82.17
2016,7,6,17,45,630.0,65.5,3.7,15.5,274.0,98.03,52.81
2016,7,6,18,0,588.0,60.0,3.7,15.0,225.0,60.97,33.09
2016,7,6,18,15,525.0,53.5,3.6,14.5,179.0,36.42,26.85
2016,7,6,18,30,462.0,47.0,3.5,14.0,133.0,33.6,24.12
2016,7,6,18,45,367.5,37.5,3.45,14.0,93.0,27.82,18.53
2016,7,6,19,0,273.0,28.0,3.4,14.0,53.0,21.65,11.49
2016,7,6,19,15,136.5,14.0,3.35,13.5,26.5,10.58,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,3.1,13.0,28.0,65.98,0.0
2016,7,7,5,30,299.0,28.0,3.1,13.0,56.0,146.12,100.31
2016,7,7,5,45,393.5,36.5,3.1,13.5,96.5,204.73,157.52
2016,7,7,6,0,488.0,45.0,3.1,14.0,137.0,272.46,217.58
2016,7,7,6,15,548.5,51.0,3.0,14.5,183.5,329.89,268.51
2016,7,7,6,30,609.0,57.0,2.9,15.0,230.0,392.35,321.99
2016,7,7,6,45,304.5,76.5,2.85,15.5,163.0,267.6,220.96
2016,7,7,7,0,0.0,96.0,2.8,16.0,96.0,94.45,73.83
2016,7,7,7,15,0.0,92.5,2.8,16.0,92.5,90.2,70.3
2016,7,7,7,30,0.0,89.0,2.8,16.0,89.0,86.33,66.85
2016,7,7,7,45,0.0,123.5,2.8,16.5,123.5,121.15,95.19
2016,7,7,8,0,0.0,158.0,2.8,17.0,158.0,156.17,123.1
2016,7,7,8,15,12.5,198.0,2.8,17.0,206.0,206.86,163.81
2016,7,7,8,30,25.0,238.0,2.8,17.0,254.0,258.34,204.41
2016,7,7,8,45,41.5,272.5,2.85,17.5,302.0,316.98,249.61
2016,7,7,9,0,58.0,307.0,2.9,18.0,350.0,368.13,288.15
2016,7,7,9,15,39.5,295.5,2.95,18.0,325.5,338.63,264.23
2016,7,7,9,30,21.0,284.0,3.0,18.0,301.0,300.84,234.16
2016,7,7,9,45,18.5,281.0,3.1,18.0,296.5,295.05,229.39
2016,7,7,10,0,16.0,278.0,3.2,18.0,292.0,289.28,224.57
2016,7,7,10,15,20.0,304.5,3.25,18.0,322.5,319.44,247.55
2016,7,7,10,30,24.0,331.0,3.3,18.0,353.0,356.64,275.57
2016,7,7,10,45,29.0,355.0,3.35,18.5,382.0,384.88,296.1
2016,7,7,11,0,34.0,379.0,3.4,19.0,411.0,412.77,316.19
2016,7,7,11,15,27.0,356.5,3.4,19.0,382.0,381.5,292.3
2016,7,7,11,30,20.0,334.0,3.4,19.0,353.0,345.94,265.31
2016,7,7,11,45,21.5,335.0,3.4,19.0,355.5,347.56,266.61
2016,7,7,12,0,23.0,336.0,3.4,19.0,358.0,352.25,270.12
2016,7,7,12,15,58.0,402.5,3.4,19.0,458.5,448.4,343.0
2016,7,7,12,30,93.0,469.0,3.4,19.0,559.0,542.2,412.12
2016,7,7,12,45,127.0,472.5,3.4,19.0,594.5,572.5,434.77
2016,7,7,13,0,161.0,476.0,3.4,19.0,630.0,599.16,454.95
2016,7,7,13,15,170.0,460.0,3.35,19.0,620.5,584.22,444.44
2016,7,7,13,30,179.0,444.0,3.3,19.0,611.0,568.66,433.67
2016,7,7,13,45,179.0,434.0,3.3,19.0,597.0,550.82,420.99
2016,7,7,14,0,179.0,424.0,3.3,19.0,583.0,532.71,408.06
2016,7,7,14,15,529.5,264.5,3.3,19.0,714.0,625.37,485.31
2016,7,7,14,30,880.0,105.0,3.3,19.0,845.0,698.22,544.38
2016,7,7,14,45,873.0,102.5,3.3,19.0,811.5,655.83,511.87
2016,7,7,15,0,866.0,100.0,3.3,19.0,778.0,612.47,478.63
2016,7,7,15,15,855.0,98.0,3.3,18.5,739.0,566.54,443.5
2016,7,7,15,30,844.0,96.0,3.3,18.0,700.0,520.37,407.17
2016,7,7,15,45,832.0,93.0,3.35,18.0,657.0,472.78,368.09
2016,7,7,16,0,820.0,90.0,3.4,18.0,614.0,425.44,328.16
2016,7,7,16,15,802.0,87.5,3.45,17.5,567.5,372.63,283.65
2016,7,7,16,30,784.0,85.0,3.5,17.0,521.0,325.03,242.16
2016,7,7,16,45,762.5,81.0,3.6,17.0,472.0,276.59,199.08
2016,7,7,17,0,741.0,77.0,3.7,17.0,423.0,230.11,157.63
2016,7,7,17,15,709.5,73.0,3.75,16.5,373.5,184.0,118.03
2016,7,7,17,30,678.0,69.0,3.8,16.0,324.0,141.15,83.29
2016,7,7,17,45,637.5,63.5,3.9,15.5,275.0,96.47,51.32
2016,7,7,18,0,597.0,58.0,4.0,15.0,226.0,59.1,31.58
2016,7,7,18,15,534.5,52.0,3.9,14.5,179.5,35.21,25.78
2016,7,7,18,30,472.0,46.0,3.8,14.0,133.0,32.76,23.38
2016,7,7,18,45,378.0,36.5,3.75,13.5,93.0,26.95,17.8
2016,7,7,19,0,284.0,27.0,3.7,13.0,53.0,20.73,10.75
2016,7,7,19,15,142.0,13.5,3.6,13.0,26.5,10.15,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,13.0,3.1,13.5,27.5,66.19,0.0
2016,7,8,5,30,313.0,26.0,3.1,14.0,55.0,148.02,100.09
2016,7,8,5,45,407.5,33.5,3.15,14.5,95.0,205.83,157.39
2016,7,8,6,0,502.0,41.0,3.2,15.0,135.0,272.84,216.87
2016,7,8,6,15,560.5,46.5,3.15,15.0,181.0,329.22,267.51
2016,7,8,6,30,619.0,52.0,3.1,15.0,227.0,388.68,319.38
2016,7,8,6,45,334.0,97.5,3.05,15.5,194.5,308.74,254.39
2016,7,8,7,0,49.0,143.0,3.0,16.0,162.0,181.21,146.46
2016,7,8,7,15,47.5,162.5,2.9,16.0,183.0,202.18,163.55
2016,7,8,7,30,46.0,182.0,2.8,16.0,204.0,222.87,179.78
2016,7,8,7,45,36.5,195.0,2.75,16.5,213.5,230.17,184.45
2016,7,8,8,0,27.0,208.0,2.7,17.0,223.0,236.8,188.47
2016,7,8,8,15,41.0,237.0,2.65,17.5,262.5,278.97,221.2
2016,7,8,8,30,55.0,266.0,2.6,18.0,302.0,321.74,253.66
2016,7,8,8,45,94.5,298.0,2.6,18.5,364.5,389.88,305.82
2016,7,8,9,0,134.0,330.0,2.6,19.0,427.0,468.63,364.43
2016,7,8,9,15,130.5,349.5,2.6,19.0,448.0,487.48,376.98
2016,7,8,9,30,127.0,369.0,2.6,19.0,469.0,505.6,389.24
2016,7,8,9,45,203.0,379.5,2.6,19.5,547.5,587.59,449.86
2016,7,8,10,0,279.0,390.0,2.6,20.0,626.0,679.54,515.37
2016,7,8,10,15,302.0,398.0,2.65,20.0,661.0,710.31,536.47
2016,7,8,10,30,325.0,406.0,2.7,20.0,696.0,740.39,557.41
2016,7,8,10,45,618.0,248.5,2.8,20.5,815.0,869.78,655.73
2016,7,8,11,0,911.0,91.0,2.9,21.0,934.0,983.41,730.53
2016,7,8,11,15,913.5,91.5,2.95,21.0,948.5,983.88,729.7
2016,7,8,11,30,916.0,92.0,3.0,21.0,963.0,981.4,728.09
2016,7,8,11,45,918.5,92.0,3.05,21.5,970.5,975.5,722.92
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,966.69,715.97
2016,7,8,12,15,921.0,92.0,3.15,22.0,978.5,952.69,707.04
2016,7,8,12,30,921.0,92.0,3.2,22.0,979.0,935.96,696.37
2016,7,8,12,45,914.0,96.0,3.25,22.0,970.0,914.17,682.34
2016,7,8,13,0,907.0,100.0,3.3,22.0,961.0,890.05,666.74
2016,7,8,13,15,904.5,99.5,3.35,22.0,947.0,863.3,649.3
2016,7,8,13,30,902.0,99.0,3.4,22.0,933.0,834.32,630.27
2016,7,8,13,45,898.5,97.5,3.45,22.0,912.5,801.52,608.47
2016,7,8,14,0,895.0,96.0,3.5,22.0,892.0,766.81,585.19
2016,7,8,14,15,889.5,95.0,3.5,21.5,864.5,729.38,560.65
2016,7,8,14,30,884.0,94.0,3.5,21.0,837.0,690.49,534.76
2016,7,8,14,45,877.5,92.0,3.55,21.0,804.0,648.75,504.03
2016,7,8,15,0,871.0,90.0,3.6,21.0,771.0,605.99,471.42
2016,7,8,15,15,860.5,88.5,3.6,21.0,732.5,560.62,435.91
2016,7,8,15,30,850.0,87.0,3.6,21.0,694.0,514.94,399.3
2016,7,8,15,45,838.0,84.5,3.65,21.0,651.5,467.55,360.57
2016,7,8,16,0,826.0,82.0,3.7,21.0,609.0,420.41,321.02
2016,7,8,16,15,809.0,79.5,3.65,20.5,563.0,371.82,279.9
2016,7,8,16,30,792.0,77.0,3.6,20.0,517.0,320.07,235.43
2016,7,8,16,45,771.5,73.5,3.55,20.0,468.5,271.96,192.85
2016,7,8,17,0,751.0,70.0,3.5,20.0,420.0,225.7,151.84
2016,7,8,17,15,721.0,66.5,3.4,19.5,370.5,179.79,112.7
2016,7,8,17,30,691.0,63.0,3.3,19.0,321.0,136.97,78.3
2016,7,8,17,45,651.5,58.0,3.25,18.5,272.5,95.33,49.32
2016,7,8,18,0,612.0,53.0,3.2,18.0,224.0,57.91,30.15
2016,7,8,18,15,551.0,47.5,3.1,17.5,178.0,31.59,22.25
2016,7,8,18,30,490.0,42.0,3.0,17.0,132.0,29.34,20.08
2016,7,8,18,45,398.0,33.5,2.95,16.5,92.0,24.3,15.26
2016,7,8,19,0,306.0,25.0,2.9,16.0,52.0,18.89,9.05
2016,7,8,19,15,153.0,12.5,2.9,15.5,26.0,9.28,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,12.0,2.1,14.5,27.0,67.72,0.0
2016,7,9,5,30,337.0,24.0,2.1,15.0,54.0,152.99,101.65
2016,7,9,5,45,427.5,31.0,2.15,15.5,94.0,209.57,158.9
2016,7,9,6,0,518.0,38.0,2.2,16.0,134.0,272.9,215.17
2016,7,9,6,15,575.5,43.0,2.25,16.5,180.0,329.25,264.98
2016,7,9,6,30,633.0,48.0,2.3,17.0,226.0,390.28,317.05
2016,7,9,6,45,348.0,96.5,2.4,17.5,197.5,314.95,256.87
2016,7,9,7,0,63.0,145.0,2.5,18.0,169.0,192.0,154.2
2016,7,9,7,15,40.5,155.0,2.55,18.5,171.5,189.05,151.12
2016,7,9,7,30,18.0,165.0,2.6,19.0,174.0,178.06,141.02
2016,7,9,7,45,27.0,190.0,2.65,19.5,204.5,217.76,172.29
2016,7,9,8,0,36.0,215.0,2.7,20.0,235.0,251.44,198.16
2016,7,9,8,15,55.0,245.0,2.7,20.0,279.0,298.92,235.05
2016,7,9,8,30,74.0,275.0,2.7,20.0,323.0,347.27,271.99
2016,7,9,8,45,75.5,295.5,2.75,20.5,347.5,371.03,288.69
2016,7,9,9,0,77.0,316.0,2.8,21.0,372.0,394.55,305.11
2016,7,9,9,15,80.0,331.5,2.85,21.0,392.5,413.73,318.84
2016,7,9,9,30,83.0,347.0,2.9,21.0,413.0,432.75,332.4
2016,7,9,9,45,485.5,218.0,3.0,21.5,624.5,695.81,536.56
2016,7,9,10,0,888.0,89.0,3.1,22.0,836.0,939.67,704.79
2016,7,9,10,15,894.0,90.0,3.15,22.0,864.0,955.42,712.65
2016,7,9,10,30,900.0,91.0,3.2,22.0,892.0,968.44,720.74
2016,7,9,10,45,906.0,91.0,3.25,22.0,913.5,977.61,726.38
2016,7,9,11,0,912.0,91.0,3.3,22.0,935.0,983.9,730.25
2016,7,9,11,15,915.0,91.5,3.35,22.0,949.5,984.88,730.71
2016,7,9,11,30,918.0,92.0,3.4,22.0,964.0,982.9,729.36
2016,7,9,11,45,922.5,90.5,3.5,22.0,972.0,977.4,726.14
2016,7,9,12,0,927.0,89.0,3.6,22.0,980.0,968.98,721.07
2016,7,9,12,15,927.0,89.0,3.7,22.0,980.5,954.94,712.29
2016,7,9,12,30,927.0,89.0,3.8,22.0,981.0,938.15,701.71
2016,7,9,12,45,924.0,90.0,3.9,22.0,973.0,916.95,688.15
2016,7,9,13,0,921.0,91.0,4.0,22.0,965.0,893.28,672.87
2016,7,9,13,15,918.5,90.5,4.05,21.5,951.0,866.22,656.24
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,836.89,637.89
2016,7,9,13,45,914.5,88.0,4.2,21.0,917.0,804.8,616.44
2016,7,9,14,0,913.0,86.0,4.3,21.0,897.0,770.64,593.35
2016,7,9,14,15,908.0,85.0,4.35,20.5,870.0,732.96,568.45
2016,7,9,14,30,903.0,84.0,4.4,20.0,843.0,693.75,542.23
2016,7,9,14,45,898.0,82.5,4.45,20.0,810.5,652.71,511.97
2016,7,9,15,0,893.0,81.0,4.5,20.0,778.0,610.49,479.29
2016,7,9,15,15,885.0,79.5,4.5,19.5,741.0,565.59,444.46
2016,7,9,15,30,877.0,78.0,4.5,19.0,704.0,520.12,408.19
2016,7,9,15,45,866.5,76.0,4.55,19.0,662.0,472.68,368.71
2016,7,9,16,0,856.0,74.0,4.6,19.0,620.0,425.3,328.23
2016,7,9,16,15,842.5,72.0,4.6,18.5,575.0,377.06,286.62
2016,7,9,16,30,829.0,70.0,4.6,18.0,530.0,329.55,244.61
2016,7,9,16,45,808.5,68.0,4.6,18.0,482.0,281.04,200.97
2016,7,9,17,0,788.0,66.0,4.6,18.0,434.0,229.92,155.38
2016,7,9,17,15,761.5,63.0,4.55,17.5,384.5,183.23,114.88
2016,7,9,17,30,735.0,60.0,4.5,17.0,335.0,139.3,79.07
2016,7,9,17,45,692.5,56.5,4.45,16.5,284.5,96.59,49.39
2016,7,9,18,0,650.0,53.0,4.4,16.0,234.0,58.43,30.39
2016,7,9,18,15,590.5,47.5,4.25,15.5,186.5,34.64,25.15
2016,7,9,18,30,531.0,42.0,4.1,15.0,139.0,29.42,20.31
2016,7,9,18,45,427.5,34.5,3.95,14.5,97.0,25.26,16.22
2016,7,9,19,0,324.0,27.0,3.8,14.0,55.0,20.86,10.59
2016,7,9,19,15,162.0,13.5,3.75,14.0,27.5,10.22,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,160.5,13.0,3.15,13.5,27.5,66.32,0.0
2016,7,10,5,30,321.0,26.0,3.2,14.0,55.0,149.77,98.77
2016,7,10,5,45,419.5,34.0,3.25,14.5,96.5,209.75,159.78
2016,7,10,6,0,518.0,42.0,3.3,15.0,138.0,279.35,221.58
2016,7,10,6,15,579.5,48.0,3.25,15.5,185.5,338.38,274.01
2016,7,10,6,30,641.0,54.0,3.2,16.0,233.0,400.5,327.44
2016,7,10,6,45,684.0,58.0,3.15,16.5,283.5,457.12,374.67
2016,7,10,7,0,727.0,62.0,3.1,17.0,334.0,516.44,422.29
2016,7,10,7,15,757.0,65.5,3.0,17.0,385.5,569.3,463.89
2016,7,10,7,30,787.0,69.0,2.9,17.0,437.0,623.21,504.6
2016,7,10,7,45,810.5,71.5,2.85,17.5,487.0,667.66,534.9
2016,7,10,8,0,834.0,74.0,2.8,18.0,537.0,716.37,567.61
2016,7,10,8,15,851.5,76.0,2.75,18.5,585.0,759.51,595.48
2016,7,10,8,30,869.0,78.0,2.7,19.0,633.0,801.73,622.14
2016,7,10,8,45,883.5,79.5,2.65,19.5,677.5,839.67,645.27
2016,7,10,9,0,898.0,81.0,2.6,20.0,722.0,876.02,666.93
2016,7,10,9,15,908.0,82.5,2.6,20.0,762.0,906.55,686.01
2016,7,10,9,30,918.0,84.0,2.6,20.0,802.0,934.87,703.55
2016,7,10,9,45,925.0,85.5,2.6,20.5,836.5,958.02,716.21
2016,7,10,10,0,932.0,87.0,2.6,21.0,871.0,978.54,727.13
2016,7,10,10,15,938.0,88.0,2.65,21.0,899.5,994.83,737.15
2016,7,10,10,30,944.0,89.0,2.7,21.0,928.0,1008.26,745.41
2016,7,10,10,45,947.5,90.5,2.8,21.5,949.5,1016.82,749.65
2016,7,10,11,0,951.0,92.0,2.9,22.0,971.0,1022.34,752.01
2016,7,10,11,15,954.0,92.5,3.0,22.0,986.5,1023.27,752.93
2016,7,10,11,30,957.0,93.0,3.1,22.0,1002.0,1021.11,751.98
2016,7,10,11,45,958.5,93.5,3.25,22.5,1009.5,1014.45,747.12
2016,7,10,12,0,960.0,94.0,3.4,23.0,1017.0,1004.76,740.34
2016,7,10,12,15,960.0,94.0,3.45,23.0,1017.0,990.21,731.12
2016,7,10,12,30,960.0,94.0,3.5,23.0,1017.0,972.81,720.08
2016,7,10,12,45,953.5,97.5,3.6,23.0,1008.5,950.19,705.92
2016,7,10,13,0,947.0,101.0,3.7,23.0,1000.0,925.12,690.08
2016,7,10,13,15,944.5,100.5,3.7,23.0,985.5,897.32,671.76
2016,7,10,13,30,942.0,100.0,3.7,23.0,971.0,867.18,651.81
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.5,833.9,629.86
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,798.54,606.32
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,759.58,579.65
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,719.06,551.69
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,675.28,519.73
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,630.45,485.78
2016,7,10,15,15,902.5,89.5,3.65,23.0,764.5,583.82,449.55
2016,7,10,15,30,893.0,88.0,3.6,23.0,725.0,536.72,412.09
2016,7,10,15,45,880.5,85.5,3.6,23.0,680.5,487.08,371.9
2016,7,10,16,0,868.0,83.0,3.6,23.0,636.0,437.67,330.85
2016,7,10,16,15,851.0,81.0,3.55,22.5,588.5,387.47,288.76
2016,7,10,16,30,834.0,79.0,3.5,22.0,541.0,338.32,246.51
2016,7,10,16,45,811.5,76.0,3.5,22.0,490.5,283.74,199.2
2016,7,10,17,0,789.0,73.0,3.5,22.0,440.0,235.46,156.87
2016,7,10,17,15,758.5,69.0,3.4,21.5,388.5,187.14,116.08
2016,7,10,17,30,728.0,65.0,3.3,21.0,337.0,141.99,80.22
2016,7,10,17,45,684.5,60.5,3.25,20.5,286.0,98.7,50.74
2016,7,10,18,0,641.0,56.0,3.2,20.0,235.0,60.08,31.81
2016,7,10,18,15,577.0,50.0,3.1,19.0,186.5,33.74,23.96
2016,7,10,18,30,513.0,44.0,3.0,18.0,138.0,31.19,21.57
2016,7,10,18,45,409.5,35.5,2.9,17.5,96.0,26.22,16.79
2016,7,10,19,0,306.0,27.0,2.8,17.0,54.0,20.92,10.34
2016,7,10,19,15,153.0,13.5,2.8,16.5,27.0,13.27,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,152.0,13.0,1.2,14.5,26.0,54.28,0.0
2016,7,11,5,30,304.0,26.0,1.2,15.0,52.0,143.87,92.75
2016,7,11,5,45,402.5,34.5,1.3,15.5,93.0,203.48,153.32
2016,7,11,6,0,501.0,43.0,1.4,16.0,134.0,272.75,213.83
2016,7,11,6,15,563.5,49.0,1.4,16.5,181.5,331.41,264.87
2016,7,11,6,30,626.0,55.0,1.4,17.0,229.0,393.12,316.78
