Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,45,669.0,59.5,1.4,17.5,279.0,449.65,362.77
2016,7,11,7,0,712.0,64.0,1.4,18.0,329.0,508.91,409.06
2016,7,11,7,15,742.0,67.5,1.4,18.5,379.5,561.16,448.31
2016,7,11,7,30,772.0,71.0,1.4,19.0,430.0,614.47,486.83
2016,7,11,7,45,795.0,74.0,1.4,19.5,480.0,662.97,519.08
2016,7,11,8,0,818.0,77.0,1.4,20.0,530.0,706.92,547.31
2016,7,11,8,15,835.0,79.0,1.45,20.5,577.0,749.13,574.21
2016,7,11,8,30,852.0,81.0,1.5,21.0,624.0,790.42,600.03
2016,7,11,8,45,865.0,83.0,1.55,21.5,668.0,827.16,622.38
2016,7,11,9,0,878.0,85.0,1.6,22.0,712.0,862.28,643.41
2016,7,11,9,15,888.5,87.0,1.65,22.0,751.5,893.34,662.82
2016,7,11,9,30,899.0,89.0,1.7,22.0,791.0,922.25,680.8
2016,7,11,9,45,899.0,94.5,1.8,22.5,823.0,942.87,692.63
2016,7,11,10,0,899.0,100.0,1.9,23.0,855.0,960.63,702.69
2016,7,11,10,15,905.5,101.0,1.95,23.0,883.0,976.93,712.65
2016,7,11,10,30,912.0,102.0,2.0,23.0,911.0,990.46,720.93
2016,7,11,10,45,916.0,103.5,2.05,23.5,932.5,999.24,724.87
2016,7,11,11,0,920.0,105.0,2.1,24.0,954.0,1005.07,727.07
2016,7,11,11,15,923.0,105.5,2.15,24.0,969.0,1005.93,727.63
2016,7,11,11,30,926.0,106.0,2.2,24.0,984.0,1003.8,726.44
2016,7,11,11,45,927.5,106.5,2.3,24.5,991.5,997.26,721.68
2016,7,11,12,0,929.0,107.0,2.4,25.0,999.0,987.8,715.13
2016,7,11,12,15,929.5,107.0,2.45,24.5,999.5,974.05,708.18
2016,7,11,12,30,930.0,107.0,2.5,24.0,1000.0,957.52,699.46
2016,7,11,12,45,933.5,103.5,2.65,24.0,994.5,937.61,688.04
2016,7,11,13,0,937.0,100.0,2.8,24.0,989.0,914.97,674.71
2016,7,11,13,15,935.0,99.5,2.85,24.0,975.0,887.85,657.53
2016,7,11,13,30,933.0,99.0,2.9,24.0,961.0,858.39,638.72
2016,7,11,13,45,930.0,98.0,3.0,24.0,940.5,825.46,617.72
2016,7,11,14,0,927.0,97.0,3.1,24.0,920.0,790.5,595.11
2016,7,11,14,15,922.0,96.0,3.15,23.5,892.5,752.23,570.8
2016,7,11,14,30,917.0,95.0,3.2,23.0,865.0,712.39,545.03
2016,7,11,14,45,910.5,93.5,3.25,23.0,831.5,669.73,514.15
2016,7,11,15,0,904.0,92.0,3.3,23.0,798.0,625.98,481.29
2016,7,11,15,15,894.5,90.5,3.3,22.5,759.0,579.66,446.41
2016,7,11,15,30,885.0,89.0,3.3,22.0,720.0,532.89,410.14
2016,7,11,15,45,874.0,86.5,3.3,22.0,676.5,484.28,370.67
2016,7,11,16,0,863.0,84.0,3.3,22.0,633.0,435.77,330.22
2016,7,11,16,15,846.5,81.5,3.3,21.5,585.5,385.52,288.08
2016,7,11,16,30,830.0,79.0,3.3,21.0,538.0,336.28,245.71
2016,7,11,16,45,809.0,75.5,3.3,21.0,488.5,281.85,198.35
2016,7,11,17,0,788.0,72.0,3.3,21.0,439.0,233.57,155.86
2016,7,11,17,15,758.0,68.5,3.25,20.5,387.5,185.81,115.4
2016,7,11,17,30,728.0,65.0,3.2,20.0,336.0,141.17,79.89
2016,7,11,17,45,686.0,60.5,3.2,19.5,285.0,98.0,50.5
2016,7,11,18,0,644.0,56.0,3.2,19.0,234.0,59.37,31.72
2016,7,11,18,15,580.0,50.0,3.1,18.0,185.5,33.79,24.12
2016,7,11,18,30,516.0,44.0,3.0,17.0,137.0,31.25,21.72
2016,7,11,18,45,415.5,35.0,2.95,16.5,95.0,25.83,16.52
2016,7,11,19,0,315.0,26.0,2.9,16.0,53.0,20.02,9.57
2016,7,11,19,15,157.5,13.0,2.95,15.5,26.5,12.78,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,13.0,26.0,56.18,0.0
2016,7,12,5,30,327.0,24.0,3.2,13.0,52.0,148.01,94.58
2016,7,12,5,45,424.5,32.0,3.25,13.5,93.0,207.95,158.22
2016,7,12,6,0,522.0,40.0,3.3,14.0,134.0,277.07,220.08
2016,7,12,6,15,583.5,45.5,3.25,14.5,181.5,333.35,270.68
2016,7,12,6,30,645.0,51.0,3.2,15.0,229.0,397.26,325.89
2016,7,12,6,45,336.5,93.0,3.15,15.5,187.5,303.23,249.9
2016,7,12,7,0,28.0,135.0,3.1,16.0,146.0,159.49,128.26
2016,7,12,7,15,42.5,159.5,3.05,16.0,178.0,195.68,158.27
2016,7,12,7,30,57.0,184.0,3.0,16.0,210.0,232.77,188.24
2016,7,12,7,45,58.0,205.0,2.95,16.5,234.5,257.05,206.73
2016,7,12,8,0,59.0,226.0,2.9,17.0,259.0,281.17,224.79
2016,7,12,8,15,93.5,255.0,2.8,17.5,312.5,340.35,270.92
2016,7,12,8,30,128.0,284.0,2.7,18.0,366.0,410.13,323.84
2016,7,12,8,45,144.0,306.5,2.65,18.5,404.5,449.89,352.47
2016,7,12,9,0,160.0,329.0,2.6,19.0,443.0,489.93,380.92
2016,7,12,9,15,318.5,305.0,2.55,19.0,548.0,615.72,477.08
2016,7,12,9,30,477.0,281.0,2.5,19.0,653.0,747.84,573.66
2016,7,12,9,45,703.5,184.5,2.45,19.5,760.5,865.68,656.89
2016,7,12,10,0,930.0,88.0,2.4,20.0,868.0,976.36,727.55
2016,7,12,10,15,936.5,89.0,2.4,20.0,897.0,993.15,736.48
2016,7,12,10,30,943.0,90.0,2.4,20.0,926.0,1007.09,744.57
2016,7,12,10,45,947.0,91.5,2.4,20.5,948.0,1016.17,748.16
2016,7,12,11,0,951.0,93.0,2.4,21.0,970.0,1022.21,749.91
2016,7,12,11,15,954.0,93.5,2.45,21.0,985.5,1023.17,750.49
2016,7,12,11,30,957.0,94.0,2.5,21.0,1001.0,1021.04,749.22
2016,7,12,11,45,959.0,94.0,2.55,21.0,1009.0,1014.37,745.13
2016,7,12,12,0,961.0,94.0,2.6,21.0,1017.0,1004.67,739.2
2016,7,12,12,15,961.5,94.0,2.65,21.0,1017.5,990.59,730.49
2016,7,12,12,30,962.0,94.0,2.7,21.0,1018.0,973.63,719.96
2016,7,12,12,45,952.5,99.5,2.8,21.0,1008.5,950.23,705.62
2016,7,12,13,0,943.0,105.0,2.9,21.0,999.0,924.45,689.64
2016,7,12,13,15,940.5,104.5,2.95,21.0,984.5,896.71,671.87
2016,7,12,13,30,938.0,104.0,3.0,21.0,970.0,866.65,652.42
2016,7,12,13,45,934.5,102.5,3.1,21.0,948.0,832.65,630.45
2016,7,12,14,0,931.0,101.0,3.2,21.0,926.0,796.66,606.85
2016,7,12,14,15,925.0,100.0,3.2,21.0,897.5,757.49,580.27
2016,7,12,14,30,919.0,99.0,3.2,21.0,869.0,716.82,552.39
2016,7,12,14,45,911.5,97.0,3.25,21.0,835.0,672.94,520.29
2016,7,12,15,0,904.0,95.0,3.3,21.0,801.0,628.05,486.39
2016,7,12,15,15,893.5,93.5,3.3,20.5,761.0,581.14,450.81
2016,7,12,15,30,883.0,92.0,3.3,20.0,721.0,533.85,413.89
2016,7,12,15,45,870.0,89.5,3.3,20.0,676.5,484.36,373.47
2016,7,12,16,0,857.0,87.0,3.3,20.0,632.0,435.15,332.23
2016,7,12,16,15,839.5,84.5,3.25,20.0,584.0,384.77,289.08
2016,7,12,16,30,822.0,82.0,3.2,20.0,536.0,331.27,242.75
2016,7,12,16,45,800.0,78.5,3.2,20.0,486.0,281.19,198.68
2016,7,12,17,0,778.0,75.0,3.2,20.0,436.0,233.11,156.31
2016,7,12,17,15,746.5,71.0,3.1,19.5,384.0,185.13,115.69
2016,7,12,17,30,715.0,67.0,3.0,19.0,332.0,140.44,80.18
2016,7,12,17,45,672.0,62.0,2.95,18.5,281.5,97.41,50.92
2016,7,12,18,0,629.0,57.0,2.9,18.0,231.0,55.65,29.47
2016,7,12,18,15,564.0,51.0,2.8,17.5,182.5,34.67,24.94
2016,7,12,18,30,499.0,45.0,2.7,17.0,134.0,32.19,22.53
2016,7,12,18,45,396.5,35.5,2.6,16.5,92.5,26.35,16.95
2016,7,12,19,0,294.0,26.0,2.5,16.0,51.0,20.09,9.47
2016,7,12,19,15,147.0,13.0,2.5,15.5,25.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,150.5,12.5,1.75,13.5,25.0,52.89,0.0
2016,7,13,5,30,301.0,25.0,1.7,14.0,50.0,139.86,86.92
2016,7,13,5,45,403.0,34.0,1.65,14.5,91.5,201.89,152.16
2016,7,13,6,0,505.0,43.0,1.6,15.0,133.0,272.92,214.49
2016,7,13,6,15,569.5,49.5,1.45,15.5,181.0,333.16,266.94
2016,7,13,6,30,634.0,56.0,1.3,16.0,229.0,398.85,321.78
2016,7,13,6,45,678.0,60.5,1.2,16.5,280.0,453.9,366.33
2016,7,13,7,0,722.0,65.0,1.1,17.0,331.0,514.12,412.74
2016,7,13,7,15,753.0,68.5,1.0,17.5,382.5,567.43,451.83
2016,7,13,7,30,784.0,72.0,0.9,18.0,434.0,621.87,489.94
2016,7,13,7,45,807.0,75.0,0.85,19.0,484.5,670.84,520.43
2016,7,13,8,0,830.0,78.0,0.8,20.0,535.0,715.24,546.65
2016,7,13,8,15,847.5,80.5,0.75,20.5,583.5,758.85,572.56
2016,7,13,8,30,865.0,83.0,0.7,21.0,632.0,801.54,597.12
2016,7,13,8,45,878.5,85.0,0.7,21.5,676.5,839.11,618.56
2016,7,13,9,0,892.0,87.0,0.7,22.0,721.0,875.05,638.65
2016,7,13,9,15,902.5,88.5,0.75,22.5,761.0,905.92,656.17
2016,7,13,9,30,913.0,90.0,0.8,23.0,801.0,934.61,672.25
2016,7,13,9,45,908.0,98.5,0.85,23.5,832.0,954.13,682.54
2016,7,13,10,0,903.0,107.0,0.9,24.0,863.0,970.51,691.02
2016,7,13,10,15,909.5,108.5,1.0,24.0,892.0,987.36,702.18
2016,7,13,10,30,916.0,110.0,1.1,24.0,921.0,1001.43,711.66
2016,7,13,10,45,920.5,110.5,1.25,24.5,943.0,1009.64,717.1
2016,7,13,11,0,925.0,111.0,1.4,25.0,965.0,1014.9,720.74
2016,7,13,11,15,928.0,112.0,1.5,25.0,980.0,1016.23,722.57
2016,7,13,11,30,931.0,113.0,1.6,25.0,995.0,1014.55,722.62
2016,7,13,11,45,932.5,113.0,1.7,25.5,1002.5,1007.43,717.94
2016,7,13,12,0,934.0,113.0,1.8,26.0,1010.0,997.37,711.49
2016,7,13,12,15,934.0,113.0,1.9,26.0,1010.0,983.03,703.76
2016,7,13,12,30,934.0,113.0,2.0,26.0,1010.0,965.92,694.27
2016,7,13,12,45,936.0,111.0,2.15,26.0,1003.5,945.98,683.44
2016,7,13,13,0,938.0,109.0,2.3,26.0,997.0,923.34,670.71
2016,7,13,13,15,935.0,108.5,2.4,26.0,982.5,895.27,653.81
2016,7,13,13,30,932.0,108.0,2.5,26.0,968.0,864.92,635.25
2016,7,13,13,45,928.0,107.0,2.6,26.0,946.0,831.15,614.2
2016,7,13,14,0,924.0,106.0,2.7,26.0,924.0,795.42,591.57
2016,7,13,14,15,917.5,104.5,2.75,26.0,895.5,755.63,565.59
2016,7,13,14,30,911.0,103.0,2.8,26.0,867.0,714.39,538.32
2016,7,13,14,45,903.0,101.5,2.85,26.0,832.5,670.93,507.13
2016,7,13,15,0,895.0,100.0,2.9,26.0,798.0,626.5,474.41
2016,7,13,15,15,884.0,98.0,2.95,25.5,758.0,579.19,439.62
2016,7,13,15,30,873.0,96.0,3.0,25.0,718.0,531.57,403.49
2016,7,13,15,45,859.5,94.0,3.05,25.0,673.5,482.7,364.54
2016,7,13,16,0,846.0,92.0,3.1,25.0,629.0,434.16,324.78
2016,7,13,16,15,827.5,89.0,3.1,24.5,581.0,379.34,279.89
2016,7,13,16,30,809.0,86.0,3.1,24.0,533.0,329.76,237.92
2016,7,13,16,45,785.5,82.5,3.1,24.0,482.5,279.88,194.82
2016,7,13,17,0,762.0,79.0,3.1,24.0,432.0,232.16,153.55
2016,7,13,17,15,729.5,75.0,3.05,23.5,380.5,184.81,114.23
2016,7,13,17,30,697.0,71.0,3.0,23.0,329.0,140.84,80.02
2016,7,13,17,45,652.5,66.0,2.95,22.5,278.5,95.18,49.17
2016,7,13,18,0,608.0,61.0,2.9,22.0,228.0,57.46,31.32
2016,7,13,18,15,541.5,54.0,2.7,21.0,180.0,37.25,26.79
2016,7,13,18,30,475.0,47.0,2.5,20.0,132.0,34.05,23.81
2016,7,13,18,45,371.5,37.0,2.4,19.5,91.0,27.82,17.92
2016,7,13,19,0,268.0,27.0,2.3,19.0,50.0,21.15,9.89
2016,7,13,19,15,134.0,13.5,2.25,18.5,25.0,13.27,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,147.5,12.5,1.45,14.5,24.5,51.84,0.0
2016,7,14,5,30,295.0,25.0,1.4,15.0,49.0,136.93,82.52
2016,7,14,5,45,400.5,34.0,1.35,15.5,90.5,200.36,149.88
2016,7,14,6,0,506.0,43.0,1.3,16.0,132.0,272.56,212.77
2016,7,14,6,15,571.0,49.5,1.2,16.5,180.5,333.0,265.08
2016,7,14,6,30,636.0,56.0,1.1,17.0,229.0,398.94,319.82
2016,7,14,6,45,681.0,60.5,1.0,17.5,280.0,454.58,364.42
2016,7,14,7,0,726.0,65.0,0.9,18.0,331.0,515.5,410.87
2016,7,14,7,15,757.0,68.5,0.9,18.5,383.0,568.98,450.44
2016,7,14,7,30,788.0,72.0,0.9,19.0,435.0,623.58,489.37
2016,7,14,7,45,812.0,74.5,0.9,19.5,486.0,672.85,521.47
2016,7,14,8,0,836.0,77.0,0.9,20.0,537.0,717.62,549.6
2016,7,14,8,15,853.5,79.5,0.9,20.5,585.0,761.47,576.46
2016,7,14,8,30,871.0,82.0,0.9,21.0,633.0,804.37,602.12
2016,7,14,8,45,885.0,84.0,0.95,21.5,678.0,842.58,624.92
2016,7,14,9,0,899.0,86.0,1.0,22.0,723.0,879.16,646.44
2016,7,14,9,15,909.5,87.5,1.05,22.5,763.5,910.22,664.18
2016,7,14,9,30,920.0,89.0,1.1,23.0,804.0,939.1,680.45
2016,7,14,9,45,926.0,91.5,1.2,23.5,838.5,962.51,694.04
2016,7,14,10,0,932.0,94.0,1.3,24.0,873.0,983.23,705.97
2016,7,14,10,15,938.0,95.0,1.35,24.5,902.0,999.56,714.38
2016,7,14,10,30,944.0,96.0,1.4,25.0,931.0,1013.01,721.1
2016,7,14,10,45,948.0,97.0,1.5,25.5,953.0,1021.56,725.66
2016,7,14,11,0,952.0,98.0,1.6,26.0,975.0,1027.06,728.44
2016,7,14,11,15,955.0,98.5,1.7,26.0,990.5,1027.99,729.9
2016,7,14,11,30,958.0,99.0,1.8,26.0,1006.0,1025.83,729.55
2016,7,14,11,45,959.0,100.0,1.9,26.0,1013.5,1019.17,726.46
2016,7,14,12,0,960.0,101.0,2.0,26.0,1021.0,1009.48,721.53
2016,7,14,12,15,960.5,101.0,2.05,26.0,1021.5,995.35,713.25
2016,7,14,12,30,961.0,101.0,2.1,26.0,1022.0,978.35,703.21
2016,7,14,12,45,952.5,105.5,2.2,26.0,1012.5,954.82,689.55
2016,7,14,13,0,944.0,110.0,2.3,26.0,1003.0,928.9,674.26
2016,7,14,13,15,941.0,109.0,2.35,25.5,988.0,900.18,657.86
2016,7,14,13,30,938.0,108.0,2.4,25.0,973.0,869.17,639.77
2016,7,14,13,45,933.0,107.5,2.45,25.0,951.0,834.87,618.04
2016,7,14,14,0,928.0,107.0,2.5,25.0,929.0,798.66,594.82
2016,7,14,14,15,921.5,106.0,2.5,24.5,900.0,759.17,569.91
2016,7,14,14,30,915.0,105.0,2.5,24.0,871.0,718.21,543.63
2016,7,14,14,45,906.0,103.5,2.55,24.0,836.0,673.91,511.76
2016,7,14,15,0,897.0,102.0,2.6,24.0,801.0,628.72,478.45
2016,7,14,15,15,886.0,100.5,2.6,23.5,760.5,581.73,443.62
2016,7,14,15,30,875.0,99.0,2.6,23.0,720.0,534.43,407.48
2016,7,14,15,45,860.0,96.5,2.6,23.0,675.0,484.28,367.41
2016,7,14,16,0,845.0,94.0,2.6,23.0,630.0,434.61,326.65
2016,7,14,16,15,826.0,91.5,2.6,22.5,581.5,380.09,281.86
2016,7,14,16,30,807.0,89.0,2.6,22.0,533.0,330.84,240.01
2016,7,14,16,45,781.5,85.5,2.6,22.0,482.5,280.49,196.46
2016,7,14,17,0,756.0,82.0,2.6,22.0,432.0,232.52,154.93
2016,7,14,17,15,722.5,78.0,2.55,21.0,380.0,185.3,115.87
2016,7,14,17,30,689.0,74.0,2.5,20.0,328.0,138.14,79.11
2016,7,14,17,45,640.5,68.5,2.5,19.5,276.5,95.41,50.63
2016,7,14,18,0,592.0,63.0,2.5,19.0,225.0,57.8,32.81
2016,7,14,18,15,523.0,56.0,2.45,18.5,177.0,39.04,28.65
2016,7,14,18,30,454.0,49.0,2.4,18.0,129.0,35.96,25.68
2016,7,14,18,45,348.0,38.5,2.35,17.5,88.5,29.33,19.36
2016,7,14,19,0,242.0,28.0,2.3,17.0,48.0,22.24,10.57
2016,7,14,19,15,121.0,14.0,2.35,16.5,24.0,13.76,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,2.25,13.0,9.5,9.34,0.0
2016,7,15,5,30,0.0,19.0,2.3,13.0,19.0,18.34,6.74
2016,7,15,5,45,0.0,35.5,2.35,13.5,35.5,35.4,23.47
2016,7,15,6,0,0.0,52.0,2.4,14.0,52.0,52.41,38.44
2016,7,15,6,15,1.5,71.0,2.3,14.5,71.5,72.68,55.93
2016,7,15,6,30,3.0,90.0,2.2,15.0,91.0,92.81,73.03
2016,7,15,6,45,9.0,109.0,2.15,15.5,112.5,115.35,91.89
2016,7,15,7,0,15.0,128.0,2.1,16.0,134.0,138.31,110.72
2016,7,15,7,15,19.0,147.0,2.05,16.5,155.5,160.41,128.44
2016,7,15,7,30,23.0,166.0,2.0,17.0,177.0,182.75,146.01
2016,7,15,7,45,59.0,199.5,1.95,17.5,231.5,251.56,201.21
2016,7,15,8,0,95.0,233.0,1.9,18.0,286.0,316.05,251.45
2016,7,15,8,15,107.5,257.0,1.9,18.0,321.5,353.49,279.67
2016,7,15,8,30,120.0,281.0,1.9,18.0,357.0,400.11,314.49
2016,7,15,8,45,194.0,297.5,1.9,18.5,430.0,481.71,376.16
2016,7,15,9,0,268.0,314.0,1.9,19.0,503.0,575.83,444.76
2016,7,15,9,15,588.0,203.0,1.9,19.5,650.0,757.36,580.86
2016,7,15,9,30,908.0,92.0,1.9,20.0,797.0,930.63,695.65
2016,7,15,9,45,915.0,94.5,1.95,20.5,831.5,954.75,707.65
2016,7,15,10,0,922.0,97.0,2.0,21.0,866.0,976.26,719.56
2016,7,15,10,15,928.5,98.0,2.05,21.0,895.0,992.94,729.77
2016,7,15,10,30,935.0,99.0,2.1,21.0,924.0,1006.78,738.26
2016,7,15,10,45,940.5,99.5,2.15,21.5,947.0,1016.2,742.6
2016,7,15,11,0,946.0,100.0,2.2,22.0,970.0,1022.62,745.14
2016,7,15,11,15,757.5,223.0,2.25,22.0,927.0,970.77,711.54
2016,7,15,11,30,569.0,346.0,2.3,22.0,884.0,905.62,665.01
2016,7,15,11,45,763.0,223.0,2.35,22.5,950.5,960.84,705.24
2016,7,15,12,0,957.0,100.0,2.4,23.0,1017.0,1005.0,732.34
2016,7,15,12,15,957.0,100.0,2.4,23.0,1017.0,990.46,722.42
2016,7,15,12,30,957.0,100.0,2.4,23.0,1017.0,973.06,711.32
2016,7,15,12,45,948.0,104.5,2.4,23.0,1007.5,949.18,696.05
2016,7,15,13,0,939.0,109.0,2.4,23.0,998.0,922.93,679.28
2016,7,15,13,15,936.0,108.5,2.4,23.0,983.0,894.81,661.25
2016,7,15,13,30,933.0,108.0,2.4,23.0,968.0,864.39,641.63
2016,7,15,13,45,714.5,222.5,2.4,23.0,872.0,769.44,576.83
2016,7,15,14,0,496.0,337.0,2.4,23.0,776.0,685.6,513.55
2016,7,15,14,15,510.0,313.0,2.4,22.5,752.0,652.96,492.69
2016,7,15,14,30,524.0,289.0,2.4,22.0,728.0,618.57,469.71
2016,7,15,14,45,523.5,275.0,2.4,22.0,698.0,582.18,443.49
2016,7,15,15,0,523.0,261.0,2.4,22.0,668.0,545.12,416.27
2016,7,15,15,15,694.0,180.5,2.4,21.5,691.0,541.55,415.61
2016,7,15,15,30,865.0,100.0,2.4,21.0,714.0,529.35,406.44
2016,7,15,15,45,846.5,99.0,2.4,21.0,668.5,479.35,366.04
2016,7,15,16,0,828.0,98.0,2.4,21.0,623.0,426.26,322.57
2016,7,15,16,15,808.5,95.0,2.35,20.5,574.5,375.83,280.55
2016,7,15,16,30,789.0,92.0,2.3,20.0,526.0,326.8,238.66
2016,7,15,16,45,759.0,89.5,2.3,20.0,475.0,277.01,195.54
2016,7,15,17,0,729.0,87.0,2.3,20.0,424.0,230.07,154.9
2016,7,15,17,15,694.5,82.5,2.3,19.5,372.5,180.11,113.4
2016,7,15,17,30,660.0,78.0,2.3,19.0,321.0,136.98,79.75
2016,7,15,17,45,605.5,73.5,2.35,18.5,270.0,96.13,52.94
2016,7,15,18,0,551.0,69.0,2.4,18.0,219.0,61.03,36.87
2016,7,15,18,15,480.0,60.5,2.35,17.5,171.5,43.09,32.32
2016,7,15,18,30,409.0,52.0,2.3,17.0,124.0,38.86,28.3
2016,7,15,18,45,301.0,40.5,2.3,16.5,84.5,31.38,21.16
2016,7,15,19,0,193.0,29.0,2.3,16.0,45.0,22.61,10.61
2016,7,15,19,15,96.5,14.5,2.35,15.5,22.5,14.25,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,13.0,2.2,13.5,22.0,43.89,0.0
2016,7,16,5,30,235.0,26.0,2.2,14.0,44.0,117.07,65.99
2016,7,16,5,45,343.5,36.0,2.2,14.5,84.0,180.82,135.42
2016,7,16,6,0,452.0,46.0,2.2,15.0,124.0,252.43,198.37
2016,7,16,6,15,247.0,72.0,2.1,15.5,117.0,208.24,167.38
2016,7,16,6,30,42.0,98.0,2.0,16.0,110.0,126.54,100.9
2016,7,16,6,45,49.5,118.5,1.9,16.5,135.0,153.87,123.85
2016,7,16,7,0,57.0,139.0,1.8,17.0,160.0,181.62,146.39
2016,7,16,7,15,52.5,158.5,1.7,17.0,180.0,201.05,161.72
2016,7,16,7,30,48.0,178.0,1.6,17.0,200.0,219.94,176.26
2016,7,16,7,45,188.5,195.0,1.55,17.5,296.0,346.26,278.43
2016,7,16,8,0,329.0,212.0,1.5,18.0,392.0,483.56,383.94
2016,7,16,8,15,216.0,245.0,1.5,18.5,367.5,433.03,340.72
2016,7,16,8,30,103.0,278.0,1.5,19.0,343.0,374.14,291.86
2016,7,16,8,45,226.5,285.5,1.5,19.5,442.0,495.56,384.84
2016,7,16,9,0,350.0,293.0,1.5,20.0,541.0,623.56,477.5
2016,7,16,9,15,620.0,196.0,1.55,20.0,665.0,777.81,591.22
2016,7,16,9,30,890.0,99.0,1.6,20.0,789.0,921.06,685.59
2016,7,16,9,45,898.0,101.0,1.65,20.5,823.5,945.21,697.85
2016,7,16,10,0,906.0,103.0,1.7,21.0,858.0,966.82,709.83
2016,7,16,10,15,912.5,104.0,1.8,21.0,887.0,983.28,720.54
2016,7,16,10,30,919.0,105.0,1.9,21.0,916.0,996.95,729.59
2016,7,16,10,45,923.0,106.5,2.0,21.5,938.0,1005.84,734.25
2016,7,16,11,0,927.0,108.0,2.1,22.0,960.0,1011.74,737.11
2016,7,16,11,15,930.5,108.5,2.15,22.0,975.5,1013.11,738.0
2016,7,16,11,30,934.0,109.0,2.2,22.0,991.0,1011.46,737.1
2016,7,16,11,45,935.5,109.5,2.3,22.0,999.0,1004.88,733.71
2016,7,16,12,0,937.0,110.0,2.4,22.0,1007.0,995.33,728.48
2016,7,16,12,15,937.5,110.0,2.4,22.0,1007.5,981.44,719.48
2016,7,16,12,30,938.0,110.0,2.4,22.0,1008.0,964.74,708.75
2016,7,16,12,45,936.5,110.5,2.45,22.0,1001.0,943.99,695.91
2016,7,16,13,0,935.0,111.0,2.5,22.0,994.0,920.65,681.36
2016,7,16,13,15,932.5,110.5,2.5,22.0,979.5,893.02,663.5
2016,7,16,13,30,930.0,110.0,2.5,22.0,965.0,863.08,644.07
2016,7,16,13,45,928.0,108.0,2.55,22.0,944.5,829.93,622.73
2016,7,16,14,0,926.0,106.0,2.6,22.0,924.0,794.7,599.8
2016,7,16,14,15,920.0,104.5,2.6,21.5,895.5,755.13,574.42
2016,7,16,14,30,914.0,103.0,2.6,21.0,867.0,714.05,547.61
2016,7,16,14,45,907.5,101.0,2.6,21.0,833.0,670.88,515.84
2016,7,16,15,0,901.0,99.0,2.6,21.0,799.0,626.61,482.52
2016,7,16,15,15,890.5,97.5,2.6,20.5,759.0,579.69,447.24
2016,7,16,15,30,880.0,96.0,2.6,20.0,719.0,532.39,410.6
2016,7,16,15,45,867.0,93.5,2.65,20.0,675.0,482.89,370.58
2016,7,16,16,0,854.0,91.0,2.7,20.0,631.0,433.68,329.65
2016,7,16,16,15,836.0,88.0,2.7,19.5,582.5,378.57,283.73
2016,7,16,16,30,818.0,85.0,2.7,19.0,534.0,328.67,240.71
2016,7,16,16,45,794.5,81.5,2.7,19.0,483.5,278.3,196.44
2016,7,16,17,0,771.0,78.0,2.7,19.0,433.0,230.09,154.07
2016,7,16,17,15,738.5,74.0,2.7,18.5,381.0,182.29,113.82
2016,7,16,17,30,706.0,70.0,2.7,18.0,329.0,137.88,78.95
2016,7,16,17,45,660.5,65.0,2.7,17.5,278.0,91.8,47.85
2016,7,16,18,0,615.0,60.0,2.7,17.0,227.0,53.76,30.53
2016,7,16,18,15,546.5,53.0,2.7,16.5,178.5,36.65,26.78
2016,7,16,18,30,478.0,46.0,2.7,16.0,130.0,33.42,23.66
2016,7,16,18,45,366.5,36.5,2.7,15.5,88.5,27.64,18.02
2016,7,16,19,0,255.0,27.0,2.7,15.0,47.0,21.46,9.5
2016,7,16,19,15,127.5,13.5,2.75,14.5,23.5,13.27,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,132.5,12.0,2.95,13.0,22.0,46.65,0.0
2016,7,17,5,30,265.0,24.0,3.0,13.0,44.0,123.41,66.82
2016,7,17,5,45,379.0,33.0,3.05,13.5,85.0,189.63,142.21
2016,7,17,6,0,493.0,42.0,3.1,14.0,126.0,263.74,208.14
2016,7,17,6,15,246.5,49.5,3.05,14.5,91.5,179.67,145.02
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,55.18,41.25
2016,7,17,6,45,0.0,70.0,3.0,15.5,70.0,68.15,52.26
2016,7,17,7,0,0.0,83.0,3.0,16.0,83.0,81.09,62.95
2016,7,17,7,15,0.0,95.5,2.95,16.0,95.5,93.48,73.12
2016,7,17,7,30,0.0,108.0,2.9,16.0,108.0,105.86,83.16
2016,7,17,7,45,0.0,128.5,2.85,16.5,128.5,126.49,99.66
2016,7,17,8,0,0.0,149.0,2.8,17.0,149.0,147.08,115.86
2016,7,17,8,15,3.5,170.0,2.8,17.0,172.5,170.87,134.79
2016,7,17,8,30,7.0,191.0,2.8,17.0,196.0,194.83,153.65
2016,7,17,8,45,9.5,208.5,2.85,17.5,215.5,214.47,168.58
2016,7,17,9,0,12.0,226.0,2.9,18.0,235.0,234.18,183.4
2016,7,17,9,15,12.0,233.0,2.95,18.0,242.0,240.97,188.27
2016,7,17,9,30,12.0,240.0,3.0,18.0,249.0,247.76,193.18
2016,7,17,9,45,11.0,238.0,3.05,18.5,247.0,244.52,189.91
2016,7,17,10,0,10.0,236.0,3.1,19.0,245.0,241.31,186.74
2016,7,17,10,15,13.5,264.5,3.1,19.0,276.5,272.96,211.01
2016,7,17,10,30,17.0,293.0,3.1,19.0,308.0,304.52,234.91
2016,7,17,10,45,19.0,309.5,3.15,19.5,327.0,322.49,247.83
2016,7,17,11,0,21.0,326.0,3.2,20.0,346.0,340.31,260.6
2016,7,17,11,15,24.5,347.0,3.25,20.0,370.5,369.46,282.33
2016,7,17,11,30,28.0,368.0,3.3,20.0,395.0,392.34,299.25
2016,7,17,11,45,33.0,385.5,3.4,20.0,417.5,412.7,314.43
2016,7,17,12,0,38.0,403.0,3.5,20.0,440.0,432.58,329.22
2016,7,17,12,15,129.0,439.5,3.55,20.0,563.5,553.14,420.63
2016,7,17,12,30,220.0,476.0,3.6,20.0,687.0,665.98,503.55
2016,7,17,12,45,228.0,464.0,3.65,20.0,681.0,653.68,494.69
2016,7,17,13,0,236.0,452.0,3.7,20.0,675.0,640.49,485.9
2016,7,17,13,15,223.0,452.5,3.75,19.5,661.0,620.79,472.52
2016,7,17,13,30,210.0,453.0,3.8,19.0,647.0,601.07,459.06
2016,7,17,13,45,150.0,435.5,3.85,19.0,572.5,528.32,404.82
2016,7,17,14,0,90.0,418.0,3.9,19.0,498.0,461.7,354.56
2016,7,17,14,15,66.0,384.0,3.95,19.0,442.0,408.08,314.55
2016,7,17,14,30,42.0,350.0,4.0,19.0,386.0,356.53,275.58
2016,7,17,14,45,36.5,327.0,4.05,19.0,357.0,328.78,254.84
2016,7,17,15,0,31.0,304.0,4.1,19.0,328.0,301.65,234.35
2016,7,17,15,15,33.0,292.0,4.15,18.5,316.5,289.02,225.49
2016,7,17,15,30,35.0,280.0,4.2,18.0,305.0,276.19,216.35
2016,7,17,15,45,52.5,275.0,4.3,18.0,309.5,276.26,216.87
2016,7,17,16,0,70.0,270.0,4.4,18.0,314.0,274.42,215.62
2016,7,17,16,15,160.0,248.5,4.4,17.5,339.0,278.63,218.34
2016,7,17,16,30,250.0,227.0,4.4,17.0,364.0,273.91,212.49
2016,7,17,16,45,296.5,196.5,4.45,17.0,343.5,246.28,187.74
2016,7,17,17,0,343.0,166.0,4.5,17.0,323.0,214.35,158.78
2016,7,17,17,15,327.0,149.0,4.45,16.5,284.0,178.7,129.41
2016,7,17,17,30,311.0,132.0,4.4,16.0,245.0,144.78,102.52
2016,7,17,17,45,453.5,95.5,4.4,15.5,232.5,102.99,65.35
2016,7,17,18,0,596.0,59.0,4.4,15.0,220.0,51.43,29.77
2016,7,17,18,15,528.0,52.5,4.3,14.5,172.5,36.31,26.69
2016,7,17,18,30,460.0,46.0,4.2,14.0,125.0,33.52,23.93
2016,7,17,18,45,347.0,36.0,4.1,14.0,84.5,27.26,17.77
2016,7,17,19,0,234.0,26.0,4.0,14.0,44.0,20.56,8.54
2016,7,17,19,15,117.0,13.0,3.95,13.5,22.0,12.78,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,13.0,21.0,44.36,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,42.0,117.65,60.06
2016,7,18,5,45,365.5,32.0,3.3,13.5,81.5,183.06,136.79
2016,7,18,6,0,478.0,41.0,3.4,14.0,121.0,255.71,201.68
2016,7,18,6,15,543.5,47.0,3.4,14.5,167.5,314.09,254.15
2016,7,18,6,30,609.0,53.0,3.4,15.0,214.0,378.09,309.83
2016,7,18,6,45,304.5,83.5,3.4,15.5,164.0,271.98,224.3
2016,7,18,7,0,0.0,114.0,3.4,16.0,114.0,114.25,90.42
2016,7,18,7,15,0.0,105.5,3.3,16.0,105.5,103.95,81.83
2016,7,18,7,30,0.0,97.0,3.2,16.0,97.0,94.57,73.79
2016,7,18,7,45,0.0,122.5,3.15,16.5,122.5,120.31,94.64
2016,7,18,8,0,0.0,148.0,3.1,17.0,148.0,146.07,115.1
2016,7,18,8,15,5.0,175.0,3.05,17.0,178.5,177.24,140.05
2016,7,18,8,30,10.0,202.0,3.0,17.0,209.0,208.68,164.88
2016,7,18,8,45,15.0,226.5,3.0,17.5,237.5,237.72,187.19
2016,7,18,9,0,20.0,251.0,3.0,18.0,266.0,266.91,209.31
2016,7,18,9,15,48.5,299.5,3.0,18.0,336.5,351.04,274.71
2016,7,18,9,30,77.0,348.0,3.0,18.0,407.0,428.22,333.19
2016,7,18,9,45,72.5,362.0,3.0,18.5,420.0,438.32,338.94
2016,7,18,10,0,68.0,376.0,3.0,19.0,433.0,447.99,344.65
2016,7,18,10,15,489.5,236.0,3.0,19.0,665.0,724.11,560.4
2016,7,18,10,30,911.0,96.0,3.0,19.0,897.0,978.24,736.61
2016,7,18,10,45,511.0,271.5,3.05,19.5,723.0,784.0,596.19
2016,7,18,11,0,111.0,447.0,3.1,20.0,549.0,563.34,425.22
2016,7,18,11,15,518.0,273.0,3.1,20.0,760.0,787.14,599.91
2016,7,18,11,30,925.0,99.0,3.1,20.0,971.0,991.23,740.35
2016,7,18,11,45,927.0,99.0,3.15,20.0,978.5,984.8,734.31
2016,7,18,12,0,929.0,99.0,3.2,20.0,986.0,975.42,728.31
2016,7,18,12,15,929.5,99.0,3.25,20.0,986.5,961.74,719.52
2016,7,18,12,30,930.0,99.0,3.3,20.0,987.0,945.26,708.92
2016,7,18,12,45,934.0,95.0,3.35,20.5,981.5,925.28,694.67
2016,7,18,13,0,938.0,91.0,3.4,21.0,976.0,902.53,678.6
2016,7,18,13,15,936.0,90.5,3.4,21.0,962.0,875.34,660.52
2016,7,18,13,30,934.0,90.0,3.4,21.0,948.0,845.79,640.79
2016,7,18,13,45,932.5,87.5,3.4,21.0,927.0,812.49,618.39
2016,7,18,14,0,931.0,85.0,3.4,21.0,906.0,777.06,594.38
2016,7,18,14,15,926.0,84.0,3.4,20.5,878.5,738.55,569.1
2016,7,18,14,30,921.0,83.0,3.4,20.0,851.0,698.43,542.35
2016,7,18,14,45,916.0,81.0,3.4,20.0,817.5,655.97,510.89
2016,7,18,15,0,911.0,79.0,3.4,20.0,784.0,612.27,477.26
2016,7,18,15,15,901.5,77.5,3.4,20.0,745.0,565.5,440.48
2016,7,18,15,30,892.0,76.0,3.4,20.0,706.0,518.27,402.4
2016,7,18,15,45,881.5,73.5,3.4,20.0,662.5,469.43,362.09
2016,7,18,16,0,871.0,71.0,3.4,20.0,619.0,420.62,320.73
2016,7,18,16,15,854.5,69.0,3.4,19.5,572.0,370.33,277.81
2016,7,18,16,30,838.0,67.0,3.4,19.0,525.0,321.05,234.7
2016,7,18,16,45,818.0,64.0,3.45,19.0,475.5,271.18,190.29
2016,7,18,17,0,798.0,61.0,3.5,19.0,426.0,223.05,147.49
2016,7,18,17,15,769.0,58.0,3.5,18.5,375.0,170.97,103.37
2016,7,18,17,30,740.0,55.0,3.5,18.0,324.0,126.3,68.17
2016,7,18,17,45,699.0,51.0,3.5,17.5,274.0,83.13,39.95
2016,7,18,18,0,658.0,47.0,3.5,17.0,224.0,44.39,23.59
2016,7,18,18,15,596.0,42.0,3.45,16.5,176.0,30.3,21.16
2016,7,18,18,30,534.0,37.0,3.4,16.0,128.0,28.07,18.94
2016,7,18,18,45,429.5,29.5,3.35,15.5,87.0,23.31,14.24
2016,7,18,19,0,325.0,22.0,3.3,15.0,46.0,16.79,5.54
2016,7,18,19,15,162.5,11.0,3.25,14.5,23.0,10.81,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.5,10.5,2.6,12.5,21.5,50.95,0.0
2016,7,19,5,30,313.0,21.0,2.7,13.0,43.0,132.88,63.48
2016,7,19,5,45,420.0,29.0,2.8,13.5,83.5,198.19,147.3
2016,7,19,6,0,527.0,37.0,2.9,14.0,124.0,267.13,209.91
2016,7,19,6,15,591.0,42.5,2.9,14.0,172.0,326.86,264.18
2016,7,19,6,30,655.0,48.0,2.9,14.0,220.0,391.89,321.38
2016,7,19,6,45,327.5,72.0,2.9,14.5,158.0,270.08,223.53
2016,7,19,7,0,0.0,96.0,2.9,15.0,96.0,94.87,74.55
2016,7,19,7,15,0.0,113.5,2.85,15.5,113.5,112.44,89.07
2016,7,19,7,30,0.0,131.0,2.8,16.0,131.0,129.96,103.06
2016,7,19,7,45,6.5,158.0,2.8,16.5,161.5,162.05,128.91
2016,7,19,8,0,13.0,185.0,2.8,17.0,192.0,194.53,154.61
2016,7,19,8,15,8.5,182.5,2.8,17.0,187.5,187.79,148.51
2016,7,19,8,30,4.0,180.0,2.8,17.0,183.0,181.08,142.54
2016,7,19,8,45,8.0,204.5,2.8,17.5,210.5,209.12,164.33
2016,7,19,9,0,12.0,229.0,2.8,18.0,238.0,237.29,185.84
2016,7,19,9,15,15.5,250.5,2.8,18.0,263.0,262.02,204.75
2016,7,19,9,30,19.0,272.0,2.8,18.0,288.0,286.79,223.55
2016,7,19,9,45,40.0,320.5,2.8,18.5,354.0,364.1,282.38
2016,7,19,10,0,61.0,369.0,2.8,19.0,420.0,433.98,334.02
2016,7,19,10,15,129.0,399.0,2.8,19.0,511.0,536.92,411.28
2016,7,19,10,30,197.0,429.0,2.8,19.0,602.0,632.0,480.72
2016,7,19,10,45,203.5,433.5,2.85,19.5,616.0,641.14,485.58
2016,7,19,11,0,210.0,438.0,2.9,20.0,630.0,649.6,490.54
2016,7,19,11,15,575.0,267.0,2.9,20.0,805.0,836.85,633.84
2016,7,19,11,30,940.0,96.0,2.9,20.0,980.0,1001.78,745.31
2016,7,19,11,45,942.0,95.5,2.95,20.0,988.0,994.76,739.24
2016,7,19,12,0,944.0,95.0,3.0,20.0,996.0,984.75,732.89
2016,7,19,12,15,944.0,95.0,3.0,20.0,996.5,970.43,723.36
2016,7,19,12,30,944.0,95.0,3.0,20.0,997.0,953.26,712.05
2016,7,19,12,45,937.5,98.5,3.05,20.5,988.0,930.93,696.36
2016,7,19,13,0,931.0,102.0,3.1,21.0,979.0,906.15,679.09
2016,7,19,13,15,928.0,101.5,3.1,21.0,964.5,878.21,660.64
2016,7,19,13,30,925.0,101.0,3.1,21.0,950.0,847.98,640.58
2016,7,19,13,45,925.0,97.5,3.15,21.0,929.5,815.1,618.89
2016,7,19,14,0,925.0,94.0,3.2,21.0,909.0,780.03,595.5
2016,7,19,14,15,919.0,93.0,3.25,21.0,880.5,740.93,569.06
2016,7,19,14,30,913.0,92.0,3.3,21.0,852.0,700.32,541.27
2016,7,19,14,45,908.0,89.0,3.35,21.0,818.5,657.18,509.34
2016,7,19,15,0,903.0,86.0,3.4,21.0,785.0,612.82,475.58
2016,7,19,15,15,892.5,84.5,3.45,20.5,745.5,565.78,439.72
2016,7,19,15,30,882.0,83.0,3.5,20.0,706.0,518.38,402.47
2016,7,19,15,45,871.5,80.0,3.55,20.0,662.5,469.46,362.19
2016,7,19,16,0,861.0,77.0,3.6,20.0,619.0,420.6,320.86
2016,7,19,16,15,844.0,74.5,3.6,19.5,571.0,370.1,277.78
2016,7,19,16,30,827.0,72.0,3.6,19.0,523.0,320.66,234.58
2016,7,19,16,45,808.0,68.5,3.6,19.0,474.0,271.09,190.39
2016,7,19,17,0,789.0,65.0,3.6,19.0,425.0,218.78,144.26
2016,7,19,17,15,759.5,61.5,3.55,18.5,374.0,171.02,103.75
2016,7,19,17,30,730.0,58.0,3.5,18.0,323.0,126.33,68.72
2016,7,19,17,45,690.5,53.5,3.5,17.5,272.5,83.36,40.81
2016,7,19,18,0,651.0,49.0,3.5,17.0,222.0,44.67,24.86
2016,7,19,18,15,587.5,43.5,3.35,16.5,174.5,31.73,22.41
2016,7,19,18,30,524.0,38.0,3.2,16.0,127.0,29.11,19.84
2016,7,19,18,45,421.0,30.0,3.1,15.5,86.0,21.95,13.05
2016,7,19,19,0,318.0,22.0,3.0,15.0,45.0,16.89,5.17
2016,7,19,19,15,159.0,11.0,2.95,14.5,22.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,2.45,13.0,20.5,50.31,0.0
2016,7,20,5,30,314.0,20.0,2.5,13.0,41.0,130.98,57.13
2016,7,20,5,45,421.0,28.0,2.6,13.5,81.5,193.67,143.11
2016,7,20,6,0,528.0,36.0,2.7,14.0,122.0,265.52,208.2
2016,7,20,6,15,592.5,41.5,2.7,14.5,170.0,325.4,262.09
2016,7,20,6,30,657.0,47.0,2.7,15.0,218.0,390.66,318.76
2016,7,20,6,45,700.0,51.0,2.7,15.5,268.5,447.61,366.96
2016,7,20,7,0,743.0,55.0,2.7,16.0,319.0,507.36,415.52
2016,7,20,7,15,773.0,58.0,2.6,16.5,370.5,560.26,456.65
2016,7,20,7,30,803.0,61.0,2.5,17.0,422.0,610.09,493.7
2016,7,20,7,45,825.0,63.5,2.45,17.5,472.5,658.51,526.94
2016,7,20,8,0,847.0,66.0,2.4,18.0,523.0,706.83,559.2
2016,7,20,8,15,864.0,68.0,2.35,18.0,571.0,750.32,588.26
2016,7,20,8,30,881.0,70.0,2.3,18.0,619.0,792.81,616.13
2016,7,20,8,45,894.0,71.5,2.25,18.5,664.0,830.16,638.72
2016,7,20,9,0,907.0,73.0,2.2,19.0,709.0,865.81,659.78
2016,7,20,9,15,917.0,74.5,2.2,19.5,749.0,896.9,677.87
2016,7,20,9,30,927.0,76.0,2.2,20.0,789.0,925.74,694.3
2016,7,20,9,45,925.0,82.5,2.25,20.5,822.0,946.57,705.8
2016,7,20,10,0,923.0,89.0,2.3,21.0,855.0,964.33,715.36
2016,7,20,10,15,929.5,90.0,2.3,21.0,883.5,981.2,725.25
2016,7,20,10,30,936.0,91.0,2.3,21.0,912.0,995.21,733.35
2016,7,20,10,45,942.0,91.0,2.35,21.5,935.0,1004.73,737.76
2016,7,20,11,0,948.0,91.0,2.4,22.0,958.0,1011.25,740.36
2016,7,20,11,15,951.0,91.5,2.45,22.0,973.5,1012.32,740.98
2016,7,20,11,30,954.0,92.0,2.5,22.0,989.0,1010.28,739.75
2016,7,20,11,45,957.0,91.0,2.6,22.5,997.0,1003.64,734.74
2016,7,20,12,0,960.0,90.0,2.7,23.0,1005.0,993.93,727.84
2016,7,20,12,15,960.5,90.0,2.75,23.0,1005.5,979.88,719.13
2016,7,20,12,30,961.0,90.0,2.8,23.0,1006.0,962.92,708.59
2016,7,20,12,45,960.0,89.5,2.85,23.0,999.0,941.28,695.01
2016,7,20,13,0,959.0,89.0,2.9,23.0,992.0,916.96,679.64
2016,7,20,13,15,957.0,88.5,2.95,23.0,978.0,889.2,661.93
2016,7,20,13,30,955.0,88.0,3.0,23.0,964.0,859.0,642.5
2016,7,20,13,45,952.0,87.0,3.1,23.0,942.5,825.24,620.79
2016,7,20,14,0,949.0,86.0,3.2,23.0,921.0,789.37,597.41
2016,7,20,14,15,943.5,85.0,3.25,22.5,892.5,749.78,572.01
2016,7,20,14,30,938.0,84.0,3.3,22.0,864.0,708.58,545.09
2016,7,20,14,45,931.0,83.0,3.35,22.0,830.0,665.01,513.2
2016,7,20,15,0,924.0,82.0,3.4,22.0,796.0,620.33,479.27
2016,7,20,15,15,914.5,80.5,3.4,21.5,756.0,572.91,443.15
2016,7,20,15,30,905.0,79.0,3.4,21.0,716.0,525.0,405.55
2016,7,20,15,45,892.5,77.0,3.45,21.0,671.5,474.99,364.58
2016,7,20,16,0,880.0,75.0,3.5,21.0,627.0,425.2,322.64
2016,7,20,16,15,863.0,73.0,3.5,20.5,579.0,374.2,279.29
2016,7,20,16,30,846.0,71.0,3.5,20.0,531.0,324.26,235.77
2016,7,20,16,45,824.5,68.0,3.55,20.0,480.5,273.52,190.85
2016,7,20,17,0,803.0,65.0,3.6,20.0,430.0,220.27,144.21
2016,7,20,17,15,772.5,61.5,3.6,19.5,378.0,171.66,103.25
2016,7,20,17,30,742.0,58.0,3.6,19.0,326.0,126.22,67.96
2016,7,20,17,45,700.0,54.0,3.6,18.5,275.0,82.96,40.41
2016,7,20,18,0,658.0,50.0,3.6,18.0,224.0,44.26,25.32
2016,7,20,18,15,593.0,44.0,3.5,17.5,175.5,32.28,22.78
2016,7,20,18,30,528.0,38.0,3.4,17.0,127.0,29.22,19.82
2016,7,20,18,45,421.0,30.0,3.35,16.5,85.5,22.05,13.02
2016,7,20,19,0,314.0,22.0,3.3,16.0,44.0,16.99,4.67
2016,7,20,19,15,157.0,11.0,3.3,15.5,22.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
