Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,2.9,13.5,20.0,48.87,0.0
2016,7,21,5,30,305.0,20.0,3.0,14.0,40.0,127.2,49.01
2016,7,21,5,45,415.5,28.5,3.15,14.5,81.0,194.68,142.92
2016,7,21,6,0,526.0,37.0,3.3,15.0,122.0,264.86,206.89
2016,7,21,6,15,591.0,42.5,3.3,15.0,169.5,324.88,261.46
2016,7,21,6,30,656.0,48.0,3.3,15.0,217.0,390.28,319.06
2016,7,21,6,45,699.0,52.0,3.3,15.5,268.0,447.18,367.56
2016,7,21,7,0,742.0,56.0,3.3,16.0,319.0,506.87,416.44
2016,7,21,7,15,772.0,59.0,3.2,16.5,370.5,559.72,457.96
2016,7,21,7,30,802.0,62.0,3.1,17.0,422.0,609.5,495.54
2016,7,21,7,45,824.5,64.0,3.05,17.5,472.0,657.64,528.98
2016,7,21,8,0,847.0,66.0,3.0,18.0,522.0,705.73,561.51
2016,7,21,8,15,863.5,68.0,2.95,18.0,570.0,748.84,590.74
2016,7,21,8,30,880.0,70.0,2.9,18.0,618.0,790.94,618.78
2016,7,21,8,45,893.0,71.5,2.85,18.5,662.5,828.28,641.81
2016,7,21,9,0,906.0,73.0,2.8,19.0,707.0,863.92,663.3
2016,7,21,9,15,916.0,74.5,2.8,19.5,747.0,895.0,681.7
2016,7,21,9,30,926.0,76.0,2.8,20.0,787.0,923.85,698.42
2016,7,21,9,45,931.5,78.0,2.8,20.5,821.5,946.67,710.97
2016,7,21,10,0,937.0,80.0,2.8,21.0,856.0,966.76,721.7
2016,7,21,10,15,943.5,81.0,2.85,21.0,885.5,983.89,732.32
2016,7,21,10,30,950.0,82.0,2.9,21.0,915.0,998.12,741.12
2016,7,21,10,45,955.0,82.0,2.95,21.5,937.5,1006.86,744.98
2016,7,21,11,0,960.0,82.0,3.0,22.0,960.0,1012.53,746.97
2016,7,21,11,15,963.5,82.5,3.1,22.0,975.5,1014.16,748.3
2016,7,21,11,30,967.0,83.0,3.2,22.0,991.0,1012.64,747.69
2016,7,21,11,45,969.0,83.0,3.3,22.0,999.5,1006.04,743.84
2016,7,21,12,0,971.0,83.0,3.4,22.0,1008.0,996.33,738.05
2016,7,21,12,15,972.0,83.0,3.45,22.0,1009.0,982.64,729.32
2016,7,21,12,30,973.0,83.0,3.5,22.0,1010.0,965.98,718.69
2016,7,21,12,45,964.0,88.5,3.6,22.0,1001.0,942.88,704.1
2016,7,21,13,0,955.0,94.0,3.7,22.0,992.0,917.32,687.82
2016,7,21,13,15,953.0,93.5,3.7,22.0,977.5,889.6,669.44
2016,7,21,13,30,951.0,93.0,3.7,22.0,963.0,859.45,649.36
2016,7,21,13,45,950.5,90.0,3.75,22.0,942.5,825.81,627.02
2016,7,21,14,0,950.0,87.0,3.8,22.0,922.0,789.93,602.96
2016,7,21,14,15,945.0,86.0,3.8,21.5,894.0,750.61,577.17
2016,7,21,14,30,940.0,85.0,3.8,21.0,866.0,709.64,549.88
2016,7,21,14,45,936.5,82.0,3.8,21.0,832.5,666.31,517.61
2016,7,21,15,0,933.0,79.0,3.8,21.0,799.0,621.58,483.21
2016,7,21,15,15,923.5,77.5,3.75,20.5,759.0,573.75,446.31
2016,7,21,15,30,914.0,76.0,3.7,20.0,719.0,525.41,407.95
2016,7,21,15,45,904.0,73.0,3.7,20.0,674.5,475.2,366.4
2016,7,21,16,0,894.0,70.0,3.7,20.0,630.0,424.97,323.71
2016,7,21,16,15,877.5,68.0,3.65,19.5,582.0,373.49,279.56
2016,7,21,16,30,861.0,66.0,3.6,19.0,534.0,323.0,235.23
2016,7,21,16,45,841.0,63.5,3.6,19.0,483.0,272.37,190.0
2016,7,21,17,0,821.0,61.0,3.6,19.0,432.0,223.46,146.49
2016,7,21,17,15,791.0,58.0,3.55,18.5,380.0,174.44,105.06
2016,7,21,17,30,761.0,55.0,3.5,18.0,328.0,124.2,65.88
2016,7,21,17,45,718.5,51.0,3.45,17.5,276.5,80.01,37.96
2016,7,21,18,0,676.0,47.0,3.4,17.0,225.0,40.41,23.09
2016,7,21,18,15,612.0,41.5,3.3,16.5,176.0,30.13,20.99
2016,7,21,18,30,548.0,36.0,3.2,16.0,127.0,27.42,18.33
2016,7,21,18,45,437.5,28.5,3.1,15.5,85.5,22.64,13.53
2016,7,21,19,0,327.0,21.0,3.0,15.0,44.0,16.15,3.59
2016,7,21,19,15,163.5,10.5,2.95,14.5,22.0,10.32,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,10.0,2.15,13.5,19.5,48.6,0.0
2016,7,22,5,30,305.0,20.0,2.2,14.0,39.0,126.14,41.28
2016,7,22,5,45,416.0,28.0,2.25,14.5,79.5,190.34,138.63
2016,7,22,6,0,527.0,36.0,2.3,15.0,120.0,263.24,204.69
2016,7,22,6,15,594.0,42.0,2.2,15.5,168.5,324.64,259.44
2016,7,22,6,30,661.0,48.0,2.1,16.0,217.0,391.65,316.93
2016,7,22,6,45,437.0,90.5,2.05,16.5,212.5,349.66,284.89
2016,7,22,7,0,213.0,133.0,2.0,17.0,208.0,279.43,227.27
2016,7,22,7,15,512.0,98.0,1.95,17.5,316.5,444.53,361.99
2016,7,22,7,30,811.0,63.0,1.9,18.0,425.0,615.52,494.16
2016,7,22,7,45,833.5,65.5,1.85,18.5,476.0,664.59,526.16
2016,7,22,8,0,856.0,68.0,1.8,19.0,527.0,713.58,558.14
2016,7,22,8,15,873.0,70.0,1.8,19.5,576.0,757.38,585.99
2016,7,22,8,30,890.0,72.0,1.8,20.0,625.0,800.18,612.61
2016,7,22,8,45,903.0,74.0,1.8,20.5,670.5,838.37,635.58
2016,7,22,9,0,916.0,76.0,1.8,21.0,716.0,874.84,657.05
2016,7,22,9,15,926.0,77.5,1.8,21.0,756.5,906.15,676.1
2016,7,22,9,30,936.0,79.0,1.8,21.0,797.0,935.18,693.58
2016,7,22,9,45,934.5,85.5,1.85,21.5,830.0,956.64,705.31
2016,7,22,10,0,933.0,92.0,1.9,22.0,863.0,975.02,715.13
2016,7,22,10,15,939.5,93.0,1.95,22.5,892.0,991.99,724.09
2016,7,22,10,30,946.0,94.0,2.0,23.0,921.0,1006.07,731.25
2016,7,22,10,45,951.0,94.0,2.05,23.5,944.0,1014.67,735.01
2016,7,22,11,0,956.0,94.0,2.1,24.0,967.0,1020.21,736.97
2016,7,22,11,15,958.5,94.5,2.2,24.0,982.0,1020.76,737.91
2016,7,22,11,30,961.0,95.0,2.3,24.0,997.0,1018.17,736.97
2016,7,22,11,45,963.5,95.0,2.4,24.0,1005.0,1011.96,733.81
2016,7,22,12,0,966.0,95.0,2.5,24.0,1013.0,1002.65,728.73
2016,7,22,12,15,965.5,95.0,2.6,24.0,1013.5,987.52,719.94
2016,7,22,12,30,965.0,95.0,2.7,24.0,1014.0,969.47,709.28
2016,7,22,12,45,962.0,95.5,2.8,24.5,1005.5,946.87,694.26
2016,7,22,13,0,959.0,96.0,2.9,25.0,997.0,921.64,677.5
2016,7,22,13,15,956.5,95.5,2.95,24.5,982.0,893.35,660.9
2016,7,22,13,30,954.0,95.0,3.0,24.0,967.0,862.65,642.52
2016,7,22,13,45,949.5,94.5,3.1,24.0,945.0,828.12,620.41
2016,7,22,14,0,945.0,94.0,3.2,24.0,923.0,791.57,596.67
2016,7,22,14,15,939.0,93.0,3.2,24.0,894.0,751.65,569.83
2016,7,22,14,30,933.0,92.0,3.2,24.0,865.0,710.16,541.66
2016,7,22,14,45,924.5,91.0,3.25,24.0,830.0,665.73,509.04
2016,7,22,15,0,916.0,90.0,3.3,24.0,795.0,620.3,474.89
2016,7,22,15,15,906.0,88.0,3.3,23.5,755.0,572.38,438.75
2016,7,22,15,30,896.0,86.0,3.3,23.0,715.0,524.03,401.16
2016,7,22,15,45,881.5,84.5,3.3,23.0,670.0,473.86,360.34
2016,7,22,16,0,867.0,83.0,3.3,23.0,625.0,424.1,318.76
2016,7,22,16,15,849.5,80.5,3.3,22.5,576.5,372.99,275.78
2016,7,22,16,30,832.0,78.0,3.3,22.0,528.0,322.99,232.7
2016,7,22,16,45,807.0,75.5,3.3,21.5,477.0,268.06,185.44
2016,7,22,17,0,782.0,73.0,3.3,21.0,426.0,219.72,143.57
2016,7,22,17,15,750.0,69.0,3.25,20.5,374.0,171.49,103.46
2016,7,22,17,30,718.0,65.0,3.2,20.0,322.0,126.61,69.25
2016,7,22,17,45,668.0,60.5,3.15,19.5,270.0,83.76,42.89
2016,7,22,18,0,618.0,56.0,3.1,19.0,218.0,42.75,31.95
2016,7,22,18,15,547.5,49.5,3.0,18.5,169.5,34.3,24.43
2016,7,22,18,30,477.0,43.0,2.9,18.0,121.0,31.4,21.58
2016,7,22,18,45,357.5,33.0,2.85,17.5,80.0,25.03,15.35
2016,7,22,19,0,238.0,23.0,2.8,17.0,39.0,18.21,3.86
2016,7,22,19,15,119.0,11.5,2.8,16.5,19.5,11.3,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,118.5,10.5,1.55,14.5,17.5,40.24,0.0
2016,7,23,5,30,237.0,21.0,1.5,15.0,35.0,105.75,26.51
2016,7,23,5,45,356.5,30.0,1.45,15.5,74.5,174.64,125.94
2016,7,23,6,0,476.0,39.0,1.4,16.0,114.0,248.59,191.76
2016,7,23,6,15,547.0,46.0,1.4,16.5,162.0,310.04,245.7
2016,7,23,6,30,618.0,53.0,1.4,17.0,210.0,377.7,303.01
2016,7,23,6,45,667.0,57.5,1.4,17.5,261.5,434.29,349.83
2016,7,23,7,0,716.0,62.0,1.4,18.0,313.0,496.64,399.18
2016,7,23,7,15,749.0,65.5,1.4,18.5,365.0,550.89,440.47
2016,7,23,7,30,782.0,69.0,1.4,19.0,417.0,606.47,481.21
2016,7,23,7,45,807.0,71.5,1.4,20.0,468.0,656.28,514.09
2016,7,23,8,0,832.0,74.0,1.4,21.0,519.0,701.76,542.41
2016,7,23,8,15,850.0,76.5,1.45,21.5,567.5,746.04,570.69
2016,7,23,8,30,868.0,79.0,1.5,22.0,616.0,789.43,597.84
2016,7,23,8,45,881.5,81.0,1.55,23.0,661.0,827.34,619.65
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,863.61,640.03
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,894.81,658.05
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,923.81,674.55
2016,7,23,9,45,925.0,87.0,1.8,25.5,822.5,948.51,688.8
2016,7,23,10,0,934.0,88.0,1.9,26.0,858.0,970.63,701.42
2016,7,23,10,15,940.0,89.0,1.95,26.5,887.0,987.19,709.93
2016,7,23,10,30,946.0,90.0,2.0,27.0,916.0,1000.84,716.7
2016,7,23,10,45,948.0,92.0,2.15,27.5,938.0,1008.7,721.08
2016,7,23,11,0,950.0,94.0,2.3,28.0,960.0,1013.45,723.58
2016,7,23,11,15,953.0,94.5,2.4,28.0,975.5,1014.48,724.72
2016,7,23,11,30,956.0,95.0,2.5,28.0,991.0,1012.39,724.01
2016,7,23,11,45,955.5,96.5,2.6,28.0,998.5,1004.88,719.94
2016,7,23,12,0,955.0,98.0,2.7,28.0,1006.0,994.31,714.03
2016,7,23,12,15,955.5,98.0,2.75,27.5,1006.5,980.21,706.87
2016,7,23,12,30,956.0,98.0,2.8,27.0,1007.0,963.2,697.87
2016,7,23,12,45,952.5,99.5,2.85,27.0,999.0,941.26,684.3
2016,7,23,13,0,949.0,101.0,2.9,27.0,991.0,916.71,669.03
2016,7,23,13,15,946.5,100.5,2.95,27.0,976.5,888.62,651.38
2016,7,23,13,30,944.0,100.0,3.0,27.0,962.0,858.14,632.06
2016,7,23,13,45,940.5,98.5,3.05,27.0,940.5,823.69,609.94
2016,7,23,14,0,937.0,97.0,3.1,27.0,919.0,787.19,586.26
2016,7,23,14,15,931.5,96.0,3.1,26.5,890.5,747.85,561.26
2016,7,23,14,30,926.0,95.0,3.1,26.0,862.0,706.93,534.63
2016,7,23,14,45,918.0,94.0,3.15,26.0,827.5,663.03,502.67
2016,7,23,15,0,910.0,93.0,3.2,26.0,793.0,618.11,469.17
2016,7,23,15,15,900.0,91.0,3.2,25.5,752.5,570.4,433.48
2016,7,23,15,30,890.0,89.0,3.2,25.0,712.0,522.25,396.37
2016,7,23,15,45,876.0,87.0,3.25,25.0,667.5,472.09,356.0
2016,7,23,16,0,862.0,85.0,3.3,25.0,623.0,422.29,314.8
2016,7,23,16,15,844.0,82.5,3.25,24.5,574.5,371.2,272.11
2016,7,23,16,30,826.0,80.0,3.2,24.0,526.0,317.01,226.16
2016,7,23,16,45,801.5,77.0,3.2,23.5,475.0,266.34,182.57
2016,7,23,17,0,777.0,74.0,3.2,23.0,424.0,217.94,141.02
2016,7,23,17,15,744.0,70.5,3.15,22.0,371.5,170.25,102.03
2016,7,23,17,30,711.0,67.0,3.1,21.0,319.0,126.03,68.94
2016,7,23,17,45,661.0,62.0,3.05,20.5,267.5,79.8,40.15
2016,7,23,18,0,611.0,57.0,3.0,20.0,216.0,42.01,31.16
2016,7,23,18,15,538.5,50.0,2.95,19.5,167.5,34.84,24.78
2016,7,23,18,30,466.0,43.0,2.9,19.0,119.0,31.53,21.57
2016,7,23,18,45,344.0,33.0,2.85,18.5,78.5,25.17,15.31
2016,7,23,19,0,222.0,23.0,2.8,18.0,38.0,18.35,2.87
2016,7,23,19,15,111.0,11.5,2.85,17.5,19.0,11.3,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.5,10.5,1.65,14.5,16.0,35.01,0.0
2016,7,24,5,30,197.0,21.0,1.6,15.0,32.0,92.85,14.98
2016,7,24,5,45,317.0,31.5,1.55,15.5,71.0,162.06,116.2
2016,7,24,6,0,437.0,42.0,1.5,16.0,110.0,235.89,181.9
2016,7,24,6,15,511.5,49.5,1.4,16.5,157.5,297.66,235.87
2016,7,24,6,30,586.0,57.0,1.3,17.0,205.0,365.93,293.38
2016,7,24,6,45,636.0,62.5,1.2,17.5,256.0,424.89,341.55
2016,7,24,7,0,686.0,68.0,1.1,18.0,307.0,485.1,388.61
2016,7,24,7,15,721.0,72.0,1.05,18.5,359.0,539.97,429.8
2016,7,24,7,30,756.0,76.0,1.0,19.0,411.0,596.33,470.4
2016,7,24,7,45,782.0,79.0,1.0,19.5,462.0,646.45,504.62
2016,7,24,8,0,808.0,82.0,1.0,20.0,513.0,696.78,537.16
2016,7,24,8,15,827.0,84.5,1.0,20.5,561.5,741.07,564.66
2016,7,24,8,30,846.0,87.0,1.0,21.0,610.0,779.79,587.82
2016,7,24,8,45,862.0,89.0,1.05,21.5,655.5,819.08,611.7
2016,7,24,9,0,878.0,91.0,1.1,22.0,701.0,856.9,634.27
2016,7,24,9,15,889.5,92.5,1.15,22.5,742.0,888.52,652.53
2016,7,24,9,30,901.0,94.0,1.2,23.0,783.0,918.02,669.36
2016,7,24,9,45,909.5,95.5,1.3,23.5,818.0,942.47,683.65
2016,7,24,10,0,918.0,97.0,1.4,24.0,853.0,964.36,696.33
2016,7,24,10,15,924.5,98.0,1.5,24.0,882.5,981.12,707.17
2016,7,24,10,30,931.0,99.0,1.6,24.0,912.0,995.03,716.33
2016,7,24,10,45,936.0,99.5,1.7,24.5,934.5,1004.03,721.09
2016,7,24,11,0,941.0,100.0,1.8,25.0,957.0,1010.0,724.06
2016,7,24,11,15,944.0,100.5,1.85,25.0,972.5,1010.98,724.74
2016,7,24,11,30,947.0,101.0,1.9,25.0,988.0,1008.86,723.63
2016,7,24,11,45,948.5,101.5,2.0,25.5,996.0,1002.23,719.01
2016,7,24,12,0,950.0,102.0,2.1,26.0,1004.0,992.55,712.54
2016,7,24,12,15,950.0,102.0,2.2,26.0,1004.0,978.0,704.41
2016,7,24,12,30,950.0,102.0,2.3,26.0,1004.0,960.58,694.45
2016,7,24,12,45,947.0,102.5,2.4,26.0,996.0,938.17,681.24
2016,7,24,13,0,944.0,103.0,2.5,26.0,988.0,913.18,666.27
2016,7,24,13,15,941.0,102.5,2.55,26.0,973.0,884.75,648.53
2016,7,24,13,30,938.0,102.0,2.6,26.0,958.0,853.98,629.14
2016,7,24,13,45,933.0,101.5,2.7,26.0,935.5,819.44,607.41
2016,7,24,14,0,928.0,101.0,2.8,26.0,913.0,782.96,584.1
2016,7,24,14,15,921.5,100.0,2.85,25.5,884.0,743.18,559.05
2016,7,24,14,30,915.0,99.0,2.9,25.0,855.0,701.9,532.14
2016,7,24,14,45,906.0,97.5,2.95,25.0,820.0,657.3,499.64
2016,7,24,15,0,897.0,96.0,3.0,25.0,785.0,611.79,465.68
2016,7,24,15,15,885.5,94.5,3.0,24.5,744.5,564.23,430.0
2016,7,24,15,30,874.0,93.0,3.0,24.0,704.0,516.39,393.01
2016,7,24,15,45,858.5,91.0,3.0,23.5,658.5,466.24,353.18
2016,7,24,16,0,843.0,89.0,3.0,23.0,613.0,416.61,312.54
2016,7,24,16,15,824.0,86.5,2.95,22.5,564.5,361.88,266.94
2016,7,24,16,30,805.0,84.0,2.9,22.0,516.0,312.52,224.49
2016,7,24,16,45,778.5,80.5,2.9,22.0,465.0,261.93,180.53
2016,7,24,17,0,752.0,77.0,2.9,22.0,414.0,213.83,139.0
2016,7,24,17,15,718.0,73.0,2.9,21.0,362.5,166.83,100.68
2016,7,24,17,30,684.0,69.0,2.9,20.0,311.0,120.09,65.61
2016,7,24,17,45,635.0,63.5,2.9,19.5,260.0,78.04,40.21
2016,7,24,18,0,586.0,58.0,2.9,19.0,209.0,41.19,30.57
2016,7,24,18,15,513.0,50.5,2.9,18.5,161.5,35.39,25.36
2016,7,24,18,30,440.0,43.0,2.9,18.0,114.0,31.66,21.76
2016,7,24,18,45,323.0,32.5,2.9,17.5,74.5,24.83,15.01
2016,7,24,19,0,206.0,22.0,2.9,17.0,35.0,17.48,1.31
2016,7,24,19,15,103.0,11.0,2.9,16.5,17.5,10.81,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,91.5,10.0,2.0,13.0,15.0,32.6,0.0
2016,7,25,5,30,183.0,20.0,2.0,13.0,30.0,86.83,5.07
2016,7,25,5,45,303.0,31.5,2.0,13.5,68.5,156.69,112.49
2016,7,25,6,0,423.0,43.0,2.0,14.0,107.0,230.73,179.34
2016,7,25,6,15,498.5,50.5,1.9,14.5,154.5,292.25,233.83
2016,7,25,6,30,574.0,58.0,1.8,15.0,202.0,360.31,292.13
2016,7,25,6,45,303.5,92.5,1.75,15.5,170.5,279.25,228.17
2016,7,25,7,0,33.0,127.0,1.7,16.0,139.0,154.01,123.55
2016,7,25,7,15,30.5,145.0,1.65,16.5,157.0,172.09,138.18
2016,7,25,7,30,28.0,163.0,1.6,17.0,175.0,189.87,151.84
2016,7,25,7,45,26.0,179.0,1.55,17.5,191.0,198.44,157.85
2016,7,25,8,0,24.0,195.0,1.5,18.0,207.0,213.49,168.9
2016,7,25,8,15,86.5,234.5,1.5,18.5,286.5,311.64,246.54
2016,7,25,8,30,149.0,274.0,1.5,19.0,366.0,414.85,324.85
2016,7,25,8,45,238.0,283.0,1.5,19.5,442.5,509.55,395.22
2016,7,25,9,0,327.0,292.0,1.5,20.0,519.0,599.67,460.1
2016,7,25,9,15,606.0,198.0,1.5,20.5,649.0,761.54,578.71
2016,7,25,9,30,885.0,104.0,1.5,21.0,779.0,913.47,677.42
2016,7,25,9,45,890.0,107.5,1.55,21.5,813.0,936.49,688.75
2016,7,25,10,0,895.0,111.0,1.6,22.0,847.0,956.85,699.89
2016,7,25,10,15,902.0,112.5,1.6,22.0,876.5,974.21,709.81
2016,7,25,10,30,909.0,114.0,1.6,22.0,906.0,988.78,718.04
2016,7,25,10,45,913.0,115.0,1.65,22.5,928.5,997.08,721.7
2016,7,25,11,0,917.0,116.0,1.7,23.0,951.0,1002.4,723.64
2016,7,25,11,15,920.5,117.0,1.75,23.0,966.5,1004.22,724.9
2016,7,25,11,30,924.0,118.0,1.8,23.0,982.0,1003.01,724.37
2016,7,25,11,45,926.5,118.0,1.85,23.5,990.0,996.82,719.42
2016,7,25,12,0,929.0,118.0,1.9,24.0,998.0,987.65,712.71
2016,7,25,12,15,929.0,118.0,1.9,24.0,998.5,973.23,703.54
2016,7,25,12,30,929.0,118.0,1.9,24.0,999.0,956.0,692.69
2016,7,25,12,45,929.0,116.5,1.95,24.5,992.0,934.59,678.46
2016,7,25,13,0,929.0,115.0,2.0,25.0,985.0,910.54,662.57
2016,7,25,13,15,926.5,114.5,2.05,25.0,970.0,882.81,645.53
2016,7,25,13,30,924.0,114.0,2.1,25.0,955.0,852.73,626.85
2016,7,25,13,45,922.0,111.5,2.15,25.0,934.0,818.97,605.56
2016,7,25,14,0,920.0,109.0,2.2,25.0,913.0,783.13,582.67
2016,7,25,14,15,914.0,107.5,2.2,24.5,884.0,743.44,557.66
2016,7,25,14,30,908.0,106.0,2.2,24.0,855.0,702.24,530.51
2016,7,25,14,45,903.0,102.5,2.25,24.0,821.0,658.51,499.07
2016,7,25,15,0,898.0,99.0,2.3,24.0,787.0,613.57,465.9
2016,7,25,15,15,886.5,97.5,2.25,23.5,746.5,565.9,430.2
2016,7,25,15,30,875.0,96.0,2.2,23.0,706.0,517.95,393.23
2016,7,25,15,45,864.5,92.0,2.2,23.0,662.0,468.16,353.22
2016,7,25,16,0,854.0,88.0,2.2,23.0,618.0,418.43,312.14
2016,7,25,16,15,835.0,85.5,2.2,22.5,569.0,363.14,266.47
2016,7,25,16,30,816.0,83.0,2.2,22.0,520.0,313.21,223.84
2016,7,25,16,45,794.5,78.5,2.2,22.0,469.5,262.45,179.76
2016,7,25,17,0,773.0,74.0,2.2,22.0,419.0,213.67,137.64
2016,7,25,17,15,739.0,70.0,2.15,21.0,366.5,165.63,98.63
2016,7,25,17,30,705.0,66.0,2.1,20.0,314.0,121.17,65.77
2016,7,25,17,45,659.0,60.5,2.05,19.5,262.5,78.5,40.44
2016,7,25,18,0,613.0,55.0,2.0,19.0,211.0,37.23,27.11
2016,7,25,18,15,540.5,48.0,1.85,18.5,163.0,33.38,23.61
2016,7,25,18,30,468.0,41.0,1.7,18.0,115.0,29.99,20.31
2016,7,25,18,45,350.5,31.0,1.55,17.5,75.0,23.56,13.88
2016,7,25,19,0,233.0,21.0,1.4,17.0,35.0,16.64,0.0
2016,7,25,19,15,116.5,10.5,1.4,16.5,17.5,10.32,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,98.0,9.5,1.0,14.5,14.5,33.55,0.0
2016,7,26,5,30,196.0,19.0,0.9,15.0,29.0,88.75,0.0
2016,7,26,5,45,314.0,30.0,0.85,15.5,67.5,158.29,111.45
2016,7,26,6,0,432.0,41.0,0.8,16.0,106.0,231.26,176.91
2016,7,26,6,15,506.0,49.0,0.75,16.5,153.5,292.91,230.38
2016,7,26,6,30,580.0,57.0,0.7,17.0,201.0,361.06,287.26
2016,7,26,6,45,628.5,63.0,0.7,17.5,251.5,419.46,334.8
2016,7,26,7,0,677.0,69.0,0.7,18.0,302.0,481.28,383.0
2016,7,26,7,15,712.5,73.5,0.7,18.5,354.0,534.2,422.69
2016,7,26,7,30,748.0,78.0,0.7,19.0,406.0,591.11,463.72
2016,7,26,7,45,772.5,82.0,0.7,20.0,457.0,641.04,496.81
2016,7,26,8,0,797.0,86.0,0.7,21.0,508.0,691.07,527.76
2016,7,26,8,15,816.5,89.0,0.65,21.5,556.5,735.96,554.56
2016,7,26,8,30,836.0,92.0,0.6,22.0,605.0,780.05,580.1
2016,7,26,8,45,850.0,95.0,0.6,23.0,650.0,813.67,597.8
2016,7,26,9,0,864.0,98.0,0.6,24.0,695.0,850.53,617.35
2016,7,26,9,15,875.5,100.0,0.65,24.5,736.0,882.32,635.39
2016,7,26,9,30,887.0,102.0,0.7,25.0,777.0,912.02,652.04
2016,7,26,9,45,894.0,104.5,0.8,26.0,811.5,935.86,664.62
2016,7,26,10,0,901.0,107.0,0.9,27.0,846.0,957.11,675.6
2016,7,26,10,15,907.5,108.0,0.95,27.5,875.5,973.59,684.05
2016,7,26,10,30,914.0,109.0,1.0,28.0,905.0,987.25,690.88
2016,7,26,10,45,918.5,110.0,1.1,28.5,927.5,996.1,695.78
2016,7,26,11,0,923.0,111.0,1.2,29.0,950.0,1001.95,698.96
2016,7,26,11,15,926.5,111.5,1.3,29.0,965.0,1003.31,700.87
2016,7,26,11,30,930.0,112.0,1.4,29.0,980.0,1001.61,701.01
2016,7,26,11,45,932.0,112.0,1.5,29.0,988.0,994.94,698.17
2016,7,26,12,0,934.0,112.0,1.6,29.0,996.0,985.28,693.53
2016,7,26,12,15,934.0,112.0,1.7,29.0,996.5,970.82,685.92
2016,7,26,12,30,934.0,112.0,1.8,29.0,997.0,953.53,676.54
2016,7,26,12,45,927.5,115.0,1.9,29.0,988.0,930.63,663.54
2016,7,26,13,0,921.0,118.0,2.0,29.0,979.0,905.3,648.91
2016,7,26,13,15,918.0,117.5,2.05,29.0,964.0,877.3,631.95
2016,7,26,13,30,915.0,117.0,2.1,29.0,949.0,847.01,613.39
2016,7,26,13,45,912.0,115.0,2.2,29.0,927.5,813.17,592.72
2016,7,26,14,0,909.0,113.0,2.3,29.0,906.0,777.32,570.45
2016,7,26,14,15,902.5,111.5,2.3,29.0,877.0,737.61,544.64
2016,7,26,14,30,896.0,110.0,2.3,29.0,848.0,696.46,516.63
2016,7,26,14,45,888.5,107.5,2.35,29.0,813.5,652.5,485.49
2016,7,26,15,0,881.0,105.0,2.4,29.0,779.0,607.55,452.82
2016,7,26,15,15,869.5,103.0,2.4,28.5,738.5,560.11,418.1
2016,7,26,15,30,858.0,101.0,2.4,28.0,698.0,512.41,382.1
2016,7,26,15,45,844.0,98.0,2.45,27.5,653.0,462.67,343.6
2016,7,26,16,0,830.0,95.0,2.5,27.0,608.0,409.37,301.27
2016,7,26,16,15,810.5,92.0,2.45,26.5,559.5,358.62,259.5
2016,7,26,16,30,791.0,89.0,2.4,26.0,511.0,309.28,217.94
2016,7,26,16,45,766.5,84.5,2.4,26.0,460.5,258.99,175.07
2016,7,26,17,0,742.0,80.0,2.4,26.0,410.0,211.02,134.47
2016,7,26,17,15,707.0,75.5,2.3,25.0,358.0,163.98,97.08
2016,7,26,17,30,672.0,71.0,2.2,24.0,306.0,117.13,62.98
2016,7,26,17,45,623.5,65.0,2.15,23.5,255.0,75.43,38.88
2016,7,26,18,0,575.0,59.0,2.1,23.0,204.0,39.99,28.99
2016,7,26,18,15,501.5,51.0,1.95,22.0,156.5,36.11,25.55
2016,7,26,18,30,428.0,43.0,1.8,21.0,109.0,31.98,21.67
2016,7,26,18,45,313.0,31.5,1.65,20.5,70.0,24.18,14.06
2016,7,26,19,0,198.0,20.0,1.5,20.0,31.0,15.78,0.0
2016,7,26,19,15,99.0,10.0,1.45,19.5,15.5,9.83,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.5,15.5,10.5,19.27,0.0
2016,7,27,5,30,93.0,16.0,1.5,16.0,21.0,53.05,0.0
2016,7,27,5,45,185.0,31.5,1.5,16.5,54.5,114.53,79.37
2016,7,27,6,0,277.0,47.0,1.5,17.0,88.0,176.02,134.63
2016,7,27,6,15,347.0,59.5,1.4,17.5,131.5,232.91,183.9
2016,7,27,6,30,417.0,72.0,1.3,18.0,175.0,296.24,237.28
2016,7,27,6,45,472.0,81.0,1.2,18.5,223.0,356.47,286.59
2016,7,27,7,0,527.0,90.0,1.1,19.0,271.0,418.7,335.6
2016,7,27,7,15,565.5,97.5,1.1,19.5,320.0,472.9,377.02
2016,7,27,7,30,604.0,105.0,1.1,20.0,369.0,529.12,418.55
2016,7,27,7,45,637.5,109.5,1.15,20.5,418.5,580.23,455.36
2016,7,27,8,0,671.0,114.0,1.2,21.0,468.0,632.34,491.92
2016,7,27,8,15,693.5,118.5,1.2,21.5,514.5,676.76,520.77
2016,7,27,8,30,716.0,123.0,1.2,22.0,561.0,720.86,548.52
2016,7,27,8,45,737.0,125.0,1.25,23.0,606.0,757.5,570.06
2016,7,27,9,0,758.0,127.0,1.3,24.0,651.0,796.19,592.65
2016,7,27,9,15,771.5,130.0,1.35,24.5,690.5,828.18,611.57
2016,7,27,9,30,785.0,133.0,1.4,25.0,730.0,858.4,629.22
2016,7,27,9,45,776.0,146.0,1.45,25.5,758.5,876.77,639.06
2016,7,27,10,0,767.0,159.0,1.5,26.0,787.0,892.11,647.09
2016,7,27,10,15,775.5,161.0,1.55,26.0,815.5,909.48,657.78
2016,7,27,10,30,784.0,163.0,1.6,26.0,844.0,924.4,666.94
2016,7,27,10,45,795.5,161.5,1.65,26.5,868.0,936.01,672.79
2016,7,27,11,0,807.0,160.0,1.7,27.0,892.0,945.05,677.09
2016,7,27,11,15,810.5,161.0,1.75,27.0,907.0,946.31,677.9
2016,7,27,11,30,814.0,162.0,1.8,27.0,922.0,944.84,677.17
2016,7,27,11,45,821.5,159.5,1.85,27.5,931.5,940.88,673.64
2016,7,27,12,0,829.0,157.0,1.9,28.0,941.0,934.17,668.48
2016,7,27,12,15,829.0,157.0,1.95,28.0,941.0,920.3,660.17
2016,7,27,12,30,829.0,157.0,2.0,28.0,941.0,903.88,650.33
2016,7,27,12,45,841.0,148.0,2.1,28.0,938.5,884.68,639.18
2016,7,27,13,0,853.0,139.0,2.2,28.0,936.0,865.64,628.09
2016,7,27,13,15,850.0,138.5,2.25,27.5,921.5,839.24,612.87
2016,7,27,13,30,847.0,138.0,2.3,27.0,907.0,810.73,596.15
2016,7,27,13,45,846.5,134.0,2.4,27.0,887.0,778.96,576.22
2016,7,27,14,0,846.0,130.0,2.5,27.0,867.0,745.2,554.71
2016,7,27,14,15,838.5,128.5,2.5,26.5,838.5,706.94,530.26
2016,7,27,14,30,831.0,127.0,2.5,26.0,810.0,667.45,503.0
2016,7,27,14,45,826.0,122.5,2.55,26.0,777.5,625.75,472.84
2016,7,27,15,0,821.0,118.0,2.6,26.0,745.0,580.2,439.22
2016,7,27,15,15,808.5,115.5,2.55,25.5,705.0,533.98,404.59
2016,7,27,15,30,796.0,113.0,2.5,25.0,665.0,487.75,368.96
2016,7,27,15,45,785.0,107.5,2.5,25.0,622.5,439.67,330.41
2016,7,27,16,0,774.0,102.0,2.5,25.0,580.0,391.85,291.04
2016,7,27,16,15,753.0,98.5,2.5,24.5,532.5,342.83,250.48
2016,7,27,16,30,732.0,95.0,2.5,24.0,485.0,295.43,210.36
2016,7,27,16,45,711.0,89.5,2.5,23.5,436.5,248.04,169.91
2016,7,27,17,0,690.0,84.0,2.5,23.0,388.0,199.33,128.73
2016,7,27,17,15,653.5,78.5,2.45,22.5,338.0,153.67,92.06
2016,7,27,17,30,617.0,73.0,2.4,22.0,288.0,111.81,61.63
2016,7,27,17,45,573.0,66.0,2.35,21.5,239.5,72.27,38.67
2016,7,27,18,0,529.0,59.0,2.3,21.0,191.0,40.1,29.34
2016,7,27,18,15,456.5,50.5,2.3,20.0,146.0,35.79,25.49
2016,7,27,18,30,384.0,42.0,2.3,19.0,101.0,31.19,21.16
2016,7,27,18,45,278.5,30.0,2.3,18.5,64.5,22.88,13.01
2016,7,27,19,0,173.0,18.0,2.3,18.0,28.0,13.96,0.0
2016,7,27,19,15,86.5,9.0,2.3,17.5,14.0,8.85,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.0,7.0,6.88,0.0
2016,7,28,5,30,0.0,14.0,1.7,14.0,14.0,13.51,0.0
2016,7,28,5,45,16.5,31.5,1.7,14.5,34.0,40.58,25.44
2016,7,28,6,0,33.0,49.0,1.7,15.0,54.0,66.68,49.21
2016,7,28,6,15,46.0,69.0,1.65,15.5,79.0,95.44,74.2
2016,7,28,6,30,59.0,89.0,1.6,16.0,104.0,124.87,99.46
2016,7,28,6,45,68.5,110.5,1.6,16.5,131.0,155.16,124.93
2016,7,28,7,0,78.0,132.0,1.6,17.0,158.0,185.96,150.2
2016,7,28,7,15,214.0,143.0,1.55,17.5,232.0,297.16,241.38
2016,7,28,7,30,350.0,154.0,1.5,18.0,306.0,405.41,327.01
2016,7,28,7,45,312.5,183.0,1.45,18.5,331.5,424.55,338.9
2016,7,28,8,0,275.0,212.0,1.4,19.0,357.0,439.79,347.81
2016,7,28,8,15,544.5,148.0,1.4,19.5,469.5,594.94,467.41
2016,7,28,8,30,814.0,84.0,1.4,20.0,582.0,746.41,573.55
2016,7,28,8,45,828.5,86.5,1.4,20.5,625.5,784.14,595.28
2016,7,28,9,0,843.0,89.0,1.4,21.0,669.0,820.4,616.86
2016,7,28,9,15,854.0,90.5,1.45,21.5,709.0,850.8,634.82
2016,7,28,9,30,865.0,92.0,1.5,22.0,749.0,879.15,651.35
2016,7,28,9,45,874.5,93.0,1.6,22.5,783.5,903.38,665.71
2016,7,28,10,0,884.0,94.0,1.7,23.0,818.0,925.17,678.5
2016,7,28,10,15,890.5,95.0,1.75,23.5,846.0,941.58,687.21
2016,7,28,10,30,897.0,96.0,1.8,24.0,874.0,955.22,694.23
2016,7,28,10,45,900.0,97.5,1.9,24.5,895.5,963.2,698.3
2016,7,28,11,0,903.0,99.0,2.0,25.0,917.0,968.22,700.6
2016,7,28,11,15,905.5,99.5,2.05,25.0,931.5,968.74,700.93
2016,7,28,11,30,908.0,100.0,2.1,25.0,946.0,966.28,699.5
2016,7,28,11,45,908.0,101.0,2.2,25.0,953.0,958.99,695.61
2016,7,28,12,0,908.0,102.0,2.3,25.0,960.0,948.79,689.92
2016,7,28,12,15,908.0,102.0,2.35,25.0,960.0,934.75,681.3
2016,7,28,12,30,908.0,102.0,2.4,25.0,960.0,917.94,670.95
2016,7,28,12,45,899.5,106.0,2.45,25.0,950.0,894.83,656.47
2016,7,28,13,0,891.0,110.0,2.5,25.0,940.0,869.43,640.48
2016,7,28,13,15,887.5,109.5,2.5,25.0,925.5,841.78,622.56
2016,7,28,13,30,884.0,109.0,2.5,25.0,911.0,811.95,603.12
2016,7,28,13,45,879.5,108.0,2.55,25.0,889.5,778.83,581.68
2016,7,28,14,0,875.0,107.0,2.6,25.0,868.0,743.86,558.78
2016,7,28,14,15,868.5,105.5,2.6,24.5,839.5,705.34,533.97
2016,7,28,14,30,862.0,104.0,2.6,24.0,811.0,665.45,506.78
2016,7,28,14,45,853.5,102.0,2.65,24.0,777.5,622.65,475.34
2016,7,28,15,0,845.0,100.0,2.7,24.0,744.0,579.01,442.49
2016,7,28,15,15,833.0,98.0,2.65,23.5,704.5,532.84,407.42
2016,7,28,15,30,821.0,96.0,2.6,23.0,665.0,486.51,371.22
2016,7,28,15,45,806.5,93.5,2.6,23.0,621.5,434.87,329.5
2016,7,28,16,0,792.0,91.0,2.6,23.0,578.0,387.35,289.81
2016,7,28,16,15,772.0,88.0,2.6,22.5,531.0,338.25,248.58
2016,7,28,16,30,752.0,85.0,2.6,22.0,484.0,290.65,207.71
2016,7,28,16,45,726.5,81.0,2.6,22.0,435.0,242.51,165.93
2016,7,28,17,0,701.0,77.0,2.6,22.0,386.0,196.79,126.68
2016,7,28,17,15,666.0,72.5,2.55,21.0,336.0,148.74,88.09
2016,7,28,17,30,631.0,68.0,2.5,20.0,286.0,107.28,58.1
2016,7,28,17,45,581.5,62.0,2.5,19.5,237.0,67.71,35.65
2016,7,28,18,0,532.0,56.0,2.5,19.0,188.0,37.74,27.53
2016,7,28,18,15,459.5,48.0,2.45,18.5,143.0,33.75,23.88
2016,7,28,18,30,387.0,40.0,2.4,18.0,98.0,29.5,19.78
2016,7,28,18,45,277.0,29.0,2.4,17.5,62.0,22.09,12.28
2016,7,28,19,0,167.0,18.0,2.4,17.0,26.0,14.09,0.0
2016,7,28,19,15,83.5,9.0,2.4,17.0,13.0,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,54.5,7.5,1.75,14.0,10.0,20.55,0.0
2016,7,29,5,30,109.0,15.0,1.8,14.0,20.0,55.43,0.0
2016,7,29,5,45,205.0,29.0,1.85,14.5,53.5,117.52,80.15
2016,7,29,6,0,301.0,43.0,1.9,15.0,87.0,179.3,137.66
2016,7,29,6,15,373.0,54.0,1.85,15.5,130.0,238.46,189.63
2016,7,29,6,30,445.0,65.0,1.8,16.0,173.0,302.65,244.68
2016,7,29,6,45,269.0,98.0,1.75,16.5,168.0,258.06,210.0
2016,7,29,7,0,93.0,131.0,1.7,17.0,163.0,200.1,161.63
2016,7,29,7,15,130.0,154.0,1.65,17.5,206.0,251.04,203.15
2016,7,29,7,30,167.0,177.0,1.6,18.0,249.0,304.62,245.41
2016,7,29,7,45,424.5,141.0,1.6,18.5,355.5,462.66,371.8
2016,7,29,8,0,682.0,105.0,1.6,19.0,462.0,628.07,497.03
2016,7,29,8,15,704.5,109.0,1.6,19.5,509.0,672.29,525.07
2016,7,29,8,30,727.0,113.0,1.6,20.0,556.0,713.65,551.54
2016,7,29,8,45,746.5,115.0,1.65,21.0,600.0,752.36,575.02
2016,7,29,9,0,766.0,117.0,1.7,22.0,644.0,790.0,597.36
2016,7,29,9,15,779.5,120.0,1.75,22.0,683.5,822.22,618.01
2016,7,29,9,30,793.0,123.0,1.8,22.0,723.0,852.65,637.4
2016,7,29,9,45,811.5,120.5,1.85,22.5,759.5,879.66,653.21
2016,7,29,10,0,830.0,118.0,1.9,23.0,796.0,899.63,664.32
2016,7,29,10,15,837.5,119.5,1.95,23.5,824.5,916.63,673.56
2016,7,29,10,30,845.0,121.0,2.0,24.0,853.0,931.05,681.17
2016,7,29,10,45,854.5,120.0,2.05,24.5,876.0,942.1,686.67
2016,7,29,11,0,864.0,119.0,2.1,25.0,899.0,950.42,690.51
2016,7,29,11,15,867.5,119.5,2.15,25.0,914.5,951.74,691.29
2016,7,29,11,30,871.0,120.0,2.2,25.0,930.0,950.18,690.39
2016,7,29,11,45,876.5,118.0,2.25,25.0,939.0,945.15,687.37
2016,7,29,12,0,882.0,116.0,2.3,25.0,948.0,937.26,682.6
2016,7,29,12,15,882.5,116.0,2.35,25.0,948.5,923.89,674.36
2016,7,29,12,30,883.0,116.0,2.4,25.0,949.0,907.82,664.44
2016,7,29,12,45,886.5,113.0,2.45,25.0,943.0,888.85,652.65
2016,7,29,13,0,890.0,110.0,2.5,25.0,937.0,867.23,639.11
2016,7,29,13,15,887.0,109.0,2.5,25.0,923.0,839.51,621.1
2016,7,29,13,30,884.0,108.0,2.5,25.0,909.0,809.58,601.58
2016,7,29,13,45,882.0,105.5,2.55,25.0,888.5,776.93,580.45
2016,7,29,14,0,880.0,103.0,2.6,25.0,868.0,742.29,557.76
2016,7,29,14,15,873.5,102.0,2.6,24.5,840.0,704.03,533.11
2016,7,29,14,30,867.0,101.0,2.6,24.0,812.0,664.37,506.09
2016,7,29,14,45,861.0,98.5,2.6,24.0,778.5,622.43,475.04
2016,7,29,15,0,855.0,96.0,2.6,24.0,745.0,579.42,442.47
2016,7,29,15,15,843.5,94.0,2.6,23.5,706.0,533.06,407.39
2016,7,29,15,30,832.0,92.0,2.6,23.0,667.0,486.49,371.08
2016,7,29,15,45,819.0,89.0,2.6,23.0,623.5,438.36,331.84
2016,7,29,16,0,806.0,86.0,2.6,23.0,580.0,390.57,291.85
2016,7,29,16,15,787.0,83.5,2.55,22.5,533.0,337.52,247.46
2016,7,29,16,30,768.0,81.0,2.5,22.0,486.0,289.9,206.41
2016,7,29,16,45,743.5,77.0,2.45,21.5,437.0,241.22,164.37
2016,7,29,17,0,719.0,73.0,2.4,21.0,388.0,194.84,124.69
2016,7,29,17,15,684.5,69.0,2.4,20.5,338.0,149.55,88.11
2016,7,29,17,30,650.0,65.0,2.4,20.0,288.0,104.74,55.52
2016,7,29,17,45,600.5,59.5,2.4,19.5,238.5,64.73,33.42
2016,7,29,18,0,551.0,54.0,2.4,19.0,189.0,36.25,26.22
2016,7,29,18,15,478.0,46.5,2.35,18.5,143.5,32.62,22.87
2016,7,29,18,30,405.0,39.0,2.3,18.0,98.0,28.76,19.1
2016,7,29,18,45,289.5,28.0,2.3,17.5,62.0,21.3,11.48
2016,7,29,19,0,174.0,17.0,2.3,17.0,26.0,13.26,0.0
2016,7,29,19,15,87.0,8.5,2.3,17.0,13.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,84.5,7.5,1.5,14.0,11.5,27.65,0.0
2016,7,30,5,30,169.0,15.0,1.5,14.0,23.0,73.39,0.0
2016,7,30,5,45,288.5,26.0,1.55,14.5,59.0,143.16,96.48
2016,7,30,6,0,408.0,37.0,1.6,15.0,95.0,214.42,163.95
2016,7,30,6,15,483.0,45.0,1.6,15.5,140.5,274.76,217.6
2016,7,30,6,30,558.0,53.0,1.6,16.0,186.0,341.83,275.26
2016,7,30,6,45,296.5,88.5,1.65,16.5,161.0,268.64,218.38
2016,7,30,7,0,35.0,124.0,1.7,17.0,136.0,152.04,121.54
2016,7,30,7,15,37.5,144.0,1.65,17.5,159.0,175.6,140.72
2016,7,30,7,30,40.0,164.0,1.6,18.0,182.0,199.2,159.13
2016,7,30,7,45,35.0,180.5,1.6,18.5,197.5,213.65,169.71
2016,7,30,8,0,30.0,197.0,1.6,19.0,213.0,227.66,179.73
2016,7,30,8,15,53.0,228.5,1.65,19.5,259.5,279.29,219.81
2016,7,30,8,30,76.0,260.0,1.7,20.0,306.0,332.07,259.76
2016,7,30,8,45,143.5,285.5,1.75,20.5,381.0,424.45,329.9
2016,7,30,9,0,211.0,311.0,1.8,21.0,456.0,511.32,393.74
2016,7,30,9,15,264.5,321.0,1.9,21.5,513.5,580.48,443.12
2016,7,30,9,30,318.0,331.0,2.0,22.0,571.0,642.2,486.49
2016,7,30,9,45,608.0,211.5,2.1,22.5,697.5,794.05,599.23
2016,7,30,10,0,898.0,92.0,2.2,23.0,824.0,933.67,690.81
2016,7,30,10,15,904.5,93.0,2.25,23.0,853.0,950.25,699.78
2016,7,30,10,30,911.0,94.0,2.3,23.0,882.0,964.02,708.24
2016,7,30,10,45,915.5,95.0,2.4,23.5,904.0,972.98,712.8
2016,7,30,11,0,920.0,96.0,2.5,24.0,926.0,978.94,715.53
2016,7,30,11,15,923.0,96.5,2.55,24.0,941.5,979.91,716.06
2016,7,30,11,30,926.0,97.0,2.6,24.0,957.0,977.84,714.75
2016,7,30,11,45,928.0,97.0,2.65,24.0,964.5,971.27,710.65
2016,7,30,12,0,930.0,97.0,2.7,24.0,972.0,961.7,704.71
2016,7,30,12,15,930.0,97.0,2.7,24.0,972.5,947.33,695.31
2016,7,30,12,30,930.0,97.0,2.7,24.0,973.0,930.11,684.13
2016,7,30,12,45,923.0,100.5,2.75,24.0,964.0,907.38,669.76
2016,7,30,13,0,916.0,104.0,2.8,24.0,955.0,882.22,653.78
2016,7,30,13,15,913.0,103.5,2.75,24.0,940.5,854.29,635.2
2016,7,30,13,30,910.0,103.0,2.7,24.0,926.0,824.07,615.06
2016,7,30,13,45,907.5,101.0,2.7,24.0,905.0,790.67,593.01
2016,7,30,14,0,905.0,99.0,2.7,24.0,884.0,755.22,569.42
2016,7,30,14,15,899.0,98.0,2.65,23.5,855.5,716.37,544.08
2016,7,30,14,30,893.0,97.0,2.6,23.0,827.0,676.03,516.42
2016,7,30,14,45,888.5,94.0,2.6,23.0,794.0,633.46,484.85
2016,7,30,15,0,884.0,91.0,2.6,23.0,761.0,589.66,451.6
2016,7,30,15,15,873.5,89.0,2.55,22.5,721.0,542.54,415.65
2016,7,30,15,30,863.0,87.0,2.5,22.0,681.0,495.07,378.37
2016,7,30,15,45,853.5,83.0,2.5,22.0,638.0,446.11,338.3
2016,7,30,16,0,844.0,79.0,2.5,22.0,595.0,397.14,297.11
2016,7,30,16,15,826.0,76.5,2.5,21.5,547.0,346.8,254.47
2016,7,30,16,30,808.0,74.0,2.5,21.0,499.0,293.31,208.55
2016,7,30,16,45,788.5,70.0,2.5,20.5,450.0,243.84,165.37
2016,7,30,17,0,769.0,66.0,2.5,20.0,401.0,196.16,124.11
2016,7,30,17,15,736.0,62.0,2.5,19.5,349.5,148.6,85.48
2016,7,30,17,30,703.0,58.0,2.5,19.0,298.0,104.51,53.8
2016,7,30,17,45,660.0,53.0,2.55,18.5,248.0,62.79,31.35
2016,7,30,18,0,617.0,48.0,2.6,18.0,198.0,34.56,24.85
2016,7,30,18,15,545.0,41.5,2.55,17.5,150.5,31.17,21.69
2016,7,30,18,30,473.0,35.0,2.5,17.0,103.0,25.33,16.2
2016,7,30,18,45,356.0,25.5,2.5,16.5,65.0,19.13,9.61
2016,7,30,19,0,239.0,16.0,2.5,16.0,27.0,12.44,0.0
2016,7,30,19,15,119.5,8.0,2.45,15.5,13.5,7.86,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
