Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,1.7,13.5,11.5,32.72,0.0
2016,7,31,5,30,217.0,14.0,1.8,14.0,23.0,75.19,0.0
2016,7,31,5,45,340.0,23.5,1.9,14.5,60.5,156.75,103.9
2016,7,31,6,0,463.0,33.0,2.0,15.0,98.0,229.77,175.28
2016,7,31,6,15,537.0,40.0,2.0,15.0,144.5,288.35,228.71
2016,7,31,6,30,611.0,47.0,2.0,15.0,191.0,356.42,288.37
2016,7,31,6,45,305.5,69.5,2.0,15.5,141.5,249.9,204.65
2016,7,31,7,0,0.0,92.0,2.0,16.0,92.0,91.19,71.18
2016,7,31,7,15,0.0,110.0,1.9,16.5,110.0,109.3,86.17
2016,7,31,7,30,0.0,128.0,1.8,17.0,128.0,127.34,100.55
2016,7,31,7,45,6.0,152.5,1.75,17.5,156.0,156.36,123.76
2016,7,31,8,0,12.0,177.0,1.7,18.0,184.0,185.72,146.79
2016,7,31,8,15,20.0,202.5,1.65,18.5,215.0,217.96,171.74
2016,7,31,8,30,28.0,228.0,1.6,19.0,246.0,258.54,202.68
2016,7,31,8,45,31.5,249.0,1.6,19.5,270.0,283.44,220.85
2016,7,31,9,0,35.0,270.0,1.6,20.0,294.0,308.31,238.8
2016,7,31,9,15,42.0,294.5,1.6,20.5,325.0,339.95,261.7
2016,7,31,9,30,49.0,319.0,1.6,21.0,356.0,371.57,284.22
2016,7,31,9,45,74.0,350.5,1.65,21.5,409.5,426.96,324.58
2016,7,31,10,0,99.0,382.0,1.7,22.0,463.0,482.62,364.19
2016,7,31,10,15,101.5,394.0,1.75,22.0,479.5,496.58,373.5
2016,7,31,10,30,104.0,406.0,1.8,22.0,496.0,510.19,382.84
2016,7,31,10,45,234.5,402.5,1.85,22.5,612.0,642.73,479.17
2016,7,31,11,0,365.0,399.0,1.9,23.0,728.0,760.48,561.09
2016,7,31,11,15,382.5,390.0,1.95,23.0,740.0,764.12,563.11
2016,7,31,11,30,400.0,381.0,2.0,23.0,752.0,770.77,568.15
2016,7,31,11,45,654.0,248.5,2.05,23.0,860.5,870.86,643.55
2016,7,31,12,0,908.0,116.0,2.1,23.0,969.0,958.79,700.83
2016,7,31,12,15,908.0,116.0,2.15,23.0,969.5,944.53,691.1
2016,7,31,12,30,908.0,116.0,2.2,23.0,970.0,927.49,680.65
2016,7,31,12,45,911.5,112.5,2.25,23.5,964.0,907.44,666.96
2016,7,31,13,0,915.0,109.0,2.3,24.0,958.0,884.65,651.5
2016,7,31,13,15,911.5,108.5,2.35,23.5,943.0,856.25,634.8
2016,7,31,13,30,908.0,108.0,2.4,23.0,928.0,825.6,616.42
2016,7,31,13,45,906.5,105.5,2.45,23.0,906.5,792.47,594.98
2016,7,31,14,0,905.0,103.0,2.5,23.0,885.0,757.24,571.9
2016,7,31,14,15,898.0,101.5,2.55,22.5,856.0,717.16,546.25
2016,7,31,14,30,891.0,100.0,2.6,22.0,827.0,675.68,518.0
2016,7,31,14,45,885.0,97.0,2.65,22.0,793.0,632.21,485.86
2016,7,31,15,0,879.0,94.0,2.7,22.0,759.0,587.63,452.04
2016,7,31,15,15,867.5,92.0,2.75,21.5,719.0,540.14,415.91
2016,7,31,15,30,856.0,90.0,2.8,21.0,679.0,492.4,378.41
2016,7,31,15,45,844.0,87.0,2.85,21.0,634.5,443.52,338.17
2016,7,31,16,0,832.0,84.0,2.9,21.0,590.0,394.85,296.99
2016,7,31,16,15,813.0,81.0,2.9,20.5,542.0,340.05,250.67
2016,7,31,16,30,794.0,78.0,2.9,20.0,494.0,290.68,207.68
2016,7,31,16,45,771.0,74.0,2.9,19.5,444.0,241.06,164.32
2016,7,31,17,0,748.0,70.0,2.9,19.0,394.0,193.59,123.31
2016,7,31,17,15,713.5,66.0,2.85,18.5,342.5,146.92,85.49
2016,7,31,17,30,679.0,62.0,2.8,18.0,291.0,103.9,54.84
2016,7,31,17,45,631.5,56.5,2.75,17.5,241.0,62.89,33.18
2016,7,31,18,0,584.0,51.0,2.7,17.0,191.0,34.11,24.55
2016,7,31,18,15,509.5,43.5,2.6,16.5,144.5,30.36,21.06
2016,7,31,18,30,435.0,36.0,2.5,16.0,98.0,26.36,17.14
2016,7,31,18,45,315.5,25.5,2.45,15.5,61.0,19.27,9.55
2016,7,31,19,0,196.0,15.0,2.4,15.0,24.0,11.6,0.0
2016,7,31,19,15,98.0,7.5,2.3,14.5,12.0,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,1.75,13.5,10.5,6.88,0.0
2016,8,1,5,30,181.0,14.0,1.8,14.0,21.0,64.64,0.0
2016,8,1,5,45,308.5,24.0,1.9,14.5,57.0,146.47,95.08
2016,8,1,6,0,436.0,34.0,2.0,15.0,93.0,219.98,167.44
2016,8,1,6,15,511.5,41.0,2.0,15.0,139.5,280.3,222.14
2016,8,1,6,30,587.0,48.0,2.0,15.0,186.0,345.09,279.2
2016,8,1,6,45,293.5,78.5,2.05,15.5,147.5,254.21,207.93
2016,8,1,7,0,0.0,109.0,2.1,16.0,109.0,109.89,86.74
2016,8,1,7,15,4.0,126.5,2.05,16.5,128.0,129.7,103.11
2016,8,1,7,30,8.0,144.0,2.0,17.0,147.0,149.8,119.15
2016,8,1,7,45,28.0,175.0,1.95,17.5,189.0,202.68,161.78
2016,8,1,8,0,48.0,206.0,1.9,18.0,231.0,250.95,199.71
2016,8,1,8,15,73.0,235.0,1.85,18.5,277.5,301.8,238.96
2016,8,1,8,30,98.0,264.0,1.8,19.0,324.0,353.89,278.25
2016,8,1,8,45,144.5,287.5,1.8,19.5,383.0,427.25,333.31
2016,8,1,9,0,191.0,311.0,1.8,20.0,442.0,493.96,381.99
2016,8,1,9,15,543.5,196.5,1.85,20.0,599.0,699.97,539.91
2016,8,1,9,30,896.0,82.0,1.9,20.0,756.0,891.04,670.78
2016,8,1,9,45,897.5,87.5,1.95,20.5,789.5,913.56,681.77
2016,8,1,10,0,899.0,93.0,2.0,21.0,823.0,933.2,692.64
2016,8,1,10,15,906.0,94.0,2.05,21.0,852.0,950.23,703.19
2016,8,1,10,30,913.0,95.0,2.1,21.0,881.0,964.45,711.99
2016,8,1,10,45,918.0,95.5,2.15,21.5,903.5,973.33,716.05
2016,8,1,11,0,923.0,96.0,2.2,22.0,926.0,979.21,718.31
2016,8,1,11,15,926.5,96.5,2.25,22.0,941.5,980.61,719.17
2016,8,1,11,30,930.0,97.0,2.3,22.0,957.0,978.94,718.18
2016,8,1,11,45,931.5,97.0,2.35,22.5,965.0,971.82,712.39
2016,8,1,12,0,933.0,97.0,2.4,23.0,973.0,961.68,704.79
2016,8,1,12,15,933.5,97.0,2.45,23.0,973.5,947.65,696.12
2016,8,1,12,30,934.0,97.0,2.5,23.0,974.0,930.74,685.62
2016,8,1,12,45,929.5,99.0,2.55,23.0,965.5,908.6,671.68
2016,8,1,13,0,925.0,101.0,2.6,23.0,957.0,883.91,656.06
2016,8,1,13,15,922.0,100.0,2.65,23.0,942.0,855.2,637.67
2016,8,1,13,30,919.0,99.0,2.7,23.0,927.0,824.17,617.61
2016,8,1,13,45,916.5,97.0,2.75,23.0,905.5,790.4,595.53
2016,8,1,14,0,914.0,95.0,2.8,23.0,884.0,754.55,571.83
2016,8,1,14,15,907.5,94.0,2.8,22.5,855.5,714.95,546.06
2016,8,1,14,30,901.0,93.0,2.8,22.0,827.0,673.88,517.85
2016,8,1,14,45,894.5,91.0,2.85,22.0,793.0,630.6,485.61
2016,8,1,15,0,888.0,89.0,2.9,22.0,759.0,586.21,451.72
2016,8,1,15,15,877.0,87.0,2.95,21.5,719.0,538.58,415.28
2016,8,1,15,30,866.0,85.0,3.0,21.0,679.0,490.64,377.42
2016,8,1,15,45,853.0,83.0,3.1,21.0,634.5,441.73,337.03
2016,8,1,16,0,840.0,81.0,3.2,21.0,590.0,393.13,295.75
2016,8,1,16,15,821.0,78.0,3.2,20.5,542.0,342.15,252.14
2016,8,1,16,30,802.0,75.0,3.2,20.0,494.0,288.14,205.38
2016,8,1,16,45,777.0,72.0,3.2,19.5,443.5,238.54,161.97
2016,8,1,17,0,752.0,69.0,3.2,19.0,393.0,191.29,121.18
2016,8,1,17,15,717.5,65.0,3.15,18.5,342.0,144.45,83.36
2016,8,1,17,30,683.0,61.0,3.1,18.0,291.0,101.27,52.92
2016,8,1,17,45,631.0,56.5,3.1,17.5,240.0,57.67,29.8
2016,8,1,18,0,579.0,52.0,3.1,17.0,189.0,35.08,25.39
2016,8,1,18,15,502.5,44.5,3.0,16.5,142.5,31.37,21.92
2016,8,1,18,30,426.0,37.0,2.9,16.0,96.0,27.44,18.02
2016,8,1,18,45,297.5,26.0,2.85,15.5,59.0,19.9,9.75
2016,8,1,19,0,169.0,15.0,2.8,15.0,22.0,14.74,0.0
2016,8,1,19,15,84.5,7.5,2.75,14.5,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.3,12.5,10.0,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.4,13.0,20.0,53.67,0.0
2016,8,2,5,45,277.0,25.5,2.5,13.5,56.0,136.66,86.92
2016,8,2,6,0,411.0,37.0,2.6,14.0,92.0,213.27,162.85
2016,8,2,6,15,492.0,44.5,2.55,14.5,138.5,275.36,218.85
2016,8,2,6,30,573.0,52.0,2.5,15.0,185.0,344.72,279.3
2016,8,2,6,45,286.5,74.5,2.5,15.5,141.0,245.29,200.98
2016,8,2,7,0,0.0,97.0,2.5,16.0,97.0,96.74,75.88
2016,8,2,7,15,0.0,113.0,2.45,16.5,113.0,112.65,89.0
2016,8,2,7,30,0.0,129.0,2.4,17.0,129.0,128.52,101.62
2016,8,2,7,45,6.5,153.0,2.35,17.5,156.0,157.33,124.74
2016,8,2,8,0,13.0,177.0,2.3,18.0,183.0,186.52,147.73
2016,8,2,8,15,17.5,198.0,2.25,18.0,208.0,211.35,167.12
2016,8,2,8,30,22.0,219.0,2.2,18.0,233.0,236.36,186.44
2016,8,2,8,45,43.0,256.0,2.15,18.5,285.0,300.56,236.11
2016,8,2,9,0,64.0,293.0,2.1,19.0,337.0,357.95,279.23
2016,8,2,9,15,124.0,322.5,2.05,19.5,413.5,450.33,348.76
2016,8,2,9,30,184.0,352.0,2.0,20.0,490.0,535.89,410.97
2016,8,2,9,45,240.0,360.5,2.0,20.5,549.5,605.13,460.02
2016,8,2,10,0,296.0,369.0,2.0,21.0,609.0,666.61,502.69
2016,8,2,10,15,614.0,233.0,2.0,21.0,754.0,831.55,625.36
2016,8,2,10,30,932.0,97.0,2.0,21.0,899.0,983.13,724.45
2016,8,2,10,45,937.0,98.0,2.05,21.5,922.0,992.59,727.31
2016,8,2,11,0,942.0,99.0,2.1,22.0,945.0,998.98,729.85
2016,8,2,11,15,945.5,99.5,2.1,22.0,961.0,1000.3,730.09
2016,8,2,11,30,949.0,100.0,2.1,22.0,977.0,998.47,728.49
2016,8,2,11,45,950.5,100.5,2.15,22.5,985.0,991.64,722.97
2016,8,2,12,0,952.0,101.0,2.2,23.0,993.0,981.71,715.62
2016,8,2,12,15,952.0,101.0,2.2,23.0,993.0,966.88,706.05
2016,8,2,12,30,952.0,101.0,2.2,23.0,993.0,949.12,694.69
2016,8,2,12,45,943.5,105.0,2.2,23.0,983.0,924.98,679.22
2016,8,2,13,0,935.0,109.0,2.2,23.0,973.0,898.39,662.2
2016,8,2,13,15,931.5,108.0,2.25,23.0,957.5,868.9,643.65
2016,8,2,13,30,928.0,107.0,2.3,23.0,942.0,837.09,623.44
2016,8,2,13,45,923.5,106.0,2.35,23.0,919.0,802.34,601.06
2016,8,2,14,0,919.0,105.0,2.4,23.0,896.0,765.63,577.12
2016,8,2,14,15,912.0,103.5,2.45,23.0,866.5,724.93,550.14
2016,8,2,14,30,905.0,102.0,2.5,23.0,837.0,682.78,520.37
2016,8,2,14,45,895.5,100.5,2.55,23.0,801.5,637.86,487.33
2016,8,2,15,0,886.0,99.0,2.6,23.0,766.0,592.09,452.79
2016,8,2,15,15,874.0,97.0,2.6,22.5,724.5,543.91,416.19
2016,8,2,15,30,862.0,95.0,2.6,22.0,683.0,495.52,378.27
2016,8,2,15,45,845.0,93.0,2.65,22.0,637.0,444.99,337.02
2016,8,2,16,0,828.0,91.0,2.7,22.0,591.0,391.11,292.21
2016,8,2,16,15,807.0,88.0,2.7,21.5,542.0,339.86,248.84
2016,8,2,16,30,786.0,85.0,2.7,21.0,493.0,290.18,205.93
2016,8,2,16,45,756.0,82.0,2.75,21.0,441.5,240.23,162.6
2016,8,2,17,0,726.0,79.0,2.8,21.0,390.0,193.18,122.53
2016,8,2,17,15,688.5,74.5,2.8,20.0,338.0,143.52,83.34
2016,8,2,17,30,651.0,70.0,2.8,19.0,286.0,100.97,54.09
2016,8,2,17,45,591.5,64.0,2.85,18.5,234.5,60.62,33.98
2016,8,2,18,0,532.0,58.0,2.9,18.0,183.0,40.29,29.84
2016,8,2,18,15,449.0,49.5,2.85,17.5,137.0,35.98,25.81
2016,8,2,18,30,366.0,41.0,2.8,17.0,91.0,31.42,21.28
2016,8,2,18,45,232.0,28.0,2.8,16.5,55.0,22.02,10.93
2016,8,2,19,0,98.0,15.0,2.8,16.0,19.0,14.74,0.0
2016,8,2,19,15,49.0,7.5,2.8,15.5,9.5,7.37,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,14.0,1.2,14.0,17.0,42.02,0.0
2016,8,3,5,45,234.5,26.5,1.15,14.5,52.0,122.6,75.1
2016,8,3,6,0,367.0,39.0,1.1,15.0,87.0,198.19,149.7
2016,8,3,6,15,451.0,47.5,0.95,15.5,133.0,260.63,204.61
2016,8,3,6,30,535.0,56.0,0.8,16.0,179.0,330.6,263.67
2016,8,3,6,45,368.5,89.5,0.65,16.5,184.0,305.05,245.17
2016,8,3,7,0,202.0,123.0,0.5,17.0,189.0,258.52,207.77
2016,8,3,7,15,134.5,145.5,0.45,17.5,192.5,243.23,194.84
2016,8,3,7,30,67.0,168.0,0.4,18.0,196.0,221.51,175.78
2016,8,3,7,45,229.0,175.5,0.4,18.5,290.5,356.48,282.95
2016,8,3,8,0,391.0,183.0,0.4,19.0,385.0,496.98,387.69
2016,8,3,8,15,393.0,204.0,0.45,19.5,423.5,533.95,411.47
2016,8,3,8,30,395.0,225.0,0.5,20.0,462.0,569.78,435.1
2016,8,3,8,45,362.0,254.5,0.6,20.5,484.5,576.57,437.8
2016,8,3,9,0,329.0,284.0,0.7,21.0,507.0,588.94,444.42
2016,8,3,9,15,606.5,191.5,0.8,21.5,634.0,747.62,559.93
2016,8,3,9,30,884.0,99.0,0.9,22.0,761.0,896.46,655.72
2016,8,3,9,45,897.0,99.0,1.05,22.5,798.0,923.01,670.73
2016,8,3,10,0,910.0,99.0,1.2,23.0,835.0,947.17,685.82
2016,8,3,10,15,917.0,100.0,1.3,23.0,864.5,964.24,696.93
2016,8,3,10,30,924.0,101.0,1.4,23.0,894.0,978.45,706.39
2016,8,3,10,45,929.0,102.0,1.55,23.5,917.0,987.81,712.23
2016,8,3,11,0,934.0,103.0,1.7,24.0,940.0,994.11,716.19
2016,8,3,11,15,937.5,103.5,1.85,24.0,956.0,995.37,718.37
2016,8,3,11,30,941.0,104.0,2.0,24.0,972.0,993.52,718.62
2016,8,3,11,45,942.5,104.5,2.15,24.0,980.0,986.67,715.7
2016,8,3,12,0,944.0,105.0,2.3,24.0,988.0,976.76,710.81
2016,8,3,12,15,944.5,105.0,2.4,24.0,988.5,962.42,702.55
2016,8,3,12,30,945.0,105.0,2.5,24.0,989.0,945.16,692.4
2016,8,3,12,45,944.0,104.5,2.65,24.0,981.5,923.25,679.59
2016,8,3,13,0,943.0,104.0,2.8,24.0,974.0,898.65,664.86
2016,8,3,13,15,940.0,103.5,2.85,23.5,959.0,869.81,647.7
2016,8,3,13,30,937.0,103.0,2.9,23.0,944.0,838.6,628.76
2016,8,3,13,45,932.5,102.5,3.0,23.0,921.5,804.0,606.4
2016,8,3,14,0,928.0,102.0,3.1,23.0,899.0,767.41,582.4
2016,8,3,14,15,921.0,101.0,3.15,22.5,870.0,726.81,556.13
2016,8,3,14,30,914.0,100.0,3.2,22.0,841.0,684.73,526.91
2016,8,3,14,45,905.0,98.5,3.3,22.0,805.0,639.71,493.37
2016,8,3,15,0,896.0,97.0,3.4,22.0,769.0,593.77,458.25
2016,8,3,15,15,884.5,95.0,3.4,21.5,728.0,545.38,420.9
2016,8,3,15,30,873.0,93.0,3.4,21.0,687.0,496.71,382.18
2016,8,3,15,45,857.0,90.5,3.45,21.0,641.0,445.63,339.89
2016,8,3,16,0,841.0,88.0,3.5,21.0,595.0,395.13,296.97
2016,8,3,16,15,583.5,143.0,3.5,20.5,481.0,309.85,231.13
2016,8,3,16,30,326.0,198.0,3.5,20.0,367.0,259.93,195.51
2016,8,3,16,45,313.5,180.0,3.55,19.5,328.5,223.45,165.63
2016,8,3,17,0,301.0,162.0,3.6,19.0,290.0,188.29,136.95
2016,8,3,17,15,289.5,141.5,3.55,18.5,251.5,152.65,108.61
2016,8,3,17,30,278.0,121.0,3.5,18.0,213.0,118.43,83.09
2016,8,3,17,45,255.0,102.0,3.5,17.5,175.0,86.5,62.64
2016,8,3,18,0,232.0,83.0,3.5,17.0,137.0,65.06,51.67
2016,8,3,18,15,198.0,64.0,3.35,16.5,102.0,51.18,39.13
2016,8,3,18,30,164.0,45.0,3.2,16.0,67.0,36.75,25.86
2016,8,3,18,45,82.0,29.5,3.1,15.5,40.5,24.52,12.32
2016,8,3,19,0,0.0,14.0,3.0,15.0,14.0,13.76,0.0
2016,8,3,19,15,0.0,7.0,2.95,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,2.6,13.0,8.0,0.0,0.0
2016,8,4,5,30,102.0,13.0,2.7,13.0,16.0,40.84,0.0
2016,8,4,5,45,239.5,25.5,2.8,13.5,51.0,122.01,72.39
2016,8,4,6,0,377.0,38.0,2.9,14.0,86.0,200.11,151.98
2016,8,4,6,15,461.0,46.5,2.9,14.5,132.5,262.84,208.62
2016,8,4,6,30,545.0,55.0,2.9,15.0,179.0,333.12,270.02
2016,8,4,6,45,272.5,42.5,2.95,15.5,104.5,201.73,165.69
2016,8,4,7,0,0.0,30.0,3.0,16.0,30.0,28.95,18.96
2016,8,4,7,15,0.0,46.5,2.95,16.0,46.5,44.91,32.5
2016,8,4,7,30,0.0,63.0,2.9,16.0,63.0,60.89,45.84
2016,8,4,7,45,0.0,86.0,2.9,16.5,86.0,83.32,64.27
2016,8,4,8,0,0.0,109.0,2.9,17.0,109.0,106.37,82.91
2016,8,4,8,15,0.0,112.5,2.95,17.0,112.5,109.65,85.29
2016,8,4,8,30,0.0,116.0,3.0,17.0,116.0,112.98,87.73
2016,8,4,8,45,0.0,129.5,3.05,17.5,129.5,126.37,98.15
2016,8,4,9,0,0.0,143.0,3.1,18.0,143.0,139.74,108.44
2016,8,4,9,15,0.0,145.0,3.15,18.0,145.0,141.57,109.62
2016,8,4,9,30,0.0,147.0,3.2,18.0,147.0,143.44,110.87
2016,8,4,9,45,4.5,183.5,3.3,18.5,187.5,183.77,142.64
2016,8,4,10,0,9.0,220.0,3.4,19.0,228.0,224.26,173.97
2016,8,4,10,15,13.5,256.5,3.4,19.0,268.5,264.8,205.22
2016,8,4,10,30,18.0,293.0,3.4,19.0,309.0,305.27,236.06
2016,8,4,10,45,16.5,288.5,3.45,19.5,303.5,298.85,230.3
2016,8,4,11,0,15.0,284.0,3.5,20.0,298.0,292.45,224.76
2016,8,4,11,15,28.0,338.5,3.5,19.5,364.5,363.71,279.47
2016,8,4,11,30,41.0,393.0,3.5,19.0,431.0,429.1,328.85
2016,8,4,11,45,42.5,394.5,3.55,19.0,434.5,429.74,329.05
2016,8,4,12,0,44.0,396.0,3.6,19.0,438.0,430.19,329.4
2016,8,4,12,15,46.0,404.0,3.6,19.0,447.5,437.24,334.62
2016,8,4,12,30,48.0,412.0,3.6,19.0,457.0,443.93,339.57
2016,8,4,12,45,45.0,403.5,3.6,19.0,445.5,430.01,329.18
2016,8,4,13,0,42.0,395.0,3.6,19.0,434.0,416.23,318.97
2016,8,4,13,15,142.5,414.5,3.6,19.0,543.0,513.16,394.2
2016,8,4,13,30,243.0,434.0,3.6,19.0,652.0,601.72,461.01
2016,8,4,13,45,252.5,415.5,3.6,19.0,637.0,580.38,445.5
2016,8,4,14,0,262.0,397.0,3.6,19.0,622.0,558.13,429.76
2016,8,4,14,15,261.5,383.5,3.6,19.0,601.5,532.61,411.16
2016,8,4,14,30,261.0,370.0,3.6,19.0,581.0,506.79,392.14
2016,8,4,14,45,261.5,353.0,3.65,19.0,556.5,478.21,370.96
2016,8,4,15,0,262.0,336.0,3.7,19.0,532.0,449.35,349.26
2016,8,4,15,15,141.0,289.0,3.7,18.5,393.5,335.9,262.38
2016,8,4,15,30,20.0,242.0,3.7,18.0,255.0,237.72,186.11
2016,8,4,15,45,18.5,226.5,3.7,18.0,238.0,221.07,173.53
2016,8,4,16,0,17.0,211.0,3.7,18.0,221.0,204.57,160.82
2016,8,4,16,15,15.5,194.0,3.7,17.5,202.5,186.91,147.37
2016,8,4,16,30,14.0,177.0,3.7,17.0,184.0,169.42,133.92
2016,8,4,16,45,19.5,165.5,3.7,16.5,174.5,158.4,125.35
2016,8,4,17,0,25.0,154.0,3.7,16.0,165.0,146.69,116.03
2016,8,4,17,15,21.0,134.5,3.65,15.5,143.0,126.51,99.98
2016,8,4,17,30,17.0,115.0,3.6,15.0,121.0,106.82,84.19
2016,8,4,17,45,290.5,83.0,3.6,15.0,150.5,66.63,46.49
2016,8,4,18,0,564.0,51.0,3.6,15.0,180.0,34.73,25.26
2016,8,4,18,15,483.0,43.0,3.5,14.5,134.0,30.56,21.33
2016,8,4,18,30,402.0,35.0,3.4,14.0,88.0,26.14,16.89
2016,8,4,18,45,201.0,26.0,3.3,14.0,52.5,20.15,8.62
2016,8,4,19,0,0.0,17.0,3.2,14.0,17.0,16.71,0.0
2016,8,4,19,15,0.0,8.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,88.0,12.0,2.3,14.0,14.0,35.82,0.0
2016,8,5,5,45,220.5,25.0,2.4,14.0,48.5,114.2,64.41
2016,8,5,6,0,353.0,38.0,2.5,14.0,83.0,190.47,144.05
2016,8,5,6,15,438.0,47.5,2.45,14.0,129.0,253.48,201.07
2016,8,5,6,30,523.0,57.0,2.4,14.0,175.0,324.19,263.13
2016,8,5,6,45,280.0,88.0,2.4,14.5,153.0,256.89,210.69
2016,8,5,7,0,37.0,119.0,2.4,15.0,131.0,147.76,119.2
2016,8,5,7,15,42.5,140.5,2.35,15.0,156.5,174.96,141.95
2016,8,5,7,30,48.0,162.0,2.3,15.0,182.0,202.38,164.2
2016,8,5,7,45,64.5,187.5,2.25,15.5,218.0,242.11,195.91
2016,8,5,8,0,81.0,213.0,2.2,16.0,254.0,282.73,227.65
2016,8,5,8,15,66.0,228.5,2.15,16.5,264.0,289.17,231.0
2016,8,5,8,30,51.0,244.0,2.1,17.0,274.0,294.49,233.47
2016,8,5,8,45,43.5,255.5,2.05,17.5,283.0,300.45,236.67
2016,8,5,9,0,36.0,267.0,2.0,18.0,292.0,305.94,239.47
2016,8,5,9,15,47.5,295.5,2.0,18.0,330.0,345.77,269.68
2016,8,5,9,30,59.0,324.0,2.0,18.0,368.0,385.72,299.44
2016,8,5,9,45,42.5,314.5,2.0,18.5,347.0,359.81,278.08
2016,8,5,10,0,26.0,305.0,2.0,19.0,326.0,333.69,256.91
2016,8,5,10,15,65.0,357.0,2.0,19.0,412.5,423.15,324.79
2016,8,5,10,30,104.0,409.0,2.0,19.0,499.0,512.7,390.38
2016,8,5,10,45,156.0,424.0,2.0,19.5,562.0,582.49,440.23
2016,8,5,11,0,208.0,439.0,2.0,20.0,625.0,644.37,483.55
2016,8,5,11,15,254.5,437.0,2.05,20.0,668.0,688.29,514.93
2016,8,5,11,30,301.0,435.0,2.1,20.0,711.0,724.85,541.17
2016,8,5,11,45,364.0,410.5,2.15,20.5,748.0,752.64,561.11
2016,8,5,12,0,427.0,386.0,2.2,21.0,785.0,781.25,581.38
2016,8,5,12,15,669.0,254.5,2.25,21.0,878.5,861.43,643.54
2016,8,5,12,30,911.0,123.0,2.3,21.0,972.0,929.07,689.05
2016,8,5,12,45,910.5,121.5,2.4,21.5,964.5,907.1,673.54
2016,8,5,13,0,910.0,120.0,2.5,22.0,957.0,882.53,657.12
2016,8,5,13,15,906.5,119.5,2.55,21.5,941.0,853.94,640.02
2016,8,5,13,30,903.0,119.0,2.6,21.0,925.0,823.09,621.22
2016,8,5,13,45,893.0,120.0,2.65,21.0,901.0,786.63,597.15
2016,8,5,14,0,883.0,121.0,2.7,21.0,877.0,748.6,571.78
2016,8,5,14,15,875.0,119.5,2.75,21.0,847.0,708.3,544.05
2016,8,5,14,30,867.0,118.0,2.8,21.0,817.0,666.7,513.58
2016,8,5,14,45,851.5,118.5,2.9,21.0,780.0,621.3,479.72
2016,8,5,15,0,836.0,119.0,3.0,21.0,743.0,572.78,442.75
2016,8,5,15,15,822.0,116.5,3.0,20.5,701.5,524.81,405.72
2016,8,5,15,30,808.0,114.0,3.0,20.0,660.0,476.95,367.65
2016,8,5,15,45,784.5,113.0,3.0,20.0,613.5,426.8,326.14
2016,8,5,16,0,761.0,112.0,3.0,20.0,567.0,378.11,284.88
2016,8,5,16,15,737.5,108.0,3.0,19.5,518.0,325.06,240.03
2016,8,5,16,30,714.0,104.0,3.0,19.0,469.0,277.04,198.45
2016,8,5,16,45,676.5,100.5,3.05,18.5,417.0,228.46,156.92
2016,8,5,17,0,639.0,97.0,3.1,18.0,365.0,183.6,119.42
2016,8,5,17,15,596.0,90.5,3.1,17.5,314.0,139.38,85.04
2016,8,5,17,30,553.0,84.0,3.1,17.0,263.0,99.74,58.57
2016,8,5,17,45,489.0,76.0,3.1,16.5,213.5,63.12,41.28
2016,8,5,18,0,425.0,68.0,3.1,16.0,164.0,49.51,38.18
2016,8,5,18,15,339.5,56.0,3.0,15.5,120.0,41.86,31.08
2016,8,5,18,30,254.0,44.0,2.9,15.0,76.0,33.79,23.27
2016,8,5,18,45,146.0,27.5,2.85,15.0,44.0,21.47,8.71
2016,8,5,19,0,38.0,11.0,2.8,15.0,12.0,10.81,0.0
2016,8,5,19,15,19.0,5.5,2.75,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,2.4,13.0,12.0,23.82,0.0
2016,8,6,5,45,169.0,26.0,2.5,13.5,44.5,97.35,51.58
2016,8,6,6,0,290.0,41.0,2.6,14.0,77.0,169.48,127.74
2016,8,6,6,15,377.0,52.0,2.55,14.0,121.5,232.08,184.0
2016,8,6,6,30,464.0,63.0,2.5,14.0,166.0,302.53,245.67
2016,8,6,6,45,232.0,60.0,2.5,14.5,111.5,197.86,162.39
2016,8,6,7,0,0.0,57.0,2.5,15.0,57.0,55.08,41.2
2016,8,6,7,15,0.0,68.0,2.45,15.5,68.0,65.73,50.15
2016,8,6,7,30,0.0,79.0,2.4,16.0,79.0,76.49,58.91
2016,8,6,7,45,0.0,84.0,2.4,16.5,84.0,81.32,62.61
2016,8,6,8,0,0.0,89.0,2.4,17.0,89.0,86.19,66.28
2016,8,6,8,15,0.0,104.0,2.35,17.0,104.0,101.1,78.3
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,116.01,90.19
2016,8,6,8,45,0.0,127.0,2.3,17.5,127.0,123.87,96.08
2016,8,6,9,0,0.0,135.0,2.3,18.0,135.0,131.73,101.94
2016,8,6,9,15,1.5,155.0,2.3,18.0,156.0,152.89,118.65
2016,8,6,9,30,3.0,175.0,2.3,18.0,177.0,174.08,135.23
2016,8,6,9,45,8.0,213.5,2.3,18.5,219.5,217.05,168.56
2016,8,6,10,0,13.0,252.0,2.3,19.0,262.0,260.14,201.34
2016,8,6,10,15,57.0,330.0,2.3,19.0,378.0,387.37,299.01
2016,8,6,10,30,101.0,408.0,2.3,19.0,494.0,508.71,388.56
2016,8,6,10,45,76.5,401.5,2.35,19.5,467.5,477.19,363.05
2016,8,6,11,0,52.0,395.0,2.4,20.0,441.0,445.5,338.25
2016,8,6,11,15,74.0,419.5,2.4,20.0,487.0,489.05,370.6
2016,8,6,11,30,96.0,444.0,2.4,20.0,533.0,531.83,401.62
2016,8,6,11,45,148.0,454.0,2.45,20.0,591.5,591.08,445.37
2016,8,6,12,0,200.0,464.0,2.5,20.0,650.0,643.57,483.69
2016,8,6,12,15,207.5,457.0,2.5,20.0,650.5,637.13,479.0
2016,8,6,12,30,215.0,450.0,2.5,20.0,651.0,629.91,474.19
2016,8,6,12,45,555.5,287.5,2.55,20.0,798.5,761.35,577.74
2016,8,6,13,0,896.0,125.0,2.6,20.0,946.0,873.68,658.34
2016,8,6,13,15,892.5,124.0,2.65,20.0,931.0,844.91,638.39
2016,8,6,13,30,889.0,123.0,2.7,20.0,916.0,813.92,618.07
2016,8,6,13,45,886.0,121.0,2.75,20.0,894.5,780.3,595.76
2016,8,6,14,0,883.0,119.0,2.8,20.0,873.0,744.72,571.88
2016,8,6,14,15,875.5,117.5,2.85,20.0,844.0,704.71,544.1
2016,8,6,14,30,868.0,116.0,2.9,20.0,815.0,663.37,513.58
2016,8,6,14,45,860.0,113.5,3.0,20.0,780.0,619.69,480.81
2016,8,6,15,0,852.0,111.0,3.1,20.0,745.0,575.1,446.46
2016,8,6,15,15,839.5,108.5,3.15,19.5,704.0,524.22,407.16
2016,8,6,15,30,827.0,106.0,3.2,19.0,663.0,476.25,368.76
2016,8,6,15,45,812.5,102.5,3.3,18.5,618.5,426.71,328.04
2016,8,6,16,0,798.0,99.0,3.4,18.0,574.0,377.74,286.52
2016,8,6,16,15,547.5,149.5,3.5,17.5,462.5,298.91,225.25
2016,8,6,16,30,297.0,200.0,3.6,17.0,351.0,250.43,190.74
2016,8,6,16,45,283.0,182.0,3.7,17.0,313.5,215.07,161.34
2016,8,6,17,0,269.0,164.0,3.8,17.0,276.0,181.17,133.46
2016,8,6,17,15,444.0,118.0,3.8,16.5,273.5,143.5,95.49
2016,8,6,17,30,619.0,72.0,3.8,16.0,271.0,91.73,50.35
2016,8,6,17,45,559.5,65.5,3.85,15.5,220.5,53.19,33.57
2016,8,6,18,0,500.0,59.0,3.9,15.0,170.0,42.02,31.69
2016,8,6,18,15,411.5,49.0,3.85,14.5,124.5,36.4,26.38
2016,8,6,18,30,323.0,39.0,3.8,14.0,79.0,30.42,20.38
2016,8,6,18,45,190.5,25.0,3.75,14.0,45.5,19.48,6.48
2016,8,6,19,0,58.0,11.0,3.7,14.0,12.0,10.81,0.0
2016,8,6,19,15,29.0,5.5,3.7,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,45.5,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,91.0,11.0,2.9,13.0,13.0,35.3,0.0
2016,8,7,5,45,237.5,23.0,3.0,13.5,47.5,115.26,57.16
2016,8,7,6,0,384.0,35.0,3.1,14.0,82.0,197.19,148.06
2016,8,7,6,15,472.0,43.5,3.0,14.0,128.5,261.3,206.83
2016,8,7,6,30,560.0,52.0,2.9,14.0,175.0,333.46,270.58
2016,8,7,6,45,298.5,85.0,2.85,14.5,152.5,261.82,214.95
2016,8,7,7,0,37.0,118.0,2.8,15.0,130.0,146.77,118.45
2016,8,7,7,15,42.5,139.0,2.65,15.5,155.0,173.34,140.44
2016,8,7,7,30,48.0,160.0,2.5,16.0,180.0,200.16,161.88
2016,8,7,7,45,26.0,160.5,2.45,16.5,172.0,185.18,148.41
2016,8,7,8,0,4.0,161.0,2.4,17.0,164.0,163.28,129.3
2016,8,7,8,15,21.5,197.5,2.3,17.5,210.5,213.96,169.87
2016,8,7,8,30,39.0,234.0,2.2,18.0,257.0,274.01,216.67
2016,8,7,8,45,39.5,252.5,2.1,18.5,277.5,293.92,230.78
2016,8,7,9,0,40.0,271.0,2.0,19.0,298.0,313.66,244.7
2016,8,7,9,15,149.5,304.0,1.9,19.0,413.5,451.37,351.32
2016,8,7,9,30,259.0,337.0,1.8,19.0,529.0,593.21,455.61
2016,8,7,9,45,588.0,217.0,1.75,19.5,681.0,774.47,590.09
2016,8,7,10,0,917.0,97.0,1.7,20.0,833.0,945.71,702.05
2016,8,7,10,15,924.0,98.0,1.75,20.0,862.5,962.8,710.81
2016,8,7,10,30,931.0,99.0,1.8,20.0,892.0,976.98,719.58
2016,8,7,10,45,937.0,99.5,1.85,20.5,915.5,986.7,724.19
2016,8,7,11,0,943.0,100.0,1.9,21.0,939.0,993.34,726.96
2016,8,7,11,15,946.0,100.5,1.95,21.0,954.5,994.02,727.4
2016,8,7,11,30,949.0,101.0,2.0,21.0,970.0,991.53,725.98
2016,8,7,11,45,952.0,100.5,2.1,21.5,978.0,984.88,721.19
2016,8,7,12,0,955.0,100.0,2.2,22.0,986.0,975.1,714.47
2016,8,7,12,15,955.5,100.0,2.25,22.0,986.5,960.47,705.49
2016,8,7,12,30,956.0,100.0,2.3,22.0,987.0,942.85,694.64
2016,8,7,12,45,955.5,99.0,2.35,22.0,979.5,920.49,680.69
2016,8,7,13,0,955.0,98.0,2.4,22.0,972.0,895.37,664.9
2016,8,7,13,15,952.5,97.5,2.45,22.0,957.0,866.44,646.5
2016,8,7,13,30,950.0,97.0,2.5,22.0,942.0,835.06,626.33
2016,8,7,13,45,946.5,95.5,2.55,22.0,919.5,799.67,603.27
2016,8,7,14,0,943.0,94.0,2.6,22.0,897.0,762.18,578.54
2016,8,7,14,15,936.5,93.0,2.65,22.0,867.5,721.19,551.09
2016,8,7,14,30,930.0,92.0,2.7,22.0,838.0,678.65,520.45
2016,8,7,14,45,921.5,90.5,2.75,22.0,802.0,633.11,486.47
2016,8,7,15,0,913.0,89.0,2.8,22.0,766.0,586.58,450.85
2016,8,7,15,15,901.5,87.5,2.8,21.5,724.5,537.75,413.15
2016,8,7,15,30,890.0,86.0,2.8,21.0,683.0,488.63,374.03
2016,8,7,15,45,874.0,84.0,2.8,21.0,636.5,437.11,331.24
2016,8,7,16,0,858.0,82.0,2.8,21.0,590.0,386.16,287.82
2016,8,7,16,15,838.0,79.5,2.8,20.5,540.0,334.3,243.33
2016,8,7,16,30,818.0,77.0,2.8,20.0,490.0,279.53,195.89
2016,8,7,16,45,788.5,74.0,2.8,20.0,437.5,228.22,151.15
2016,8,7,17,0,759.0,71.0,2.8,20.0,385.0,179.75,110.09
2016,8,7,17,15,721.0,66.5,2.75,19.5,332.0,132.06,73.34
2016,8,7,17,30,683.0,62.0,2.7,19.0,279.0,88.43,45.5
2016,8,7,17,45,623.5,56.5,2.7,18.5,227.0,44.34,26.7
2016,8,7,18,0,564.0,51.0,2.7,18.0,175.0,35.28,25.38
2016,8,7,18,15,475.0,43.0,2.65,17.5,128.0,31.14,21.45
2016,8,7,18,30,386.0,35.0,2.6,17.0,81.0,26.77,16.94
2016,8,7,18,45,234.0,22.5,2.55,16.5,46.5,17.62,4.12
2016,8,7,19,0,82.0,10.0,2.5,16.0,12.0,9.83,0.0
2016,8,7,19,15,41.0,5.0,2.5,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,83.0,10.0,2.2,14.0,12.0,31.99,0.0
2016,8,8,5,45,226.5,22.0,2.25,14.5,45.0,109.6,48.98
2016,8,8,6,0,370.0,34.0,2.3,15.0,78.0,190.26,141.44
2016,8,8,6,15,457.5,42.0,2.15,15.0,123.5,252.68,198.47
2016,8,8,6,30,545.0,50.0,2.0,15.0,169.0,323.14,260.15
2016,8,8,6,45,272.5,74.5,1.9,15.5,134.0,235.56,192.02
2016,8,8,7,0,0.0,99.0,1.8,16.0,99.0,99.45,78.06
2016,8,8,7,15,2.0,117.5,1.7,16.5,118.5,119.19,94.42
2016,8,8,7,30,4.0,136.0,1.6,17.0,138.0,139.01,110.27
2016,8,8,7,45,12.5,159.0,1.55,17.5,165.5,168.16,133.54
2016,8,8,8,0,21.0,182.0,1.5,18.0,193.0,197.83,156.77
2016,8,8,8,15,67.0,221.0,1.5,18.5,260.0,281.43,222.99
2016,8,8,8,30,113.0,260.0,1.5,19.0,327.0,369.26,290.07
2016,8,8,8,45,178.5,279.0,1.5,19.5,394.0,444.19,346.29
2016,8,8,9,0,244.0,298.0,1.5,20.0,461.0,531.08,409.5
2016,8,8,9,15,342.5,288.5,1.55,20.5,533.5,608.7,465.93
2016,8,8,9,30,441.0,279.0,1.6,21.0,606.0,698.52,529.23
2016,8,8,9,45,674.5,186.5,1.7,21.5,713.0,818.86,615.54
2016,8,8,10,0,908.0,94.0,1.8,22.0,820.0,932.74,688.95
2016,8,8,10,15,915.0,95.0,1.9,22.0,849.5,949.72,698.93
2016,8,8,10,30,922.0,96.0,2.0,22.0,879.0,963.83,708.2
2016,8,8,10,45,925.5,97.5,2.15,22.5,901.5,972.21,713.03
2016,8,8,11,0,929.0,99.0,2.3,23.0,924.0,977.5,715.94
2016,8,8,11,15,932.0,100.0,2.4,23.0,939.5,978.69,717.14
2016,8,8,11,30,935.0,101.0,2.5,23.0,955.0,976.74,716.43
2016,8,8,11,45,936.0,101.5,2.65,23.0,962.5,969.32,712.68
2016,8,8,12,0,937.0,102.0,2.8,23.0,970.0,958.83,706.97
2016,8,8,12,15,937.0,102.5,2.9,23.0,970.5,944.44,698.29
2016,8,8,12,30,937.0,103.0,3.0,23.0,971.0,927.12,687.69
2016,8,8,12,45,936.5,102.0,3.15,23.0,963.5,905.09,674.26
2016,8,8,13,0,936.0,101.0,3.3,23.0,956.0,880.34,658.9
2016,8,8,13,15,933.0,100.5,3.35,22.5,941.0,851.43,641.25
2016,8,8,13,30,930.0,100.0,3.4,22.0,926.0,820.15,621.8
2016,8,8,13,45,927.0,98.5,3.5,22.0,903.5,785.7,599.0
2016,8,8,14,0,924.0,97.0,3.6,22.0,881.0,749.16,574.5
2016,8,8,14,15,917.5,96.0,3.65,22.0,852.0,708.8,546.82
2016,8,8,14,30,911.0,95.0,3.7,22.0,823.0,666.93,515.71
2016,8,8,14,45,903.0,93.0,3.75,22.0,787.5,621.94,481.5
2016,8,8,15,0,895.0,91.0,3.8,22.0,752.0,575.96,445.69
2016,8,8,15,15,883.0,89.0,3.8,21.5,710.5,527.18,407.51
2016,8,8,15,30,871.0,87.0,3.8,21.0,669.0,478.19,367.99
2016,8,8,15,45,856.0,84.5,3.8,21.0,623.5,427.51,325.38
2016,8,8,16,0,841.0,82.0,3.8,21.0,578.0,377.33,282.15
2016,8,8,16,15,820.5,79.0,3.75,20.5,528.5,321.46,234.21
2016,8,8,16,30,800.0,76.0,3.7,20.0,479.0,271.24,190.06
2016,8,8,16,45,774.5,72.0,3.7,19.5,427.5,220.85,146.09
2016,8,8,17,0,749.0,68.0,3.7,19.0,376.0,172.9,105.43
2016,8,8,17,15,711.0,64.0,3.65,18.5,324.0,126.21,69.53
2016,8,8,17,30,673.0,60.0,3.6,18.0,272.0,83.6,42.8
2016,8,8,17,45,619.5,54.0,3.6,17.5,221.0,39.93,29.68
2016,8,8,18,0,566.0,48.0,3.6,17.0,170.0,32.93,23.4
2016,8,8,18,15,477.0,40.0,3.55,16.5,124.0,28.66,19.35
2016,8,8,18,30,388.0,32.0,3.5,16.0,78.0,24.13,14.68
2016,8,8,18,45,194.0,16.0,3.5,15.5,39.0,11.71,0.0
2016,8,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.0,16.5,1.2,14.5,38.0,88.98,34.02
2016,8,9,6,0,370.0,33.0,1.2,15.0,76.0,188.43,139.01
2016,8,9,6,15,458.5,41.5,1.0,15.0,122.0,251.63,196.15
2016,8,9,6,30,547.0,50.0,0.8,15.0,168.0,323.02,257.39
2016,8,9,6,45,439.0,78.5,0.6,15.5,190.0,323.69,260.25
2016,8,9,7,0,331.0,107.0,0.4,16.0,212.0,316.36,254.53
2016,8,9,7,15,354.5,122.5,0.4,16.5,253.0,361.1,289.91
2016,8,9,7,30,378.0,138.0,0.4,17.0,294.0,407.07,324.55
2016,8,9,7,45,580.0,109.0,0.4,17.5,383.5,527.57,416.26
2016,8,9,8,0,782.0,80.0,0.4,18.0,473.0,655.82,507.55
2016,8,9,8,15,803.0,83.0,0.45,18.5,521.5,701.24,535.54
2016,8,9,8,30,824.0,86.0,0.5,19.0,570.0,745.98,563.63
2016,8,9,8,45,843.0,86.5,0.6,19.5,616.5,780.63,585.3
2016,8,9,9,0,862.0,87.0,0.7,20.0,663.0,818.68,609.15
2016,8,9,9,15,874.0,89.0,0.7,20.5,704.0,850.88,627.17
2016,8,9,9,30,886.0,91.0,0.7,21.0,745.0,880.98,643.66
2016,8,9,9,45,897.5,91.0,0.75,21.5,781.0,906.15,657.81
2016,8,9,10,0,909.0,91.0,0.8,22.0,817.0,928.85,670.42
2016,8,9,10,15,916.0,92.0,0.85,22.5,846.5,945.85,679.46
2016,8,9,10,30,923.0,93.0,0.9,23.0,876.0,959.96,686.82
2016,8,9,10,45,928.0,93.5,0.95,23.5,898.5,968.7,690.93
2016,8,9,11,0,933.0,94.0,1.0,24.0,921.0,974.37,693.28
2016,8,9,11,15,936.0,94.5,1.1,24.0,936.5,975.05,694.91
2016,8,9,11,30,939.0,95.0,1.2,24.0,952.0,972.59,694.67
2016,8,9,11,45,940.0,96.0,1.35,24.5,959.0,965.65,691.12
2016,8,9,12,0,941.0,97.0,1.5,25.0,966.0,955.62,685.56
2016,8,9,12,15,941.0,97.0,1.6,25.0,966.0,940.67,677.47
2016,8,9,12,30,941.0,97.0,1.7,25.0,966.0,922.79,667.49
2016,8,9,12,45,935.5,99.0,1.85,25.0,957.0,899.29,654.35
2016,8,9,13,0,930.0,101.0,2.0,25.0,948.0,873.25,639.35
2016,8,9,13,15,927.0,100.5,2.1,25.0,933.0,844.45,621.81
2016,8,9,13,30,924.0,100.0,2.2,25.0,918.0,813.29,602.51
2016,8,9,13,45,918.0,100.0,2.35,25.0,895.0,778.14,580.6
2016,8,9,14,0,912.0,100.0,2.5,25.0,872.0,741.12,557.03
2016,8,9,14,15,905.5,98.5,2.55,24.5,842.5,700.66,531.0
2016,8,9,14,30,899.0,97.0,2.6,24.0,813.0,658.73,501.59
2016,8,9,14,45,888.0,96.5,2.65,24.0,777.0,613.77,468.14
2016,8,9,15,0,877.0,96.0,2.7,24.0,741.0,568.09,433.28
2016,8,9,15,15,865.0,94.0,2.7,23.5,700.5,520.04,396.38
2016,8,9,15,30,853.0,92.0,2.7,23.0,660.0,471.8,358.16
2016,8,9,15,45,835.0,90.0,2.7,23.0,614.0,421.14,316.35
2016,8,9,16,0,817.0,88.0,2.7,23.0,568.0,367.19,271.1
2016,8,9,16,15,796.0,85.0,2.65,22.5,519.0,316.46,227.87
2016,8,9,16,30,775.0,82.0,2.6,22.0,470.0,267.34,185.33
2016,8,9,16,45,743.5,79.0,2.6,22.0,418.5,217.86,142.8
2016,8,9,17,0,712.0,76.0,2.6,22.0,367.0,171.48,104.3
2016,8,9,17,15,672.0,71.0,2.55,21.0,315.0,122.29,67.4
2016,8,9,17,30,632.0,66.0,2.5,20.0,263.0,80.54,41.99
2016,8,9,17,45,567.5,60.5,2.5,19.5,212.0,42.64,31.78
2016,8,9,18,0,503.0,55.0,2.5,19.0,161.0,39.16,28.61
2016,8,9,18,15,410.5,45.0,2.45,18.5,116.0,33.39,23.22
2016,8,9,18,30,318.0,35.0,2.4,18.0,71.0,27.24,17.0
2016,8,9,18,45,159.0,17.5,2.4,17.5,35.5,13.19,0.0
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
