Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.0,17.5,2.05,14.5,34.5,78.9,24.54
2016,8,10,6,0,302.0,35.0,2.1,15.0,69.0,165.39,121.65
2016,8,10,6,15,392.5,45.0,2.0,15.0,113.5,227.84,178.41
2016,8,10,6,30,483.0,55.0,1.9,15.0,158.0,298.69,240.2
2016,8,10,6,45,538.5,63.0,1.8,15.5,207.5,357.61,290.67
2016,8,10,7,0,594.0,71.0,1.7,16.0,257.0,420.74,342.54
2016,8,10,7,15,413.5,115.0,1.6,16.5,255.5,386.61,314.27
2016,8,10,7,30,233.0,159.0,1.5,17.0,254.0,331.01,267.64
2016,8,10,7,45,148.0,181.0,1.45,17.5,244.5,298.34,239.76
2016,8,10,8,0,63.0,203.0,1.4,18.0,235.0,258.46,205.38
2016,8,10,8,15,165.0,225.0,1.4,18.5,319.5,366.92,291.3
2016,8,10,8,30,267.0,247.0,1.4,19.0,404.0,482.36,378.38
2016,8,10,8,45,544.5,175.0,1.4,19.5,527.5,640.84,498.45
2016,8,10,9,0,822.0,103.0,1.4,20.0,651.0,806.73,612.51
2016,8,10,9,15,835.5,105.5,1.45,20.0,692.0,839.64,632.05
2016,8,10,9,30,849.0,108.0,1.5,20.0,733.0,865.63,648.35
2016,8,10,9,45,862.0,108.5,1.55,20.5,769.5,891.83,663.62
2016,8,10,10,0,875.0,109.0,1.6,21.0,806.0,915.72,677.28
2016,8,10,10,15,883.0,110.5,1.65,21.5,835.5,933.56,686.99
2016,8,10,10,30,891.0,112.0,1.7,22.0,865.0,948.63,695.0
2016,8,10,10,45,897.0,112.5,1.75,22.5,888.0,957.92,699.36
2016,8,10,11,0,903.0,113.0,1.8,23.0,911.0,964.23,701.95
2016,8,10,11,15,906.5,113.5,1.85,23.0,926.5,965.19,702.59
2016,8,10,11,30,910.0,114.0,1.9,23.0,942.0,963.1,701.42
2016,8,10,11,45,912.5,114.0,2.0,23.0,950.5,956.54,698.08
2016,8,10,12,0,915.0,114.0,2.1,23.0,959.0,946.98,692.86
2016,8,10,12,15,915.5,114.0,2.15,23.0,959.0,932.65,684.06
2016,8,10,12,30,916.0,114.0,2.2,23.0,959.0,915.45,673.46
2016,8,10,12,45,913.0,114.5,2.3,23.0,950.5,892.96,659.84
2016,8,10,13,0,910.0,115.0,2.4,23.0,942.0,867.91,644.44
2016,8,10,13,15,906.5,114.5,2.4,23.0,926.5,839.08,625.62
2016,8,10,13,30,903.0,114.0,2.4,23.0,911.0,807.98,605.21
2016,8,10,13,45,899.0,112.0,2.45,23.0,888.5,772.97,582.35
2016,8,10,14,0,895.0,110.0,2.5,23.0,866.0,736.03,557.94
2016,8,10,14,15,887.5,109.0,2.5,22.5,836.5,695.88,531.06
2016,8,10,14,30,880.0,108.0,2.5,22.0,807.0,654.36,501.45
2016,8,10,14,45,871.5,105.5,2.5,22.0,771.5,609.72,467.88
2016,8,10,15,0,863.0,103.0,2.5,22.0,736.0,564.2,432.83
2016,8,10,15,15,850.0,101.0,2.5,21.5,694.5,516.2,395.75
2016,8,10,15,30,837.0,99.0,2.5,21.0,653.0,464.47,354.78
2016,8,10,15,45,821.5,95.5,2.5,21.0,607.5,413.97,312.87
2016,8,10,16,0,806.0,92.0,2.5,21.0,562.0,364.13,270.41
2016,8,10,16,15,784.0,89.0,2.5,20.5,513.0,313.63,227.19
2016,8,10,16,30,762.0,86.0,2.5,20.0,464.0,264.87,184.8
2016,8,10,16,45,734.0,81.0,2.55,20.0,413.0,215.05,141.75
2016,8,10,17,0,706.0,76.0,2.6,20.0,362.0,167.98,102.46
2016,8,10,17,15,665.0,71.0,2.6,19.0,310.0,119.05,65.84
2016,8,10,17,30,624.0,66.0,2.6,18.0,258.0,77.7,41.09
2016,8,10,17,45,565.5,59.0,2.6,17.5,208.0,39.68,29.45
2016,8,10,18,0,507.0,52.0,2.6,17.0,158.0,36.74,26.72
2016,8,10,18,15,414.5,42.5,2.55,16.5,113.0,31.31,21.58
2016,8,10,18,30,322.0,33.0,2.5,16.0,68.0,25.53,15.58
2016,8,10,18,45,161.0,16.5,2.45,16.0,34.0,12.42,0.0
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,132.5,17.5,1.6,13.5,32.5,70.35,15.8
2016,8,11,6,0,265.0,35.0,1.7,14.0,65.0,150.67,110.39
2016,8,11,6,15,352.5,47.0,1.7,14.5,108.5,212.99,166.69
2016,8,11,6,30,440.0,59.0,1.7,15.0,152.0,282.7,227.05
2016,8,11,6,45,492.0,69.0,1.75,15.5,200.0,340.18,276.46
2016,8,11,7,0,544.0,79.0,1.8,16.0,248.0,401.58,327.38
2016,8,11,7,15,272.0,85.5,1.75,16.5,170.0,268.05,219.62
2016,8,11,7,30,0.0,92.0,1.7,17.0,92.0,89.91,69.56
2016,8,11,7,45,0.0,112.0,1.65,17.5,112.0,110.06,86.05
2016,8,11,8,0,0.0,132.0,1.6,18.0,132.0,130.17,101.92
2016,8,11,8,15,3.5,159.0,1.6,18.5,161.0,160.1,125.55
2016,8,11,8,30,7.0,186.0,1.6,19.0,190.0,190.21,148.86
2016,8,11,8,45,19.5,221.5,1.65,19.5,234.5,236.54,184.8
2016,8,11,9,0,32.0,257.0,1.7,20.0,279.0,291.76,226.75
2016,8,11,9,15,33.5,275.0,1.7,20.5,299.0,311.51,240.56
2016,8,11,9,30,35.0,293.0,1.7,21.0,319.0,331.12,254.25
2016,8,11,9,45,145.0,331.5,1.75,21.5,446.0,477.55,365.04
2016,8,11,10,0,255.0,370.0,1.8,22.0,573.0,626.29,471.65
2016,8,11,10,15,565.0,246.0,1.85,22.0,717.0,790.58,593.43
2016,8,11,10,30,875.0,122.0,1.9,22.0,861.0,942.62,695.16
2016,8,11,10,45,880.0,123.5,1.95,22.5,883.5,951.78,697.92
2016,8,11,11,0,885.0,125.0,2.0,23.0,906.0,958.01,700.44
2016,8,11,11,15,889.0,126.0,2.05,23.0,922.0,959.8,701.57
2016,8,11,11,30,893.0,127.0,2.1,23.0,938.0,958.59,700.91
2016,8,11,11,45,895.0,127.0,2.15,23.0,946.0,951.54,696.58
2016,8,11,12,0,897.0,127.0,2.2,23.0,954.0,941.55,690.47
2016,8,11,12,15,897.5,127.0,2.25,23.0,954.0,927.31,681.68
2016,8,11,12,30,898.0,127.0,2.3,23.0,954.0,910.27,671.1
2016,8,11,12,45,893.0,129.0,2.35,23.5,945.0,887.71,655.63
2016,8,11,13,0,888.0,131.0,2.4,24.0,936.0,862.73,638.6
2016,8,11,13,15,884.5,130.0,2.45,24.0,920.5,833.85,620.16
2016,8,11,13,30,881.0,129.0,2.5,24.0,905.0,802.76,600.13
2016,8,11,13,45,877.5,126.5,2.55,24.0,883.0,768.22,577.57
2016,8,11,14,0,874.0,124.0,2.6,24.0,861.0,731.77,553.49
2016,8,11,14,15,866.5,122.5,2.6,23.5,831.0,691.8,526.12
2016,8,11,14,30,859.0,121.0,2.6,23.0,801.0,650.52,496.73
2016,8,11,14,45,850.5,118.0,2.6,23.0,766.0,606.18,463.46
2016,8,11,15,0,842.0,115.0,2.6,23.0,731.0,558.05,426.68
2016,8,11,15,15,828.0,112.5,2.6,22.5,689.5,509.65,389.42
2016,8,11,15,30,814.0,110.0,2.6,22.0,648.0,461.36,351.07
2016,8,11,15,45,798.0,106.0,2.6,22.0,602.0,411.25,309.63
2016,8,11,16,0,782.0,102.0,2.6,22.0,556.0,361.89,267.78
2016,8,11,16,15,758.5,98.5,2.6,21.5,507.0,311.69,225.1
2016,8,11,16,30,735.0,95.0,2.6,21.0,458.0,260.04,180.84
2016,8,11,16,45,705.5,89.5,2.6,20.5,406.5,210.71,138.85
2016,8,11,17,0,676.0,84.0,2.6,20.0,355.0,164.29,100.68
2016,8,11,17,15,633.0,78.0,2.6,19.5,303.5,119.2,67.45
2016,8,11,17,30,590.0,72.0,2.6,19.0,252.0,78.69,43.63
2016,8,11,17,45,529.0,64.0,2.6,18.5,202.0,44.13,33.21
2016,8,11,18,0,468.0,56.0,2.6,18.0,152.0,40.56,29.9
2016,8,11,18,15,376.0,44.5,2.5,17.5,107.5,33.42,23.25
2016,8,11,18,30,284.0,33.0,2.4,17.0,63.0,25.78,15.51
2016,8,11,18,45,142.0,16.5,2.3,16.5,31.5,12.57,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,16.5,1.9,13.5,33.0,75.61,9.94
2016,8,12,6,0,299.0,33.0,2.0,14.0,66.0,161.0,117.28
2016,8,12,6,15,390.0,44.0,1.95,14.5,110.5,224.14,175.16
2016,8,12,6,30,481.0,55.0,1.9,15.0,155.0,295.88,237.46
2016,8,12,6,45,543.5,62.0,1.9,15.5,205.5,356.87,289.93
2016,8,12,7,0,606.0,69.0,1.9,16.0,256.0,422.66,344.43
2016,8,12,7,15,306.5,102.5,1.9,16.5,197.5,307.99,251.8
2016,8,12,7,30,7.0,136.0,1.9,17.0,139.0,141.19,111.84
2016,8,12,7,45,18.5,161.5,1.9,17.5,170.5,175.11,139.53
2016,8,12,8,0,30.0,187.0,1.9,18.0,202.0,217.01,172.63
2016,8,12,8,15,39.5,211.5,1.85,18.5,233.5,250.36,198.21
2016,8,12,8,30,49.0,236.0,1.8,19.0,265.0,284.06,223.6
2016,8,12,8,45,164.0,261.5,1.8,19.5,368.5,412.13,323.65
2016,8,12,9,0,279.0,287.0,1.8,20.0,472.0,546.4,423.48
2016,8,12,9,15,275.0,308.0,1.85,20.5,500.0,570.31,437.97
2016,8,12,9,30,271.0,329.0,1.9,21.0,528.0,592.92,452.16
2016,8,12,9,45,574.0,220.0,1.95,21.5,667.0,759.89,577.0
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,916.49,681.35
2016,8,12,10,15,884.0,112.5,2.1,22.0,835.0,933.35,690.85
2016,8,12,10,30,891.0,114.0,2.2,22.0,864.0,947.4,700.07
2016,8,12,10,45,897.0,114.5,2.3,22.5,887.0,956.58,704.83
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,962.78,707.77
2016,8,12,11,15,906.0,115.5,2.45,23.0,925.0,963.16,707.91
2016,8,12,11,30,909.0,116.0,2.5,23.0,940.0,960.5,706.22
2016,8,12,11,45,911.5,116.0,2.6,23.5,948.0,953.82,701.12
2016,8,12,12,0,914.0,116.0,2.7,24.0,956.0,944.13,694.14
2016,8,12,12,15,914.0,116.0,2.75,24.0,955.5,929.24,684.74
2016,8,12,12,30,914.0,116.0,2.8,24.0,955.0,911.5,673.54
2016,8,12,12,45,917.0,113.0,2.85,24.0,948.5,890.65,660.3
2016,8,12,13,0,920.0,110.0,2.9,24.0,942.0,867.01,645.19
2016,8,12,13,15,916.5,109.5,2.9,23.5,926.5,837.82,627.18
2016,8,12,13,30,913.0,109.0,2.9,23.0,911.0,806.33,607.49
2016,8,12,13,45,909.0,107.5,2.9,23.0,888.5,771.37,584.08
2016,8,12,14,0,905.0,106.0,2.9,23.0,866.0,734.44,559.14
2016,8,12,14,15,898.0,104.5,2.85,23.0,836.5,693.7,530.26
2016,8,12,14,30,891.0,103.0,2.8,23.0,807.0,651.54,498.82
2016,8,12,14,45,882.0,101.0,2.8,23.0,771.0,606.53,464.81
2016,8,12,15,0,873.0,99.0,2.8,23.0,735.0,560.66,429.33
2016,8,12,15,15,860.5,97.0,2.75,22.5,694.0,512.41,391.76
2016,8,12,15,30,848.0,95.0,2.7,22.0,653.0,464.02,352.95
2016,8,12,15,45,832.0,92.0,2.65,22.0,607.0,409.51,307.86
2016,8,12,16,0,816.0,89.0,2.6,22.0,561.0,359.41,265.05
2016,8,12,16,15,794.0,86.0,2.5,21.5,511.5,308.43,221.32
2016,8,12,16,30,772.0,83.0,2.4,21.0,462.0,259.19,178.55
2016,8,12,16,45,742.5,79.0,2.35,21.0,410.5,209.53,135.87
2016,8,12,17,0,713.0,75.0,2.3,21.0,359.0,162.79,97.4
2016,8,12,17,15,671.5,70.0,2.15,20.5,306.5,113.63,61.37
2016,8,12,17,30,630.0,65.0,2.0,20.0,254.0,72.15,37.93
2016,8,12,17,45,568.5,58.0,1.9,20.0,203.5,39.29,28.78
2016,8,12,18,0,507.0,51.0,1.8,20.0,153.0,36.33,25.96
2016,8,12,18,15,410.5,41.0,1.8,19.0,108.0,30.41,20.47
2016,8,12,18,30,314.0,31.0,1.8,18.0,63.0,24.08,13.82
2016,8,12,18,45,157.0,15.5,1.8,17.5,31.5,11.8,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.0,14.5,31.5,73.61,0.64
2016,8,13,6,0,291.0,33.0,2.1,15.0,63.0,157.54,113.46
2016,8,13,6,15,383.5,43.0,2.05,15.5,107.0,219.63,170.7
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,290.41,232.13
2016,8,13,6,45,538.0,60.5,1.95,16.5,201.0,351.34,284.42
2016,8,13,7,0,600.0,68.0,1.9,17.0,251.0,417.08,338.69
2016,8,13,7,15,438.0,109.0,1.85,17.5,256.0,391.74,317.95
2016,8,13,7,30,276.0,150.0,1.8,18.0,261.0,346.3,279.99
2016,8,13,7,45,512.5,117.5,1.75,18.5,358.5,487.93,392.9
2016,8,13,8,0,749.0,85.0,1.7,19.0,456.0,632.77,501.97
2016,8,13,8,15,771.5,88.5,1.7,19.5,504.5,678.61,531.45
2016,8,13,8,30,794.0,92.0,1.7,20.0,553.0,723.92,560.73
2016,8,13,8,45,813.0,94.0,1.7,21.0,599.0,763.93,584.57
2016,8,13,9,0,832.0,96.0,1.7,22.0,645.0,797.88,603.76
2016,8,13,9,15,845.0,98.0,1.75,22.5,685.5,830.02,623.12
2016,8,13,9,30,858.0,100.0,1.8,23.0,726.0,860.16,640.98
2016,8,13,9,45,873.0,99.0,1.85,23.5,763.0,886.64,656.29
2016,8,13,10,0,888.0,98.0,1.9,24.0,800.0,910.83,670.07
2016,8,13,10,15,895.0,99.5,1.95,24.0,829.5,927.91,680.52
2016,8,13,10,30,902.0,101.0,2.0,24.0,859.0,942.15,689.26
2016,8,13,10,45,907.5,101.5,2.05,24.5,881.5,951.0,693.29
2016,8,13,11,0,913.0,102.0,2.1,25.0,904.0,956.84,695.51
2016,8,13,11,15,916.5,102.5,2.15,25.0,919.5,957.75,696.04
2016,8,13,11,30,920.0,103.0,2.2,25.0,935.0,955.57,694.74
2016,8,13,11,45,921.5,103.5,2.3,25.0,942.5,948.46,690.87
2016,8,13,12,0,923.0,104.0,2.4,25.0,950.0,938.31,685.12
2016,8,13,12,15,923.0,104.0,2.45,25.0,950.0,923.34,675.81
2016,8,13,12,30,923.0,104.0,2.5,25.0,950.0,905.49,664.68
2016,8,13,12,45,908.5,111.5,2.55,25.5,938.0,879.78,647.11
2016,8,13,13,0,894.0,119.0,2.6,26.0,926.0,851.91,628.14
2016,8,13,13,15,890.5,118.5,2.65,25.5,910.5,823.3,611.07
2016,8,13,13,30,887.0,118.0,2.7,25.0,895.0,792.46,592.29
2016,8,13,13,45,884.0,115.0,2.75,25.0,872.5,757.56,569.37
2016,8,13,14,0,881.0,112.0,2.8,25.0,850.0,720.7,544.89
2016,8,13,14,15,873.5,111.0,2.8,25.0,820.5,680.9,516.64
2016,8,13,14,30,866.0,110.0,2.8,25.0,791.0,639.76,486.29
2016,8,13,14,45,859.0,106.5,2.85,25.0,756.0,595.5,453.22
2016,8,13,15,0,852.0,103.0,2.9,25.0,721.0,550.27,418.55
2016,8,13,15,15,838.5,101.0,2.9,24.5,680.0,502.41,381.58
2016,8,13,15,30,825.0,99.0,2.9,24.0,639.0,450.87,340.79
2016,8,13,15,45,810.5,95.0,2.9,24.0,594.0,400.84,299.3
2016,8,13,16,0,796.0,91.0,2.9,24.0,549.0,351.39,257.27
2016,8,13,16,15,773.5,88.0,2.9,23.5,500.0,301.28,214.58
2016,8,13,16,30,751.0,85.0,2.9,23.0,451.0,252.97,172.92
2016,8,13,16,45,723.0,80.0,2.9,23.0,400.0,203.84,131.0
2016,8,13,17,0,695.0,75.0,2.9,23.0,349.0,154.18,90.56
2016,8,13,17,15,652.5,70.0,2.8,22.0,297.5,109.23,58.6
2016,8,13,17,30,610.0,65.0,2.7,21.0,246.0,68.79,36.61
2016,8,13,17,45,549.5,57.5,2.65,20.5,196.5,39.09,28.51
2016,8,13,18,0,489.0,50.0,2.6,20.0,147.0,35.67,25.35
2016,8,13,18,15,390.5,40.0,2.6,19.5,103.0,29.72,19.77
2016,8,13,18,30,292.0,30.0,2.6,19.0,59.0,23.35,12.87
2016,8,13,18,45,146.0,15.0,2.6,18.5,29.5,11.49,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,148.5,16.0,2.1,14.5,31.0,73.13,0.0
2016,8,14,6,0,297.0,32.0,2.2,15.0,62.0,158.0,112.81
2016,8,14,6,15,391.5,42.0,2.15,15.5,106.5,220.93,171.38
2016,8,14,6,30,486.0,52.0,2.1,16.0,151.0,292.78,233.83
2016,8,14,6,45,259.5,81.5,2.1,16.5,136.5,227.11,184.01
2016,8,14,7,0,33.0,111.0,2.1,17.0,122.0,136.89,109.21
2016,8,14,7,15,39.5,132.0,2.1,17.5,147.0,163.84,131.46
2016,8,14,7,30,46.0,153.0,2.1,18.0,172.0,191.11,153.26
2016,8,14,7,45,61.0,178.0,2.1,18.5,206.0,228.96,183.27
2016,8,14,8,0,76.0,203.0,2.1,19.0,240.0,267.61,213.27
2016,8,14,8,15,65.5,220.5,2.1,19.5,255.0,279.7,221.27
2016,8,14,8,30,55.0,238.0,2.1,20.0,270.0,290.92,228.51
2016,8,14,8,45,96.0,268.5,2.1,20.5,330.0,356.78,279.06
2016,8,14,9,0,137.0,299.0,2.1,21.0,390.0,433.05,335.8
2016,8,14,9,15,228.5,307.5,2.1,21.5,469.5,520.68,401.16
2016,8,14,9,30,320.0,316.0,2.1,22.0,549.0,620.41,472.92
2016,8,14,9,45,578.0,222.0,2.15,22.5,668.0,763.28,578.36
2016,8,14,10,0,836.0,128.0,2.2,23.0,787.0,899.4,669.41
2016,8,14,10,15,844.0,129.5,2.2,23.0,816.0,911.31,674.95
2016,8,14,10,30,852.0,131.0,2.2,23.0,845.0,925.7,683.46
2016,8,14,10,45,859.5,131.5,2.25,23.5,868.0,935.82,688.37
2016,8,14,11,0,867.0,132.0,2.3,24.0,891.0,943.1,691.54
2016,8,14,11,15,870.5,132.5,2.35,24.0,906.0,943.74,691.85
2016,8,14,11,30,874.0,133.0,2.4,24.0,921.0,941.45,690.41
2016,8,14,11,45,877.5,132.0,2.45,24.5,929.0,934.72,684.86
2016,8,14,12,0,881.0,131.0,2.5,25.0,937.0,925.09,677.55
2016,8,14,12,15,881.0,131.0,2.55,25.0,937.0,910.44,668.36
2016,8,14,12,30,881.0,131.0,2.6,25.0,937.0,893.05,657.44
2016,8,14,12,45,879.0,131.0,2.65,25.0,928.5,871.29,643.65
2016,8,14,13,0,877.0,131.0,2.7,25.0,920.0,847.04,628.19
2016,8,14,13,15,873.5,130.0,2.75,25.0,904.5,818.28,609.62
2016,8,14,13,30,870.0,129.0,2.8,25.0,889.0,787.33,589.49
2016,8,14,13,45,862.0,129.0,2.85,25.0,865.0,751.99,566.16
2016,8,14,14,0,854.0,129.0,2.9,25.0,841.0,715.03,541.27
2016,8,14,14,15,845.5,127.0,2.95,24.5,811.5,674.51,513.13
2016,8,14,14,30,837.0,125.0,3.0,24.0,782.0,630.68,481.91
2016,8,14,14,45,826.0,123.0,3.05,24.0,746.0,586.15,448.37
2016,8,14,15,0,815.0,121.0,3.1,24.0,710.0,541.1,413.57
2016,8,14,15,15,800.5,118.5,3.15,23.5,669.0,493.57,376.75
2016,8,14,15,30,786.0,116.0,3.2,23.0,628.0,446.25,338.96
2016,8,14,15,45,769.0,112.0,3.25,23.0,582.5,397.04,298.06
2016,8,14,16,0,752.0,108.0,3.3,23.0,537.0,348.74,256.95
2016,8,14,16,15,727.5,103.5,3.3,22.5,488.0,295.49,211.93
2016,8,14,16,30,703.0,99.0,3.3,22.0,439.0,247.49,170.67
2016,8,14,16,45,672.5,93.5,3.35,21.5,388.5,199.75,130.37
2016,8,14,17,0,642.0,88.0,3.4,21.0,338.0,155.05,94.32
2016,8,14,17,15,596.5,81.0,3.3,20.5,287.0,111.0,63.07
2016,8,14,17,30,551.0,74.0,3.2,20.0,236.0,71.83,41.81
2016,8,14,17,45,489.0,65.0,3.15,19.5,187.5,45.8,34.48
2016,8,14,18,0,427.0,56.0,3.1,19.0,139.0,41.41,30.41
2016,8,14,18,15,328.5,44.0,3.0,18.5,96.0,33.79,23.28
2016,8,14,18,30,230.0,32.0,2.9,18.0,53.0,24.84,13.73
2016,8,14,18,45,115.0,16.0,2.85,17.5,26.5,12.54,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,164.0,15.5,2.15,13.5,32.0,76.41,0.0
2016,8,15,6,0,328.0,31.0,2.2,14.0,64.0,167.15,118.65
2016,8,15,6,15,427.0,40.5,2.15,14.0,110.0,232.53,180.93
2016,8,15,6,30,526.0,50.0,2.1,14.0,156.0,307.27,246.74
2016,8,15,6,45,263.0,57.0,2.1,14.5,110.0,206.07,168.25
2016,8,15,7,0,0.0,64.0,2.1,15.0,64.0,62.08,47.09
2016,8,15,7,15,0.0,77.5,2.05,15.5,77.5,75.55,58.44
2016,8,15,7,30,0.0,91.0,2.0,16.0,91.0,88.99,69.4
2016,8,15,7,45,0.0,101.5,2.0,16.5,101.5,99.3,77.59
2016,8,15,8,0,0.0,112.0,2.0,17.0,112.0,109.62,85.65
2016,8,15,8,15,2.5,145.5,1.95,17.5,147.0,145.44,114.39
2016,8,15,8,30,5.0,179.0,1.9,18.0,182.0,181.48,142.68
2016,8,15,8,45,13.5,209.0,1.85,18.5,217.5,218.73,171.61
2016,8,15,9,0,22.0,239.0,1.8,19.0,253.0,256.32,200.24
2016,8,15,9,15,30.5,267.0,1.8,19.5,288.0,300.31,233.26
2016,8,15,9,30,39.0,295.0,1.8,20.0,323.0,336.67,259.9
2016,8,15,9,45,42.5,314.0,1.85,20.5,346.5,358.95,275.57
2016,8,15,10,0,46.0,333.0,1.9,21.0,370.0,381.04,291.02
2016,8,15,10,15,61.5,360.0,1.95,21.0,411.0,422.23,321.38
2016,8,15,10,30,77.0,387.0,2.0,21.0,452.0,463.2,351.16
2016,8,15,10,45,94.5,406.0,2.1,21.5,487.5,497.29,375.27
2016,8,15,11,0,112.0,425.0,2.2,22.0,523.0,537.13,403.19
2016,8,15,11,15,223.5,422.0,2.25,22.0,622.0,633.73,474.76
2016,8,15,11,30,335.0,419.0,2.3,22.0,721.0,733.5,546.18
2016,8,15,11,45,645.5,260.0,2.4,22.5,847.5,855.41,637.71
2016,8,15,12,0,956.0,101.0,2.5,23.0,974.0,960.62,707.13
2016,8,15,12,15,956.0,101.0,2.5,23.0,973.5,945.06,695.82
2016,8,15,12,30,956.0,101.0,2.5,23.0,973.0,926.49,683.78
2016,8,15,12,45,947.0,105.0,2.55,23.0,962.5,901.31,667.81
2016,8,15,13,0,938.0,109.0,2.6,23.0,952.0,873.65,650.19
2016,8,15,13,15,934.5,108.5,2.6,23.0,935.5,843.79,630.63
2016,8,15,13,30,931.0,108.0,2.6,23.0,919.0,811.56,609.4
2016,8,15,13,45,927.0,106.5,2.6,23.0,896.0,775.82,585.63
2016,8,15,14,0,923.0,105.0,2.6,23.0,873.0,738.05,560.3
2016,8,15,14,15,915.5,103.5,2.6,22.5,842.0,696.14,531.65
2016,8,15,14,30,908.0,102.0,2.6,22.0,811.0,652.8,500.52
2016,8,15,14,45,899.5,99.5,2.6,22.0,774.5,606.77,465.63
2016,8,15,15,0,891.0,97.0,2.6,22.0,738.0,559.8,429.16
2016,8,15,15,15,878.0,95.0,2.6,21.5,696.0,510.38,390.61
2016,8,15,15,30,865.0,93.0,2.6,21.0,654.0,460.86,350.74
2016,8,15,15,45,849.5,90.0,2.6,21.0,607.0,409.59,307.74
2016,8,15,16,0,834.0,87.0,2.6,21.0,560.0,354.81,261.05
2016,8,15,16,15,811.5,83.5,2.55,20.5,509.5,302.39,215.88
2016,8,15,16,30,789.0,80.0,2.5,20.0,459.0,251.76,171.77
2016,8,15,16,45,760.0,76.0,2.5,19.5,407.0,201.48,128.81
2016,8,15,17,0,731.0,72.0,2.5,19.0,355.0,154.07,90.34
2016,8,15,17,15,688.0,67.0,2.45,18.5,302.0,107.69,57.73
2016,8,15,17,30,645.0,62.0,2.4,18.0,249.0,62.24,33.36
2016,8,15,17,45,581.5,55.0,2.35,17.5,197.5,37.47,27.45
2016,8,15,18,0,518.0,48.0,2.3,17.0,146.0,34.41,24.54
2016,8,15,18,15,413.5,38.0,2.15,16.5,101.0,28.37,18.77
2016,8,15,18,30,309.0,28.0,2.0,16.0,56.0,21.91,11.15
2016,8,15,18,45,154.5,14.0,1.95,15.5,28.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,134.0,16.0,2.0,13.5,29.0,65.92,0.0
2016,8,16,6,0,268.0,32.0,2.1,14.0,58.0,146.65,102.8
2016,8,16,6,15,365.0,43.0,2.05,14.0,102.0,209.92,163.04
2016,8,16,6,30,462.0,54.0,2.0,14.0,146.0,282.43,226.72
2016,8,16,6,45,523.5,62.5,2.0,14.5,196.0,343.36,279.65
2016,8,16,7,0,585.0,71.0,2.0,15.0,246.0,409.05,334.64
2016,8,16,7,15,292.5,89.0,2.0,15.5,176.5,281.77,231.77
2016,8,16,7,30,0.0,107.0,2.0,16.0,107.0,105.82,83.1
2016,8,16,7,45,0.0,121.0,2.0,16.5,121.0,119.65,94.37
2016,8,16,8,0,0.0,135.0,2.0,17.0,135.0,133.47,105.15
2016,8,16,8,15,2.0,155.0,1.95,17.5,156.5,154.99,122.06
2016,8,16,8,30,4.0,175.0,1.9,18.0,178.0,176.58,138.73
2016,8,16,8,45,15.5,211.0,1.9,18.5,221.5,222.42,174.66
2016,8,16,9,0,27.0,247.0,1.9,19.0,265.0,276.79,216.35
2016,8,16,9,15,41.0,278.5,1.9,19.5,307.5,321.6,249.94
2016,8,16,9,30,55.0,310.0,1.9,20.0,350.0,366.63,283.09
2016,8,16,9,45,157.0,337.0,1.9,20.5,459.0,492.82,378.32
2016,8,16,10,0,259.0,364.0,1.9,21.0,568.0,621.05,470.58
2016,8,16,10,15,561.0,247.5,1.95,21.5,709.5,782.71,590.13
2016,8,16,10,30,863.0,131.0,2.0,22.0,851.0,932.26,689.91
2016,8,16,10,45,869.0,132.0,2.05,22.5,873.5,941.46,692.79
2016,8,16,11,0,875.0,133.0,2.1,23.0,896.0,947.76,695.35
2016,8,16,11,15,878.5,134.0,2.15,23.0,911.5,948.78,695.95
2016,8,16,11,30,882.0,135.0,2.2,23.0,927.0,946.81,694.77
2016,8,16,11,45,884.0,135.0,2.25,23.0,934.5,939.51,690.23
2016,8,16,12,0,886.0,135.0,2.3,23.0,942.0,929.27,683.9
2016,8,16,12,15,886.0,135.0,2.3,23.0,941.5,914.4,674.13
2016,8,16,12,30,886.0,135.0,2.3,23.0,941.0,896.75,662.65
2016,8,16,12,45,878.5,138.0,2.35,23.5,931.0,872.97,646.31
2016,8,16,13,0,871.0,141.0,2.4,24.0,921.0,846.88,628.49
2016,8,16,13,15,867.0,140.0,2.4,24.0,905.0,817.69,609.39
2016,8,16,13,30,863.0,139.0,2.4,24.0,889.0,786.36,588.78
2016,8,16,13,45,858.0,137.0,2.45,24.0,866.0,751.4,565.87
2016,8,16,14,0,853.0,135.0,2.5,24.0,843.0,713.54,540.05
2016,8,16,14,15,844.5,133.0,2.5,23.5,812.5,672.44,511.36
2016,8,16,14,30,836.0,131.0,2.5,23.0,782.0,630.21,481.11
2016,8,16,14,45,825.5,128.5,2.5,23.0,746.0,585.45,447.31
2016,8,16,15,0,815.0,126.0,2.5,23.0,710.0,540.13,412.27
2016,8,16,15,15,800.0,123.0,2.5,22.5,668.0,491.84,374.85
2016,8,16,15,30,785.0,120.0,2.5,22.0,626.0,443.83,336.52
2016,8,16,15,45,767.0,115.5,2.5,22.0,580.0,393.82,295.01
2016,8,16,16,0,749.0,111.0,2.5,22.0,534.0,341.46,250.85
2016,8,16,16,15,723.0,106.5,2.5,21.5,484.5,291.17,208.18
2016,8,16,16,30,697.0,102.0,2.5,21.0,435.0,243.11,167.02
2016,8,16,16,45,664.5,96.0,2.5,20.5,384.0,195.01,126.74
2016,8,16,17,0,632.0,90.0,2.5,20.0,333.0,150.2,91.12
2016,8,16,17,15,585.0,83.0,2.5,19.5,281.5,106.84,61.25
2016,8,16,17,30,538.0,76.0,2.5,19.0,230.0,68.57,41.91
2016,8,16,17,45,471.5,66.0,2.55,18.5,180.5,47.31,35.92
2016,8,16,18,0,405.0,56.0,2.6,18.0,131.0,42.06,31.03
2016,8,16,18,15,305.0,42.5,2.5,17.5,89.0,32.3,21.96
2016,8,16,18,30,205.0,29.0,2.4,17.0,47.0,22.55,10.96
2016,8,16,18,45,102.5,14.5,2.35,16.5,23.5,14.25,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.5,26.0,56.4,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,52.0,125.24,85.98
2016,8,17,6,15,305.0,44.0,2.05,15.5,93.5,185.32,142.76
2016,8,17,6,30,398.0,57.0,2.0,16.0,135.0,256.52,204.36
2016,8,17,6,45,462.5,66.5,1.95,16.5,183.0,317.08,256.44
2016,8,17,7,0,527.0,76.0,1.9,17.0,231.0,382.72,310.94
2016,8,17,7,15,265.5,103.0,1.85,17.5,181.5,273.58,222.91
2016,8,17,7,30,4.0,130.0,1.8,18.0,132.0,133.14,104.89
2016,8,17,7,45,13.5,153.5,1.75,18.5,160.5,163.37,129.44
2016,8,17,8,0,23.0,177.0,1.7,19.0,189.0,194.17,153.64
2016,8,17,8,15,26.0,197.0,1.65,19.5,211.5,217.0,170.89
2016,8,17,8,30,29.0,217.0,1.6,20.0,234.0,247.66,193.96
2016,8,17,8,45,67.0,255.0,1.6,20.5,297.5,318.55,248.59
2016,8,17,9,0,105.0,293.0,1.6,21.0,361.0,391.08,302.76
2016,8,17,9,15,147.0,315.0,1.6,21.0,417.0,459.17,353.06
2016,8,17,9,30,189.0,337.0,1.6,21.0,473.0,519.89,397.06
2016,8,17,9,45,514.0,229.0,1.65,21.5,625.5,707.85,538.36
2016,8,17,10,0,839.0,121.0,1.7,22.0,778.0,884.48,657.89
2016,8,17,10,15,847.5,122.5,1.75,22.5,807.5,901.96,665.76
2016,8,17,10,30,856.0,124.0,1.8,23.0,837.0,916.75,673.68
2016,8,17,10,45,861.5,125.5,1.9,23.5,859.5,925.99,678.61
2016,8,17,11,0,867.0,127.0,2.0,24.0,882.0,932.33,681.78
2016,8,17,11,15,871.5,127.5,2.05,24.0,897.0,933.79,682.68
2016,8,17,11,30,876.0,128.0,2.1,24.0,912.0,932.28,681.81
2016,8,17,11,45,877.5,129.0,2.15,24.5,920.0,925.57,676.36
2016,8,17,12,0,879.0,130.0,2.2,25.0,928.0,915.95,669.15
2016,8,17,12,15,879.0,130.0,2.25,25.0,927.5,901.16,659.97
2016,8,17,12,30,879.0,130.0,2.3,25.0,927.0,883.62,649.06
2016,8,17,12,45,868.0,135.0,2.4,25.0,916.0,858.97,633.84
2016,8,17,13,0,857.0,140.0,2.5,25.0,905.0,832.17,617.11
2016,8,17,13,15,852.5,139.0,2.55,24.5,889.0,802.91,599.41
2016,8,17,13,30,848.0,138.0,2.6,24.0,873.0,771.59,580.12
2016,8,17,13,45,843.0,136.0,2.65,24.0,850.0,737.07,557.27
2016,8,17,14,0,838.0,134.0,2.7,24.0,827.0,699.65,531.34
2016,8,17,14,15,829.0,132.5,2.7,23.5,797.0,659.22,502.86
2016,8,17,14,30,820.0,131.0,2.7,23.0,767.0,617.72,472.88
2016,8,17,14,45,809.5,128.0,2.7,23.0,731.0,573.14,439.01
2016,8,17,15,0,799.0,125.0,2.7,23.0,695.0,528.03,403.92
2016,8,17,15,15,783.5,122.0,2.7,22.5,653.5,480.22,366.64
2016,8,17,15,30,768.0,119.0,2.7,22.0,612.0,432.77,328.53
2016,8,17,15,45,749.0,115.0,2.7,22.0,566.0,383.65,287.57
2016,8,17,16,0,730.0,111.0,2.7,22.0,520.0,332.29,244.07
2016,8,17,16,15,703.5,106.5,2.7,21.5,471.0,282.86,202.03
2016,8,17,16,30,677.0,102.0,2.7,21.0,422.0,235.72,161.66
2016,8,17,16,45,642.5,96.0,2.75,20.5,371.5,188.37,122.19
2016,8,17,17,0,608.0,90.0,2.8,20.0,321.0,144.52,87.66
2016,8,17,17,15,559.5,82.5,2.75,19.5,270.5,102.01,58.79
2016,8,17,17,30,511.0,75.0,2.7,19.0,220.0,64.74,40.49
2016,8,17,17,45,441.0,65.5,2.7,18.5,171.5,47.16,35.77
2016,8,17,18,0,371.0,56.0,2.7,18.0,123.0,41.68,30.66
2016,8,17,18,15,272.5,42.0,2.65,17.5,82.5,32.0,21.61
2016,8,17,18,30,174.0,28.0,2.6,17.0,42.0,21.81,9.64
2016,8,17,18,45,87.0,14.0,2.55,16.5,21.0,13.76,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,14.5,24.5,51.94,0.0
2016,8,18,6,0,180.0,32.0,1.8,15.0,49.0,115.62,78.04
2016,8,18,6,15,273.0,46.0,1.8,15.0,90.0,175.02,134.68
2016,8,18,6,30,366.0,60.0,1.8,15.0,131.0,243.67,194.52
2016,8,18,6,45,428.0,71.0,1.8,15.5,178.0,302.13,245.04
2016,8,18,7,0,490.0,82.0,1.8,16.0,225.0,368.63,300.45
2016,8,18,7,15,249.5,107.5,1.8,16.5,181.0,269.35,220.05
2016,8,18,7,30,9.0,133.0,1.8,17.0,137.0,139.59,110.71
2016,8,18,7,45,8.0,146.0,1.8,17.5,150.0,151.69,120.32
2016,8,18,8,0,7.0,159.0,1.8,18.0,163.0,163.78,129.43
2016,8,18,8,15,19.5,189.0,1.75,18.5,200.0,203.72,161.01
2016,8,18,8,30,32.0,219.0,1.7,19.0,237.0,252.19,198.52
2016,8,18,8,45,113.0,256.5,1.7,19.5,328.5,364.91,286.54
2016,8,18,9,0,194.0,294.0,1.7,20.0,420.0,473.2,367.67
2016,8,18,9,15,249.0,305.0,1.7,20.5,477.5,542.23,417.14
2016,8,18,9,30,304.0,316.0,1.7,21.0,535.0,604.18,460.7
2016,8,18,9,45,472.5,267.5,1.75,21.5,627.5,711.34,538.86
2016,8,18,10,0,641.0,219.0,1.8,22.0,720.0,818.12,613.84
2016,8,18,10,15,569.5,262.5,1.85,22.0,720.0,801.4,598.79
2016,8,18,10,30,498.0,306.0,1.9,22.0,720.0,783.44,584.05
2016,8,18,10,45,584.5,270.5,1.95,22.5,769.0,827.07,614.94
2016,8,18,11,0,671.0,235.0,2.0,23.0,818.0,868.63,643.45
2016,8,18,11,15,676.0,237.0,2.05,23.0,832.5,870.98,644.59
2016,8,18,11,30,681.0,239.0,2.1,23.0,847.0,870.87,644.58
2016,8,18,11,45,682.5,240.5,2.15,23.5,854.0,864.64,639.31
2016,8,18,12,0,684.0,242.0,2.2,24.0,861.0,856.03,632.53
2016,8,18,12,15,684.0,242.0,2.25,24.0,860.5,842.34,623.63
2016,8,18,12,30,684.0,242.0,2.3,24.0,860.0,826.48,613.27
2016,8,18,12,45,685.5,238.5,2.35,24.0,853.5,806.42,600.14
2016,8,18,13,0,687.0,235.0,2.4,24.0,847.0,784.34,585.53
2016,8,18,13,15,682.0,233.0,2.4,23.5,831.5,756.67,567.58
2016,8,18,13,30,677.0,231.0,2.4,23.0,816.0,727.5,548.34
2016,8,18,13,45,577.0,270.0,2.45,23.0,759.0,667.48,504.26
2016,8,18,14,0,477.0,309.0,2.5,23.0,702.0,611.54,462.74
2016,8,18,14,15,483.5,293.0,2.5,23.0,679.0,580.03,440.4
2016,8,18,14,30,490.0,277.0,2.5,23.0,656.0,547.25,416.54
2016,8,18,14,45,527.0,248.5,2.55,23.0,638.0,519.17,396.1
2016,8,18,15,0,564.0,220.0,2.6,23.0,620.0,487.33,372.05
2016,8,18,15,15,576.5,204.5,2.6,22.5,592.5,451.54,344.49
2016,8,18,15,30,589.0,189.0,2.6,22.0,565.0,413.61,314.36
2016,8,18,15,45,484.0,199.0,2.65,21.5,493.0,352.57,266.93
2016,8,18,16,0,379.0,209.0,2.7,21.0,421.0,304.99,230.13
2016,8,18,16,15,344.5,194.0,2.7,20.5,373.0,261.45,195.39
2016,8,18,16,30,310.0,179.0,2.7,20.0,325.0,221.26,163.32
2016,8,18,16,45,371.0,153.0,2.7,19.5,307.5,187.63,133.03
2016,8,18,17,0,432.0,127.0,2.7,19.0,290.0,152.21,101.89
2016,8,18,17,15,385.5,113.0,2.65,18.5,242.0,113.09,74.98
2016,8,18,17,30,339.0,99.0,2.6,18.0,194.0,78.88,56.08
2016,8,18,17,45,282.0,81.5,2.55,17.5,149.0,60.01,47.12
2016,8,18,18,0,225.0,64.0,2.5,17.0,104.0,51.18,38.99
2016,8,18,18,15,155.0,43.5,2.4,16.5,67.0,35.58,24.64
2016,8,18,18,30,85.0,23.0,2.3,16.0,30.0,19.36,7.04
2016,8,18,18,45,42.5,11.5,2.25,16.0,15.0,11.3,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,44.0,13.0,2.0,14.5,17.0,25.58,0.0
2016,8,19,6,0,88.0,26.0,2.1,15.0,34.0,68.09,43.36
2016,8,19,6,15,149.5,47.0,2.1,15.5,71.5,121.06,92.09
2016,8,19,6,30,211.0,68.0,2.1,16.0,109.0,178.55,141.77
2016,8,19,6,45,263.5,86.5,2.1,16.5,153.0,233.53,188.91
2016,8,19,7,0,316.0,105.0,2.1,17.0,197.0,292.81,238.5
2016,8,19,7,15,158.0,114.0,2.05,17.0,160.0,217.15,176.76
2016,8,19,7,30,0.0,123.0,2.0,17.0,123.0,123.21,97.23
2016,8,19,7,45,10.5,149.0,1.95,17.5,154.0,156.64,124.51
2016,8,19,8,0,21.0,175.0,1.9,18.0,185.0,190.7,151.55
2016,8,19,8,15,18.0,186.5,1.85,18.5,195.5,199.99,157.99
2016,8,19,8,30,15.0,198.0,1.8,19.0,206.0,209.15,164.29
2016,8,19,8,45,54.5,243.0,1.8,19.5,277.5,295.32,231.85
2016,8,19,9,0,94.0,288.0,1.8,20.0,349.0,376.35,293.17
2016,8,19,9,15,82.0,303.0,1.8,20.0,358.5,382.58,296.27
2016,8,19,9,30,70.0,318.0,1.8,20.0,368.0,388.01,299.16
2016,8,19,9,45,109.0,345.0,1.8,20.5,427.5,450.27,345.19
2016,8,19,10,0,148.0,372.0,1.8,21.0,487.0,521.13,395.91
2016,8,19,10,15,192.0,384.0,1.85,21.0,539.5,572.48,433.05
2016,8,19,10,30,236.0,396.0,1.9,21.0,592.0,623.88,469.85
2016,8,19,10,45,433.5,325.0,1.95,21.5,696.5,742.16,556.71
2016,8,19,11,0,631.0,254.0,2.0,22.0,801.0,849.58,632.88
2016,8,19,11,15,636.5,256.5,2.05,22.0,815.5,852.79,633.99
2016,8,19,11,30,642.0,259.0,2.1,22.0,830.0,853.65,634.6
2016,8,19,11,45,640.0,262.5,2.2,22.5,836.0,846.38,628.9
2016,8,19,12,0,638.0,266.0,2.3,23.0,842.0,836.91,621.79
2016,8,19,12,15,638.0,266.0,2.35,23.0,841.5,823.69,613.11
2016,8,19,12,30,638.0,266.0,2.4,23.0,841.0,808.44,603.03
2016,8,19,12,45,644.5,259.5,2.45,23.0,836.0,790.45,591.31
2016,8,19,13,0,651.0,253.0,2.5,23.0,831.0,770.37,578.05
2016,8,19,13,15,646.0,251.0,2.55,23.0,815.5,743.52,559.68
2016,8,19,13,30,641.0,249.0,2.6,23.0,800.0,715.29,540.15
2016,8,19,13,45,632.0,246.0,2.65,23.0,777.5,682.03,516.76
2016,8,19,14,0,623.0,243.0,2.7,23.0,755.0,647.95,492.44
2016,8,19,14,15,612.0,238.5,2.7,22.5,726.0,610.56,466.03
2016,8,19,14,30,601.0,234.0,2.7,22.0,697.0,572.86,438.82
2016,8,19,14,45,587.0,228.0,2.7,22.0,662.0,531.99,407.86
2016,8,19,15,0,573.0,222.0,2.7,22.0,627.0,491.59,376.65
2016,8,19,15,15,554.5,214.5,2.7,21.5,587.5,447.81,342.97
2016,8,19,15,30,536.0,207.0,2.7,21.0,548.0,405.04,309.26
2016,8,19,15,45,514.0,197.5,2.75,21.0,504.5,360.44,273.0
2016,8,19,16,0,492.0,188.0,2.8,21.0,461.0,317.55,237.53
2016,8,19,16,15,463.0,176.5,2.8,20.5,414.5,272.94,200.97
2016,8,19,16,30,434.0,165.0,2.8,20.0,368.0,231.08,166.6
2016,8,19,16,45,399.0,151.0,2.8,19.5,320.5,188.99,132.89
2016,8,19,17,0,364.0,137.0,2.8,19.0,273.0,150.51,103.51
2016,8,19,17,15,321.0,120.0,2.8,18.5,226.0,117.22,81.08
2016,8,19,17,30,278.0,103.0,2.8,18.0,179.0,83.93,61.96
2016,8,19,17,45,225.5,82.5,2.8,17.5,135.5,64.71,51.19
2016,8,19,18,0,173.0,62.0,2.8,17.0,92.0,49.66,37.6
2016,8,19,18,15,117.0,40.0,2.75,16.5,57.5,32.86,22.2
2016,8,19,18,30,61.0,18.0,2.7,16.0,23.0,15.31,3.38
2016,8,19,18,45,30.5,9.0,2.65,16.0,11.5,8.85,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
