Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,36.0,11.5,1.8,14.5,15.0,21.7,0.0
2016,8,20,6,0,72.0,23.0,1.9,15.0,30.0,58.12,35.44
2016,8,20,6,15,126.0,45.5,1.9,15.0,66.0,109.86,83.2
2016,8,20,6,30,180.0,68.0,1.9,15.0,102.0,164.92,131.05
2016,8,20,6,45,229.5,88.5,1.95,15.5,145.5,219.39,177.83
2016,8,20,7,0,279.0,109.0,2.0,16.0,189.0,277.81,226.87
2016,8,20,7,15,144.5,120.5,1.95,16.5,162.5,217.08,176.72
2016,8,20,7,30,10.0,132.0,1.9,17.0,136.0,139.26,110.63
2016,8,20,7,45,11.0,148.0,1.9,17.5,153.0,155.94,123.92
2016,8,20,8,0,12.0,164.0,1.9,18.0,170.0,172.68,136.82
2016,8,20,8,15,19.0,187.5,1.9,18.5,198.0,201.82,159.58
2016,8,20,8,30,26.0,211.0,1.9,19.0,226.0,231.27,182.17
2016,8,20,8,45,31.5,233.5,1.9,19.5,253.0,266.76,209.01
2016,8,20,9,0,37.0,256.0,1.9,20.0,280.0,294.76,229.62
2016,8,20,9,15,51.5,285.0,1.95,20.0,321.0,337.35,261.9
2016,8,20,9,30,66.0,314.0,2.0,20.0,362.0,380.16,293.86
2016,8,20,9,45,61.0,326.5,2.05,20.5,372.5,388.26,298.42
2016,8,20,10,0,56.0,339.0,2.1,21.0,383.0,395.97,302.86
2016,8,20,10,15,76.5,365.0,2.15,21.0,427.5,440.47,335.87
2016,8,20,10,30,97.0,391.0,2.2,21.0,472.0,484.79,368.18
2016,8,20,10,45,202.5,396.0,2.3,21.5,569.5,591.07,446.82
2016,8,20,11,0,308.0,401.0,2.4,22.0,667.0,696.0,521.73
2016,8,20,11,15,499.5,314.0,2.45,22.0,753.5,783.2,587.31
2016,8,20,11,30,691.0,227.0,2.5,22.0,840.0,864.37,647.04
2016,8,20,11,45,697.0,225.5,2.6,22.5,848.5,859.1,641.99
2016,8,20,12,0,703.0,224.0,2.7,23.0,857.0,851.36,636.12
2016,8,20,12,15,703.0,223.5,2.75,23.0,856.5,836.94,626.69
2016,8,20,12,30,703.0,223.0,2.8,23.0,856.0,820.3,615.82
2016,8,20,12,45,686.5,231.0,2.9,23.0,843.5,796.02,599.22
2016,8,20,13,0,670.0,239.0,3.0,23.0,831.0,770.35,581.49
2016,8,20,13,15,665.0,237.0,3.0,22.5,816.0,743.03,563.42
2016,8,20,13,30,660.0,235.0,3.0,22.0,801.0,714.27,544.06
2016,8,20,13,45,660.5,227.5,3.05,22.0,781.0,683.0,521.97
2016,8,20,14,0,661.0,220.0,3.1,22.0,761.0,650.22,498.42
2016,8,20,14,15,650.5,216.0,3.1,21.5,732.0,612.25,471.2
2016,8,20,14,30,640.0,212.0,3.1,21.0,703.0,573.82,443.06
2016,8,20,14,45,634.5,203.0,3.1,21.0,670.0,533.33,412.02
2016,8,20,15,0,629.0,194.0,3.1,21.0,637.0,492.32,379.91
2016,8,20,15,15,548.5,207.0,3.1,20.5,576.0,436.26,336.26
2016,8,20,15,30,468.0,220.0,3.1,20.0,515.0,385.89,296.69
2016,8,20,15,45,516.5,190.5,3.1,20.0,493.5,353.18,268.72
2016,8,20,16,0,565.0,161.0,3.1,20.0,472.0,315.57,235.52
2016,8,20,16,15,536.0,152.5,3.1,19.5,425.0,270.09,197.4
2016,8,20,16,30,507.0,144.0,3.1,19.0,378.0,227.27,161.51
2016,8,20,16,45,477.0,131.5,3.1,19.0,331.0,183.77,125.68
2016,8,20,17,0,447.0,119.0,3.1,19.0,284.0,143.34,94.31
2016,8,20,17,15,399.5,106.0,3.1,18.5,236.0,104.6,68.5
2016,8,20,17,30,352.0,93.0,3.1,18.0,188.0,70.86,56.72
2016,8,20,17,45,295.5,76.0,3.1,17.5,144.0,56.03,43.59
2016,8,20,18,0,239.0,59.0,3.1,17.0,100.0,44.52,33.09
2016,8,20,18,15,164.0,39.5,3.0,16.5,63.0,30.3,19.89
2016,8,20,18,30,89.0,20.0,2.9,16.0,26.0,15.44,2.05
2016,8,20,18,45,44.5,10.0,2.85,16.0,13.0,9.83,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.6,14.5,18.0,28.74,0.0
2016,8,21,6,0,108.0,27.0,2.7,15.0,36.0,76.2,46.61
2016,8,21,6,15,180.5,46.0,2.8,15.0,74.0,138.39,105.5
2016,8,21,6,30,253.0,65.0,2.9,15.0,112.0,199.18,158.8
2016,8,21,6,45,314.0,80.5,3.0,15.5,157.5,256.72,208.75
2016,8,21,7,0,375.0,96.0,3.1,16.0,203.0,319.44,261.89
2016,8,21,7,15,190.5,112.5,3.05,16.5,167.0,240.7,197.09
2016,8,21,7,30,6.0,129.0,3.0,17.0,131.0,133.6,106.07
2016,8,21,7,45,9.5,147.5,2.95,17.5,151.5,154.48,122.94
2016,8,21,8,0,13.0,166.0,2.9,18.0,172.0,175.57,139.49
2016,8,21,8,15,35.0,199.0,2.8,18.0,218.5,233.26,185.88
2016,8,21,8,30,57.0,232.0,2.7,18.0,265.0,285.64,227.14
2016,8,21,8,45,83.5,260.5,2.65,18.5,312.5,337.42,266.9
2016,8,21,9,0,110.0,289.0,2.6,19.0,360.0,390.2,306.59
2016,8,21,9,15,183.0,306.0,2.55,19.0,433.0,478.28,374.03
2016,8,21,9,30,256.0,323.0,2.5,19.0,506.0,568.9,441.35
2016,8,21,9,45,301.0,329.5,2.45,19.5,555.5,616.99,475.0
2016,8,21,10,0,346.0,336.0,2.4,20.0,605.0,665.48,508.53
2016,8,21,10,15,513.0,274.0,2.45,20.5,688.5,758.8,577.48
2016,8,21,10,30,680.0,212.0,2.5,21.0,772.0,849.55,641.93
2016,8,21,10,45,690.0,213.0,2.55,21.5,794.5,860.29,646.85
2016,8,21,11,0,700.0,214.0,2.6,22.0,817.0,868.61,650.93
2016,8,21,11,15,705.0,215.5,2.65,22.0,831.5,870.38,651.93
2016,8,21,11,30,710.0,217.0,2.7,22.0,846.0,869.61,651.38
2016,8,21,11,45,714.0,217.0,2.8,22.0,853.5,863.89,647.96
2016,8,21,12,0,718.0,217.0,2.9,22.0,861.0,855.67,642.93
2016,8,21,12,15,718.0,217.0,2.95,22.0,861.0,841.52,633.6
2016,8,21,12,30,718.0,217.0,3.0,22.0,861.0,825.08,622.78
2016,8,21,12,45,731.5,206.5,3.1,22.0,857.5,807.45,611.46
2016,8,21,13,0,745.0,196.0,3.2,22.0,854.0,787.19,598.3
2016,8,21,13,15,740.0,194.5,3.2,22.0,838.0,758.56,578.34
2016,8,21,13,30,735.0,193.0,3.2,22.0,822.0,728.25,556.69
2016,8,21,13,45,730.0,190.0,3.25,22.0,799.5,695.01,532.9
2016,8,21,14,0,725.0,187.0,3.3,22.0,777.0,660.39,507.71
2016,8,21,14,15,714.5,183.5,3.3,21.5,747.5,620.6,479.01
2016,8,21,14,30,704.0,180.0,3.3,21.0,718.0,580.18,449.2
2016,8,21,14,45,693.0,175.0,3.35,21.0,683.0,537.69,416.42
2016,8,21,15,0,682.0,170.0,3.4,21.0,648.0,495.0,382.73
2016,8,21,15,15,664.5,165.0,3.4,20.5,607.0,449.31,346.56
2016,8,21,15,30,647.0,160.0,3.4,20.0,566.0,404.41,310.08
2016,8,21,15,45,512.5,182.0,3.4,20.0,488.5,342.22,260.36
2016,8,21,16,0,378.0,204.0,3.4,20.0,411.0,295.46,223.65
2016,8,21,16,15,484.5,157.5,3.4,19.5,396.5,258.42,189.61
2016,8,21,16,30,591.0,111.0,3.4,19.0,382.0,213.86,147.6
2016,8,21,16,45,417.0,124.0,3.45,18.5,304.0,165.78,113.84
2016,8,21,17,0,243.0,137.0,3.5,18.0,226.0,138.29,99.36
2016,8,21,17,15,311.0,112.0,3.45,17.5,207.0,107.27,74.43
2016,8,21,17,30,379.0,87.0,3.4,17.0,188.0,64.5,51.36
2016,8,21,17,45,315.0,72.0,3.4,16.5,143.0,53.05,41.12
2016,8,21,18,0,251.0,57.0,3.4,16.0,98.0,43.07,31.91
2016,8,21,18,15,170.5,38.5,3.3,15.5,61.5,29.62,19.23
2016,8,21,18,30,90.0,20.0,3.2,15.0,25.0,15.52,0.14
2016,8,21,18,45,45.0,10.0,3.1,15.0,12.5,9.83,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,4.91,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,9.64,1.01
2016,8,22,6,15,0.0,21.0,2.8,14.5,21.0,20.26,11.05
2016,8,22,6,30,0.0,32.0,2.8,15.0,32.0,30.89,20.37
2016,8,22,6,45,0.0,45.0,2.85,15.5,45.0,43.47,31.22
2016,8,22,7,0,0.0,58.0,2.9,16.0,58.0,56.05,41.93
2016,8,22,7,15,0.0,72.0,2.8,16.0,72.0,70.03,53.72
2016,8,22,7,30,0.0,86.0,2.7,16.0,86.0,84.0,65.32
2016,8,22,7,45,0.0,108.5,2.65,16.5,108.5,106.78,83.92
2016,8,22,8,0,0.0,131.0,2.6,17.0,131.0,129.53,102.14
2016,8,22,8,15,4.5,157.5,2.5,17.5,160.0,159.64,126.15
2016,8,22,8,30,9.0,184.0,2.4,18.0,189.0,189.96,149.9
2016,8,22,8,45,10.5,199.0,2.35,18.5,205.5,206.06,161.91
2016,8,22,9,0,12.0,214.0,2.3,19.0,222.0,222.2,173.83
2016,8,22,9,15,22.0,247.0,2.3,19.5,262.5,264.06,205.94
2016,8,22,9,30,32.0,280.0,2.3,20.0,303.0,314.37,243.81
2016,8,22,9,45,38.0,302.0,2.35,20.5,330.5,341.89,263.73
2016,8,22,10,0,44.0,324.0,2.4,21.0,358.0,369.27,283.4
2016,8,22,10,15,88.5,360.5,2.45,21.0,432.0,446.16,341.43
2016,8,22,10,30,133.0,397.0,2.5,21.0,506.0,530.28,403.18
2016,8,22,10,45,185.5,406.0,2.6,21.5,563.0,585.0,442.67
2016,8,22,11,0,238.0,415.0,2.7,22.0,620.0,639.22,481.33
2016,8,22,11,15,313.0,398.0,2.75,22.0,672.0,691.64,519.92
2016,8,22,11,30,388.0,381.0,2.8,22.0,724.0,736.7,553.04
2016,8,22,11,45,556.0,294.5,2.9,22.0,790.5,797.29,600.34
2016,8,22,12,0,724.0,208.0,3.0,22.0,857.0,849.95,640.28
2016,8,22,12,15,724.0,207.5,3.05,22.0,856.0,835.24,630.03
2016,8,22,12,30,724.0,207.0,3.1,22.0,855.0,818.24,618.77
2016,8,22,12,45,690.5,225.0,3.2,22.0,838.0,789.32,598.81
2016,8,22,13,0,657.0,243.0,3.3,22.0,821.0,759.55,577.46
2016,8,22,13,15,652.5,240.5,3.3,22.0,805.5,732.4,558.23
2016,8,22,13,30,648.0,238.0,3.3,22.0,790.0,703.82,537.76
2016,8,22,13,45,646.5,231.5,3.35,22.0,769.5,672.34,515.26
2016,8,22,14,0,645.0,225.0,3.4,22.0,749.0,639.51,491.42
2016,8,22,14,15,634.5,221.0,3.4,21.5,720.0,602.08,464.39
2016,8,22,14,30,624.0,217.0,3.4,21.0,691.0,564.24,436.48
2016,8,22,14,45,616.0,209.0,3.45,21.0,657.5,523.89,405.43
2016,8,22,15,0,608.0,201.0,3.5,21.0,624.0,483.27,373.49
2016,8,22,15,15,589.5,194.5,3.5,20.5,584.5,439.13,338.71
2016,8,22,15,30,571.0,188.0,3.5,20.0,545.0,396.19,304.06
2016,8,22,15,45,554.5,177.5,3.5,19.5,502.5,351.24,267.1
2016,8,22,16,0,538.0,167.0,3.5,19.0,460.0,307.46,230.34
2016,8,22,16,15,344.5,181.0,3.45,18.5,362.0,244.36,183.08
2016,8,22,16,30,151.0,195.0,3.4,18.0,264.0,199.47,152.82
2016,8,22,16,45,150.0,169.0,3.35,18.0,230.0,167.72,126.94
2016,8,22,17,0,149.0,143.0,3.3,18.0,196.0,136.37,101.81
2016,8,22,17,15,236.0,118.0,3.2,17.5,187.0,106.17,76.26
2016,8,22,17,30,323.0,93.0,3.1,17.0,178.0,67.38,53.87
2016,8,22,17,45,267.5,75.0,3.05,16.5,134.5,55.64,43.35
2016,8,22,18,0,212.0,57.0,3.0,16.0,91.0,45.93,34.31
2016,8,22,18,15,139.5,37.0,2.85,15.5,56.0,30.5,19.76
2016,8,22,18,30,67.0,17.0,2.7,15.0,21.0,14.47,0.0
2016,8,22,18,45,33.5,8.5,2.6,15.0,10.5,8.36,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,13.0,2.2,14.5,19.0,33.1,0.0
2016,8,23,6,0,144.0,26.0,2.3,15.0,38.0,92.31,53.24
2016,8,23,6,15,232.5,42.0,2.3,15.5,77.0,152.47,115.32
2016,8,23,6,30,321.0,58.0,2.3,16.0,116.0,218.7,173.06
2016,8,23,6,45,387.5,70.0,2.3,16.5,163.0,277.66,224.18
2016,8,23,7,0,454.0,82.0,2.3,17.0,210.0,342.32,278.63
2016,8,23,7,15,270.0,116.0,2.2,17.0,196.5,289.05,235.84
2016,8,23,7,30,86.0,150.0,2.1,17.0,183.0,212.36,171.64
2016,8,23,7,45,89.0,173.0,2.05,17.5,211.5,241.4,194.68
2016,8,23,8,0,92.0,196.0,2.0,18.0,240.0,270.3,216.74
2016,8,23,8,15,72.0,212.0,1.95,18.5,248.5,274.57,218.41
2016,8,23,8,30,52.0,228.0,1.9,19.0,257.0,277.37,218.87
2016,8,23,8,45,81.5,257.0,1.85,19.5,307.0,331.79,260.59
2016,8,23,9,0,111.0,286.0,1.8,20.0,357.0,387.38,302.0
2016,8,23,9,15,179.0,304.0,1.8,20.0,427.0,472.07,365.95
2016,8,23,9,30,247.0,322.0,1.8,20.0,497.0,559.05,429.7
2016,8,23,9,45,275.5,333.5,1.8,20.5,538.0,597.82,455.88
2016,8,23,10,0,304.0,345.0,1.8,21.0,579.0,636.43,481.88
2016,8,23,10,15,531.0,257.5,1.85,21.5,685.0,755.03,569.73
2016,8,23,10,30,758.0,170.0,1.9,22.0,791.0,869.33,647.96
2016,8,23,10,45,766.5,171.0,1.95,22.5,813.5,879.45,652.03
2016,8,23,11,0,775.0,172.0,2.0,23.0,836.0,886.9,655.49
2016,8,23,11,15,779.5,173.0,2.05,23.0,850.5,888.01,656.15
2016,8,23,11,30,784.0,174.0,2.1,23.0,865.0,886.38,655.15
2016,8,23,11,45,787.5,174.0,2.2,23.0,872.5,880.11,651.66
2016,8,23,12,0,791.0,174.0,2.3,23.0,880.0,871.13,646.45
2016,8,23,12,15,791.0,174.0,2.35,23.0,879.5,856.47,637.08
2016,8,23,12,30,791.0,174.0,2.4,23.0,879.0,839.3,626.1
2016,8,23,12,45,788.5,173.0,2.45,23.5,870.0,816.7,610.27
2016,8,23,13,0,786.0,172.0,2.5,24.0,861.0,791.9,593.0
2016,8,23,13,15,781.0,171.0,2.55,23.5,845.0,763.1,575.22
2016,8,23,13,30,776.0,170.0,2.6,23.0,829.0,732.5,555.52
2016,8,23,13,45,770.0,167.5,2.7,23.0,806.0,698.13,531.47
2016,8,23,14,0,764.0,165.0,2.8,23.0,783.0,662.33,505.9
2016,8,23,14,15,754.0,162.0,2.8,22.5,753.0,622.3,477.22
2016,8,23,14,30,744.0,159.0,2.8,22.0,723.0,579.17,445.64
2016,8,23,14,45,732.5,155.0,2.85,22.0,687.0,535.69,412.26
2016,8,23,15,0,721.0,151.0,2.9,22.0,651.0,491.96,377.86
2016,8,23,15,15,586.0,186.5,2.9,21.5,576.5,427.9,327.88
2016,8,23,15,30,451.0,222.0,2.9,21.0,502.0,374.82,286.46
2016,8,23,15,45,549.0,176.0,2.95,21.0,490.5,345.6,260.58
2016,8,23,16,0,647.0,130.0,3.0,21.0,479.0,305.45,224.04
2016,8,23,16,15,618.0,123.5,3.0,20.5,431.0,258.13,183.88
2016,8,23,16,30,589.0,117.0,3.0,20.0,383.0,213.5,146.15
2016,8,23,16,45,354.5,129.0,3.05,19.5,283.5,156.48,108.32
2016,8,23,17,0,120.0,141.0,3.1,19.0,184.0,131.0,98.28
2016,8,23,17,15,267.5,110.0,3.1,18.5,185.0,100.34,70.66
2016,8,23,17,30,415.0,79.0,3.1,18.0,186.0,56.74,44.33
2016,8,23,17,45,347.5,65.5,3.1,17.5,141.0,48.28,36.71
2016,8,23,18,0,280.0,52.0,3.1,17.0,96.0,39.35,28.42
2016,8,23,18,15,188.5,35.0,3.0,16.5,59.5,26.99,16.51
2016,8,23,18,30,97.0,18.0,2.9,16.0,23.0,14.03,0.0
2016,8,23,18,45,48.5,9.0,2.85,16.0,11.5,8.85,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,96.0,12.5,2.15,13.5,20.0,39.17,0.0
2016,8,24,6,0,192.0,25.0,2.3,14.0,40.0,105.86,58.58
2016,8,24,6,15,292.5,39.0,2.3,14.5,81.5,171.87,130.15
2016,8,24,6,30,393.0,53.0,2.3,15.0,123.0,243.9,193.37
2016,8,24,6,45,463.0,63.0,2.35,15.5,172.0,306.47,247.99
2016,8,24,7,0,533.0,73.0,2.4,16.0,221.0,374.63,305.66
2016,8,24,7,15,266.5,76.0,2.35,16.0,150.0,247.17,203.3
2016,8,24,7,30,0.0,79.0,2.3,16.0,79.0,76.8,59.12
2016,8,24,7,45,0.0,90.5,2.3,16.5,90.5,88.19,68.5
2016,8,24,8,0,0.0,102.0,2.3,17.0,102.0,99.56,77.53
2016,8,24,8,15,0.0,113.0,2.25,17.5,113.0,110.42,86.0
2016,8,24,8,30,0.0,124.0,2.2,18.0,124.0,121.27,94.35
2016,8,24,8,45,0.0,139.0,2.2,18.5,139.0,136.17,105.88
2016,8,24,9,0,0.0,154.0,2.2,19.0,154.0,151.04,117.23
2016,8,24,9,15,3.5,179.5,2.15,19.0,182.5,179.41,139.54
2016,8,24,9,30,7.0,205.0,2.1,19.0,211.0,207.87,161.63
2016,8,24,9,45,18.5,252.5,2.1,19.5,267.5,265.7,206.15
2016,8,24,10,0,30.0,300.0,2.1,20.0,324.0,331.46,255.54
2016,8,24,10,15,139.0,343.5,2.1,20.5,457.0,480.3,368.55
2016,8,24,10,30,248.0,387.0,2.1,21.0,590.0,629.39,476.03
2016,8,24,10,45,567.0,253.5,2.15,21.5,733.5,785.28,592.4
2016,8,24,11,0,886.0,120.0,2.2,22.0,877.0,927.42,687.97
2016,8,24,11,15,889.5,121.0,2.25,22.0,891.5,928.05,686.91
2016,8,24,11,30,893.0,122.0,2.3,22.0,906.0,925.63,685.38
2016,8,24,11,45,891.5,124.0,2.35,22.0,912.5,916.72,679.69
2016,8,24,12,0,890.0,126.0,2.4,22.0,919.0,904.86,672.17
2016,8,24,12,15,890.0,126.0,2.45,22.0,917.5,889.47,662.38
2016,8,24,12,30,890.0,126.0,2.5,22.0,916.0,871.28,650.76
2016,8,24,12,45,870.5,135.5,2.6,22.5,902.0,843.5,631.8
2016,8,24,13,0,851.0,145.0,2.7,23.0,888.0,814.77,612.19
2016,8,24,13,15,846.5,144.0,2.75,22.5,871.5,784.67,593.54
2016,8,24,13,30,842.0,143.0,2.8,22.0,855.0,752.54,573.26
2016,8,24,13,45,835.0,141.5,2.9,22.0,831.0,716.31,548.41
2016,8,24,14,0,828.0,140.0,3.0,22.0,807.0,678.53,521.18
2016,8,24,14,15,818.5,138.0,3.05,22.0,776.0,637.37,490.68
2016,8,24,14,30,809.0,136.0,3.1,22.0,745.0,595.22,458.76
2016,8,24,14,45,796.0,133.0,3.15,22.0,708.0,549.49,423.43
2016,8,24,15,0,783.0,130.0,3.2,22.0,671.0,503.5,387.01
2016,8,24,15,15,766.5,127.0,3.2,21.5,629.0,455.91,349.02
2016,8,24,15,30,750.0,124.0,3.2,21.0,587.0,405.6,307.94
2016,8,24,15,45,729.0,119.5,3.2,21.0,540.5,356.02,265.89
2016,8,24,16,0,708.0,115.0,3.2,21.0,494.0,307.83,224.24
2016,8,24,16,15,679.0,109.5,3.2,20.5,444.5,258.37,181.93
2016,8,24,16,30,650.0,104.0,3.2,20.0,395.0,211.55,142.06
2016,8,24,16,45,612.5,97.0,3.2,19.5,344.0,165.0,104.25
2016,8,24,17,0,575.0,90.0,3.2,19.0,293.0,122.35,72.8
2016,8,24,17,15,521.5,81.5,3.15,18.5,242.5,81.75,49.0
2016,8,24,17,30,468.0,73.0,3.1,18.0,192.0,52.35,40.48
2016,8,24,17,45,393.0,61.0,3.1,17.5,145.0,44.92,33.75
2016,8,24,18,0,318.0,49.0,3.1,17.0,98.0,37.08,26.39
2016,8,24,18,15,212.0,33.5,3.05,16.5,60.5,25.89,15.3
2016,8,24,18,30,106.0,18.0,3.0,16.0,23.0,14.11,0.0
2016,8,24,18,45,53.0,9.0,2.95,15.5,11.5,8.85,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.15,14.5,19.5,40.0,0.0
2016,8,25,6,0,203.0,24.0,2.2,15.0,39.0,108.15,55.84
2016,8,25,6,15,306.0,36.5,2.15,15.0,80.0,173.66,130.66
2016,8,25,6,30,409.0,49.0,2.1,15.0,121.0,245.5,194.17
2016,8,25,6,45,204.5,42.5,2.1,15.5,78.5,155.31,124.91
2016,8,25,7,0,0.0,36.0,2.1,16.0,36.0,34.75,23.86
2016,8,25,7,15,0.0,44.0,2.05,16.5,44.0,42.49,30.44
2016,8,25,7,30,0.0,52.0,2.0,17.0,52.0,50.24,36.84
2016,8,25,7,45,0.0,59.5,2.0,17.5,59.5,57.5,42.73
2016,8,25,8,0,0.0,67.0,2.0,18.0,67.0,64.77,48.52
2016,8,25,8,15,0.0,82.5,2.0,18.0,82.5,79.8,60.75
2016,8,25,8,30,0.0,98.0,2.0,18.0,98.0,95.07,73.05
2016,8,25,8,45,0.0,109.5,2.0,18.5,109.5,106.46,81.9
2016,8,25,9,0,0.0,121.0,2.0,19.0,121.0,117.83,90.65
2016,8,25,9,15,0.0,138.0,2.0,19.0,138.0,134.69,103.9
2016,8,25,9,30,0.0,155.0,2.0,19.0,155.0,151.52,117.01
2016,8,25,9,45,2.0,169.5,2.05,19.5,171.0,167.54,129.25
2016,8,25,10,0,4.0,184.0,2.1,20.0,187.0,183.58,141.39
2016,8,25,10,15,6.0,196.5,2.15,20.0,201.5,197.62,152.16
2016,8,25,10,30,8.0,209.0,2.2,20.0,216.0,211.63,162.89
2016,8,25,10,45,12.0,245.5,2.25,20.5,256.0,251.24,192.96
2016,8,25,11,0,16.0,282.0,2.3,21.0,296.0,290.68,222.39
2016,8,25,11,15,19.0,302.5,2.3,21.0,319.5,313.09,239.03
2016,8,25,11,30,22.0,323.0,2.3,21.0,343.0,335.26,255.47
2016,8,25,11,45,23.0,325.0,2.35,21.5,346.0,337.17,256.3
2016,8,25,12,0,24.0,327.0,2.4,22.0,349.0,341.87,259.31
2016,8,25,12,15,155.5,374.5,2.4,22.0,512.5,501.24,380.41
2016,8,25,12,30,287.0,422.0,2.4,22.0,676.0,652.55,489.89
2016,8,25,12,45,335.0,400.0,2.45,22.0,694.0,660.25,495.83
2016,8,25,13,0,383.0,378.0,2.5,22.0,712.0,665.08,500.67
2016,8,25,13,15,407.0,358.5,2.55,22.0,707.0,650.33,491.15
2016,8,25,13,30,431.0,339.0,2.6,22.0,702.0,633.42,480.05
2016,8,25,13,45,658.5,224.5,2.65,22.0,761.5,667.18,509.44
2016,8,25,14,0,886.0,110.0,2.7,22.0,821.0,687.27,527.49
2016,8,25,14,15,877.5,108.5,2.75,21.5,790.0,645.55,497.18
2016,8,25,14,30,869.0,107.0,2.8,21.0,759.0,602.58,465.5
2016,8,25,14,45,857.5,105.0,2.85,21.0,721.5,556.5,429.71
2016,8,25,15,0,846.0,103.0,2.9,21.0,684.0,509.83,392.52
2016,8,25,15,15,561.5,182.5,2.95,20.5,558.0,408.53,314.2
2016,8,25,15,30,277.0,262.0,3.0,20.0,432.0,339.95,261.97
2016,8,25,15,45,527.0,177.0,3.1,20.0,468.5,333.96,252.64
2016,8,25,16,0,777.0,92.0,3.2,20.0,505.0,308.21,223.44
2016,8,25,16,15,750.5,88.0,3.2,19.5,454.5,257.53,179.31
2016,8,25,16,30,724.0,84.0,3.2,19.0,404.0,209.16,137.54
2016,8,25,16,45,687.5,79.0,3.2,18.5,352.0,157.45,95.24
2016,8,25,17,0,651.0,74.0,3.2,18.0,300.0,112.77,62.53
2016,8,25,17,15,599.5,67.5,3.15,17.5,248.5,70.12,38.67
2016,8,25,17,30,548.0,61.0,3.1,17.0,197.0,42.06,31.58
2016,8,25,17,45,469.0,52.0,3.05,16.5,148.5,37.48,27.33
2016,8,25,18,0,390.0,43.0,3.0,16.0,100.0,32.62,22.59
2016,8,25,18,15,268.5,29.5,2.85,15.5,61.5,22.97,12.66
2016,8,25,18,30,147.0,16.0,2.7,15.0,23.0,12.57,0.0
2016,8,25,18,45,73.5,8.0,2.55,15.0,11.5,7.86,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,12.0,1.9,14.5,19.0,39.37,0.0
2016,8,26,6,0,200.0,24.0,2.0,15.0,38.0,105.96,50.13
2016,8,26,6,15,308.0,37.0,2.05,15.0,79.5,174.21,130.52
2016,8,26,6,30,416.0,50.0,2.1,15.0,121.0,248.56,196.24
2016,8,26,6,45,208.0,62.0,2.15,15.5,97.5,173.65,139.75
2016,8,26,7,0,0.0,74.0,2.2,16.0,74.0,73.38,56.36
2016,8,26,7,15,0.0,91.5,2.2,16.5,91.5,91.02,71.16
2016,8,26,7,30,0.0,109.0,2.2,17.0,109.0,108.56,85.46
2016,8,26,7,45,2.5,130.5,2.2,17.5,131.5,131.92,104.31
2016,8,26,8,0,5.0,152.0,2.2,18.0,154.0,155.36,122.88
2016,8,26,8,15,2.5,155.0,2.15,18.0,156.0,155.74,122.65
2016,8,26,8,30,0.0,158.0,2.1,18.0,158.0,156.22,122.55
2016,8,26,8,45,7.0,186.5,2.05,18.5,191.0,190.41,149.44
2016,8,26,9,0,14.0,215.0,2.0,19.0,224.0,224.89,176.01
2016,8,26,9,15,41.5,262.0,2.0,19.5,290.5,303.83,237.13
2016,8,26,9,30,69.0,309.0,2.0,20.0,357.0,376.74,291.82
2016,8,26,9,45,103.5,335.5,2.0,20.5,412.5,433.93,333.92
2016,8,26,10,0,138.0,362.0,2.0,21.0,468.0,499.4,381.11
2016,8,26,10,15,98.0,361.0,2.05,21.0,437.5,454.33,346.24
2016,8,26,10,30,58.0,360.0,2.1,21.0,407.0,416.21,316.77
2016,8,26,10,45,96.0,387.5,2.15,21.5,468.0,477.02,361.69
2016,8,26,11,0,134.0,415.0,2.2,22.0,529.0,543.23,408.98
2016,8,26,11,15,100.5,408.5,2.25,22.0,495.0,497.96,374.99
2016,8,26,11,30,67.0,402.0,2.3,22.0,461.0,458.79,345.71
2016,8,26,11,45,68.0,404.0,2.35,22.0,464.5,458.87,345.97
2016,8,26,12,0,69.0,406.0,2.4,22.0,468.0,458.68,345.85
2016,8,26,12,15,458.5,278.0,2.45,22.0,683.5,668.9,508.94
2016,8,26,12,30,848.0,150.0,2.5,22.0,899.0,855.76,642.43
2016,8,26,12,45,852.5,145.5,2.6,22.0,892.0,834.16,626.98
2016,8,26,13,0,857.0,141.0,2.7,22.0,885.0,809.11,610.93
2016,8,26,13,15,852.5,140.0,2.7,22.0,868.0,779.52,591.05
2016,8,26,13,30,848.0,139.0,2.7,22.0,851.0,747.12,569.15
2016,8,26,13,45,843.0,136.5,2.75,22.0,827.0,711.05,544.07
2016,8,26,14,0,838.0,134.0,2.8,22.0,803.0,673.29,516.66
2016,8,26,14,15,828.5,132.0,2.8,21.5,772.0,631.69,486.57
2016,8,26,14,30,819.0,130.0,2.8,21.0,741.0,589.09,454.95
2016,8,26,14,45,809.0,126.0,2.8,21.0,704.5,543.6,419.51
2016,8,26,15,0,799.0,122.0,2.8,21.0,668.0,497.56,382.77
2016,8,26,15,15,782.5,119.0,2.75,20.5,625.5,449.25,343.91
2016,8,26,15,30,766.0,116.0,2.7,20.0,583.0,401.42,304.35
2016,8,26,15,45,747.0,111.0,2.7,20.0,536.5,348.38,259.4
2016,8,26,16,0,728.0,106.0,2.7,20.0,490.0,299.55,216.96
2016,8,26,16,15,699.5,101.0,2.7,19.5,440.0,249.8,174.17
2016,8,26,16,30,671.0,96.0,2.7,19.0,390.0,202.62,133.92
2016,8,26,16,45,633.5,89.5,2.7,19.0,339.0,155.66,95.83
2016,8,26,17,0,596.0,83.0,2.7,19.0,288.0,112.59,64.77
2016,8,26,17,15,542.0,75.0,2.65,18.5,237.0,71.7,42.47
2016,8,26,17,30,488.0,67.0,2.6,18.0,186.0,47.65,36.33
2016,8,26,17,45,409.5,56.0,2.55,17.5,139.0,41.49,30.67
2016,8,26,18,0,331.0,45.0,2.5,17.0,92.0,34.92,24.38
2016,8,26,18,15,217.0,29.5,2.4,16.5,55.5,22.82,12.0
2016,8,26,18,30,103.0,14.0,2.3,16.0,19.0,13.76,0.0
2016,8,26,18,45,51.5,7.0,2.2,16.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,2.0,14.5,4.0,3.93,0.0
2016,8,27,6,0,0.0,8.0,2.1,15.0,8.0,7.71,0.0
2016,8,27,6,15,0.0,18.0,2.15,15.0,18.0,17.36,8.45
2016,8,27,6,30,0.0,28.0,2.2,15.0,28.0,27.02,17.03
2016,8,27,6,45,0.0,40.0,2.3,15.5,40.0,38.63,27.08
2016,8,27,7,0,0.0,52.0,2.4,16.0,52.0,50.24,37.01
2016,8,27,7,15,0.0,65.0,2.4,16.0,65.0,62.9,47.73
2016,8,27,7,30,0.0,78.0,2.4,16.0,78.0,75.85,58.53
2016,8,27,7,45,0.0,95.0,2.4,16.5,95.0,92.9,72.46
2016,8,27,8,0,0.0,112.0,2.4,17.0,112.0,109.92,86.12
2016,8,27,8,15,4.5,147.0,2.4,17.5,149.5,148.8,117.5
2016,8,27,8,30,9.0,182.0,2.4,18.0,187.0,188.01,148.5
2016,8,27,8,45,9.0,192.0,2.4,18.5,197.5,197.7,155.38
2016,8,27,9,0,9.0,202.0,2.4,19.0,208.0,207.43,162.31
2016,8,27,9,15,13.5,225.0,2.35,19.0,235.0,234.25,183.04
2016,8,27,9,30,18.0,248.0,2.3,19.0,262.0,261.13,203.56
2016,8,27,9,45,15.0,245.5,2.3,19.5,257.5,255.49,198.2
2016,8,27,10,0,12.0,243.0,2.3,20.0,253.0,249.89,193.04
2016,8,27,10,15,36.5,302.5,2.3,20.0,332.0,338.41,261.08
2016,8,27,10,30,61.0,362.0,2.3,20.0,411.0,420.83,322.56
2016,8,27,10,45,127.5,388.0,2.35,20.5,494.5,511.95,390.1
2016,8,27,11,0,194.0,414.0,2.4,21.0,578.0,595.45,450.34
2016,8,27,11,15,198.0,421.5,2.45,21.0,591.5,603.11,455.09
2016,8,27,11,30,202.0,429.0,2.5,21.0,605.0,609.9,459.77
2016,8,27,11,45,207.5,428.0,2.6,21.5,610.0,608.64,458.29
2016,8,27,12,0,213.0,427.0,2.7,22.0,615.0,606.57,456.31
2016,8,27,12,15,228.0,423.5,2.75,22.0,625.0,609.25,458.73
2016,8,27,12,30,243.0,420.0,2.8,22.0,635.0,612.14,461.25
2016,8,27,12,45,235.5,420.5,2.85,22.0,627.0,596.54,450.04
2016,8,27,13,0,228.0,421.0,2.9,22.0,619.0,581.96,439.62
2016,8,27,13,15,337.5,375.0,2.95,21.5,661.0,610.96,464.55
2016,8,27,13,30,447.0,329.0,3.0,21.0,703.0,632.42,483.41
2016,8,27,13,45,636.0,233.5,3.05,21.0,748.5,655.15,503.88
2016,8,27,14,0,825.0,138.0,3.1,21.0,794.0,665.37,514.28
2016,8,27,14,15,815.5,136.0,3.1,21.0,763.0,624.21,482.93
2016,8,27,14,30,806.0,134.0,3.1,21.0,732.0,582.09,450.52
2016,8,27,14,45,799.0,128.5,3.1,21.0,696.5,537.31,415.43
2016,8,27,15,0,792.0,123.0,3.1,21.0,661.0,491.76,378.87
2016,8,27,15,15,775.5,119.5,3.1,20.5,618.5,443.32,339.81
2016,8,27,15,30,759.0,116.0,3.1,20.0,576.0,395.38,300.03
2016,8,27,15,45,745.0,109.5,3.1,20.0,531.0,343.06,255.35
2016,8,27,16,0,731.0,103.0,3.1,20.0,486.0,294.51,212.82
2016,8,27,16,15,702.5,98.5,3.1,19.5,436.0,245.13,170.17
2016,8,27,16,30,674.0,94.0,3.1,19.0,386.0,198.3,130.18
2016,8,27,16,45,643.5,86.0,3.1,18.5,336.0,150.97,91.84
2016,8,27,17,0,613.0,78.0,3.1,18.0,286.0,106.79,60.14
2016,8,27,17,15,559.5,70.5,3.0,17.5,235.0,65.66,38.61
2016,8,27,17,30,506.0,63.0,2.9,17.0,184.0,44.43,33.63
2016,8,27,17,45,433.0,52.0,2.85,16.5,137.5,38.11,27.81
2016,8,27,18,0,360.0,41.0,2.8,16.0,91.0,31.36,21.34
2016,8,27,18,15,239.0,27.0,2.7,15.5,54.0,21.1,10.14
2016,8,27,18,30,118.0,13.0,2.6,15.0,17.0,12.78,0.0
2016,8,27,18,45,59.0,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,1.65,13.5,5.5,5.41,0.0
2016,8,28,6,0,0.0,11.0,1.7,14.0,11.0,10.61,0.0
2016,8,28,6,15,0.0,24.5,1.65,14.5,24.5,23.65,13.52
2016,8,28,6,30,0.0,38.0,1.6,15.0,38.0,36.71,25.11
2016,8,28,6,45,0.0,53.5,1.6,15.5,53.5,52.45,38.71
2016,8,28,7,0,0.0,69.0,1.6,16.0,69.0,68.05,51.99
2016,8,28,7,15,0.0,85.5,1.55,16.0,85.5,84.65,65.96
2016,8,28,7,30,0.0,102.0,1.5,16.0,102.0,101.16,79.61
2016,8,28,7,45,4.0,128.5,1.5,16.5,130.5,130.84,103.8
2016,8,28,8,0,8.0,155.0,1.5,17.0,159.0,160.71,127.64
2016,8,28,8,15,36.5,191.0,1.45,17.5,211.0,225.48,179.54
2016,8,28,8,30,65.0,227.0,1.4,18.0,263.0,285.78,226.43
2016,8,28,8,45,65.0,248.0,1.4,18.5,286.5,308.66,242.69
2016,8,28,9,0,65.0,269.0,1.4,19.0,310.0,331.23,258.63
2016,8,28,9,15,465.5,184.5,1.45,19.5,507.0,590.9,461.83
2016,8,28,9,30,866.0,100.0,1.5,20.0,704.0,838.84,634.8
2016,8,28,9,45,871.5,104.5,1.55,20.5,738.5,862.32,645.85
2016,8,28,10,0,877.0,109.0,1.6,21.0,773.0,883.05,657.61
2016,8,28,10,15,884.5,110.5,1.7,21.0,802.0,899.5,668.44
2016,8,28,10,30,892.0,112.0,1.8,21.0,831.0,913.07,677.5
2016,8,28,10,45,898.0,112.5,1.9,21.5,853.5,921.3,681.83
2016,8,28,11,0,904.0,113.0,2.0,22.0,876.0,926.48,684.3
2016,8,28,11,15,907.5,114.0,2.1,22.0,890.5,926.85,685.02
2016,8,28,11,30,911.0,115.0,2.2,22.0,905.0,924.09,683.81
2016,8,28,11,45,913.0,114.5,2.3,22.5,912.0,915.38,677.45
2016,8,28,12,0,915.0,114.0,2.4,23.0,919.0,903.63,669.17
2016,8,28,12,15,915.0,114.0,2.45,23.0,917.5,887.65,659.02
2016,8,28,12,30,915.0,114.0,2.5,23.0,916.0,868.78,646.99
2016,8,28,12,45,925.0,106.5,2.6,23.0,910.0,847.87,633.98
2016,8,28,13,0,935.0,99.0,2.7,23.0,904.0,823.8,618.76
2016,8,28,13,15,931.5,98.0,2.75,22.5,887.0,792.71,599.46
2016,8,28,13,30,928.0,97.0,2.8,22.0,870.0,759.26,578.34
2016,8,28,13,45,922.5,96.0,2.85,22.0,845.5,722.22,553.35
2016,8,28,14,0,917.0,95.0,2.9,22.0,821.0,683.28,525.42
2016,8,28,14,15,909.0,93.5,2.9,22.0,789.5,640.61,493.37
2016,8,28,14,30,901.0,92.0,2.9,22.0,758.0,596.6,459.59
2016,8,28,14,45,890.5,90.0,2.9,22.0,720.5,549.67,422.81
2016,8,28,15,0,880.0,88.0,2.9,22.0,683.0,502.03,384.5
2016,8,28,15,15,866.0,86.0,2.9,21.5,639.5,452.38,344.3
2016,8,28,15,30,852.0,84.0,2.9,21.0,596.0,402.77,302.9
2016,8,28,15,45,833.0,81.5,2.9,20.5,548.5,347.25,255.9
2016,8,28,16,0,814.0,79.0,2.9,20.0,501.0,296.67,211.78
2016,8,28,16,15,788.0,75.5,2.85,19.5,450.5,244.87,166.55
2016,8,28,16,30,762.0,72.0,2.8,19.0,400.0,195.29,123.87
2016,8,28,16,45,726.0,68.0,2.75,19.0,347.0,146.43,84.43
2016,8,28,17,0,690.0,64.0,2.7,19.0,294.0,101.27,53.08
2016,8,28,17,15,638.0,58.0,2.6,18.5,242.0,54.36,29.21
2016,8,28,17,30,586.0,52.0,2.5,18.0,190.0,35.31,25.47
2016,8,28,17,45,502.5,44.0,2.45,17.5,141.0,31.24,21.67
2016,8,28,18,0,419.0,36.0,2.4,17.0,92.0,26.94,17.38
2016,8,28,18,15,282.5,24.0,2.35,16.5,54.5,18.48,7.41
2016,8,28,18,30,146.0,12.0,2.3,16.0,17.0,11.8,0.0
2016,8,28,18,45,73.0,6.0,2.25,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,100.5,11.0,2.5,13.5,17.0,37.88,0.0
2016,8,29,6,0,201.0,22.0,2.6,14.0,34.0,100.76,28.44
2016,8,29,6,15,315.5,33.5,2.7,14.5,75.0,171.14,126.55
2016,8,29,6,30,430.0,45.0,2.8,15.0,116.0,246.01,193.53
2016,8,29,6,45,274.0,73.5,2.95,15.5,125.0,225.14,181.56
2016,8,29,7,0,118.0,102.0,3.1,16.0,134.0,177.13,143.52
2016,8,29,7,15,132.0,123.0,3.1,16.0,166.0,211.97,173.21
2016,8,29,7,30,146.0,144.0,3.1,16.0,198.0,247.58,202.73
2016,8,29,7,45,73.0,134.0,3.1,16.5,161.0,185.74,150.58
2016,8,29,8,0,0.0,124.0,3.1,17.0,124.0,122.49,96.42
2016,8,29,8,15,4.5,152.0,3.05,17.5,154.5,154.12,121.94
2016,8,29,8,30,9.0,180.0,3.0,18.0,185.0,185.97,147.07
2016,8,29,8,45,88.5,230.5,3.0,18.5,285.5,307.08,244.62
2016,8,29,9,0,168.0,281.0,3.0,19.0,386.0,434.2,342.91
2016,8,29,9,15,515.0,188.0,2.95,19.0,539.5,633.86,500.72
2016,8,29,9,30,862.0,95.0,2.9,19.0,693.0,827.82,640.56
2016,8,29,9,45,882.0,92.0,2.85,19.5,731.0,855.43,655.41
2016,8,29,10,0,902.0,89.0,2.8,20.0,769.0,880.85,669.96
2016,8,29,10,15,909.5,90.0,2.8,20.5,798.5,897.16,678.58
2016,8,29,10,30,917.0,91.0,2.8,21.0,828.0,910.53,685.3
2016,8,29,10,45,923.0,91.0,2.85,21.5,850.5,918.46,688.83
2016,8,29,11,0,929.0,91.0,2.9,22.0,873.0,923.27,690.4
2016,8,29,11,15,932.5,91.5,2.95,22.0,887.5,923.21,690.17
2016,8,29,11,30,936.0,92.0,3.0,22.0,902.0,919.93,687.94
2016,8,29,11,45,939.0,92.0,3.05,22.0,909.5,912.51,683.04
2016,8,29,12,0,942.0,92.0,3.1,22.0,917.0,901.9,676.13
2016,8,29,12,15,941.5,92.0,3.15,22.0,915.5,885.2,665.17
2016,8,29,12,30,941.0,92.0,3.2,22.0,914.0,865.53,652.26
2016,8,29,12,45,922.5,101.5,3.25,22.0,900.5,837.82,633.83
2016,8,29,13,0,904.0,111.0,3.3,22.0,887.0,808.02,613.94
2016,8,29,13,15,900.0,110.0,3.35,22.0,870.0,777.28,593.29
2016,8,29,13,30,896.0,109.0,3.4,22.0,853.0,744.29,570.93
2016,8,29,13,45,894.5,105.5,3.45,22.0,830.0,708.58,546.4
2016,8,29,14,0,893.0,102.0,3.5,22.0,807.0,670.77,518.42
2016,8,29,14,15,885.0,100.5,3.5,22.0,775.5,628.94,486.61
2016,8,29,14,30,877.0,99.0,3.5,22.0,744.0,585.81,453.13
2016,8,29,14,45,680.0,166.0,3.55,22.0,650.5,500.39,386.26
2016,8,29,15,0,483.0,233.0,3.6,22.0,557.0,434.88,334.42
2016,8,29,15,15,489.5,214.5,3.6,21.5,524.5,396.49,304.2
2016,8,29,15,30,496.0,196.0,3.6,21.0,492.0,357.02,272.11
2016,8,29,15,45,649.0,138.0,3.6,21.0,492.5,329.72,245.41
2016,8,29,16,0,802.0,80.0,3.6,21.0,493.0,290.44,206.39
2016,8,29,16,15,776.0,76.5,3.6,20.5,442.5,239.31,161.78
2016,8,29,16,30,750.0,73.0,3.6,20.0,392.0,190.42,119.88
2016,8,29,16,45,714.5,68.5,3.6,19.5,340.0,141.94,81.29
2016,8,29,17,0,679.0,64.0,3.6,19.0,288.0,97.12,50.87
2016,8,29,17,15,625.5,58.0,3.5,18.5,236.0,50.9,28.39
2016,8,29,17,30,572.0,52.0,3.4,18.0,184.0,35.57,25.67
2016,8,29,17,45,485.0,44.5,3.3,17.5,136.0,31.95,22.23
2016,8,29,18,0,398.0,37.0,3.2,17.0,88.0,28.19,18.33
2016,8,29,18,15,199.0,26.0,3.15,16.5,51.5,20.26,7.57
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
