Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,3.0,15.5,7.5,7.37,0.0
2016,8,30,6,0,0.0,15.0,3.1,16.0,15.0,14.48,0.0
2016,8,30,6,15,0.0,33.5,3.1,16.0,33.5,34.15,21.57
2016,8,30,6,30,0.0,52.0,3.1,16.0,52.0,53.45,38.76
2016,8,30,6,45,8.5,72.0,3.1,16.5,74.5,77.92,59.76
2016,8,30,7,0,17.0,92.0,3.1,17.0,97.0,102.83,80.92
2016,8,30,7,15,23.0,112.5,3.0,17.5,120.5,132.82,105.89
2016,8,30,7,30,29.0,133.0,2.9,18.0,144.0,158.43,126.75
2016,8,30,7,45,243.5,138.5,2.85,18.5,248.0,312.67,254.9
2016,8,30,8,0,458.0,144.0,2.8,19.0,352.0,477.78,386.03
2016,8,30,8,15,648.5,108.5,2.75,19.5,439.5,589.9,472.5
2016,8,30,8,30,839.0,73.0,2.7,20.0,527.0,701.9,553.46
2016,8,30,8,45,858.0,74.5,2.65,20.5,574.0,741.81,578.51
2016,8,30,9,0,877.0,76.0,2.6,21.0,621.0,780.31,602.59
2016,8,30,9,15,889.5,77.5,2.6,21.5,662.0,811.86,621.73
2016,8,30,9,30,902.0,79.0,2.6,22.0,703.0,841.19,639.17
2016,8,30,9,45,911.0,80.5,2.65,22.5,738.5,865.12,653.15
2016,8,30,10,0,920.0,82.0,2.7,23.0,774.0,886.34,665.3
2016,8,30,10,15,926.5,83.0,2.75,23.0,803.0,901.97,675.01
2016,8,30,10,30,933.0,84.0,2.8,23.0,832.0,914.57,682.83
2016,8,30,10,45,939.5,83.5,2.9,23.0,854.0,922.47,688.0
2016,8,30,11,0,946.0,83.0,3.0,23.0,876.0,927.21,691.2
2016,8,30,11,15,948.5,83.5,3.1,23.0,890.0,926.21,690.69
2016,8,30,11,30,951.0,84.0,3.2,23.0,904.0,921.96,688.14
2016,8,30,11,45,953.5,83.5,3.3,23.5,911.0,913.45,681.5
2016,8,30,12,0,956.0,83.0,3.4,24.0,918.0,901.72,672.81
2016,8,30,12,15,955.5,83.0,3.45,24.0,916.0,884.8,661.7
2016,8,30,12,30,955.0,83.0,3.5,24.0,914.0,864.85,648.61
2016,8,30,12,45,949.5,85.0,3.6,24.0,903.5,839.95,632.39
2016,8,30,13,0,944.0,87.0,3.7,24.0,893.0,812.42,614.31
2016,8,30,13,15,940.0,86.5,3.7,23.5,876.0,781.13,594.23
2016,8,30,13,30,936.0,86.0,3.7,23.0,859.0,747.48,572.32
2016,8,30,13,45,932.0,84.0,3.75,23.0,834.5,710.2,546.72
2016,8,30,14,0,928.0,82.0,3.8,23.0,810.0,670.89,518.09
2016,8,30,14,15,920.5,81.0,3.75,23.0,778.5,628.55,485.64
2016,8,30,14,30,913.0,80.0,3.7,23.0,747.0,584.8,451.44
2016,8,30,14,45,903.5,78.0,3.7,23.0,709.5,537.88,414.19
2016,8,30,15,0,894.0,76.0,3.7,23.0,672.0,490.16,375.32
2016,8,30,15,15,880.0,74.5,3.65,22.5,629.5,440.37,334.44
2016,8,30,15,30,866.0,73.0,3.6,22.0,587.0,390.61,292.39
2016,8,30,15,45,849.0,70.5,3.6,22.0,539.5,339.25,247.64
2016,8,30,16,0,832.0,68.0,3.6,22.0,492.0,288.67,202.86
2016,8,30,16,15,807.5,65.0,3.55,21.5,441.5,236.98,157.75
2016,8,30,16,30,783.0,62.0,3.5,21.0,391.0,182.92,111.76
2016,8,30,16,45,747.5,58.5,3.5,20.5,339.0,133.71,73.0
2016,8,30,17,0,712.0,55.0,3.5,20.0,287.0,88.1,42.93
2016,8,30,17,15,660.5,50.5,3.45,19.5,235.0,45.2,25.32
2016,8,30,17,30,609.0,46.0,3.4,19.0,183.0,33.77,23.96
2016,8,30,17,45,522.0,39.0,3.35,18.5,134.5,27.43,18.17
2016,8,30,18,0,435.0,32.0,3.3,18.0,86.0,23.79,14.42
2016,8,30,18,15,217.5,22.5,3.25,17.5,49.5,17.55,4.43
2016,8,30,18,30,0.0,13.0,3.2,17.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,3.2,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,129.5,9.5,2.9,14.5,16.5,43.67,0.0
2016,8,31,6,0,259.0,19.0,3.0,15.0,33.0,113.58,8.92
2016,8,31,6,15,382.5,28.5,3.1,15.0,75.5,188.25,137.07
2016,8,31,6,30,506.0,38.0,3.2,15.0,118.0,266.94,209.12
2016,8,31,6,45,575.5,44.5,3.3,15.5,168.0,326.22,262.75
2016,8,31,7,0,645.0,51.0,3.4,16.0,218.0,394.15,321.66
2016,8,31,7,15,690.5,55.5,3.4,16.5,270.5,451.65,370.23
2016,8,31,7,30,736.0,60.0,3.4,17.0,323.0,511.6,418.87
2016,8,31,7,45,767.0,63.5,3.45,17.5,375.0,563.36,459.52
2016,8,31,8,0,798.0,67.0,3.5,18.0,427.0,615.68,499.28
2016,8,31,8,15,820.5,69.5,3.45,18.0,477.0,656.9,528.78
2016,8,31,8,30,843.0,72.0,3.4,18.0,527.0,701.6,560.14
2016,8,31,8,45,859.0,74.5,3.4,18.5,573.0,740.43,585.73
2016,8,31,9,0,875.0,77.0,3.4,19.0,619.0,777.66,609.78
2016,8,31,9,15,887.5,79.0,3.4,19.5,660.0,809.63,629.74
2016,8,31,9,30,900.0,81.0,3.4,20.0,701.0,839.38,647.95
2016,8,31,9,45,905.0,84.5,3.4,20.5,735.5,861.99,661.03
2016,8,31,10,0,910.0,88.0,3.4,21.0,770.0,881.73,672.11
2016,8,31,10,15,917.0,89.0,3.4,21.0,799.0,897.55,681.83
2016,8,31,10,30,924.0,90.0,3.4,21.0,828.0,910.38,689.59
2016,8,31,10,45,929.0,91.0,3.45,21.5,850.0,918.36,693.15
2016,8,31,11,0,934.0,92.0,3.5,22.0,872.0,923.17,694.68
2016,8,31,11,15,937.0,92.5,3.5,22.0,886.0,922.48,693.65
2016,8,31,11,30,940.0,93.0,3.5,22.0,900.0,918.56,690.59
2016,8,31,11,45,941.5,93.0,3.55,22.0,907.0,909.62,684.57
2016,8,31,12,0,943.0,93.0,3.6,22.0,914.0,897.52,676.52
2016,8,31,12,15,943.0,93.0,3.6,22.0,912.0,881.06,665.29
2016,8,31,12,30,943.0,93.0,3.6,22.0,910.0,861.59,652.09
2016,8,31,12,45,934.5,96.0,3.6,22.0,899.0,835.39,634.28
2016,8,31,13,0,926.0,99.0,3.6,22.0,888.0,806.75,614.79
2016,8,31,13,15,922.0,98.0,3.65,22.0,870.0,775.33,593.52
2016,8,31,13,30,918.0,97.0,3.7,22.0,852.0,741.61,570.5
2016,8,31,13,45,914.0,95.0,3.75,22.0,828.0,704.8,545.06
2016,8,31,14,0,910.0,93.0,3.8,22.0,804.0,666.0,516.05
2016,8,31,14,15,901.5,91.5,3.8,22.0,772.0,623.18,483.24
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,579.07,448.73
2016,8,31,14,45,884.0,87.0,3.85,22.0,702.5,532.25,411.47
2016,8,31,15,0,875.0,84.0,3.9,22.0,665.0,484.63,372.56
2016,8,31,15,15,860.5,82.0,3.9,21.5,622.0,435.0,331.64
2016,8,31,15,30,846.0,80.0,3.9,21.0,579.0,385.47,289.61
2016,8,31,15,45,829.0,76.5,3.9,21.0,531.5,334.16,244.73
2016,8,31,16,0,812.0,73.0,3.9,21.0,484.0,279.45,196.6
2016,8,31,16,15,786.0,70.0,3.85,20.5,433.5,228.41,151.96
2016,8,31,16,30,760.0,67.0,3.8,20.0,383.0,179.59,110.29
2016,8,31,16,45,725.0,62.5,3.8,20.0,331.0,130.89,72.03
2016,8,31,17,0,690.0,58.0,3.8,20.0,279.0,85.78,42.77
2016,8,31,17,15,635.5,53.0,3.7,19.5,227.5,43.83,26.73
2016,8,31,17,30,581.0,48.0,3.6,19.0,176.0,32.75,23.04
2016,8,31,17,45,493.0,40.0,3.55,18.5,128.5,28.52,19.07
2016,8,31,18,0,405.0,32.0,3.5,18.0,81.0,24.06,14.51
2016,8,31,18,15,202.5,16.0,3.5,17.5,40.5,11.72,0.0
2016,8,31,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,125.0,9.0,2.35,14.5,16.0,41.72,0.0
2016,9,1,6,0,250.0,18.0,2.4,15.0,32.0,108.52,0.0
2016,9,1,6,15,375.5,28.0,2.35,15.0,74.5,184.33,132.94
2016,9,1,6,30,501.0,38.0,2.3,15.0,117.0,263.77,205.68
2016,9,1,6,45,250.5,44.5,2.3,15.5,84.0,176.29,141.18
2016,9,1,7,0,0.0,51.0,2.3,16.0,51.0,49.27,36.06
2016,9,1,7,15,0.0,63.0,2.15,16.5,63.0,60.96,46.0
2016,9,1,7,30,0.0,75.0,2.0,17.0,75.0,72.88,55.84
2016,9,1,7,45,0.0,85.5,1.9,17.5,85.5,83.23,64.19
2016,9,1,8,0,0.0,96.0,1.8,18.0,96.0,93.59,72.39
2016,9,1,8,15,0.0,99.5,1.75,18.0,99.5,96.83,74.8
2016,9,1,8,30,0.0,103.0,1.7,18.0,103.0,100.14,77.25
2016,9,1,8,45,0.0,129.0,1.65,18.5,129.0,126.15,97.91
2016,9,1,9,0,0.0,155.0,1.6,19.0,155.0,152.18,118.19
2016,9,1,9,15,0.0,158.5,1.65,19.0,158.5,155.37,120.36
2016,9,1,9,30,0.0,162.0,1.7,19.0,162.0,158.6,122.64
2016,9,1,9,45,4.5,190.5,1.75,19.5,194.0,190.75,147.61
2016,9,1,10,0,9.0,219.0,1.8,20.0,226.0,222.97,172.19
2016,9,1,10,15,10.0,230.5,1.9,20.0,239.0,235.04,181.21
2016,9,1,10,30,11.0,242.0,2.0,20.0,252.0,247.05,190.25
2016,9,1,10,45,14.0,263.0,2.1,20.5,275.5,270.22,207.48
2016,9,1,11,0,17.0,284.0,2.2,21.0,299.0,293.22,224.41
2016,9,1,11,15,15.5,279.0,2.35,21.0,293.0,286.31,219.01
2016,9,1,11,30,14.0,274.0,2.5,21.0,287.0,279.44,213.77
2016,9,1,11,45,14.5,275.5,2.65,21.0,288.5,280.7,214.78
2016,9,1,12,0,15.0,277.0,2.8,21.0,290.0,281.88,215.75
2016,9,1,12,15,61.0,345.5,2.8,21.0,398.0,387.94,296.95
2016,9,1,12,30,107.0,414.0,2.8,21.0,506.0,488.54,371.58
2016,9,1,12,45,104.5,411.0,2.85,21.0,500.5,478.88,364.07
2016,9,1,13,0,102.0,408.0,2.9,21.0,495.0,469.03,357.0
2016,9,1,13,15,104.0,398.0,2.85,21.0,485.0,455.77,347.42
2016,9,1,13,30,106.0,388.0,2.8,21.0,475.0,442.22,337.62
2016,9,1,13,45,106.5,376.5,2.75,21.0,461.5,425.97,325.77
2016,9,1,14,0,107.0,365.0,2.7,21.0,448.0,409.51,313.73
2016,9,1,14,15,324.5,299.5,2.75,20.5,537.0,467.21,361.21
2016,9,1,14,30,542.0,234.0,2.8,20.0,626.0,509.32,394.71
2016,9,1,14,45,540.0,220.5,2.85,20.0,594.0,470.26,363.96
2016,9,1,15,0,538.0,207.0,2.9,20.0,562.0,430.62,332.44
2016,9,1,15,15,525.0,196.0,2.9,20.0,523.5,388.12,297.92
2016,9,1,15,30,512.0,185.0,2.9,20.0,485.0,346.25,263.23
2016,9,1,15,45,490.5,176.0,2.95,20.0,444.0,304.18,228.02
2016,9,1,16,0,469.0,167.0,3.0,20.0,403.0,263.85,193.92
2016,9,1,16,15,362.0,163.5,3.0,19.5,334.0,216.24,157.58
2016,9,1,16,30,255.0,160.0,3.0,19.0,265.0,174.51,127.46
2016,9,1,16,45,235.5,141.0,3.0,18.5,227.5,140.97,101.59
2016,9,1,17,0,216.0,122.0,3.0,18.0,190.0,109.54,79.11
2016,9,1,17,15,373.5,88.0,3.0,17.5,179.5,65.12,51.79
2016,9,1,17,30,531.0,54.0,3.0,17.0,169.0,38.13,27.96
2016,9,1,17,45,429.5,45.0,3.0,16.5,121.5,33.3,23.37
2016,9,1,18,0,328.0,36.0,3.0,16.0,74.0,28.23,17.99
2016,9,1,18,15,164.0,18.0,2.95,15.5,37.0,13.72,0.0
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,69.0,9.0,2.15,13.5,12.5,26.85,0.0
2016,9,2,6,0,138.0,18.0,2.2,14.0,25.0,71.98,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,63.5,144.92,103.6
2016,9,2,6,30,374.0,45.0,2.2,15.0,102.0,219.29,170.88
2016,9,2,6,45,449.5,54.5,2.2,15.5,149.5,281.27,225.54
2016,9,2,7,0,525.0,64.0,2.2,16.0,197.0,349.43,283.81
2016,9,2,7,15,576.0,70.5,2.1,16.5,247.5,406.64,331.42
2016,9,2,7,30,627.0,77.0,2.0,17.0,298.0,466.96,379.58
2016,9,2,7,45,664.0,81.5,1.9,17.5,349.0,518.96,419.48
2016,9,2,8,0,701.0,86.0,1.8,18.0,400.0,572.17,458.77
2016,9,2,8,15,727.5,90.0,1.75,18.5,448.5,616.22,490.14
2016,9,2,8,30,754.0,94.0,1.7,19.0,497.0,662.38,521.01
2016,9,2,8,45,775.0,97.0,1.65,19.5,542.5,702.69,546.67
2016,9,2,9,0,796.0,100.0,1.6,20.0,588.0,741.83,570.97
2016,9,2,9,15,810.5,102.5,1.65,20.5,628.5,773.74,590.72
2016,9,2,9,30,825.0,105.0,1.7,21.0,669.0,803.67,608.99
2016,9,2,9,45,639.5,192.5,1.75,21.5,644.0,757.35,574.34
2016,9,2,10,0,454.0,280.0,1.8,22.0,619.0,694.8,524.55
2016,9,2,10,15,676.0,187.0,1.85,22.0,712.5,794.75,599.42
2016,9,2,10,30,898.0,94.0,1.9,22.0,806.0,886.49,660.02
2016,9,2,10,45,682.0,206.5,1.95,22.5,756.0,823.03,614.96
2016,9,2,11,0,466.0,319.0,2.0,23.0,706.0,743.94,554.24
2016,9,2,11,15,689.0,208.5,2.05,23.0,791.0,824.04,615.65
2016,9,2,11,30,912.0,98.0,2.1,23.0,876.0,893.27,661.38
2016,9,2,11,45,912.5,98.5,2.2,23.5,882.0,884.04,653.97
2016,9,2,12,0,913.0,99.0,2.3,24.0,888.0,871.77,645.36
2016,9,2,12,15,913.0,99.0,2.35,24.0,886.5,855.58,635.04
2016,9,2,12,30,913.0,99.0,2.4,24.0,885.0,836.49,622.82
2016,9,2,12,45,895.0,107.5,2.5,24.0,871.0,808.68,605.04
2016,9,2,13,0,877.0,116.0,2.6,24.0,857.0,778.89,585.81
2016,9,2,13,15,873.0,115.5,2.7,24.0,840.0,749.09,566.41
2016,9,2,13,30,869.0,115.0,2.8,24.0,823.0,717.12,545.28
2016,9,2,13,45,866.0,112.0,2.9,24.0,799.5,681.47,520.18
2016,9,2,14,0,863.0,109.0,3.0,24.0,776.0,643.9,492.72
2016,9,2,14,15,854.0,107.5,3.1,23.5,745.0,602.41,462.55
2016,9,2,14,30,845.0,106.0,3.2,23.0,714.0,559.79,430.59
2016,9,2,14,45,835.5,102.5,3.3,23.0,677.0,511.15,392.46
2016,9,2,15,0,826.0,99.0,3.4,23.0,640.0,464.56,354.71
2016,9,2,15,15,810.0,96.5,3.45,22.5,597.5,415.78,314.8
2016,9,2,15,30,794.0,94.0,3.5,22.0,555.0,367.41,274.06
2016,9,2,15,45,775.5,90.0,3.55,21.5,509.0,317.55,231.24
2016,9,2,16,0,757.0,86.0,3.6,21.0,463.0,268.8,188.66
2016,9,2,16,15,728.0,82.5,3.55,20.5,413.0,219.64,146.18
2016,9,2,16,30,699.0,79.0,3.5,20.0,363.0,169.74,104.47
2016,9,2,16,45,658.5,73.5,3.5,19.5,312.0,122.85,68.93
2016,9,2,17,0,618.0,68.0,3.5,19.0,261.0,80.15,42.74
2016,9,2,17,15,556.5,61.5,3.5,18.5,210.0,41.67,31.06
2016,9,2,17,30,495.0,55.0,3.5,18.0,159.0,39.33,28.86
2016,9,2,17,45,395.5,45.0,3.5,17.5,113.5,33.63,23.47
2016,9,2,18,0,296.0,35.0,3.5,17.0,68.0,27.59,17.13
2016,9,2,18,15,148.0,17.5,3.45,16.5,34.0,13.47,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,11.8,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,26.85,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.0,62.5,121.78,86.22
2016,9,3,6,30,358.0,47.0,2.8,14.0,101.0,213.96,167.28
2016,9,3,6,45,428.5,58.5,2.85,14.5,148.5,275.1,221.65
2016,9,3,7,0,499.0,70.0,2.9,15.0,196.0,341.99,279.44
2016,9,3,7,15,249.5,86.0,2.8,15.5,149.0,236.15,194.15
2016,9,3,7,30,0.0,102.0,2.7,16.0,102.0,101.57,79.89
2016,9,3,7,45,0.0,115.0,2.6,16.5,115.0,114.24,90.23
2016,9,3,8,0,0.0,128.0,2.5,17.0,128.0,126.94,100.21
2016,9,3,8,15,8.0,158.0,2.4,17.0,162.0,163.11,129.58
2016,9,3,8,30,16.0,188.0,2.3,17.0,196.0,199.69,158.8
2016,9,3,8,45,24.0,212.5,2.2,17.5,226.5,230.75,182.84
2016,9,3,9,0,32.0,237.0,2.1,18.0,257.0,269.84,212.72
2016,9,3,9,15,37.5,259.0,2.1,18.0,284.0,297.02,233.29
2016,9,3,9,30,43.0,281.0,2.1,18.0,311.0,324.13,253.66
2016,9,3,9,45,46.5,299.0,2.1,18.5,332.5,345.16,268.64
2016,9,3,10,0,50.0,317.0,2.1,19.0,354.0,365.99,283.35
2016,9,3,10,15,107.0,349.5,2.2,19.0,433.0,447.99,346.12
2016,9,3,10,30,164.0,382.0,2.3,19.0,512.0,536.99,412.28
2016,9,3,10,45,147.0,392.0,2.45,19.5,511.0,530.29,405.45
2016,9,3,11,0,130.0,402.0,2.6,20.0,510.0,522.86,398.71
2016,9,3,11,15,141.0,410.5,2.75,20.0,529.5,537.68,409.89
2016,9,3,11,30,152.0,419.0,2.9,20.0,549.0,551.74,420.41
2016,9,3,11,45,98.5,396.0,3.05,20.0,480.5,474.84,362.91
2016,9,3,12,0,45.0,373.0,3.2,20.0,412.0,403.76,309.03
2016,9,3,12,15,46.5,371.0,3.3,20.0,411.5,400.35,306.92
2016,9,3,12,30,48.0,369.0,3.4,20.0,411.0,396.76,304.43
2016,9,3,12,45,246.0,347.5,3.5,20.0,555.5,529.18,408.96
2016,9,3,13,0,444.0,326.0,3.6,20.0,700.0,648.83,500.2
2016,9,3,13,15,433.5,327.5,3.6,20.0,686.5,626.16,482.55
2016,9,3,13,30,423.0,329.0,3.6,20.0,673.0,602.93,465.2
2016,9,3,13,45,357.5,340.0,3.65,20.0,625.0,553.21,427.35
2016,9,3,14,0,292.0,351.0,3.7,20.0,577.0,506.05,391.29
2016,9,3,14,15,406.5,295.5,3.7,19.5,595.0,506.08,393.81
2016,9,3,14,30,521.0,240.0,3.7,19.0,613.0,498.42,389.26
2016,9,3,14,45,677.0,171.0,3.7,19.0,628.5,488.35,381.07
2016,9,3,15,0,833.0,102.0,3.7,19.0,644.0,466.65,361.91
2016,9,3,15,15,817.5,99.5,3.75,18.5,601.5,417.75,320.99
2016,9,3,15,30,802.0,97.0,3.8,18.0,559.0,369.2,279.3
2016,9,3,15,45,779.5,94.0,3.85,18.0,511.5,318.63,234.77
2016,9,3,16,0,757.0,91.0,3.9,18.0,464.0,269.59,191.09
2016,9,3,16,15,727.5,87.0,3.95,17.5,413.5,216.62,145.16
2016,9,3,16,30,698.0,83.0,4.0,17.0,363.0,169.42,105.43
2016,9,3,16,45,647.5,79.0,4.05,17.0,310.5,123.01,70.62
2016,9,3,17,0,597.0,75.0,4.1,17.0,258.0,81.91,46.39
2016,9,3,17,15,533.0,67.0,4.0,16.5,207.0,46.73,35.79
2016,9,3,17,30,469.0,59.0,3.9,16.0,156.0,43.36,32.61
2016,9,3,17,45,357.5,48.5,3.85,15.5,109.5,37.39,26.88
2016,9,3,18,0,246.0,38.0,3.8,15.0,63.0,29.59,18.62
2016,9,3,18,15,123.0,19.0,3.75,14.5,31.5,14.91,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,31.5,8.0,2.75,12.5,9.5,15.95,0.0
2016,9,4,6,0,63.0,16.0,2.8,13.0,19.0,41.22,0.0
2016,9,4,6,15,164.5,35.0,2.8,13.5,56.0,115.89,81.07
2016,9,4,6,30,266.0,54.0,2.8,14.0,93.0,184.69,144.05
2016,9,4,6,45,349.0,67.0,2.8,14.5,140.5,247.37,199.11
2016,9,4,7,0,432.0,80.0,2.8,15.0,188.0,317.45,259.24
2016,9,4,7,15,488.5,90.0,2.65,15.0,239.0,376.53,309.4
2016,9,4,7,30,545.0,100.0,2.5,15.0,290.0,442.33,363.25
2016,9,4,7,45,596.0,104.5,2.45,15.5,342.5,499.94,408.61
2016,9,4,8,0,647.0,109.0,2.4,16.0,395.0,559.74,454.2
2016,9,4,8,15,677.0,114.5,2.3,16.5,444.5,608.06,489.25
2016,9,4,8,30,707.0,120.0,2.2,17.0,494.0,656.42,523.27
2016,9,4,8,45,737.5,121.0,2.1,17.5,541.5,699.84,552.22
2016,9,4,9,0,768.0,122.0,2.0,18.0,589.0,742.68,579.41
2016,9,4,9,15,784.5,125.0,1.95,18.0,630.5,773.14,598.76
2016,9,4,9,30,801.0,128.0,1.9,18.0,672.0,804.46,618.61
2016,9,4,9,45,841.0,117.0,1.9,18.5,714.0,838.22,639.21
2016,9,4,10,0,881.0,106.0,1.9,19.0,756.0,866.07,655.51
2016,9,4,10,15,888.5,107.0,1.95,19.5,785.0,881.51,663.9
2016,9,4,10,30,896.0,108.0,2.0,20.0,814.0,894.05,670.51
2016,9,4,10,45,900.5,109.5,2.05,20.5,835.5,901.49,673.83
2016,9,4,11,0,905.0,111.0,2.1,21.0,857.0,905.84,675.23
2016,9,4,11,15,908.5,112.0,2.2,21.0,871.0,905.66,675.53
2016,9,4,11,30,912.0,113.0,2.3,21.0,885.0,902.33,673.85
2016,9,4,11,45,913.0,113.0,2.4,21.0,891.0,892.72,668.06
2016,9,4,12,0,914.0,113.0,2.5,21.0,897.0,880.06,660.3
2016,9,4,12,15,913.5,113.0,2.6,21.0,895.0,863.15,649.71
2016,9,4,12,30,913.0,113.0,2.7,21.0,893.0,843.36,637.14
2016,9,4,12,45,917.0,109.5,2.8,21.5,885.0,820.88,621.51
2016,9,4,13,0,921.0,106.0,2.9,22.0,877.0,795.51,603.86
2016,9,4,13,15,917.0,105.0,2.95,21.5,859.0,763.91,583.8
2016,9,4,13,30,913.0,104.0,3.0,21.0,841.0,730.03,561.93
2016,9,4,13,45,905.0,103.5,3.1,21.0,815.5,691.85,534.69
2016,9,4,14,0,897.0,103.0,3.2,21.0,790.0,651.99,505.0
2016,9,4,14,15,888.0,101.5,3.2,21.0,758.0,609.14,472.06
2016,9,4,14,30,879.0,100.0,3.2,21.0,726.0,565.08,437.44
2016,9,4,14,45,865.5,98.5,3.25,21.0,687.0,517.8,399.64
2016,9,4,15,0,852.0,97.0,3.3,21.0,648.0,466.75,358.03
2016,9,4,15,15,835.5,94.5,3.3,20.5,604.5,416.59,316.5
2016,9,4,15,30,819.0,92.0,3.3,20.0,561.0,366.84,274.14
2016,9,4,15,45,796.0,89.5,3.3,20.0,512.5,315.8,229.5
2016,9,4,16,0,773.0,87.0,3.3,20.0,464.0,266.3,185.77
2016,9,4,16,15,742.5,83.0,3.35,19.5,413.0,215.77,142.27
2016,9,4,16,30,712.0,79.0,3.4,19.0,362.0,164.56,99.89
2016,9,4,16,45,664.5,74.5,3.5,18.5,309.0,117.49,65.35
2016,9,4,17,0,617.0,70.0,3.6,18.0,256.0,75.37,41.49
2016,9,4,17,15,552.0,62.5,3.6,17.5,204.5,43.17,32.49
2016,9,4,17,30,487.0,55.0,3.6,17.0,153.0,40.04,29.53
2016,9,4,17,45,376.5,44.5,3.6,16.5,106.5,33.88,23.65
2016,9,4,18,0,266.0,34.0,3.6,16.0,60.0,27.36,16.31
2016,9,4,18,15,133.0,17.0,3.45,15.5,30.0,13.33,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.5,8.0,1.05,12.5,11.0,7.86,0.0
2016,9,5,6,0,129.0,16.0,1.0,13.0,22.0,64.6,0.0
2016,9,5,6,15,254.5,29.5,1.0,13.5,60.0,140.49,96.77
2016,9,5,6,30,380.0,43.0,1.0,14.0,98.0,216.72,167.47
2016,9,5,6,45,461.5,52.0,1.0,14.5,146.5,280.47,223.3
2016,9,5,7,0,543.0,61.0,1.0,15.0,195.0,350.92,282.87
2016,9,5,7,15,595.5,68.0,0.9,15.5,246.5,409.85,330.98
2016,9,5,7,30,648.0,75.0,0.8,16.0,298.0,472.0,379.35
2016,9,5,7,45,686.5,79.5,0.75,16.5,350.0,525.4,419.31
2016,9,5,8,0,725.0,84.0,0.7,17.0,402.0,577.76,456.96
2016,9,5,8,15,751.5,87.5,0.65,17.5,451.0,624.17,488.76
2016,9,5,8,30,778.0,91.0,0.6,18.0,500.0,670.24,518.2
2016,9,5,8,45,799.0,93.5,0.6,19.0,546.0,710.42,542.08
2016,9,5,9,0,820.0,96.0,0.6,20.0,592.0,749.36,564.58
2016,9,5,9,15,834.5,98.5,0.65,20.5,633.0,781.59,584.0
2016,9,5,9,30,849.0,101.0,0.7,21.0,674.0,807.36,599.04
2016,9,5,9,45,868.5,98.5,0.8,21.5,711.5,834.09,615.54
2016,9,5,10,0,888.0,96.0,0.9,22.0,749.0,858.6,630.53
2016,9,5,10,15,895.5,97.5,1.05,22.0,778.0,874.66,642.03
2016,9,5,10,30,903.0,99.0,1.2,22.0,807.0,887.78,651.74
2016,9,5,10,45,907.5,100.5,1.35,22.5,828.5,895.27,656.56
2016,9,5,11,0,912.0,102.0,1.5,23.0,850.0,899.62,659.41
2016,9,5,11,15,915.0,102.5,1.65,23.0,864.0,898.48,659.96
2016,9,5,11,30,918.0,103.0,1.8,23.0,878.0,894.19,658.5
2016,9,5,11,45,917.5,104.5,1.95,23.5,883.5,884.77,652.4
2016,9,5,12,0,917.0,106.0,2.1,24.0,889.0,872.29,644.29
2016,9,5,12,15,916.5,106.0,2.2,24.0,887.0,855.33,633.97
2016,9,5,12,30,916.0,106.0,2.3,24.0,885.0,835.46,621.71
2016,9,5,12,45,900.0,113.0,2.4,24.0,871.5,807.55,603.94
2016,9,5,13,0,884.0,120.0,2.5,24.0,858.0,777.59,584.66
2016,9,5,13,15,879.5,119.5,2.55,24.0,840.0,747.0,564.47
2016,9,5,13,30,875.0,119.0,2.6,24.0,822.0,714.26,542.34
2016,9,5,13,45,867.0,118.0,2.7,24.0,797.0,676.78,515.51
2016,9,5,14,0,859.0,117.0,2.8,24.0,772.0,637.71,486.89
2016,9,5,14,15,849.5,115.0,2.8,23.5,739.5,593.25,454.25
2016,9,5,14,30,840.0,113.0,2.8,23.0,707.0,549.57,421.22
2016,9,5,14,45,827.5,110.5,2.85,23.0,669.0,503.15,384.51
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,456.38,346.55
2016,9,5,15,15,797.5,105.0,2.85,22.5,588.0,407.08,306.14
2016,9,5,15,30,780.0,102.0,2.8,22.0,545.0,358.37,265.13
2016,9,5,15,45,759.5,97.5,2.8,22.0,497.5,308.25,221.85
2016,9,5,16,0,739.0,93.0,2.8,22.0,450.0,256.21,176.77
2016,9,5,16,15,708.0,88.5,2.7,21.5,400.0,206.75,134.78
2016,9,5,16,30,677.0,84.0,2.6,21.0,350.0,160.15,96.86
2016,9,5,16,45,636.0,77.5,2.55,20.5,298.5,114.01,63.55
2016,9,5,17,0,595.0,71.0,2.5,20.0,247.0,72.18,40.44
2016,9,5,17,15,530.0,62.5,2.45,19.0,196.5,43.51,32.56
2016,9,5,17,30,465.0,54.0,2.4,18.0,146.0,39.48,28.88
2016,9,5,17,45,363.0,42.5,2.35,17.5,101.0,32.32,22.14
2016,9,5,18,0,261.0,31.0,2.3,17.0,56.0,24.68,13.61
2016,9,5,18,15,130.5,15.5,2.3,16.5,28.0,15.24,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.5,0.9,13.5,10.0,7.37,0.0
2016,9,6,6,0,139.0,15.0,0.8,14.0,20.0,56.1,0.0
2016,9,6,6,15,268.0,27.5,0.7,14.5,58.5,142.47,95.95
2016,9,6,6,30,397.0,40.0,0.6,15.0,97.0,219.23,167.75
2016,9,6,6,45,477.5,48.5,0.55,15.5,145.5,282.37,222.54
2016,9,6,7,0,558.0,57.0,0.5,16.0,194.0,352.19,280.7
2016,9,6,7,15,610.0,63.5,0.5,16.5,245.0,410.72,328.2
2016,9,6,7,30,662.0,70.0,0.5,17.0,296.0,472.42,376.16
2016,9,6,7,45,698.5,74.5,0.5,18.0,347.5,525.01,414.63
2016,9,6,8,0,735.0,79.0,0.5,19.0,399.0,576.69,450.9
2016,9,6,8,15,761.0,82.5,0.55,19.5,448.5,622.99,483.32
2016,9,6,8,30,787.0,86.0,0.6,20.0,498.0,668.89,513.48
2016,9,6,8,45,805.5,89.0,0.7,21.0,543.5,707.96,537.8
2016,9,6,9,0,824.0,92.0,0.8,22.0,589.0,745.62,560.8
2016,9,6,9,15,839.0,94.5,0.8,22.5,630.0,778.28,579.79
2016,9,6,9,30,854.0,97.0,0.8,23.0,671.0,804.57,594.37
2016,9,6,9,45,862.5,100.0,0.8,24.0,706.0,828.15,605.95
2016,9,6,10,0,871.0,103.0,0.8,25.0,741.0,849.1,615.72
2016,9,6,10,15,879.0,104.0,0.85,25.0,770.0,864.72,625.31
2016,9,6,10,30,887.0,105.0,0.9,25.0,799.0,877.47,633.23
2016,9,6,10,45,893.0,106.0,1.0,25.5,820.5,885.53,637.85
2016,9,6,11,0,899.0,107.0,1.1,26.0,842.0,890.52,640.62
2016,9,6,11,15,902.5,108.0,1.25,26.0,856.0,890.23,642.08
2016,9,6,11,30,906.0,109.0,1.4,26.0,870.0,886.81,641.55
2016,9,6,11,45,907.0,109.0,1.6,26.5,876.0,877.14,636.29
2016,9,6,12,0,908.0,109.0,1.8,27.0,882.0,864.43,628.92
2016,9,6,12,15,908.0,109.0,1.9,27.0,880.0,847.92,619.21
2016,9,6,12,30,908.0,109.0,2.0,27.0,878.0,828.51,607.56
2016,9,6,12,45,901.0,111.0,2.15,27.0,867.0,802.84,592.07
2016,9,6,13,0,894.0,113.0,2.3,27.0,856.0,774.78,574.77
2016,9,6,13,15,890.0,112.0,2.35,26.5,838.5,743.78,555.72
2016,9,6,13,30,886.0,111.0,2.4,26.0,821.0,710.58,534.73
2016,9,6,13,45,881.0,109.0,2.5,26.0,796.0,673.74,508.66
2016,9,6,14,0,876.0,107.0,2.6,26.0,771.0,635.08,480.63
2016,9,6,14,15,866.5,105.5,2.6,26.0,739.0,592.66,448.75
2016,9,6,14,30,857.0,104.0,2.6,26.0,707.0,549.14,415.28
2016,9,6,14,45,846.5,101.0,2.6,26.0,669.5,499.79,376.78
2016,9,6,15,0,836.0,98.0,2.6,26.0,632.0,452.63,338.79
2016,9,6,15,15,819.5,95.5,2.55,25.5,588.0,403.25,298.66
2016,9,6,15,30,803.0,93.0,2.5,25.0,544.0,354.32,257.8
2016,9,6,15,45,783.5,88.5,2.5,25.0,497.0,303.42,214.26
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,253.76,171.38
2016,9,6,16,15,733.0,80.0,2.45,24.5,399.0,203.81,129.51
2016,9,6,16,30,702.0,76.0,2.4,24.0,348.0,153.34,89.16
2016,9,6,16,45,662.0,70.0,2.35,23.5,296.5,106.59,56.3
2016,9,6,17,0,622.0,64.0,2.3,23.0,245.0,63.99,34.15
2016,9,6,17,15,557.5,56.5,2.15,22.0,194.5,38.69,27.96
2016,9,6,17,30,493.0,49.0,2.0,21.0,144.0,35.28,24.85
2016,9,6,17,45,391.0,38.5,1.9,20.5,99.0,28.87,18.83
2016,9,6,18,0,289.0,28.0,1.8,20.0,54.0,22.03,10.76
2016,9,6,18,15,144.5,14.0,1.75,19.5,27.0,13.76,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.0,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,132.0,13.0,1.1,17.0,18.0,51.73,0.0
2016,9,7,6,15,259.0,26.5,1.15,17.5,56.0,137.69,89.76
2016,9,7,6,30,386.0,40.0,1.2,18.0,94.0,213.92,162.04
2016,9,7,6,45,465.5,49.5,1.3,18.5,142.5,277.07,217.17
2016,9,7,7,0,545.0,59.0,1.4,19.0,191.0,346.84,276.06
2016,9,7,7,15,597.5,66.0,1.45,19.5,242.5,405.55,324.48
2016,9,7,7,30,650.0,73.0,1.5,20.0,294.0,467.46,373.59
2016,9,7,7,45,686.5,78.0,1.55,21.0,345.0,520.07,413.13
2016,9,7,8,0,723.0,83.0,1.6,22.0,396.0,571.49,450.38
2016,9,7,8,15,749.5,87.0,1.55,22.5,445.5,618.2,483.09
2016,9,7,8,30,776.0,91.0,1.5,23.0,495.0,664.55,513.72
2016,9,7,8,45,795.0,94.0,1.45,24.0,540.5,703.57,536.82
2016,9,7,9,0,814.0,97.0,1.4,25.0,586.0,741.22,558.39
2016,9,7,9,15,828.5,99.5,1.3,25.5,627.0,773.14,576.11
2016,9,7,9,30,843.0,102.0,1.2,26.0,668.0,803.0,592.07
2016,9,7,9,45,856.0,103.5,1.15,27.0,703.5,823.96,601.33
2016,9,7,10,0,869.0,105.0,1.1,28.0,739.0,846.87,611.77
2016,9,7,10,15,877.0,106.0,1.0,28.5,767.5,862.36,617.77
2016,9,7,10,30,885.0,107.0,0.9,29.0,796.0,874.99,621.93
2016,9,7,10,45,890.0,108.5,0.85,29.5,817.5,882.58,623.75
2016,9,7,11,0,895.0,110.0,0.8,30.0,839.0,887.11,623.79
2016,9,7,11,15,898.5,110.5,0.85,30.0,852.5,886.21,623.55
2016,9,7,11,30,902.0,111.0,0.9,30.0,866.0,882.2,621.54
2016,9,7,11,45,903.0,111.5,1.0,30.5,872.0,872.97,615.93
2016,9,7,12,0,904.0,112.0,1.1,31.0,878.0,860.71,608.47
2016,9,7,12,15,903.5,112.0,1.25,31.0,876.0,843.76,599.89
2016,9,7,12,30,903.0,112.0,1.4,31.0,874.0,823.94,589.3
2016,9,7,12,45,880.0,122.5,1.55,31.0,858.0,794.22,572.06
2016,9,7,13,0,857.0,133.0,1.7,31.0,842.0,762.77,553.4
2016,9,7,13,15,852.0,132.0,1.8,31.0,824.0,731.69,534.25
2016,9,7,13,30,847.0,131.0,1.9,31.0,806.0,698.33,512.17
2016,9,7,13,45,838.0,130.0,2.0,31.0,780.5,660.55,486.27
2016,9,7,14,0,829.0,129.0,2.1,31.0,755.0,621.36,458.72
2016,9,7,14,15,818.5,127.0,2.15,30.5,722.5,579.2,428.99
2016,9,7,14,30,808.0,125.0,2.2,30.0,690.0,536.18,397.72
2016,9,7,14,45,792.5,123.0,2.3,30.0,651.5,490.11,362.64
2016,9,7,15,0,777.0,121.0,2.4,30.0,613.0,444.06,326.57
2016,9,7,15,15,757.5,117.5,2.4,29.5,569.5,392.28,285.79
2016,9,7,15,30,738.0,114.0,2.4,29.0,526.0,344.15,246.64
2016,9,7,15,45,711.0,110.0,2.45,28.5,478.0,294.51,205.79
2016,9,7,16,0,684.0,106.0,2.5,28.0,430.0,246.96,166.24
2016,9,7,16,15,649.0,100.0,2.45,27.0,380.0,198.51,127.04
2016,9,7,16,30,614.0,94.0,2.4,26.0,330.0,153.44,92.23
2016,9,7,16,45,564.5,87.0,2.4,25.5,278.5,109.91,62.78
2016,9,7,17,0,515.0,80.0,2.4,25.0,227.0,71.72,43.76
2016,9,7,17,15,445.5,69.5,2.2,24.0,178.0,50.59,37.87
2016,9,7,17,30,376.0,59.0,2.0,23.0,129.0,43.97,31.97
2016,9,7,17,45,273.5,44.5,1.85,22.5,86.5,33.98,22.82
2016,9,7,18,0,171.0,30.0,1.7,22.0,44.0,23.46,10.79
2016,9,7,18,15,85.5,15.0,1.6,21.0,22.0,14.74,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,12.0,1.3,15.0,14.0,30.53,0.0
2016,9,8,6,15,170.0,29.0,1.35,15.5,49.0,108.49,69.15
2016,9,8,6,30,276.0,46.0,1.4,16.0,84.0,176.45,134.53
2016,9,8,6,45,358.5,58.5,1.45,16.5,130.0,237.96,188.18
2016,9,8,7,0,441.0,71.0,1.5,17.0,176.0,306.84,246.62
2016,9,8,7,15,496.5,80.5,1.5,17.5,226.0,367.44,296.83
2016,9,8,7,30,552.0,90.0,1.5,18.0,276.0,429.7,346.62
2016,9,8,7,45,593.5,96.5,1.5,18.5,326.5,483.28,388.03
2016,9,8,8,0,635.0,103.0,1.5,19.0,377.0,538.42,429.25
2016,9,8,8,15,396.0,163.5,1.5,19.0,341.5,461.69,367.06
2016,9,8,8,30,157.0,224.0,1.5,19.0,306.0,354.92,280.58
2016,9,8,8,45,160.0,246.0,1.55,19.5,336.0,383.77,302.04
2016,9,8,9,0,163.0,268.0,1.6,20.0,366.0,412.12,322.0
2016,9,8,9,15,253.5,273.5,1.6,20.5,437.5,498.66,386.87
2016,9,8,9,30,344.0,279.0,1.6,21.0,509.0,580.19,445.92
2016,9,8,9,45,571.5,206.5,1.65,21.5,612.0,704.17,537.6
2016,9,8,10,0,799.0,134.0,1.7,22.0,715.0,820.96,617.46
2016,9,8,10,15,808.0,136.0,1.75,22.0,743.0,837.17,626.71
2016,9,8,10,30,817.0,138.0,1.8,22.0,771.0,850.69,635.28
2016,9,8,10,45,825.5,138.5,1.85,22.5,793.0,859.42,639.52
2016,9,8,11,0,834.0,139.0,1.9,23.0,815.0,865.26,641.99
2016,9,8,11,15,838.0,139.5,1.95,23.0,828.5,864.32,641.31
2016,9,8,11,30,842.0,140.0,2.0,23.0,842.0,860.42,638.84
2016,9,8,11,45,845.5,139.5,2.05,23.0,848.5,852.14,633.56
2016,9,8,12,0,849.0,139.0,2.1,23.0,855.0,840.94,626.45
2016,9,8,12,15,848.5,138.5,2.15,23.0,853.0,823.64,615.3
2016,9,8,12,30,848.0,138.0,2.2,23.0,851.0,803.65,602.38
2016,9,8,12,45,494.0,270.0,2.25,23.0,684.0,639.48,483.28
2016,9,8,13,0,140.0,402.0,2.3,23.0,517.0,487.6,366.79
2016,9,8,13,15,117.5,387.5,2.3,23.0,483.0,451.04,340.76
2016,9,8,13,30,95.0,373.0,2.3,23.0,449.0,417.03,315.77
2016,9,8,13,45,236.0,344.5,2.35,23.0,524.0,471.58,358.93
2016,9,8,14,0,377.0,316.0,2.4,23.0,599.0,518.39,394.63
2016,9,8,14,15,398.5,294.5,2.4,22.5,582.0,493.26,376.51
2016,9,8,14,30,420.0,273.0,2.4,22.0,565.0,463.24,354.62
2016,9,8,14,45,601.0,194.0,2.45,22.0,586.0,457.41,349.93
2016,9,8,15,0,782.0,115.0,2.5,22.0,607.0,436.97,331.74
2016,9,8,15,15,763.5,111.5,2.5,21.5,563.5,388.46,291.72
2016,9,8,15,30,745.0,108.0,2.5,21.0,520.0,337.54,249.0
2016,9,8,15,45,724.0,102.5,2.55,21.0,473.5,288.07,206.25
2016,9,8,16,0,703.0,97.0,2.6,21.0,427.0,240.06,164.48
2016,9,8,16,15,669.0,91.5,2.55,20.5,377.0,191.4,123.66
2016,9,8,16,30,635.0,86.0,2.5,20.0,327.0,145.97,87.63
2016,9,8,16,45,592.0,78.5,2.5,20.0,276.5,101.59,57.02
2016,9,8,17,0,549.0,71.0,2.5,20.0,226.0,61.76,37.48
2016,9,8,17,15,480.5,62.0,2.45,19.0,176.5,44.14,33.05
2016,9,8,17,30,412.0,53.0,2.4,18.0,127.0,39.69,28.91
2016,9,8,17,45,309.5,40.0,2.35,17.5,85.0,31.01,20.71
2016,9,8,18,0,207.0,27.0,2.3,17.0,43.0,21.08,8.26
2016,9,8,18,15,103.5,13.5,2.35,16.5,21.5,13.27,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
