Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,45.5,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,91.0,12.0,1.5,14.0,15.0,38.22,0.0
2016,9,9,6,15,219.0,26.5,1.5,14.5,51.0,121.56,75.58
2016,9,9,6,30,347.0,41.0,1.5,15.0,87.0,197.9,150.97
2016,9,9,6,45,432.5,50.5,1.5,15.5,134.5,261.55,207.13
2016,9,9,7,0,518.0,60.0,1.5,16.0,182.0,332.29,267.49
2016,9,9,7,15,259.0,58.0,1.4,16.5,119.0,211.89,172.48
2016,9,9,7,30,0.0,56.0,1.3,17.0,56.0,54.11,39.98
2016,9,9,7,45,0.0,74.0,1.2,17.5,74.0,71.62,54.62
2016,9,9,8,0,0.0,92.0,1.1,18.0,92.0,89.67,69.24
2016,9,9,8,15,3.0,130.0,1.05,18.5,131.5,130.44,102.16
2016,9,9,8,30,6.0,168.0,1.0,19.0,171.0,171.58,134.53
2016,9,9,8,45,8.0,182.5,0.95,19.5,187.0,187.36,146.2
2016,9,9,9,0,10.0,197.0,0.9,20.0,203.0,203.22,157.86
2016,9,9,9,15,27.0,235.5,0.9,20.5,253.5,263.04,203.67
2016,9,9,9,30,44.0,274.0,0.9,21.0,304.0,316.98,243.66
2016,9,9,9,45,249.0,273.0,0.95,21.5,452.5,498.06,381.45
2016,9,9,10,0,454.0,272.0,1.0,22.0,601.0,676.23,508.14
2016,9,9,10,15,664.5,190.5,1.05,22.5,692.5,773.51,576.6
2016,9,9,10,30,875.0,109.0,1.1,23.0,784.0,862.71,633.21
2016,9,9,10,45,882.5,109.0,1.2,23.5,806.0,870.65,636.74
2016,9,9,11,0,890.0,109.0,1.3,24.0,828.0,875.58,639.38
2016,9,9,11,15,893.5,109.5,1.4,24.0,842.0,874.54,639.47
2016,9,9,11,30,897.0,110.0,1.5,24.0,856.0,870.4,637.66
2016,9,9,11,45,900.0,110.0,1.65,24.5,862.0,862.24,632.62
2016,9,9,12,0,903.0,110.0,1.8,25.0,868.0,851.0,625.53
2016,9,9,12,15,902.5,109.5,1.9,25.0,866.0,833.44,614.96
2016,9,9,12,30,902.0,109.0,2.0,25.0,864.0,813.03,602.48
2016,9,9,12,45,885.5,116.5,2.1,25.0,849.5,785.45,585.07
2016,9,9,13,0,869.0,124.0,2.2,25.0,835.0,755.87,566.19
2016,9,9,13,15,864.0,123.0,2.25,24.5,817.0,724.64,546.72
2016,9,9,13,30,859.0,122.0,2.3,24.0,799.0,691.34,524.3
2016,9,9,13,45,853.5,119.5,2.4,24.0,774.0,654.42,497.84
2016,9,9,14,0,848.0,117.0,2.5,24.0,749.0,613.94,468.19
2016,9,9,14,15,837.5,115.0,2.55,23.5,716.5,571.06,436.6
2016,9,9,14,30,827.0,113.0,2.6,23.0,684.0,527.28,403.36
2016,9,9,14,45,814.5,110.0,2.65,23.0,646.0,480.95,366.45
2016,9,9,15,0,802.0,107.0,2.7,23.0,608.0,434.33,328.31
2016,9,9,15,15,783.0,104.0,2.7,22.5,564.5,385.2,287.81
2016,9,9,15,30,764.0,101.0,2.7,22.0,521.0,336.86,246.9
2016,9,9,15,45,740.5,97.0,2.75,22.0,473.5,284.19,201.67
2016,9,9,16,0,717.0,93.0,2.8,22.0,426.0,236.16,159.96
2016,9,9,16,15,682.5,88.0,2.85,21.0,375.5,187.27,119.4
2016,9,9,16,30,648.0,83.0,2.9,20.0,325.0,141.65,83.73
2016,9,9,16,45,599.5,76.5,2.95,19.5,273.5,97.25,54.08
2016,9,9,17,0,551.0,70.0,3.0,19.0,222.0,58.0,36.37
2016,9,9,17,15,479.0,61.0,2.95,18.0,173.0,43.62,32.71
2016,9,9,17,30,407.0,52.0,2.9,17.0,124.0,39.14,28.5
2016,9,9,17,45,295.5,39.0,2.9,16.5,81.5,30.41,20.15
2016,9,9,18,0,184.0,26.0,2.9,16.0,39.0,20.36,6.24
2016,9,9,18,15,92.0,13.0,2.8,15.5,19.5,12.78,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.0,2.05,13.0,6.0,0.0,0.0
2016,9,10,6,0,44.0,10.0,2.1,13.0,12.0,22.5,0.0
2016,9,10,6,15,152.5,27.0,2.15,13.5,45.5,97.86,58.26
2016,9,10,6,30,261.0,44.0,2.2,14.0,79.0,167.09,127.72
2016,9,10,6,45,343.5,57.0,2.25,14.5,124.0,228.05,181.72
2016,9,10,7,0,426.0,70.0,2.3,15.0,169.0,296.39,240.68
2016,9,10,7,15,213.0,69.5,2.25,15.5,119.0,201.77,165.0
2016,9,10,7,30,0.0,69.0,2.2,16.0,69.0,66.92,50.96
2016,9,10,7,45,0.0,87.0,2.2,16.5,87.0,85.04,66.06
2016,9,10,8,0,0.0,105.0,2.2,17.0,105.0,103.13,80.72
2016,9,10,8,15,0.0,124.0,2.1,17.5,124.0,122.2,95.93
2016,9,10,8,30,0.0,143.0,2.0,18.0,143.0,141.22,110.83
2016,9,10,8,45,15.0,185.5,1.95,18.5,195.0,195.66,154.32
2016,9,10,9,0,30.0,228.0,1.9,19.0,247.0,258.36,203.13
2016,9,10,9,15,36.5,250.0,1.9,19.5,274.0,286.17,223.7
2016,9,10,9,30,43.0,272.0,1.9,20.0,301.0,313.94,244.07
2016,9,10,9,45,204.0,288.0,1.95,20.5,434.0,468.94,364.34
2016,9,10,10,0,365.0,304.0,2.0,21.0,567.0,627.57,480.84
2016,9,10,10,15,427.5,291.5,2.05,21.0,611.5,674.62,514.07
2016,9,10,10,30,490.0,279.0,2.1,21.0,656.0,714.74,543.11
2016,9,10,10,45,655.0,209.5,2.2,21.5,728.0,784.57,594.94
2016,9,10,11,0,820.0,140.0,2.3,22.0,800.0,848.44,637.67
2016,9,10,11,15,823.5,141.0,2.35,22.0,813.0,847.46,636.34
2016,9,10,11,30,827.0,142.0,2.4,22.0,826.0,843.57,633.74
2016,9,10,11,45,828.5,142.5,2.45,22.5,831.5,834.62,626.61
2016,9,10,12,0,830.0,143.0,2.5,23.0,837.0,822.83,617.7
2016,9,10,12,15,829.5,143.0,2.55,23.0,835.0,806.18,606.75
2016,9,10,12,30,829.0,143.0,2.6,23.0,833.0,786.89,594.05
2016,9,10,12,45,822.5,144.0,2.65,23.0,821.5,761.51,577.14
2016,9,10,13,0,816.0,145.0,2.7,23.0,810.0,733.99,558.7
2016,9,10,13,15,810.5,143.5,2.7,22.5,792.0,702.78,537.44
2016,9,10,13,30,805.0,142.0,2.7,22.0,774.0,669.73,514.23
2016,9,10,13,45,797.5,140.0,2.75,22.0,749.0,633.25,487.28
2016,9,10,14,0,790.0,138.0,2.8,22.0,724.0,595.4,458.76
2016,9,10,14,15,778.5,135.5,2.8,22.0,691.5,553.68,426.56
2016,9,10,14,30,767.0,133.0,2.8,22.0,659.0,511.3,393.14
2016,9,10,14,45,752.0,130.0,2.85,22.0,621.5,463.65,355.13
2016,9,10,15,0,737.0,127.0,2.9,22.0,584.0,418.48,317.99
2016,9,10,15,15,717.0,123.0,2.9,21.5,541.0,370.84,278.61
2016,9,10,15,30,697.0,119.0,2.9,21.0,498.0,324.2,239.12
2016,9,10,15,45,670.5,113.5,2.9,21.0,451.0,275.7,197.35
2016,9,10,16,0,644.0,108.0,2.9,21.0,404.0,229.32,157.36
2016,9,10,16,15,607.5,101.5,2.9,20.5,355.0,182.7,118.84
2016,9,10,16,30,571.0,95.0,2.9,20.0,306.0,139.66,85.56
2016,9,10,16,45,521.5,86.5,2.9,19.5,256.5,97.82,58.08
2016,9,10,17,0,472.0,78.0,2.9,19.0,207.0,61.33,41.89
2016,9,10,17,15,401.0,67.0,2.85,18.5,159.5,48.95,37.25
2016,9,10,17,30,330.0,56.0,2.8,18.0,112.0,42.12,30.88
2016,9,10,17,45,230.0,40.0,2.75,17.5,72.5,30.75,20.17
2016,9,10,18,0,130.0,24.0,2.7,17.0,33.0,18.8,3.14
2016,9,10,18,15,65.0,12.0,2.65,16.5,16.5,11.8,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,4.5,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,0.0,9.0,2.6,14.0,9.0,8.85,0.0
2016,9,11,6,15,99.5,28.0,2.7,14.0,40.5,74.7,41.29
2016,9,11,6,30,199.0,47.0,2.8,14.0,72.0,146.95,111.93
2016,9,11,6,45,274.5,63.0,2.9,14.5,115.5,205.29,163.54
2016,9,11,7,0,350.0,79.0,3.0,15.0,159.0,270.36,219.85
2016,9,11,7,15,175.0,71.5,2.95,15.5,111.5,175.77,143.55
2016,9,11,7,30,0.0,64.0,2.9,16.0,64.0,61.86,46.76
2016,9,11,7,45,0.0,79.0,2.85,16.5,79.0,76.79,59.19
2016,9,11,8,0,0.0,94.0,2.8,17.0,94.0,91.77,71.36
2016,9,11,8,15,0.0,110.5,2.75,17.0,110.5,108.27,84.75
2016,9,11,8,30,0.0,127.0,2.7,17.0,127.0,124.72,97.95
2016,9,11,8,45,2.0,152.5,2.65,17.5,154.0,151.85,119.52
2016,9,11,9,0,4.0,178.0,2.6,18.0,181.0,179.03,140.76
2016,9,11,9,15,13.0,210.5,2.55,18.0,219.5,218.89,172.3
2016,9,11,9,30,22.0,243.0,2.5,18.0,258.0,258.98,203.54
2016,9,11,9,45,19.5,248.0,2.5,18.5,262.0,261.49,204.46
2016,9,11,10,0,17.0,253.0,2.5,19.0,266.0,263.94,205.48
2016,9,11,10,15,28.5,286.0,2.5,19.0,308.0,313.07,243.28
2016,9,11,10,30,40.0,319.0,2.5,19.0,350.0,355.68,275.46
2016,9,11,10,45,28.5,298.0,2.55,19.5,321.0,322.78,249.26
2016,9,11,11,0,17.0,277.0,2.6,20.0,292.0,285.68,220.11
2016,9,11,11,15,14.5,266.5,2.65,20.0,279.5,272.52,209.95
2016,9,11,11,30,12.0,256.0,2.7,20.0,267.0,259.48,199.83
2016,9,11,11,45,13.0,257.0,2.75,20.5,268.5,260.7,200.4
2016,9,11,12,0,14.0,258.0,2.8,21.0,270.0,261.84,200.9
2016,9,11,12,15,12.5,253.0,2.85,21.0,264.0,255.09,195.71
2016,9,11,12,30,11.0,248.0,2.9,21.0,258.0,248.4,190.6
2016,9,11,12,45,11.5,246.0,3.0,21.0,256.0,246.15,189.02
2016,9,11,13,0,12.0,244.0,3.1,21.0,254.0,243.83,187.4
2016,9,11,13,15,11.5,239.0,3.15,20.5,248.0,237.89,183.32
2016,9,11,13,30,11.0,234.0,3.2,20.0,242.0,231.97,179.26
2016,9,11,13,45,16.0,251.0,3.3,20.0,263.0,250.16,193.72
2016,9,11,14,0,21.0,268.0,3.4,20.0,284.0,267.6,207.52
2016,9,11,14,15,20.0,257.0,3.45,19.5,271.5,255.15,198.48
2016,9,11,14,30,19.0,246.0,3.5,19.0,259.0,242.74,189.5
2016,9,11,14,45,18.0,232.5,3.55,19.0,244.0,228.12,178.37
2016,9,11,15,0,17.0,219.0,3.6,19.0,229.0,213.59,167.26
2016,9,11,15,15,10.0,193.0,3.6,18.5,198.5,185.75,145.82
2016,9,11,15,30,3.0,167.0,3.6,18.0,168.0,158.71,124.84
2016,9,11,15,45,1.5,152.0,3.65,18.0,152.5,143.77,113.16
2016,9,11,16,0,0.0,137.0,3.7,18.0,137.0,129.01,101.52
2016,9,11,16,15,0.0,100.0,3.7,17.5,100.0,95.28,74.17
2016,9,11,16,30,0.0,63.0,3.7,17.0,63.0,60.89,45.77
2016,9,11,16,45,0.0,52.5,3.7,16.5,52.5,50.72,37.36
2016,9,11,17,0,0.0,42.0,3.7,16.0,42.0,40.56,30.44
2016,9,11,17,15,185.0,46.5,3.65,15.5,77.0,33.2,23.79
2016,9,11,17,30,370.0,51.0,3.6,15.0,112.0,39.01,28.5
2016,9,11,17,45,261.0,37.0,3.55,15.0,72.0,28.44,18.25
2016,9,11,18,0,152.0,23.0,3.5,15.0,32.0,18.08,0.0
2016,9,11,18,15,76.0,11.5,3.4,14.5,16.0,11.3,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.5,3.1,13.0,2.5,0.0,0.0
2016,9,12,6,0,0.0,5.0,3.2,13.0,5.0,4.91,0.0
2016,9,12,6,15,0.0,18.5,3.3,13.5,18.5,17.86,5.33
2016,9,12,6,30,0.0,32.0,3.4,14.0,32.0,31.3,20.02
2016,9,12,6,45,0.0,51.0,3.5,14.5,51.0,51.24,37.4
2016,9,12,7,0,0.0,70.0,3.6,15.0,70.0,70.73,54.22
2016,9,12,7,15,1.0,90.0,3.55,15.0,90.5,91.62,72.08
2016,9,12,7,30,2.0,110.0,3.5,15.0,111.0,112.4,89.56
2016,9,12,7,45,6.0,128.0,3.5,15.5,130.5,132.69,106.22
2016,9,12,8,0,10.0,146.0,3.5,16.0,150.0,153.24,122.79
2016,9,12,8,15,23.5,172.0,3.45,16.0,183.5,188.98,152.01
2016,9,12,8,30,37.0,198.0,3.4,16.0,217.0,232.69,187.24
2016,9,12,8,45,113.5,229.5,3.35,16.5,295.0,329.92,265.73
2016,9,12,9,0,190.0,261.0,3.3,17.0,373.0,422.95,338.57
2016,9,12,9,15,192.0,281.0,3.3,17.0,400.5,448.29,356.83
2016,9,12,9,30,194.0,301.0,3.3,17.0,428.0,472.9,374.65
2016,9,12,9,45,151.5,317.0,3.3,17.5,419.5,456.34,359.22
2016,9,12,10,0,109.0,333.0,3.3,18.0,411.0,430.6,337.13
2016,9,12,10,15,92.0,340.5,3.3,18.0,408.5,423.16,330.48
2016,9,12,10,30,75.0,348.0,3.3,18.0,406.0,415.17,323.38
2016,9,12,10,45,92.5,365.5,3.35,18.5,438.5,446.17,346.31
2016,9,12,11,0,110.0,383.0,3.4,19.0,471.0,476.66,368.44
2016,9,12,11,15,77.0,367.0,3.45,19.0,429.0,430.09,332.35
2016,9,12,11,30,44.0,351.0,3.5,19.0,387.0,384.05,296.69
2016,9,12,11,45,88.5,378.5,3.6,19.0,452.0,445.55,344.44
2016,9,12,12,0,133.0,406.0,3.7,19.0,517.0,507.83,391.68
2016,9,12,12,15,123.0,403.0,3.75,19.0,505.0,491.62,379.1
2016,9,12,12,30,113.0,400.0,3.8,19.0,493.0,474.15,365.95
2016,9,12,12,45,115.0,394.0,3.85,19.0,487.5,465.45,359.69
2016,9,12,13,0,117.0,388.0,3.9,19.0,482.0,455.1,352.17
2016,9,12,13,15,83.0,361.5,3.9,18.5,427.5,401.3,311.68
2016,9,12,13,30,49.0,335.0,3.9,18.0,373.0,349.71,272.51
2016,9,12,13,45,49.0,324.0,3.95,18.0,361.5,335.91,262.32
2016,9,12,14,0,49.0,313.0,4.0,18.0,350.0,322.08,251.94
2016,9,12,14,15,39.5,289.5,4.0,17.5,318.0,291.87,229.1
2016,9,12,14,30,30.0,266.0,4.0,17.0,286.0,262.64,206.86
2016,9,12,14,45,30.0,251.0,4.0,17.0,270.5,246.21,194.24
2016,9,12,15,0,30.0,236.0,4.0,17.0,255.0,229.81,181.52
2016,9,12,15,15,15.0,189.0,3.95,16.5,198.5,183.81,145.4
2016,9,12,15,30,0.0,142.0,3.9,16.0,142.0,135.11,106.67
2016,9,12,15,45,0.0,102.0,3.85,16.0,102.0,98.01,76.43
2016,9,12,16,0,0.0,62.0,3.8,16.0,62.0,59.92,44.91
2016,9,12,16,15,0.0,36.5,3.75,15.5,36.5,35.24,24.31
2016,9,12,16,30,0.0,11.0,3.7,15.0,11.0,10.61,3.42
2016,9,12,16,45,0.0,9.0,3.65,15.0,9.0,8.68,1.77
2016,9,12,17,0,0.0,7.0,3.6,15.0,7.0,6.75,0.38
2016,9,12,17,15,0.0,5.5,3.5,14.5,5.5,5.3,0.0
2016,9,12,17,30,0.0,4.0,3.4,14.0,4.0,3.85,0.0
2016,9,12,17,45,0.0,2.5,3.35,13.5,2.5,2.41,0.0
2016,9,12,18,0,0.0,1.0,3.3,13.0,1.0,0.96,0.0
2016,9,12,18,15,0.0,0.5,3.25,13.0,0.5,0.49,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,1.8,14.0,9.0,17.27,0.0
2016,9,13,6,15,141.5,26.5,1.85,14.0,42.0,90.91,44.23
2016,9,13,6,30,253.0,44.0,1.9,14.0,75.0,162.72,122.87
2016,9,13,6,45,334.5,58.0,1.95,14.5,120.5,223.21,176.79
2016,9,13,7,0,416.0,72.0,2.0,15.0,166.0,291.03,235.31
2016,9,13,7,15,475.5,82.0,1.95,15.5,215.5,349.42,284.79
2016,9,13,7,30,535.0,92.0,1.9,16.0,265.0,414.77,338.03
2016,9,13,7,45,577.0,99.5,1.85,16.5,315.0,468.5,380.35
2016,9,13,8,0,619.0,107.0,1.8,17.0,365.0,523.81,422.42
2016,9,13,8,15,650.0,113.0,1.75,17.0,413.5,571.4,458.08
2016,9,13,8,30,681.0,119.0,1.7,17.0,462.0,619.1,492.88
2016,9,13,8,45,705.5,123.0,1.7,17.5,507.0,659.67,520.97
2016,9,13,9,0,730.0,127.0,1.7,18.0,552.0,699.36,547.5
2016,9,13,9,15,747.5,130.5,1.75,18.0,592.5,731.91,569.38
2016,9,13,9,30,765.0,134.0,1.8,18.0,633.0,762.72,589.96
2016,9,13,9,45,777.0,137.0,1.85,18.5,667.0,784.07,602.71
2016,9,13,10,0,789.0,140.0,1.9,19.0,701.0,805.75,615.75
2016,9,13,10,15,798.5,142.0,1.9,19.0,729.0,821.79,625.61
2016,9,13,10,30,808.0,144.0,1.9,19.0,757.0,835.16,633.76
2016,9,13,10,45,821.5,142.0,1.9,19.5,780.0,844.95,638.37
2016,9,13,11,0,835.0,140.0,1.9,20.0,803.0,851.89,641.16
2016,9,13,11,15,839.0,140.5,1.85,20.0,816.5,850.51,639.19
2016,9,13,11,30,843.0,141.0,1.8,20.0,830.0,846.17,635.41
2016,9,13,11,45,852.0,137.0,1.8,20.5,837.0,838.41,628.78
2016,9,13,12,0,861.0,133.0,1.8,21.0,844.0,825.62,618.92
2016,9,13,12,15,860.5,133.0,1.75,21.0,841.5,808.76,607.16
2016,9,13,12,30,860.0,133.0,1.7,21.0,839.0,789.19,593.66
2016,9,13,12,45,860.5,130.5,1.7,21.5,829.0,765.34,576.67
2016,9,13,13,0,861.0,128.0,1.7,22.0,819.0,738.92,557.99
2016,9,13,13,15,855.5,127.0,1.7,22.0,800.0,706.88,535.72
2016,9,13,13,30,850.0,126.0,1.7,22.0,781.0,672.83,511.17
2016,9,13,13,45,845.5,122.5,1.7,22.0,756.0,635.22,483.67
2016,9,13,14,0,841.0,119.0,1.7,22.0,731.0,595.91,454.34
2016,9,13,14,15,830.0,117.0,1.7,22.0,698.0,552.98,421.61
2016,9,13,14,30,819.0,115.0,1.7,22.0,665.0,509.22,387.43
2016,9,13,14,45,807.0,111.0,1.7,22.0,627.0,462.56,350.2
2016,9,13,15,0,795.0,107.0,1.7,22.0,589.0,415.61,311.73
2016,9,13,15,15,775.5,103.5,1.7,21.5,545.0,366.36,271.13
2016,9,13,15,30,756.0,100.0,1.7,21.0,501.0,317.99,230.22
2016,9,13,15,45,730.5,96.0,1.75,21.0,453.0,265.43,185.28
2016,9,13,16,0,705.0,92.0,1.8,21.0,405.0,217.83,144.39
2016,9,13,16,15,668.5,86.5,1.8,20.5,354.5,169.41,104.87
2016,9,13,16,30,632.0,81.0,1.8,20.0,304.0,124.51,71.34
2016,9,13,16,45,579.0,74.0,1.85,20.0,253.0,81.25,45.4
2016,9,13,17,0,526.0,67.0,1.9,20.0,202.0,46.8,35.32
2016,9,13,17,15,449.0,57.5,1.8,19.0,154.0,41.99,31.02
2016,9,13,17,30,372.0,48.0,1.7,18.0,106.0,36.94,26.22
2016,9,13,17,45,252.5,33.5,1.6,17.5,66.0,25.85,15.35
2016,9,13,18,0,133.0,19.0,1.5,17.0,26.0,14.93,0.0
2016,9,13,18,15,66.5,9.5,1.5,16.5,13.0,9.34,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,106.5,22.0,0.85,14.5,34.5,72.27,30.44
2016,9,14,6,30,213.0,44.0,0.9,15.0,69.0,147.38,110.01
2016,9,14,6,45,295.0,59.5,0.95,15.5,113.5,207.77,162.98
2016,9,14,7,0,377.0,75.0,1.0,16.0,158.0,275.52,220.49
2016,9,14,7,15,435.5,86.5,1.0,16.5,207.0,333.25,268.61
2016,9,14,7,30,494.0,98.0,1.0,17.0,256.0,395.13,318.36
2016,9,14,7,45,538.5,106.0,1.0,17.5,305.5,451.16,361.8
2016,9,14,8,0,583.0,114.0,1.0,18.0,355.0,507.1,403.73
2016,9,14,8,15,615.0,120.5,1.0,18.0,403.0,554.61,438.84
2016,9,14,8,30,647.0,127.0,1.0,18.0,451.0,602.35,473.26
2016,9,14,8,45,673.5,131.5,1.0,18.5,496.5,643.84,501.47
2016,9,14,9,0,700.0,136.0,1.0,19.0,542.0,684.61,528.51
2016,9,14,9,15,718.0,140.0,1.05,19.5,582.0,717.28,549.48
2016,9,14,9,30,736.0,144.0,1.1,20.0,622.0,748.29,568.81
2016,9,14,9,45,803.0,122.0,1.15,20.5,668.5,786.34,592.75
2016,9,14,10,0,870.0,100.0,1.2,21.0,715.0,822.31,614.95
2016,9,14,10,15,878.0,101.0,1.2,21.0,743.5,837.2,623.47
2016,9,14,10,30,886.0,102.0,1.2,21.0,772.0,849.2,630.4
2016,9,14,10,45,893.0,102.5,1.3,21.5,793.5,856.86,634.72
2016,9,14,11,0,900.0,103.0,1.4,22.0,815.0,861.44,637.13
2016,9,14,11,15,903.5,103.5,1.45,22.0,828.5,859.97,636.25
2016,9,14,11,30,907.0,104.0,1.5,22.0,842.0,855.37,633.47
2016,9,14,11,45,909.5,103.5,1.6,22.5,847.5,845.81,626.88
2016,9,14,12,0,912.0,103.0,1.7,23.0,853.0,833.16,618.31
2016,9,14,12,15,912.0,103.0,1.75,23.0,850.5,816.01,607.45
2016,9,14,12,30,912.0,103.0,1.8,23.0,848.0,795.94,594.68
2016,9,14,12,45,902.0,106.5,1.85,23.0,835.5,769.08,577.27
2016,9,14,13,0,892.0,110.0,1.9,23.0,823.0,739.96,558.25
2016,9,14,13,15,887.0,109.0,1.95,23.0,804.5,707.89,536.8
2016,9,14,13,30,882.0,108.0,2.0,23.0,786.0,673.7,512.29
2016,9,14,13,45,877.0,106.0,2.05,23.0,760.5,636.61,485.19
2016,9,14,14,0,872.0,104.0,2.1,23.0,735.0,597.73,456.1
2016,9,14,14,15,862.0,102.0,2.1,23.0,702.0,554.57,422.91
2016,9,14,14,30,852.0,100.0,2.1,23.0,669.0,510.38,388.09
2016,9,14,14,45,840.0,97.0,2.15,23.0,630.5,460.42,348.26
2016,9,14,15,0,828.0,94.0,2.2,23.0,592.0,412.94,309.09
2016,9,14,15,15,809.5,91.5,2.2,22.5,548.0,363.48,267.87
2016,9,14,15,30,791.0,89.0,2.2,22.0,504.0,314.73,226.22
2016,9,14,15,45,768.5,84.5,2.2,22.0,456.0,264.13,182.31
2016,9,14,16,0,746.0,80.0,2.2,22.0,408.0,215.13,139.99
2016,9,14,16,15,711.0,75.5,2.15,21.5,357.5,166.09,100.01
2016,9,14,16,30,676.0,71.0,2.1,21.0,307.0,116.89,63.51
2016,9,14,16,45,628.0,65.0,2.1,20.5,255.5,72.61,38.13
2016,9,14,17,0,580.0,59.0,2.1,20.0,204.0,40.28,29.63
2016,9,14,17,15,502.5,50.5,2.0,19.5,155.0,36.04,25.75
2016,9,14,17,30,425.0,42.0,1.9,19.0,106.0,31.56,21.41
2016,9,14,17,45,298.0,29.5,1.8,18.5,65.5,22.89,12.52
2016,9,14,18,0,171.0,17.0,1.7,18.0,25.0,13.53,0.0
2016,9,14,18,15,85.5,8.5,1.75,17.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,192.0,16.5,1.55,13.5,39.0,93.62,34.77
2016,9,15,6,30,384.0,33.0,1.6,14.0,78.0,197.52,147.38
2016,9,15,6,45,473.0,42.0,1.65,15.0,126.0,261.87,205.56
2016,9,15,7,0,562.0,51.0,1.7,16.0,174.0,333.84,267.32
2016,9,15,7,15,618.0,57.0,1.6,16.0,225.5,392.47,317.49
2016,9,15,7,30,674.0,63.0,1.5,16.0,277.0,452.23,366.7
2016,9,15,7,45,473.5,110.5,1.45,16.5,273.5,414.01,335.39
2016,9,15,8,0,273.0,158.0,1.4,17.0,270.0,351.51,283.72
2016,9,15,8,15,217.0,186.0,1.3,17.5,282.0,346.17,277.83
2016,9,15,8,30,161.0,214.0,1.2,18.0,294.0,343.78,273.35
2016,9,15,8,45,185.0,234.0,1.15,18.5,334.5,385.43,304.33
2016,9,15,9,0,209.0,254.0,1.1,19.0,375.0,427.67,334.75
2016,9,15,9,15,200.0,275.0,1.1,19.5,397.0,446.12,346.35
2016,9,15,9,30,191.0,296.0,1.1,20.0,419.0,463.32,357.03
2016,9,15,9,45,360.0,265.0,1.15,20.5,513.0,573.29,439.73
2016,9,15,10,0,529.0,234.0,1.2,21.0,607.0,687.72,521.7
2016,9,15,10,15,721.0,162.5,1.25,21.5,692.5,776.36,583.7
2016,9,15,10,30,913.0,91.0,1.3,22.0,778.0,856.7,635.15
2016,9,15,10,45,689.5,195.5,1.4,22.5,722.5,786.59,586.62
2016,9,15,11,0,466.0,300.0,1.5,23.0,667.0,702.11,523.12
2016,9,15,11,15,698.0,197.0,1.6,23.0,757.0,786.68,588.27
2016,9,15,11,30,930.0,94.0,1.7,23.0,847.0,860.42,637.56
2016,9,15,11,45,930.5,94.5,1.85,23.0,852.0,850.0,631.16
2016,9,15,12,0,931.0,95.0,2.0,23.0,857.0,836.46,623.49
2016,9,15,12,15,931.0,95.0,2.1,23.0,854.0,818.97,612.69
2016,9,15,12,30,931.0,95.0,2.2,23.0,851.0,798.51,599.84
2016,9,15,12,45,914.0,102.0,2.3,23.0,836.5,769.53,581.08
2016,9,15,13,0,897.0,109.0,2.4,23.0,822.0,738.52,560.78
2016,9,15,13,15,892.5,108.0,2.45,23.0,803.5,706.6,538.94
2016,9,15,13,30,888.0,107.0,2.5,23.0,785.0,672.51,514.12
2016,9,15,13,45,880.0,106.0,2.55,23.0,758.5,634.29,485.77
2016,9,15,14,0,872.0,105.0,2.6,23.0,732.0,594.47,455.59
2016,9,15,14,15,861.5,103.0,2.65,22.5,699.0,551.03,422.8
2016,9,15,14,30,851.0,101.0,2.7,22.0,666.0,503.75,386.19
2016,9,15,14,45,836.5,99.0,2.75,22.0,626.5,456.5,347.7
2016,9,15,15,0,822.0,97.0,2.8,22.0,587.0,409.1,308.05
2016,9,15,15,15,803.0,94.0,2.8,21.5,543.0,359.34,266.14
2016,9,15,15,30,784.0,91.0,2.8,21.0,499.0,310.36,223.92
2016,9,15,15,45,757.5,87.5,2.8,21.0,450.5,260.1,180.08
2016,9,15,16,0,731.0,84.0,2.8,21.0,402.0,208.6,135.78
2016,9,15,16,15,694.5,79.0,2.8,20.5,351.0,159.61,95.94
2016,9,15,16,30,658.0,74.0,2.8,20.0,300.0,114.11,62.79
2016,9,15,16,45,604.5,67.5,2.85,19.5,248.5,70.39,38.53
2016,9,15,17,0,551.0,61.0,2.9,19.0,197.0,42.32,31.52
2016,9,15,17,15,468.5,52.0,2.85,18.5,148.0,37.72,27.28
2016,9,15,17,30,386.0,43.0,2.8,18.0,99.0,32.89,22.55
2016,9,15,17,45,252.5,29.5,2.8,17.5,60.0,23.23,12.33
2016,9,15,18,0,119.0,16.0,2.8,17.0,21.0,15.73,0.0
2016,9,15,18,15,59.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.0,0.7,13.5,17.0,16.41,0.54
2016,9,16,6,30,0.0,34.0,0.6,14.0,34.0,34.5,22.3
2016,9,16,6,45,5.0,54.5,0.55,14.5,55.5,58.32,43.16
2016,9,16,7,0,10.0,75.0,0.5,15.0,77.0,81.94,63.46
2016,9,16,7,15,17.5,95.5,0.4,15.5,100.5,106.89,84.51
2016,9,16,7,30,25.0,116.0,0.3,16.0,124.0,137.71,109.81
2016,9,16,7,45,29.5,136.0,0.25,16.5,147.5,161.73,128.9
2016,9,16,8,0,34.0,156.0,0.2,17.0,171.0,185.9,147.63
2016,9,16,8,15,37.5,175.5,0.15,17.5,193.5,208.97,164.99
2016,9,16,8,30,41.0,195.0,0.1,18.0,216.0,232.08,182.0
2016,9,16,8,45,115.0,225.0,0.1,19.0,289.5,324.87,253.05
2016,9,16,9,0,189.0,255.0,0.1,20.0,363.0,413.42,317.43
2016,9,16,9,15,524.0,173.0,0.15,20.5,503.0,596.74,453.78
2016,9,16,9,30,859.0,91.0,0.2,21.0,643.0,774.86,573.39
2016,9,16,9,45,872.5,91.5,0.3,21.5,678.5,798.95,585.71
2016,9,16,10,0,886.0,92.0,0.4,22.0,714.0,820.54,598.92
2016,9,16,10,15,894.0,93.5,0.5,22.5,742.0,836.0,608.29
2016,9,16,10,30,902.0,95.0,0.6,23.0,770.0,848.5,615.92
2016,9,16,10,45,907.5,95.5,0.7,23.5,791.0,854.83,619.69
2016,9,16,11,0,913.0,96.0,0.8,24.0,812.0,858.03,621.59
2016,9,16,11,15,916.5,97.0,0.95,24.0,825.5,856.91,622.79
2016,9,16,11,30,920.0,98.0,1.1,24.0,839.0,852.6,621.92
2016,9,16,11,45,921.0,98.0,1.25,24.5,844.0,842.08,615.73
2016,9,16,12,0,922.0,98.0,1.4,25.0,849.0,828.46,607.47
2016,9,16,12,15,921.5,98.0,1.45,25.0,846.5,810.63,596.44
2016,9,16,12,30,921.0,98.0,1.5,25.0,844.0,789.89,583.49
2016,9,16,12,45,912.0,101.0,1.6,25.5,831.0,763.05,565.78
2016,9,16,13,0,903.0,104.0,1.7,26.0,818.0,733.88,546.4
2016,9,16,13,15,898.5,103.0,1.75,26.0,799.5,701.77,525.06
2016,9,16,13,30,894.0,102.0,1.8,26.0,781.0,667.47,500.79
2016,9,16,13,45,886.5,101.0,1.85,26.0,754.5,629.35,473.23
2016,9,16,14,0,879.0,100.0,1.9,26.0,728.0,589.58,443.8
2016,9,16,14,15,869.0,98.5,1.9,25.5,695.0,546.6,411.84
2016,9,16,14,30,859.0,97.0,1.9,25.0,662.0,502.57,378.11
2016,9,16,14,45,844.5,95.0,1.95,25.0,623.0,452.11,338.11
2016,9,16,15,0,830.0,93.0,2.0,25.0,584.0,404.39,298.97
2016,9,16,15,15,811.5,90.0,2.0,24.5,539.5,354.49,257.64
2016,9,16,15,30,793.0,87.0,2.0,24.0,495.0,305.31,215.91
2016,9,16,15,45,768.0,83.0,2.05,24.0,447.0,254.63,172.42
2016,9,16,16,0,743.0,79.0,2.1,24.0,399.0,205.8,130.91
2016,9,16,16,15,706.5,74.5,2.1,23.5,348.0,153.75,89.45
2016,9,16,16,30,670.0,70.0,2.1,23.0,297.0,108.22,57.3
2016,9,16,16,45,617.5,64.0,2.1,22.5,245.5,64.58,34.53
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,40.09,29.16
2016,9,16,17,15,482.5,49.0,2.05,21.0,145.0,35.37,24.91
2016,9,16,17,30,400.0,40.0,2.0,20.0,96.0,30.38,20.13
2016,9,16,17,45,263.0,27.0,1.95,19.5,57.5,21.1,9.93
2016,9,16,18,0,126.0,14.0,1.9,19.0,19.0,13.76,0.0
2016,9,16,18,15,63.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,16.5,0.75,14.5,36.0,86.82,17.02
2016,9,17,6,30,354.0,33.0,0.6,15.0,72.0,184.53,134.9
2016,9,17,6,45,450.0,41.5,0.5,15.5,119.5,249.29,192.94
2016,9,17,7,0,546.0,50.0,0.4,16.0,167.0,322.26,254.21
2016,9,17,7,15,273.0,68.0,0.35,16.5,126.5,226.31,181.21
2016,9,17,7,30,0.0,86.0,0.3,17.0,86.0,85.31,65.64
2016,9,17,7,45,0.0,103.0,0.3,17.5,103.0,102.34,79.91
2016,9,17,8,0,0.0,120.0,0.3,18.0,120.0,119.31,93.33
2016,9,17,8,15,3.0,141.5,0.3,18.5,143.0,142.94,111.9
2016,9,17,8,30,6.0,163.0,0.3,19.0,166.0,166.67,130.15
2016,9,17,8,45,33.5,201.5,0.35,19.5,220.5,232.86,181.87
2016,9,17,9,0,61.0,240.0,0.4,20.0,275.0,294.38,228.31
2016,9,17,9,15,84.5,265.0,0.45,20.5,317.0,338.73,260.81
2016,9,17,9,30,108.0,290.0,0.5,21.0,359.0,383.54,293.15
2016,9,17,9,45,500.0,188.5,0.55,22.0,534.5,607.66,461.54
2016,9,17,10,0,892.0,87.0,0.6,23.0,710.0,816.79,600.59
2016,9,17,10,15,899.5,88.5,0.65,23.5,738.0,831.85,606.13
2016,9,17,10,30,907.0,90.0,0.7,24.0,766.0,843.93,612.57
2016,9,17,10,45,912.5,90.5,0.8,24.5,786.5,850.22,616.24
2016,9,17,11,0,918.0,91.0,0.9,25.0,807.0,853.37,618.02
2016,9,17,11,15,921.0,91.5,1.0,25.0,820.0,851.27,617.7
2016,9,17,11,30,924.0,92.0,1.1,25.0,833.0,845.98,615.42
2016,9,17,11,45,925.0,92.0,1.2,25.5,838.0,835.39,608.55
2016,9,17,12,0,926.0,92.0,1.3,26.0,843.0,821.69,599.7
2016,9,17,12,15,925.0,92.0,1.4,26.0,839.5,803.39,588.99
2016,9,17,12,30,924.0,92.0,1.5,26.0,836.0,782.19,576.29
2016,9,17,12,45,909.5,97.5,1.6,26.5,821.5,753.76,557.53
2016,9,17,13,0,895.0,103.0,1.7,27.0,807.0,723.24,537.26
2016,9,17,13,15,890.0,102.5,1.75,26.5,788.0,691.48,516.94
2016,9,17,13,30,885.0,102.0,1.8,26.0,769.0,657.58,493.83
2016,9,17,13,45,877.0,100.5,1.9,26.0,742.5,618.98,466.11
2016,9,17,14,0,869.0,99.0,2.0,26.0,716.0,578.81,436.48
2016,9,17,14,15,858.5,97.5,2.0,26.0,683.0,535.97,403.64
2016,9,17,14,30,848.0,96.0,2.0,26.0,650.0,492.15,369.21
2016,9,17,14,45,833.0,94.0,2.05,26.0,611.0,441.97,329.37
2016,9,17,15,0,818.0,92.0,2.1,26.0,572.0,394.63,290.49
2016,9,17,15,15,798.5,89.0,2.1,25.5,527.5,345.03,249.42
2016,9,17,15,30,779.0,86.0,2.1,25.0,483.0,296.27,208.11
2016,9,17,15,45,751.5,82.5,2.15,25.0,435.0,246.24,165.39
2016,9,17,16,0,724.0,79.0,2.2,25.0,387.0,198.36,125.02
2016,9,17,16,15,687.5,74.5,2.15,24.5,336.5,147.42,84.87
2016,9,17,16,30,651.0,70.0,2.1,24.0,286.0,103.05,54.27
2016,9,17,16,45,597.0,63.5,2.1,23.5,235.5,60.22,32.92
2016,9,17,17,0,543.0,57.0,2.1,23.0,185.0,39.55,28.55
2016,9,17,17,15,459.0,48.0,1.95,22.0,137.0,34.79,24.26
2016,9,17,17,30,375.0,39.0,1.8,21.0,89.0,29.78,19.43
2016,9,17,17,45,238.5,26.0,1.7,20.5,52.5,20.45,8.52
2016,9,17,18,0,102.0,13.0,1.6,20.0,16.0,12.78,0.0
2016,9,17,18,15,51.0,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.85,16.5,35.0,84.22,6.36
2016,9,18,6,30,352.0,31.0,0.9,17.0,70.0,180.66,130.24
2016,9,18,6,45,446.0,40.0,1.0,17.5,116.0,244.66,188.41
2016,9,18,7,0,540.0,49.0,1.1,18.0,162.0,316.82,249.99
2016,9,18,7,15,598.0,55.0,1.05,18.5,212.5,374.9,298.64
2016,9,18,7,30,656.0,61.0,1.0,19.0,263.0,436.66,348.1
2016,9,18,7,45,695.0,65.5,0.95,20.0,314.0,486.87,386.07
2016,9,18,8,0,734.0,70.0,0.9,21.0,365.0,540.53,424.78
2016,9,18,8,15,761.5,73.5,0.9,22.0,413.5,586.4,456.51
2016,9,18,8,30,789.0,77.0,0.9,23.0,462.0,631.91,486.8
2016,9,18,8,45,809.5,79.5,0.9,24.0,507.0,670.67,510.15
2016,9,18,9,0,830.0,82.0,0.9,25.0,552.0,708.07,532.03
2016,9,18,9,15,844.5,84.0,0.85,25.5,592.5,734.79,546.66
2016,9,18,9,30,859.0,86.0,0.8,26.0,633.0,763.44,562.42
2016,9,18,9,45,878.5,84.0,0.75,27.0,669.5,789.34,574.96
2016,9,18,10,0,898.0,82.0,0.7,28.0,706.0,812.94,585.76
2016,9,18,10,15,906.0,83.0,0.6,28.5,734.0,827.87,591.22
2016,9,18,10,30,914.0,84.0,0.5,29.0,762.0,839.83,594.8
2016,9,18,10,45,918.5,85.0,0.45,29.5,782.5,845.81,595.59
2016,9,18,11,0,923.0,86.0,0.4,30.0,803.0,848.62,594.58
2016,9,18,11,15,926.5,86.5,0.5,30.5,816.0,846.87,593.65
2016,9,18,11,30,930.0,87.0,0.6,31.0,829.0,841.9,590.85
2016,9,18,11,45,931.0,87.0,0.7,31.5,833.5,831.2,584.56
2016,9,18,12,0,932.0,87.0,0.8,32.0,838.0,817.38,576.34
2016,9,18,12,15,931.5,87.0,0.95,32.0,835.0,799.34,567.27
2016,9,18,12,30,931.0,87.0,1.1,32.0,832.0,778.34,556.08
2016,9,18,12,45,924.0,89.0,1.25,32.0,820.0,751.78,540.99
2016,9,18,13,0,917.0,91.0,1.4,32.0,808.0,722.76,523.99
2016,9,18,13,15,912.5,90.0,1.5,32.0,789.0,690.24,503.43
2016,9,18,13,30,908.0,89.0,1.6,32.0,770.0,655.5,479.79
2016,9,18,13,45,901.0,88.0,1.7,32.0,744.0,617.22,453.01
2016,9,18,14,0,894.0,87.0,1.8,32.0,718.0,577.24,424.24
2016,9,18,14,15,884.0,85.5,1.85,31.5,684.5,533.74,392.67
2016,9,18,14,30,874.0,84.0,1.9,31.0,651.0,489.18,359.24
2016,9,18,14,45,861.0,82.0,2.0,31.0,612.0,442.03,322.27
2016,9,18,15,0,848.0,80.0,2.1,31.0,573.0,394.52,283.88
2016,9,18,15,15,829.5,77.5,2.15,30.5,529.0,344.61,243.18
2016,9,18,15,30,811.0,75.0,2.2,30.0,485.0,291.39,199.11
2016,9,18,15,45,786.0,72.0,2.25,30.0,436.5,240.92,156.53
2016,9,18,16,0,761.0,69.0,2.3,30.0,388.0,192.28,116.13
2016,9,18,16,15,725.5,65.0,2.25,29.0,337.5,143.48,78.75
2016,9,18,16,30,690.0,61.0,2.2,28.0,287.0,98.07,48.73
2016,9,18,16,45,638.0,55.5,2.2,27.5,236.0,54.59,28.95
2016,9,18,17,0,586.0,50.0,2.2,27.0,185.0,33.97,23.27
2016,9,18,17,15,502.0,42.0,2.1,26.0,136.5,29.8,19.55
2016,9,18,17,30,418.0,34.0,2.0,25.0,88.0,25.4,15.33
2016,9,18,17,45,272.0,22.5,1.9,24.0,51.0,17.35,5.15
2016,9,18,18,0,126.0,11.0,1.8,23.0,14.0,10.81,0.0
2016,9,18,18,15,63.0,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
