Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,145.0,16.5,1.05,17.5,32.0,74.8,0.0
2016,9,19,6,30,290.0,33.0,1.1,18.0,64.0,159.55,113.69
2016,9,19,6,45,385.0,43.5,1.15,18.5,109.0,222.7,170.83
2016,9,19,7,0,480.0,54.0,1.2,19.0,154.0,294.09,231.43
2016,9,19,7,15,540.5,61.5,1.15,19.5,203.0,352.53,280.29
2016,9,19,7,30,601.0,69.0,1.1,20.0,252.0,414.87,330.28
2016,9,19,7,45,645.0,73.5,1.05,20.5,302.5,467.67,371.08
2016,9,19,8,0,689.0,78.0,1.0,21.0,353.0,522.16,411.51
2016,9,19,8,15,718.5,82.0,1.0,21.5,401.0,565.97,442.99
2016,9,19,8,30,748.0,86.0,1.0,22.0,449.0,611.92,475.0
2016,9,19,8,45,772.0,88.5,1.05,23.0,494.5,651.85,500.77
2016,9,19,9,0,796.0,91.0,1.1,24.0,540.0,690.68,524.62
2016,9,19,9,15,812.0,93.0,1.1,24.5,580.0,721.56,543.08
2016,9,19,9,30,828.0,95.0,1.1,25.0,620.0,750.46,560.03
2016,9,19,9,45,835.0,99.0,1.15,26.0,652.5,772.29,571.56
2016,9,19,10,0,842.0,103.0,1.2,27.0,685.0,787.62,578.77
2016,9,19,10,15,851.0,104.5,1.2,27.5,713.0,803.06,586.7
2016,9,19,10,30,860.0,106.0,1.2,28.0,741.0,815.7,592.81
2016,9,19,10,45,869.0,105.5,1.3,28.5,762.0,823.35,596.99
2016,9,19,11,0,878.0,105.0,1.4,29.0,783.0,828.01,599.35
2016,9,19,11,15,881.5,105.5,1.5,29.0,796.0,826.18,598.78
2016,9,19,11,30,885.0,106.0,1.6,29.0,809.0,821.29,596.33
2016,9,19,11,45,890.0,104.5,1.75,29.5,815.0,812.5,590.69
2016,9,19,12,0,895.0,103.0,1.9,30.0,821.0,800.65,583.03
2016,9,19,12,15,894.5,103.0,1.95,30.0,818.0,783.04,571.92
2016,9,19,12,30,894.0,103.0,2.0,30.0,815.0,762.61,558.98
2016,9,19,12,45,885.0,105.5,2.15,30.0,802.5,735.79,542.4
2016,9,19,13,0,876.0,108.0,2.3,30.0,790.0,706.74,524.1
2016,9,19,13,15,871.5,107.0,2.35,30.0,771.5,675.27,502.02
2016,9,19,13,30,867.0,106.0,2.4,30.0,753.0,641.7,477.96
2016,9,19,13,45,863.5,103.0,2.5,30.0,728.0,604.9,451.33
2016,9,19,14,0,860.0,100.0,2.6,30.0,703.0,566.27,422.65
2016,9,19,14,15,849.0,98.5,2.65,29.5,670.0,523.52,390.78
2016,9,19,14,30,838.0,97.0,2.7,29.0,637.0,476.95,355.18
2016,9,19,14,45,828.0,93.0,2.75,29.0,599.0,430.46,317.82
2016,9,19,15,0,818.0,89.0,2.8,29.0,561.0,383.48,279.06
2016,9,19,15,15,798.5,86.0,2.8,28.5,517.0,334.02,238.07
2016,9,19,15,30,779.0,83.0,2.8,28.0,473.0,285.41,196.96
2016,9,19,15,45,757.0,78.5,2.85,27.5,426.0,235.97,155.11
2016,9,19,16,0,735.0,74.0,2.9,27.0,379.0,188.11,115.22
2016,9,19,16,15,698.0,69.5,2.85,26.0,328.5,140.22,78.51
2016,9,19,16,30,661.0,65.0,2.8,25.0,278.0,92.51,46.78
2016,9,19,16,45,610.0,58.5,2.75,24.5,227.5,49.75,27.89
2016,9,19,17,0,559.0,52.0,2.7,24.0,177.0,35.93,25.26
2016,9,19,17,15,472.0,43.5,2.6,23.0,129.5,31.41,21.16
2016,9,19,17,30,385.0,35.0,2.5,22.0,82.0,26.66,16.48
2016,9,19,17,45,238.5,22.5,2.4,21.5,47.0,17.63,3.88
2016,9,19,18,0,92.0,10.0,2.3,21.0,12.0,9.83,0.0
2016,9,19,18,15,46.0,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,147.5,17.0,2.6,14.5,32.0,75.19,0.0
2016,9,20,6,30,295.0,34.0,2.7,15.0,64.0,161.4,115.64
2016,9,20,6,45,400.0,44.0,2.8,15.5,110.5,228.15,177.59
2016,9,20,7,0,505.0,54.0,2.9,16.0,157.0,303.86,243.35
2016,9,20,7,15,567.0,60.5,2.9,16.5,207.5,362.76,294.4
2016,9,20,7,30,629.0,67.0,2.9,17.0,258.0,425.6,346.88
2016,9,20,7,45,673.5,71.5,2.95,17.5,309.0,479.58,390.74
2016,9,20,8,0,718.0,76.0,3.0,18.0,360.0,533.04,432.81
2016,9,20,8,15,746.0,79.5,2.95,18.0,408.5,578.46,467.91
2016,9,20,8,30,774.0,83.0,2.9,18.0,457.0,623.55,501.85
2016,9,20,8,45,797.5,85.0,2.85,18.5,502.0,663.16,529.17
2016,9,20,9,0,821.0,87.0,2.8,19.0,547.0,701.59,554.53
2016,9,20,9,15,490.5,188.0,2.8,19.5,468.5,580.79,458.47
2016,9,20,9,30,160.0,289.0,2.8,20.0,390.0,428.84,335.27
2016,9,20,9,45,310.5,272.0,2.8,20.5,481.0,535.63,418.55
2016,9,20,10,0,461.0,255.0,2.8,21.0,572.0,645.73,500.27
2016,9,20,10,15,676.0,175.5,2.8,21.0,661.0,740.22,572.18
2016,9,20,10,30,891.0,96.0,2.8,21.0,750.0,826.93,631.95
2016,9,20,10,45,896.5,96.5,2.85,21.5,770.5,832.84,633.71
2016,9,20,11,0,902.0,97.0,2.9,22.0,791.0,835.65,634.1
2016,9,20,11,15,905.0,97.5,2.95,22.0,803.5,833.3,632.3
2016,9,20,11,30,908.0,98.0,3.0,22.0,816.0,827.81,628.49
2016,9,20,11,45,908.0,98.5,3.05,22.5,820.0,816.82,619.79
2016,9,20,12,0,908.0,99.0,3.1,23.0,824.0,802.79,609.14
2016,9,20,12,15,907.0,99.0,3.15,23.0,820.5,784.55,596.82
2016,9,20,12,30,906.0,99.0,3.2,23.0,817.0,763.45,582.56
2016,9,20,12,45,900.5,100.0,3.25,23.0,805.0,737.38,564.79
2016,9,20,13,0,895.0,101.0,3.3,23.0,793.0,708.88,545.25
2016,9,20,13,15,666.0,196.0,3.3,23.0,704.0,620.21,476.65
2016,9,20,13,30,437.0,291.0,3.3,23.0,615.0,542.35,415.5
2016,9,20,13,45,459.5,270.5,3.35,23.0,600.5,517.87,397.78
2016,9,20,14,0,482.0,250.0,3.4,23.0,586.0,490.93,377.44
2016,9,20,14,15,528.0,220.0,3.4,22.5,571.5,464.69,357.79
2016,9,20,14,30,574.0,190.0,3.4,22.0,557.0,433.98,333.73
2016,9,20,14,45,692.0,140.5,3.45,22.0,556.0,410.23,312.8
2016,9,20,15,0,810.0,91.0,3.5,22.0,555.0,378.12,283.22
2016,9,20,15,15,713.5,105.5,3.5,21.5,490.5,317.21,233.43
2016,9,20,15,30,617.0,120.0,3.5,21.0,426.0,267.07,192.44
2016,9,20,15,45,664.5,99.0,3.55,21.0,398.0,226.38,154.62
2016,9,20,16,0,712.0,78.0,3.6,21.0,370.0,183.9,115.48
2016,9,20,16,15,673.0,73.5,3.55,20.5,320.0,133.73,76.29
2016,9,20,16,30,634.0,69.0,3.5,20.0,270.0,90.5,48.03
2016,9,20,16,45,575.5,62.5,3.5,19.5,219.5,49.34,30.83
2016,9,20,17,0,517.0,56.0,3.5,19.0,169.0,39.72,29.11
2016,9,20,17,15,426.0,46.0,3.45,18.5,122.5,34.01,23.8
2016,9,20,17,30,335.0,36.0,3.4,18.0,76.0,27.98,17.74
2016,9,20,17,45,167.5,18.0,3.35,17.5,38.0,13.58,0.02
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.5,17.0,3.6,14.0,31.0,70.99,0.0
2016,9,21,6,30,281.0,34.0,3.8,14.0,62.0,155.49,110.64
2016,9,21,6,45,387.0,44.0,4.0,14.5,107.5,221.76,173.19
2016,9,21,7,0,493.0,54.0,4.2,15.0,153.0,297.03,239.28
2016,9,21,7,15,556.5,61.0,4.3,15.0,203.5,356.53,292.16
2016,9,21,7,30,620.0,68.0,4.4,15.0,254.0,420.11,346.99
2016,9,21,7,45,310.0,97.0,4.5,15.5,190.0,297.23,246.16
2016,9,21,8,0,0.0,126.0,4.6,16.0,126.0,126.08,100.2
2016,9,21,8,15,0.0,134.0,4.6,16.0,134.0,133.3,106.08
2016,9,21,8,30,0.0,142.0,4.6,16.0,142.0,140.7,111.85
2016,9,21,8,45,139.0,188.5,4.65,16.5,266.0,299.15,243.73
2016,9,21,9,0,278.0,235.0,4.7,17.0,390.0,460.31,372.42
2016,9,21,9,15,237.0,260.0,4.7,17.0,399.0,453.38,364.67
2016,9,21,9,30,196.0,285.0,4.7,17.0,408.0,451.42,361.16
2016,9,21,9,45,538.0,189.5,4.75,17.5,552.0,630.93,506.47
2016,9,21,10,0,880.0,94.0,4.8,18.0,696.0,801.73,634.22
2016,9,21,10,15,889.0,95.5,4.8,18.0,725.0,817.41,643.65
2016,9,21,10,30,898.0,97.0,4.8,18.0,754.0,830.15,651.92
2016,9,21,10,45,905.0,97.5,4.8,18.5,775.0,837.18,654.91
2016,9,21,11,0,912.0,98.0,4.8,19.0,796.0,841.08,655.78
2016,9,21,11,15,916.5,99.0,4.8,19.0,810.0,840.3,654.72
2016,9,21,11,30,921.0,100.0,4.8,19.0,824.0,836.31,651.51
2016,9,21,11,45,923.5,100.0,4.85,19.0,830.0,826.53,644.57
2016,9,21,12,0,926.0,100.0,4.9,19.0,836.0,813.61,635.49
2016,9,21,12,15,927.0,100.0,4.95,19.0,833.5,796.46,623.44
2016,9,21,12,30,928.0,100.0,5.0,19.0,831.0,776.32,609.26
2016,9,21,12,45,925.0,100.5,5.05,19.0,820.5,750.93,591.26
2016,9,21,13,0,922.0,101.0,5.1,19.0,810.0,722.92,571.31
2016,9,21,13,15,918.5,100.0,5.15,19.0,791.5,690.67,546.51
2016,9,21,13,30,915.0,99.0,5.2,19.0,773.0,656.13,519.49
2016,9,21,13,45,911.5,97.0,5.3,19.0,747.5,618.51,489.74
2016,9,21,14,0,908.0,95.0,5.4,19.0,722.0,578.94,457.74
2016,9,21,14,15,761.0,134.5,5.45,19.0,643.0,499.69,393.88
2016,9,21,14,30,614.0,174.0,5.5,19.0,564.0,434.54,340.74
2016,9,21,14,45,740.0,129.5,5.55,19.0,570.0,416.39,323.15
2016,9,21,15,0,866.0,85.0,5.6,19.0,576.0,388.83,295.73
2016,9,21,15,15,846.5,82.5,5.6,18.5,530.5,337.67,250.53
2016,9,21,15,30,827.0,80.0,5.6,18.0,485.0,287.29,205.36
2016,9,21,15,45,803.5,75.5,5.6,18.0,436.0,235.31,158.79
2016,9,21,16,0,780.0,71.0,5.6,18.0,387.0,185.01,115.02
2016,9,21,16,15,741.5,67.0,5.5,17.5,334.5,135.41,76.09
2016,9,21,16,30,703.0,63.0,5.4,17.0,282.0,89.57,46.66
2016,9,21,16,45,644.5,57.0,5.35,17.0,229.5,42.07,31.61
2016,9,21,17,0,586.0,51.0,5.3,17.0,177.0,35.72,25.81
2016,9,21,17,15,488.5,42.5,5.2,16.5,127.5,31.17,21.46
2016,9,21,17,30,391.0,34.0,5.1,16.0,78.0,26.41,16.36
2016,9,21,17,45,195.5,17.0,5.05,15.5,39.0,12.88,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,140.0,16.5,3.8,13.0,30.0,70.39,0.0
2016,9,22,6,30,280.0,33.0,3.9,13.0,60.0,153.31,108.01
2016,9,22,6,45,386.5,43.5,4.05,13.5,106.0,219.86,171.88
2016,9,22,7,0,493.0,54.0,4.2,14.0,152.0,295.53,238.59
2016,9,22,7,15,558.0,61.0,4.1,14.5,202.5,355.57,291.39
2016,9,22,7,30,623.0,68.0,4.0,15.0,253.0,419.77,345.88
2016,9,22,7,45,673.5,71.5,3.95,15.5,305.0,475.39,391.85
2016,9,22,8,0,724.0,75.0,3.9,16.0,357.0,530.9,436.26
2016,9,22,8,15,753.5,79.0,3.7,16.5,406.5,577.76,472.0
2016,9,22,8,30,783.0,83.0,3.5,17.0,456.0,624.36,506.32
2016,9,22,8,45,809.5,84.0,3.35,17.5,502.5,664.91,534.68
2016,9,22,9,0,836.0,85.0,3.2,18.0,549.0,704.39,560.75
2016,9,22,9,15,851.0,87.5,3.1,18.0,589.5,735.65,581.57
2016,9,22,9,30,866.0,90.0,3.0,18.0,630.0,760.92,597.85
2016,9,22,9,45,884.0,89.0,2.9,18.5,666.0,786.28,612.94
2016,9,22,10,0,902.0,88.0,2.8,19.0,702.0,809.23,626.13
2016,9,22,10,15,909.5,89.0,2.75,19.0,729.5,823.33,634.53
2016,9,22,10,30,917.0,90.0,2.7,19.0,757.0,834.41,640.96
2016,9,22,10,45,922.5,90.5,2.65,19.5,777.5,840.24,642.61
2016,9,22,11,0,928.0,91.0,2.6,20.0,798.0,842.88,642.21
2016,9,22,11,15,930.5,91.5,2.65,20.0,810.5,839.9,640.01
2016,9,22,11,30,933.0,92.0,2.7,20.0,823.0,833.69,635.74
2016,9,22,11,45,933.0,93.0,2.75,20.5,827.0,822.83,627.17
2016,9,22,12,0,933.0,94.0,2.8,21.0,831.0,808.85,616.58
2016,9,22,12,15,932.0,93.5,2.8,21.0,827.0,789.57,603.27
2016,9,22,12,30,931.0,93.0,2.8,21.0,823.0,767.37,588.0
2016,9,22,12,45,925.0,94.0,2.85,21.0,810.5,740.31,569.58
2016,9,22,13,0,919.0,95.0,2.9,21.0,798.0,710.77,549.31
2016,9,22,13,15,914.0,94.5,2.95,21.0,778.5,678.14,525.07
2016,9,22,13,30,909.0,94.0,3.0,21.0,759.0,643.31,498.74
2016,9,22,13,45,899.0,94.0,3.05,21.0,731.5,604.07,468.54
2016,9,22,14,0,889.0,94.0,3.1,21.0,704.0,563.35,436.51
2016,9,22,14,15,878.0,92.0,3.2,21.0,670.0,519.02,401.1
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,473.75,363.98
2016,9,22,14,45,849.0,89.0,3.4,21.0,595.5,422.54,321.36
2016,9,22,15,0,831.0,88.0,3.5,21.0,555.0,374.5,280.1
2016,9,22,15,15,810.5,85.0,3.6,20.5,510.0,324.32,236.83
2016,9,22,15,30,790.0,82.0,3.7,20.0,465.0,275.07,193.63
2016,9,22,15,45,757.0,79.5,3.85,20.0,415.5,224.84,149.86
2016,9,22,16,0,724.0,77.0,4.0,20.0,366.0,177.34,109.78
2016,9,22,16,15,683.0,72.5,4.05,19.5,315.0,126.66,70.96
2016,9,22,16,30,642.0,68.0,4.1,19.0,264.0,83.19,44.1
2016,9,22,16,45,576.5,61.5,4.2,18.5,213.0,42.22,31.53
2016,9,22,17,0,511.0,55.0,4.3,18.0,162.0,39.56,29.03
2016,9,22,17,15,411.5,45.0,4.15,17.0,115.5,33.82,23.65
2016,9,22,17,30,312.0,35.0,4.0,16.0,69.0,27.77,17.23
2016,9,22,17,45,156.0,17.5,3.9,15.5,34.5,13.58,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,170.5,13.5,1.85,12.5,29.5,75.27,0.0
2016,9,23,6,30,341.0,27.0,1.9,13.0,59.0,167.65,115.87
2016,9,23,6,45,441.5,36.0,1.95,14.0,105.0,231.92,179.44
2016,9,23,7,0,542.0,45.0,2.0,15.0,151.0,305.12,243.21
2016,9,23,7,15,601.5,51.0,1.9,15.5,201.0,362.92,293.39
2016,9,23,7,30,661.0,57.0,1.8,16.0,251.0,422.37,342.95
2016,9,23,7,45,700.5,61.0,1.75,16.5,301.0,473.95,384.5
2016,9,23,8,0,740.0,65.0,1.7,17.0,351.0,526.69,425.27
2016,9,23,8,15,767.0,68.0,1.65,17.5,399.0,571.17,458.27
2016,9,23,8,30,794.0,71.0,1.6,18.0,447.0,615.24,489.84
2016,9,23,8,45,814.0,73.5,1.6,19.0,491.0,653.19,514.44
2016,9,23,9,0,834.0,76.0,1.6,20.0,535.0,685.9,534.28
2016,9,23,9,15,848.5,78.0,1.55,20.5,574.5,716.21,552.7
2016,9,23,9,30,863.0,80.0,1.5,21.0,614.0,744.41,569.35
2016,9,23,9,45,874.0,81.0,1.5,21.5,647.5,766.47,582.03
2016,9,23,10,0,885.0,82.0,1.5,22.0,681.0,785.92,592.92
2016,9,23,10,15,892.0,83.0,1.55,22.0,708.0,799.44,601.46
2016,9,23,10,30,899.0,84.0,1.6,22.0,735.0,809.98,608.16
2016,9,23,10,45,903.5,85.0,1.65,22.5,754.5,815.47,610.39
2016,9,23,11,0,908.0,86.0,1.7,23.0,774.0,817.83,610.67
2016,9,23,11,15,910.5,86.5,1.8,23.0,786.0,814.91,609.19
2016,9,23,11,30,913.0,87.0,1.9,23.0,798.0,808.84,605.7
2016,9,23,11,45,912.5,87.5,2.0,23.0,801.5,797.3,598.56
2016,9,23,12,0,912.0,88.0,2.1,23.0,805.0,782.73,589.42
2016,9,23,12,15,910.5,88.0,2.25,23.0,801.0,763.95,577.74
2016,9,23,12,30,909.0,88.0,2.4,23.0,797.0,742.34,564.0
2016,9,23,12,45,902.5,89.5,2.55,23.0,784.5,715.97,546.8
2016,9,23,13,0,896.0,91.0,2.7,23.0,772.0,687.22,527.52
2016,9,23,13,15,891.0,90.0,2.8,23.0,752.5,654.81,503.78
2016,9,23,13,30,886.0,89.0,2.9,23.0,733.0,620.29,477.96
2016,9,23,13,45,876.5,88.5,3.05,23.0,706.0,581.73,448.67
2016,9,23,14,0,867.0,88.0,3.2,23.0,679.0,541.72,417.48
2016,9,23,14,15,857.0,86.5,3.25,22.5,646.0,499.29,384.15
2016,9,23,14,30,847.0,85.0,3.3,22.0,613.0,455.88,349.0
2016,9,23,14,45,695.5,125.5,3.4,22.0,541.5,387.32,294.16
2016,9,23,15,0,544.0,166.0,3.5,22.0,470.0,336.32,253.33
2016,9,23,15,15,663.5,120.0,3.5,21.5,459.5,303.48,222.42
2016,9,23,15,30,783.0,74.0,3.5,21.0,449.0,261.98,182.2
2016,9,23,15,45,755.0,71.0,3.55,21.0,401.5,212.85,139.3
2016,9,23,16,0,727.0,68.0,3.6,21.0,354.0,165.91,99.79
2016,9,23,16,15,687.5,63.5,3.6,20.5,304.5,118.91,64.49
2016,9,23,16,30,648.0,59.0,3.6,20.0,255.0,75.78,38.86
2016,9,23,16,45,590.0,53.0,3.6,19.5,205.0,35.22,25.26
2016,9,23,17,0,532.0,47.0,3.6,19.0,155.0,32.85,23.03
2016,9,23,17,15,435.0,38.5,3.55,18.5,109.5,28.14,18.55
2016,9,23,17,30,338.0,30.0,3.5,18.0,64.0,23.18,13.01
2016,9,23,17,45,169.0,15.0,3.45,17.5,32.0,11.44,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.5,1.35,14.5,29.5,67.26,0.0
2016,9,24,6,30,369.0,25.0,1.4,15.0,59.0,174.06,116.94
2016,9,24,6,45,469.0,33.0,1.5,16.0,105.0,234.69,179.16
2016,9,24,7,0,569.0,41.0,1.6,17.0,151.0,307.77,242.45
2016,9,24,7,15,628.5,46.5,1.65,17.5,201.5,366.34,293.11
2016,9,24,7,30,688.0,52.0,1.7,18.0,252.0,428.51,344.73
2016,9,24,7,45,727.5,55.5,1.75,18.5,302.5,480.3,386.48
2016,9,24,8,0,767.0,59.0,1.8,19.0,353.0,533.23,427.58
2016,9,24,8,15,794.5,62.0,1.9,19.5,402.0,578.79,461.98
2016,9,24,8,30,822.0,65.0,2.0,20.0,451.0,620.13,492.43
2016,9,24,8,45,842.5,67.0,2.1,20.5,496.0,658.56,518.66
2016,9,24,9,0,863.0,69.0,2.2,21.0,541.0,695.59,543.35
2016,9,24,9,15,877.5,70.5,2.2,21.5,581.5,725.94,562.33
2016,9,24,9,30,892.0,72.0,2.2,22.0,622.0,754.09,579.58
2016,9,24,9,45,906.0,72.0,2.2,23.0,657.0,777.77,592.41
2016,9,24,10,0,920.0,72.0,2.2,24.0,692.0,798.84,603.34
2016,9,24,10,15,927.5,73.0,2.15,24.5,719.5,813.07,610.33
2016,9,24,10,30,935.0,74.0,2.1,25.0,747.0,824.21,615.31
2016,9,24,10,45,940.5,74.5,2.1,25.5,767.5,830.06,617.23
2016,9,24,11,0,946.0,75.0,2.1,26.0,788.0,832.65,617.12
2016,9,24,11,15,949.5,75.5,2.05,26.0,800.5,830.37,614.69
2016,9,24,11,30,953.0,76.0,2.0,26.0,813.0,824.78,610.22
2016,9,24,11,45,954.0,76.0,1.95,26.5,817.5,813.46,600.89
2016,9,24,12,0,955.0,76.0,1.9,27.0,822.0,798.93,589.6
2016,9,24,12,15,954.5,76.0,1.9,27.0,818.5,780.16,577.18
2016,9,24,12,30,954.0,76.0,1.9,27.0,815.0,758.36,562.8
2016,9,24,12,45,942.0,81.0,1.95,27.5,801.5,730.62,543.69
2016,9,24,13,0,930.0,86.0,2.0,28.0,788.0,700.59,522.81
2016,9,24,13,15,925.0,85.0,2.05,28.0,768.0,667.14,499.04
2016,9,24,13,30,920.0,84.0,2.1,28.0,748.0,631.5,473.17
2016,9,24,13,45,911.5,83.5,2.15,28.0,721.0,592.32,444.13
2016,9,24,14,0,903.0,83.0,2.2,28.0,694.0,551.53,413.17
2016,9,24,14,15,892.5,81.5,2.2,27.5,660.0,507.44,379.55
2016,9,24,14,30,882.0,80.0,2.2,27.0,626.0,462.34,344.11
2016,9,24,14,45,867.0,78.0,2.25,27.0,586.0,414.21,304.82
2016,9,24,15,0,852.0,76.0,2.3,27.0,546.0,365.91,264.37
2016,9,24,15,15,832.0,73.5,2.3,26.5,501.0,315.73,222.12
2016,9,24,15,30,812.0,71.0,2.3,26.0,456.0,262.44,176.89
2016,9,24,15,45,784.0,68.0,2.35,26.0,407.5,211.98,134.01
2016,9,24,16,0,756.0,65.0,2.4,26.0,359.0,163.68,94.53
2016,9,24,16,15,716.5,61.0,2.35,25.0,308.0,115.81,60.01
2016,9,24,16,30,677.0,57.0,2.3,24.0,257.0,71.79,35.53
2016,9,24,16,45,615.5,51.0,2.3,23.5,206.0,37.16,26.47
2016,9,24,17,0,554.0,45.0,2.3,23.0,155.0,31.44,21.37
2016,9,24,17,15,453.0,36.5,2.25,22.0,108.5,26.64,16.91
2016,9,24,17,30,352.0,28.0,2.2,21.0,62.0,21.58,11.15
2016,9,24,17,45,176.0,14.0,2.2,20.0,31.0,10.71,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,29.0,67.04,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,58.0,173.78,113.72
2016,9,25,6,45,477.5,33.0,1.9,17.0,105.0,236.52,179.54
2016,9,25,7,0,584.0,41.0,2.0,18.0,152.0,312.47,245.21
2016,9,25,7,15,644.5,46.5,2.05,18.5,203.5,371.97,296.76
2016,9,25,7,30,705.0,52.0,2.1,19.0,255.0,435.08,349.27
2016,9,25,7,45,744.5,56.0,2.15,20.0,306.5,487.95,391.22
2016,9,25,8,0,784.0,60.0,2.2,21.0,358.0,541.91,432.26
2016,9,25,8,15,810.5,63.0,2.2,21.5,407.0,587.27,465.99
2016,9,25,8,30,837.0,66.0,2.2,22.0,456.0,628.3,495.57
2016,9,25,8,45,856.0,68.5,2.25,23.0,501.5,666.55,520.37
2016,9,25,9,0,875.0,71.0,2.3,24.0,547.0,703.26,543.23
2016,9,25,9,15,888.5,72.5,2.25,25.0,587.0,733.0,560.12
2016,9,25,9,30,902.0,74.0,2.2,26.0,627.0,760.46,575.14
2016,9,25,9,45,916.0,73.5,2.2,27.0,661.5,783.6,587.31
2016,9,25,10,0,930.0,73.0,2.2,28.0,696.0,804.1,597.59
2016,9,25,10,15,936.5,74.0,2.15,28.5,723.5,817.51,603.88
2016,9,25,10,30,943.0,75.0,2.1,29.0,751.0,827.8,608.17
2016,9,25,10,45,946.0,76.5,2.1,29.5,770.5,832.63,609.36
2016,9,25,11,0,949.0,78.0,2.1,30.0,790.0,834.17,608.54
2016,9,25,11,15,951.5,78.5,2.0,30.5,802.0,830.97,603.92
2016,9,25,11,30,954.0,79.0,1.9,31.0,814.0,824.47,597.29
2016,9,25,11,45,953.0,80.0,1.85,31.5,817.5,812.52,587.71
2016,9,25,12,0,952.0,81.0,1.8,32.0,821.0,797.41,576.25
2016,9,25,12,15,951.0,81.0,1.7,32.5,817.0,778.2,561.84
2016,9,25,12,30,950.0,81.0,1.6,33.0,813.0,756.02,545.63
2016,9,25,12,45,941.5,83.0,1.5,33.5,799.5,727.77,525.57
2016,9,25,13,0,933.0,85.0,1.4,34.0,786.0,697.11,503.65
2016,9,25,13,15,927.5,84.5,1.25,34.0,766.0,663.72,479.29
2016,9,25,13,30,922.0,84.0,1.1,34.0,746.0,628.14,453.1
2016,9,25,13,45,911.0,84.0,1.0,34.0,717.5,587.95,423.71
2016,9,25,14,0,900.0,84.0,0.9,34.0,689.0,546.34,392.78
2016,9,25,14,15,889.0,82.5,0.8,33.5,655.0,502.14,360.12
2016,9,25,14,30,878.0,81.0,0.7,33.0,621.0,456.98,325.84
2016,9,25,14,45,859.5,80.5,0.6,33.0,580.0,409.04,288.08
2016,9,25,15,0,841.0,80.0,0.5,33.0,539.0,357.68,247.1
2016,9,25,15,15,820.5,77.0,0.55,32.5,494.0,307.3,207.1
2016,9,25,15,30,800.0,74.0,0.6,32.0,449.0,257.85,166.99
2016,9,25,15,45,767.5,71.5,0.65,32.0,400.0,207.69,126.51
2016,9,25,16,0,735.0,69.0,0.7,32.0,351.0,160.18,89.67
2016,9,25,16,15,693.5,64.5,0.8,31.0,300.0,112.99,57.46
2016,9,25,16,30,652.0,60.0,0.9,30.0,249.0,66.45,32.4
2016,9,25,16,45,586.5,53.5,1.05,29.0,198.0,36.21,24.98
2016,9,25,17,0,521.0,47.0,1.2,28.0,147.0,33.46,22.53
2016,9,25,17,15,417.5,37.5,1.3,26.5,101.5,27.84,17.47
2016,9,25,17,30,314.0,28.0,1.4,25.0,56.0,21.9,10.61
2016,9,25,17,45,157.0,14.0,1.5,24.0,28.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,0.45,18.5,24.0,47.82,0.0
2016,9,26,6,30,233.0,28.0,0.4,19.0,48.0,128.36,80.03
2016,9,26,6,45,335.5,41.0,0.35,20.0,91.5,192.78,143.3
2016,9,26,7,0,438.0,54.0,0.3,21.0,135.0,265.72,203.57
2016,9,26,7,15,505.0,63.0,0.3,21.5,184.5,325.8,252.87
2016,9,26,7,30,572.0,72.0,0.3,22.0,234.0,390.26,303.74
2016,9,26,7,45,617.5,78.5,0.3,22.5,284.5,443.94,344.65
2016,9,26,8,0,663.0,85.0,0.3,23.0,335.0,499.37,385.28
2016,9,26,8,15,695.5,90.0,0.25,24.0,383.5,546.36,417.03
2016,9,26,8,30,728.0,95.0,0.2,25.0,432.0,593.44,447.53
2016,9,26,8,45,751.5,99.0,0.2,26.0,477.0,632.98,472.24
2016,9,26,9,0,775.0,103.0,0.2,27.0,522.0,669.35,494.08
2016,9,26,9,15,792.5,106.0,0.3,27.5,562.0,701.12,513.82
2016,9,26,9,30,810.0,109.0,0.4,28.0,602.0,730.95,532.28
2016,9,26,9,45,823.5,111.0,0.55,29.0,636.5,754.51,546.3
2016,9,26,10,0,837.0,113.0,0.7,30.0,671.0,775.6,558.7
2016,9,26,10,15,846.5,115.0,0.75,30.0,698.5,790.93,568.14
2016,9,26,10,30,856.0,117.0,0.8,30.0,726.0,803.42,575.92
2016,9,26,10,45,863.0,117.5,0.9,30.5,746.5,809.41,579.23
2016,9,26,11,0,870.0,118.0,1.0,31.0,767.0,809.53,578.91
2016,9,26,11,15,874.0,119.0,1.1,31.0,779.5,807.92,578.76
2016,9,26,11,30,878.0,120.0,1.2,31.0,792.0,803.25,576.7
2016,9,26,11,45,880.5,119.5,1.3,31.5,797.0,792.88,569.86
2016,9,26,12,0,883.0,119.0,1.4,32.0,802.0,779.53,561.16
2016,9,26,12,15,882.0,118.5,1.5,32.0,798.0,760.7,549.99
2016,9,26,12,30,881.0,118.0,1.6,32.0,794.0,739.11,536.98
2016,9,26,12,45,903.0,105.5,1.75,32.5,789.0,718.97,524.12
2016,9,26,13,0,925.0,93.0,1.9,33.0,784.0,695.11,507.74
2016,9,26,13,15,920.0,92.5,1.95,32.5,764.0,662.17,485.67
2016,9,26,13,30,915.0,92.0,2.0,32.0,744.0,627.04,461.5
2016,9,26,13,45,908.5,90.0,2.1,32.0,717.0,587.64,432.98
2016,9,26,14,0,902.0,88.0,2.2,32.0,690.0,546.53,402.4
2016,9,26,14,15,891.0,86.0,2.2,31.5,655.5,501.77,368.7
2016,9,26,14,30,880.0,84.0,2.2,31.0,621.0,456.04,333.22
2016,9,26,14,45,867.5,81.0,2.25,31.0,581.5,408.1,294.5
2016,9,26,15,0,855.0,78.0,2.3,31.0,542.0,359.78,254.48
2016,9,26,15,15,834.5,75.5,2.25,30.5,496.5,305.7,209.84
2016,9,26,15,30,814.0,73.0,2.2,30.0,451.0,256.1,168.07
2016,9,26,15,45,786.0,69.5,2.15,30.0,402.0,205.36,125.84
2016,9,26,16,0,758.0,66.0,2.1,30.0,353.0,156.79,87.38
2016,9,26,16,15,717.0,61.5,1.9,29.0,301.5,108.65,54.42
2016,9,26,16,30,676.0,57.0,1.7,28.0,250.0,64.55,32.32
2016,9,26,16,45,613.5,50.5,1.55,27.0,199.0,34.04,23.36
2016,9,26,17,0,551.0,44.0,1.4,26.0,148.0,31.15,20.76
2016,9,26,17,15,447.0,35.0,1.35,25.0,101.5,25.86,15.87
2016,9,26,17,30,343.0,26.0,1.3,24.0,55.0,20.27,8.78
2016,9,26,17,45,171.5,13.0,1.3,23.0,27.5,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,124.5,13.5,0.25,17.5,23.5,49.32,0.0
2016,9,27,6,30,249.0,27.0,0.2,18.0,47.0,131.1,79.03
2016,9,27,6,45,344.0,39.5,0.2,19.0,90.0,193.38,143.47
2016,9,27,7,0,439.0,52.0,0.2,20.0,133.0,262.59,201.27
2016,9,27,7,15,506.0,61.0,0.2,20.5,182.0,322.41,250.55
2016,9,27,7,30,573.0,70.0,0.2,21.0,231.0,386.63,301.41
2016,9,27,7,45,613.0,77.5,0.2,21.5,280.0,438.27,340.91
2016,9,27,8,0,653.0,85.0,0.2,22.0,329.0,491.28,379.9
2016,9,27,8,15,685.5,90.0,0.2,22.5,377.0,537.78,412.79
2016,9,27,8,30,718.0,95.0,0.2,23.0,425.0,584.38,444.67
2016,9,27,8,45,740.5,99.5,0.25,24.0,469.5,623.4,469.94
2016,9,27,9,0,763.0,104.0,0.3,25.0,514.0,659.14,492.42
2016,9,27,9,15,780.5,107.0,0.35,25.5,553.5,690.53,511.76
2016,9,27,9,30,798.0,110.0,0.4,26.0,593.0,720.01,529.52
2016,9,27,9,45,838.0,101.0,0.5,26.5,634.0,751.34,549.14
2016,9,27,10,0,878.0,92.0,0.6,27.0,675.0,777.48,565.25
2016,9,27,10,15,886.5,93.5,0.65,27.5,702.0,792.13,573.16
2016,9,27,10,30,895.0,95.0,0.7,28.0,729.0,803.84,579.37
2016,9,27,10,45,895.0,98.5,0.8,28.5,747.5,807.94,581.58
2016,9,27,11,0,895.0,102.0,0.9,29.0,766.0,808.87,581.9
2016,9,27,11,15,898.5,102.5,0.95,29.0,778.0,806.31,580.52
2016,9,27,11,30,902.0,103.0,1.0,29.0,790.0,800.62,577.26
2016,9,27,11,45,898.5,105.0,1.1,29.5,792.5,788.03,569.12
2016,9,27,12,0,895.0,107.0,1.2,30.0,795.0,772.5,559.13
2016,9,27,12,15,894.0,107.0,1.3,30.0,791.0,753.99,548.26
2016,9,27,12,30,893.0,107.0,1.4,30.0,787.0,732.67,535.46
2016,9,27,12,45,899.5,101.5,1.5,30.0,777.5,708.41,520.44
2016,9,27,13,0,906.0,96.0,1.6,30.0,768.0,681.21,502.21
2016,9,27,13,15,900.5,95.0,1.65,30.0,748.0,648.02,478.86
2016,9,27,13,30,895.0,94.0,1.7,30.0,728.0,612.73,453.51
2016,9,27,13,45,882.0,94.5,1.75,30.0,699.5,572.81,424.22
2016,9,27,14,0,869.0,95.0,1.8,30.0,671.0,531.68,393.29
2016,9,27,14,15,677.0,152.0,1.85,29.5,587.0,453.06,335.23
2016,9,27,14,30,485.0,209.0,1.9,29.0,503.0,391.99,289.91
2016,9,27,14,45,650.0,147.5,2.0,29.0,513.0,375.43,274.37
2016,9,27,15,0,815.0,86.0,2.1,29.0,523.0,345.66,246.04
2016,9,27,15,15,793.0,83.0,2.15,28.5,478.0,296.25,204.8
2016,9,27,15,30,771.0,80.0,2.2,28.0,433.0,247.97,164.1
2016,9,27,15,45,745.5,75.0,2.25,27.5,385.5,198.64,123.18
2016,9,27,16,0,720.0,70.0,2.3,27.0,338.0,151.3,85.79
2016,9,27,16,15,677.0,65.0,2.25,26.0,287.5,101.49,51.58
2016,9,27,16,30,634.0,60.0,2.2,25.0,237.0,58.91,30.8
2016,9,27,16,45,574.0,52.5,2.2,24.5,187.5,35.96,25.26
2016,9,27,17,0,514.0,45.0,2.2,24.0,138.0,32.32,21.9
2016,9,27,17,15,408.0,35.0,2.15,23.0,93.5,26.15,16.17
2016,9,27,17,30,302.0,25.0,2.1,22.0,49.0,19.6,7.45
2016,9,27,17,45,151.0,12.5,2.05,21.0,24.5,12.29,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,114.5,13.5,1.75,14.5,22.5,46.11,0.0
2016,9,28,6,30,229.0,27.0,1.8,15.0,45.0,122.74,71.67
2016,9,28,6,45,338.0,38.5,1.9,15.5,88.0,188.96,142.92
2016,9,28,7,0,447.0,50.0,2.0,16.0,131.0,262.39,206.87
2016,9,28,7,15,515.0,58.0,1.9,16.5,179.5,321.57,258.11
2016,9,28,7,30,583.0,66.0,1.8,17.0,228.0,385.23,311.19
2016,9,28,7,45,632.5,71.0,1.75,17.5,278.5,439.31,355.02
2016,9,28,8,0,682.0,76.0,1.7,18.0,329.0,495.44,398.78
2016,9,28,8,15,714.0,80.0,1.65,18.5,377.0,541.26,433.13
2016,9,28,8,30,746.0,84.0,1.6,19.0,425.0,585.2,464.99
2016,9,28,8,45,569.5,142.0,1.6,19.5,417.5,552.42,436.17
2016,9,28,9,0,393.0,200.0,1.6,20.0,410.0,494.73,388.99
2016,9,28,9,15,610.5,147.5,1.65,20.0,502.0,611.85,479.5
2016,9,28,9,30,828.0,95.0,1.7,20.0,594.0,722.58,559.64
2016,9,28,9,45,838.0,98.0,1.75,20.5,627.0,744.72,572.31
2016,9,28,10,0,848.0,101.0,1.8,21.0,660.0,764.25,583.98
2016,9,28,10,15,857.0,102.5,1.85,21.5,687.0,775.3,589.81
2016,9,28,10,30,866.0,104.0,1.9,22.0,714.0,787.05,596.27
2016,9,28,10,45,868.0,107.0,2.0,22.5,733.0,791.96,598.52
2016,9,28,11,0,870.0,110.0,2.1,23.0,752.0,793.81,598.83
2016,9,28,11,15,874.0,110.5,2.2,23.0,764.0,791.6,597.63
2016,9,28,11,30,878.0,111.0,2.3,23.0,776.0,786.35,594.45
2016,9,28,11,45,689.0,195.0,2.4,23.0,718.5,719.08,546.3
2016,9,28,12,0,500.0,279.0,2.5,23.0,661.0,647.86,492.08
2016,9,28,12,15,686.5,196.5,2.55,23.0,718.0,689.93,526.55
2016,9,28,12,30,873.0,114.0,2.6,23.0,775.0,721.32,551.73
2016,9,28,12,45,868.0,114.0,2.7,23.0,762.5,695.01,532.7
2016,9,28,13,0,863.0,114.0,2.8,23.0,750.0,666.38,511.81
2016,9,28,13,15,655.0,192.5,2.85,22.5,667.5,583.86,449.18
2016,9,28,13,30,447.0,271.0,2.9,22.0,585.0,511.69,393.66
2016,9,28,13,45,452.5,257.5,3.0,22.0,565.5,483.11,372.33
2016,9,28,14,0,458.0,244.0,3.1,22.0,546.0,453.25,349.29
2016,9,28,14,15,458.0,231.0,3.1,21.5,519.0,420.05,323.62
2016,9,28,14,30,458.0,218.0,3.1,21.0,492.0,386.1,296.71
2016,9,28,14,45,326.5,225.5,3.15,21.0,414.0,323.11,247.76
2016,9,28,15,0,195.0,233.0,3.2,21.0,336.0,271.81,208.79
2016,9,28,15,15,262.5,202.5,3.25,20.5,329.0,249.23,188.88
2016,9,28,15,30,330.0,172.0,3.3,20.0,322.0,223.6,165.2
2016,9,28,15,45,339.0,150.5,3.35,20.0,289.5,188.18,134.98
2016,9,28,16,0,348.0,129.0,3.4,20.0,257.0,147.48,101.29
2016,9,28,16,15,318.0,114.0,3.35,19.0,217.5,116.68,79.8
2016,9,28,16,30,288.0,99.0,3.3,18.0,178.0,84.53,60.61
2016,9,28,16,45,255.5,80.5,3.3,17.5,139.5,63.28,49.95
2016,9,28,17,0,223.0,62.0,3.3,17.0,101.0,49.7,37.65
2016,9,28,17,15,161.0,44.0,3.25,16.5,67.5,35.95,24.87
2016,9,28,17,30,99.0,26.0,3.2,16.0,34.0,21.72,7.67
2016,9,28,17,45,49.5,13.0,3.15,15.5,17.0,12.78,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
