Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,106.0,13.5,2.5,12.5,21.5,43.38,0.0
2016,9,29,6,30,212.0,27.0,2.6,13.0,43.0,115.66,64.05
2016,9,29,6,45,325.5,39.0,2.75,13.5,86.0,183.67,139.62
2016,9,29,7,0,439.0,51.0,2.9,14.0,129.0,258.63,205.63
2016,9,29,7,15,509.0,59.5,2.85,14.0,178.0,318.8,259.04
2016,9,29,7,30,579.0,68.0,2.8,14.0,227.0,383.56,314.82
2016,9,29,7,45,289.5,85.5,2.8,14.5,165.0,264.82,218.66
2016,9,29,8,0,0.0,103.0,2.8,15.0,103.0,102.03,80.51
2016,9,29,8,15,0.0,120.0,2.8,15.5,120.0,119.01,94.49
2016,9,29,8,30,0.0,137.0,2.8,16.0,137.0,135.93,107.97
2016,9,29,8,45,0.0,146.5,2.8,16.5,146.5,144.96,114.8
2016,9,29,9,0,0.0,156.0,2.8,17.0,156.0,154.04,121.62
2016,9,29,9,15,12.0,191.0,2.8,17.5,198.5,198.03,156.81
2016,9,29,9,30,24.0,226.0,2.8,18.0,241.0,242.37,191.58
2016,9,29,9,45,61.5,262.5,2.8,18.5,303.0,314.56,248.18
2016,9,29,10,0,99.0,299.0,2.8,19.0,365.0,380.74,298.76
2016,9,29,10,15,72.5,298.0,2.8,19.0,347.5,358.04,279.92
2016,9,29,10,30,46.0,297.0,2.8,19.0,330.0,334.99,261.15
2016,9,29,10,45,152.5,319.5,2.85,19.5,431.0,444.4,346.42
2016,9,29,11,0,259.0,342.0,2.9,20.0,532.0,551.88,426.98
2016,9,29,11,15,306.5,336.0,2.95,20.0,565.0,577.73,446.25
2016,9,29,11,30,354.0,330.0,3.0,20.0,598.0,601.98,464.67
2016,9,29,11,45,361.0,327.0,3.05,20.5,600.5,596.87,459.94
2016,9,29,12,0,368.0,324.0,3.1,21.0,603.0,590.41,454.41
2016,9,29,12,15,438.5,296.5,3.15,21.0,627.5,605.88,467.2
2016,9,29,12,30,509.0,269.0,3.2,21.0,652.0,615.31,475.28
2016,9,29,12,45,703.0,181.0,3.25,21.0,701.0,645.15,500.64
2016,9,29,13,0,897.0,93.0,3.3,21.0,750.0,663.75,516.8
2016,9,29,13,15,891.0,92.0,3.3,20.5,730.0,630.51,491.9
2016,9,29,13,30,885.0,91.0,3.3,20.0,710.0,595.25,465.2
2016,9,29,13,45,876.5,90.0,3.35,20.0,682.5,556.77,434.67
2016,9,29,14,0,868.0,89.0,3.4,20.0,655.0,516.81,402.27
2016,9,29,14,15,856.0,87.5,3.45,20.0,621.5,473.48,366.47
2016,9,29,14,30,844.0,86.0,3.5,20.0,588.0,429.35,329.13
2016,9,29,14,45,827.5,83.5,3.55,20.0,548.0,378.76,285.95
2016,9,29,15,0,811.0,81.0,3.6,20.0,508.0,331.36,244.32
2016,9,29,15,15,788.5,78.5,3.65,19.5,463.5,282.67,201.62
2016,9,29,15,30,766.0,76.0,3.7,19.0,419.0,235.17,159.71
2016,9,29,15,45,734.0,72.5,3.75,18.5,371.0,186.57,118.16
2016,9,29,16,0,702.0,69.0,3.8,18.0,323.0,140.64,81.37
2016,9,29,16,15,657.5,64.0,3.75,17.5,273.5,92.06,48.0
2016,9,29,16,30,613.0,59.0,3.7,17.0,224.0,50.93,29.5
2016,9,29,16,45,541.0,52.0,3.7,16.5,174.5,36.13,26.28
2016,9,29,17,0,469.0,45.0,3.7,16.0,125.0,32.95,23.17
2016,9,29,17,15,354.0,34.5,3.55,15.5,82.5,26.31,16.65
2016,9,29,17,30,239.0,24.0,3.4,15.0,40.0,19.25,4.25
2016,9,29,17,45,119.5,12.0,3.3,14.5,20.0,11.8,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,12.5,3.35,12.0,21.0,44.91,0.0
2016,9,30,6,30,232.0,25.0,3.5,12.0,42.0,118.59,61.0
2016,9,30,6,45,345.0,36.5,3.65,12.5,84.5,187.27,142.33
2016,9,30,7,0,458.0,48.0,3.8,13.0,127.0,261.85,208.87
2016,9,30,7,15,527.0,55.5,3.85,13.5,176.0,320.84,261.59
2016,9,30,7,30,596.0,63.0,3.9,14.0,225.0,384.35,316.54
2016,9,30,7,45,644.0,68.0,4.0,14.5,275.0,437.67,361.75
2016,9,30,8,0,692.0,73.0,4.1,15.0,325.0,492.9,407.04
2016,9,30,8,15,723.0,77.0,4.1,15.5,372.5,536.11,441.37
2016,9,30,8,30,754.0,81.0,4.1,16.0,420.0,581.49,476.32
2016,9,30,8,45,779.0,83.0,4.2,16.5,464.5,620.17,505.45
2016,9,30,9,0,804.0,85.0,4.3,17.0,509.0,657.73,532.93
2016,9,30,9,15,820.5,87.5,4.3,17.0,548.5,688.41,554.61
2016,9,30,9,30,837.0,90.0,4.3,17.0,588.0,717.06,574.64
2016,9,30,9,45,851.5,90.5,4.3,17.5,622.0,736.25,586.42
2016,9,30,10,0,866.0,91.0,4.3,18.0,656.0,756.65,599.12
2016,9,30,10,15,875.0,92.5,4.25,18.0,683.0,771.27,608.55
2016,9,30,10,30,884.0,94.0,4.2,18.0,710.0,783.01,615.98
2016,9,30,10,45,889.0,95.5,4.2,18.5,729.5,788.65,618.12
2016,9,30,11,0,894.0,97.0,4.2,19.0,749.0,791.21,618.18
2016,9,30,11,15,897.5,97.5,4.25,19.0,761.0,788.45,615.92
2016,9,30,11,30,901.0,98.0,4.3,19.0,773.0,782.59,611.57
2016,9,30,11,45,902.5,98.0,4.35,19.0,777.0,771.61,603.72
2016,9,30,12,0,904.0,98.0,4.4,19.0,781.0,757.61,593.83
2016,9,30,12,15,903.0,97.5,4.4,19.0,776.5,738.36,579.93
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,716.3,564.04
2016,9,30,12,45,897.0,97.5,4.45,19.0,759.5,689.85,544.4
2016,9,30,13,0,892.0,98.0,4.5,19.0,747.0,660.99,522.1
2016,9,30,13,15,886.0,97.0,4.5,18.5,726.5,627.85,496.97
2016,9,30,13,30,880.0,96.0,4.5,18.0,706.0,592.69,469.73
2016,9,30,13,45,872.5,94.0,4.55,18.0,679.0,553.96,438.36
2016,9,30,14,0,865.0,92.0,4.6,18.0,652.0,513.68,405.04
2016,9,30,14,15,853.0,90.0,4.55,18.0,618.0,470.02,368.06
2016,9,30,14,30,841.0,88.0,4.5,18.0,584.0,422.53,327.3
2016,9,30,14,45,826.5,85.0,4.5,18.0,545.0,375.46,286.04
2016,9,30,15,0,812.0,82.0,4.5,18.0,506.0,328.35,243.92
2016,9,30,15,15,790.0,79.0,4.45,17.5,461.5,279.4,200.37
2016,9,30,15,30,768.0,76.0,4.4,17.0,417.0,231.59,157.74
2016,9,30,15,45,738.5,72.0,4.35,17.0,369.0,183.03,115.63
2016,9,30,16,0,709.0,68.0,4.3,17.0,321.0,136.88,78.52
2016,9,30,16,15,664.0,63.0,4.2,16.5,271.0,88.15,45.65
2016,9,30,16,30,619.0,58.0,4.1,16.0,221.0,46.91,28.52
2016,9,30,16,45,547.5,51.0,4.05,16.0,172.0,35.59,25.83
2016,9,30,17,0,476.0,44.0,4.0,16.0,123.0,32.38,22.61
2016,9,30,17,15,358.0,33.0,3.85,15.5,80.0,25.21,15.54
2016,9,30,17,30,240.0,22.0,3.7,15.0,37.0,17.56,0.8
2016,9,30,17,45,120.0,11.0,3.55,14.5,18.5,10.81,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,125.5,12.0,2.05,12.5,20.5,46.74,0.0
2016,10,1,6,30,251.0,24.0,2.1,13.0,41.0,122.17,56.28
2016,10,1,6,45,371.5,34.5,2.2,13.5,85.0,193.78,145.56
2016,10,1,7,0,492.0,45.0,2.3,14.0,129.0,271.03,213.96
2016,10,1,7,15,562.5,52.0,2.35,14.5,179.0,331.18,267.15
2016,10,1,7,30,633.0,59.0,2.4,15.0,229.0,395.97,322.45
2016,10,1,7,45,681.0,63.5,2.45,15.5,280.0,447.55,365.6
2016,10,1,8,0,729.0,68.0,2.5,16.0,331.0,503.61,410.69
2016,10,1,8,15,760.5,71.5,2.4,16.5,379.5,549.89,446.21
2016,10,1,8,30,792.0,75.0,2.3,17.0,428.0,595.98,480.34
2016,10,1,8,45,816.0,77.5,2.25,17.5,473.5,635.45,508.62
2016,10,1,9,0,840.0,80.0,2.2,18.0,519.0,673.66,534.66
2016,10,1,9,15,856.0,82.0,2.15,18.0,559.0,700.46,552.27
2016,10,1,9,30,872.0,84.0,2.1,18.0,599.0,728.84,570.95
2016,10,1,9,45,888.5,83.5,2.1,18.5,634.0,752.52,585.33
2016,10,1,10,0,905.0,83.0,2.1,19.0,669.0,773.71,597.91
2016,10,1,10,15,913.5,84.0,2.1,19.0,696.5,787.72,606.59
2016,10,1,10,30,922.0,85.0,2.1,19.0,724.0,798.72,613.3
2016,10,1,10,45,927.0,86.0,2.1,19.5,743.5,803.9,614.93
2016,10,1,11,0,932.0,87.0,2.1,20.0,763.0,805.87,614.5
2016,10,1,11,15,935.5,87.5,2.2,20.0,775.0,802.93,612.8
2016,10,1,11,30,939.0,88.0,2.3,20.0,787.0,796.75,608.97
2016,10,1,11,45,939.5,88.5,2.4,20.5,791.0,785.12,600.29
2016,10,1,12,0,940.0,89.0,2.5,21.0,795.0,770.34,589.52
2016,10,1,12,15,939.0,89.0,2.6,21.0,790.5,750.94,576.66
2016,10,1,12,30,938.0,89.0,2.7,21.0,786.0,728.61,561.72
2016,10,1,12,45,933.5,89.0,2.85,21.0,773.5,701.15,542.67
2016,10,1,13,0,929.0,89.0,3.0,21.0,761.0,671.16,520.61
2016,10,1,13,15,923.5,88.0,3.05,21.0,740.5,637.23,494.78
2016,10,1,13,30,918.0,87.0,3.1,21.0,720.0,601.16,466.8
2016,10,1,13,45,909.0,86.5,3.2,21.0,692.0,561.74,435.75
2016,10,1,14,0,900.0,86.0,3.3,21.0,664.0,520.78,402.71
2016,10,1,14,15,888.5,84.0,3.35,21.0,629.5,475.99,365.78
2016,10,1,14,30,877.0,82.0,3.4,21.0,595.0,430.31,327.17
2016,10,1,14,45,860.0,80.0,3.5,21.0,554.0,381.98,285.67
2016,10,1,15,0,843.0,78.0,3.6,21.0,513.0,330.17,240.59
2016,10,1,15,15,820.5,75.5,3.65,20.5,467.5,280.17,196.81
2016,10,1,15,30,798.0,73.0,3.7,20.0,422.0,231.31,153.91
2016,10,1,15,45,765.5,69.5,3.75,19.5,373.0,181.35,111.69
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,134.07,74.78
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,87.57,45.09
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,42.13,31.52
2016,10,1,16,45,565.5,49.0,3.7,18.0,171.5,34.19,24.35
2016,10,1,17,0,491.0,42.0,3.7,18.0,121.0,30.88,21.05
2016,10,1,17,15,362.5,31.5,3.6,17.0,78.0,24.1,14.3
2016,10,1,17,30,234.0,21.0,3.5,16.0,35.0,16.86,0.0
2016,10,1,17,45,117.0,10.5,3.45,15.5,17.5,10.32,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.0,11.5,2.35,12.5,19.5,43.55,0.0
2016,10,2,6,30,234.0,23.0,2.5,13.0,39.0,114.12,45.03
2016,10,2,6,45,349.5,34.0,2.65,13.5,81.0,184.0,137.49
2016,10,2,7,0,465.0,45.0,2.8,14.0,123.0,258.36,203.87
2016,10,2,7,15,536.0,52.0,2.9,14.5,171.5,317.34,256.35
2016,10,2,7,30,607.0,59.0,3.0,15.0,220.0,381.03,311.19
2016,10,2,7,45,332.5,99.5,3.15,15.5,191.0,301.23,247.4
2016,10,2,8,0,58.0,140.0,3.3,16.0,162.0,181.86,147.2
2016,10,2,8,15,94.5,163.5,3.35,16.0,203.5,229.92,187.27
2016,10,2,8,30,131.0,187.0,3.4,16.0,245.0,286.71,233.45
2016,10,2,8,45,65.5,155.5,3.45,16.5,184.5,202.76,163.63
2016,10,2,9,0,0.0,124.0,3.5,17.0,124.0,121.35,95.06
2016,10,2,9,15,0.0,143.5,3.5,17.0,143.5,140.78,110.76
2016,10,2,9,30,0.0,163.0,3.5,17.0,163.0,160.15,126.15
2016,10,2,9,45,166.5,218.5,3.55,17.5,325.5,350.8,281.92
2016,10,2,10,0,333.0,274.0,3.6,18.0,488.0,540.96,429.12
2016,10,2,10,15,182.0,273.5,3.6,18.0,391.0,420.32,332.69
2016,10,2,10,30,31.0,273.0,3.6,18.0,294.0,298.17,233.92
2016,10,2,10,45,99.0,309.0,3.65,18.0,379.5,385.51,303.51
2016,10,2,11,0,167.0,345.0,3.7,18.0,465.0,476.64,373.78
2016,10,2,11,15,89.5,293.5,3.7,18.0,358.5,358.49,281.5
2016,10,2,11,30,12.0,242.0,3.7,18.0,252.0,244.51,190.96
2016,10,2,11,45,244.0,261.0,3.75,18.0,443.5,440.52,349.24
2016,10,2,12,0,476.0,280.0,3.8,18.0,635.0,621.83,488.39
2016,10,2,12,15,684.5,191.0,3.85,18.0,698.5,669.88,527.35
2016,10,2,12,30,893.0,102.0,3.9,18.0,762.0,706.41,557.67
2016,10,2,12,45,891.5,101.0,3.95,18.5,751.0,680.91,536.76
2016,10,2,13,0,890.0,100.0,4.0,19.0,740.0,652.88,514.07
2016,10,2,13,15,884.5,99.0,4.05,19.0,720.0,620.05,488.38
2016,10,2,13,30,879.0,98.0,4.1,19.0,700.0,585.18,460.63
2016,10,2,13,45,873.0,95.5,4.2,19.0,673.5,546.79,429.68
2016,10,2,14,0,867.0,93.0,4.3,19.0,647.0,506.75,396.74
2016,10,2,14,15,854.5,91.5,4.3,18.5,612.5,460.56,358.74
2016,10,2,14,30,842.0,90.0,4.3,18.0,578.0,416.09,320.96
2016,10,2,14,45,823.0,88.0,4.35,18.0,537.5,368.4,279.25
2016,10,2,15,0,804.0,86.0,4.4,18.0,497.0,321.08,237.08
2016,10,2,15,15,780.0,82.5,4.35,17.5,452.0,271.74,193.35
2016,10,2,15,30,756.0,79.0,4.3,17.0,407.0,223.78,150.9
2016,10,2,15,45,719.5,75.5,4.3,17.0,358.0,175.48,109.83
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,126.9,71.89
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.0,82.36,43.97
2016,10,2,16,30,583.0,61.0,4.1,16.0,209.0,42.83,32.39
2016,10,2,16,45,505.0,53.0,4.0,16.0,160.5,37.99,27.88
2016,10,2,17,0,427.0,45.0,3.9,16.0,112.0,34.02,23.9
2016,10,2,17,15,298.0,33.0,3.7,15.5,71.0,25.9,15.61
2016,10,2,17,30,169.0,21.0,3.5,15.0,30.0,16.59,0.0
2016,10,2,17,45,84.5,10.5,3.3,14.5,15.0,10.32,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2016,10,3,6,30,0.0,15.0,1.6,13.0,15.0,14.48,0.0
2016,10,3,6,45,0.0,32.0,1.7,13.5,32.0,31.96,20.24
2016,10,3,7,0,0.0,49.0,1.8,14.0,49.0,49.55,35.89
2016,10,3,7,15,0.0,69.0,1.8,14.0,69.0,70.26,53.9
2016,10,3,7,30,0.0,89.0,1.8,14.0,89.0,90.64,71.4
2016,10,3,7,45,5.5,107.0,1.85,14.5,109.5,111.44,88.87
2016,10,3,8,0,11.0,125.0,1.9,15.0,130.0,132.56,106.29
2016,10,3,8,15,5.5,84.0,1.9,15.0,86.5,84.98,66.37
2016,10,3,8,30,0.0,43.0,1.9,15.0,43.0,41.53,29.62
2016,10,3,8,45,0.0,50.5,1.9,15.5,50.5,48.8,35.6
2016,10,3,9,0,0.0,58.0,1.9,16.0,58.0,56.06,41.49
2016,10,3,9,15,55.0,159.5,1.9,16.0,192.0,200.15,160.97
2016,10,3,9,30,110.0,261.0,1.9,16.0,326.0,348.35,278.13
2016,10,3,9,45,70.5,256.5,1.95,16.5,299.0,314.0,248.78
2016,10,3,10,0,31.0,252.0,2.0,17.0,272.0,278.87,219.57
2016,10,3,10,15,15.5,176.0,2.05,17.0,186.0,183.75,144.24
2016,10,3,10,30,0.0,100.0,2.1,17.0,100.0,96.87,73.95
2016,10,3,10,45,4.5,160.0,2.15,17.5,163.5,159.17,124.12
2016,10,3,11,0,9.0,220.0,2.2,18.0,227.0,221.58,173.04
2016,10,3,11,15,41.5,278.0,2.25,18.0,309.0,306.52,239.63
2016,10,3,11,30,74.0,336.0,2.3,18.0,391.0,386.72,301.01
2016,10,3,11,45,37.0,248.0,2.35,18.0,276.0,270.12,210.77
2016,10,3,12,0,0.0,160.0,2.4,18.0,161.0,155.02,119.79
2016,10,3,12,15,5.5,196.5,2.4,18.0,201.5,193.97,151.04
2016,10,3,12,30,11.0,233.0,2.4,18.0,242.0,232.35,181.24
2016,10,3,12,45,9.5,225.5,2.45,18.0,233.5,223.46,174.25
2016,10,3,13,0,8.0,218.0,2.5,18.0,225.0,214.67,167.48
2016,10,3,13,15,4.0,173.0,2.45,18.0,176.5,168.93,131.42
2016,10,3,13,30,0.0,128.0,2.4,18.0,128.0,123.54,95.27
2016,10,3,13,45,5.0,168.5,2.4,18.0,171.5,164.34,128.28
2016,10,3,14,0,10.0,209.0,2.4,18.0,215.0,203.85,159.85
2016,10,3,14,15,5.0,186.5,2.35,17.5,189.5,179.81,141.15
2016,10,3,14,30,0.0,164.0,2.3,17.0,164.0,156.29,122.87
2016,10,3,14,45,0.0,127.5,2.3,17.0,127.5,122.14,95.49
2016,10,3,15,0,0.0,91.0,2.3,17.0,91.0,87.88,67.65
2016,10,3,15,15,0.0,78.5,2.25,17.0,78.5,75.91,57.97
2016,10,3,15,30,0.0,66.0,2.2,17.0,66.0,63.8,48.04
2016,10,3,15,45,0.0,57.5,2.15,17.0,57.5,55.56,41.28
2016,10,3,16,0,0.0,49.0,2.1,17.0,49.0,47.33,34.43
2016,10,3,16,15,0.0,41.0,1.95,16.5,41.0,39.59,27.98
2016,10,3,16,30,0.0,33.0,1.8,16.0,33.0,31.85,22.7
2016,10,3,16,45,192.0,39.0,1.7,16.0,68.0,27.94,19.04
2016,10,3,17,0,384.0,45.0,1.6,16.0,103.0,34.39,24.18
2016,10,3,17,15,257.5,32.0,1.5,16.0,64.5,25.26,14.71
2016,10,3,17,30,131.0,19.0,1.4,16.0,26.0,15.0,0.0
2016,10,3,17,45,65.5,9.5,1.3,16.0,13.0,9.34,0.0
2016,10,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.5,1.7,13.0,6.5,6.39,0.0
2016,10,4,6,30,0.0,13.0,1.8,13.0,13.0,12.54,0.0
2016,10,4,6,45,0.0,29.5,1.95,13.5,29.5,29.06,17.75
2016,10,4,7,0,0.0,46.0,2.1,14.0,46.0,46.15,33.0
2016,10,4,7,15,0.0,66.0,2.1,14.0,66.0,66.93,51.06
2016,10,4,7,30,0.0,86.0,2.1,14.0,86.0,87.36,68.64
2016,10,4,7,45,5.5,105.0,2.1,14.5,107.0,109.32,87.12
2016,10,4,8,0,11.0,124.0,2.1,15.0,128.0,131.56,105.5
2016,10,4,8,15,108.0,152.5,2.0,15.5,199.0,231.41,188.65
2016,10,4,8,30,205.0,181.0,1.9,16.0,270.0,325.1,264.2
2016,10,4,8,45,246.5,195.5,1.85,16.5,314.0,378.61,305.36
2016,10,4,9,0,288.0,210.0,1.8,17.0,358.0,426.3,341.36
2016,10,4,9,15,343.5,216.5,1.7,17.0,406.0,475.78,378.87
2016,10,4,9,30,399.0,223.0,1.6,17.0,454.0,526.38,416.39
2016,10,4,9,45,625.0,161.5,1.55,17.5,547.5,639.33,501.89
2016,10,4,10,0,851.0,100.0,1.5,18.0,641.0,744.15,575.86
2016,10,4,10,15,861.0,101.5,1.45,18.0,668.0,758.7,583.51
2016,10,4,10,30,871.0,103.0,1.4,18.0,695.0,767.46,588.12
2016,10,4,10,45,882.5,101.5,1.4,18.5,716.0,774.41,591.05
2016,10,4,11,0,894.0,100.0,1.4,19.0,737.0,778.36,592.02
2016,10,4,11,15,898.0,100.5,1.5,19.0,749.0,775.64,590.72
2016,10,4,11,30,902.0,101.0,1.6,19.0,761.0,769.81,587.41
2016,10,4,11,45,909.0,98.5,1.7,19.5,766.0,760.0,580.31
2016,10,4,12,0,916.0,96.0,1.8,20.0,771.0,747.04,571.09
2016,10,4,12,15,915.0,95.5,1.95,20.0,766.5,727.39,558.65
2016,10,4,12,30,914.0,95.0,2.1,20.0,762.0,704.9,543.8
2016,10,4,12,45,910.5,94.5,2.3,20.0,749.0,678.07,524.9
2016,10,4,13,0,907.0,94.0,2.5,20.0,736.0,648.74,503.61
2016,10,4,13,15,901.0,93.0,2.65,20.0,715.5,615.13,478.32
2016,10,4,13,30,895.0,92.0,2.8,20.0,695.0,579.47,450.81
2016,10,4,13,45,886.5,90.5,2.95,20.0,667.5,540.19,419.8
2016,10,4,14,0,878.0,89.0,3.1,20.0,640.0,499.43,386.74
2016,10,4,14,15,865.5,87.0,3.2,20.0,605.5,455.18,349.98
2016,10,4,14,30,853.0,85.0,3.3,20.0,571.0,407.11,309.32
2016,10,4,14,45,836.0,82.5,3.4,20.0,530.5,359.36,267.94
2016,10,4,15,0,819.0,80.0,3.5,20.0,490.0,311.78,225.88
2016,10,4,15,15,795.5,77.0,3.55,19.5,445.0,262.55,182.66
2016,10,4,15,30,772.0,74.0,3.6,19.0,400.0,214.63,140.76
2016,10,4,15,45,736.5,70.5,3.7,19.0,351.0,166.05,100.24
2016,10,4,16,0,701.0,67.0,3.8,19.0,302.0,120.53,66.1
2016,10,4,16,15,650.5,61.5,3.8,18.5,252.0,72.33,37.25
2016,10,4,16,30,600.0,56.0,3.8,18.0,202.0,38.24,28.06
2016,10,4,16,45,513.0,49.0,3.8,17.5,153.0,35.1,25.09
2016,10,4,17,0,426.0,42.0,3.8,17.0,104.0,31.9,21.81
2016,10,4,17,15,286.5,30.0,3.7,16.5,64.0,23.63,12.88
2016,10,4,17,30,147.0,18.0,3.6,16.0,24.0,17.69,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,107.0,10.5,2.15,11.5,16.5,38.92,0.0
2016,10,5,6,30,214.0,21.0,2.2,12.0,33.0,101.3,8.46
2016,10,5,6,45,350.5,31.5,2.25,12.5,76.0,178.25,130.49
2016,10,5,7,0,487.0,42.0,2.3,13.0,119.0,259.11,203.25
2016,10,5,7,15,562.0,49.0,2.3,13.5,169.0,319.88,257.4
2016,10,5,7,30,637.0,56.0,2.3,14.0,219.0,385.65,313.97
2016,10,5,7,45,689.5,60.0,2.3,15.0,270.0,438.34,357.76
2016,10,5,8,0,742.0,64.0,2.3,16.0,321.0,495.72,403.37
2016,10,5,8,15,774.0,67.5,2.3,16.5,370.0,542.03,439.46
2016,10,5,8,30,806.0,71.0,2.3,17.0,419.0,588.14,474.24
2016,10,5,8,45,832.0,72.5,2.3,17.5,465.0,627.53,502.98
2016,10,5,9,0,858.0,74.0,2.3,18.0,511.0,662.18,527.36
2016,10,5,9,15,874.0,76.0,2.15,18.5,551.0,692.59,546.21
2016,10,5,9,30,890.0,78.0,2.0,19.0,591.0,720.84,563.05
2016,10,5,9,45,903.0,79.0,1.9,19.5,625.0,743.42,575.88
2016,10,5,10,0,916.0,80.0,1.8,20.0,659.0,763.33,586.69
2016,10,5,10,15,924.0,81.5,1.75,20.0,686.0,777.22,594.78
2016,10,5,10,30,932.0,83.0,1.7,20.0,713.0,788.03,600.85
2016,10,5,10,45,938.5,83.0,1.65,20.5,733.0,792.96,601.81
2016,10,5,11,0,945.0,83.0,1.6,21.0,753.0,794.67,600.73
2016,10,5,11,15,948.0,83.5,1.65,21.0,764.5,791.01,598.27
2016,10,5,11,30,951.0,84.0,1.7,21.0,776.0,784.09,593.74
2016,10,5,11,45,952.0,84.0,1.8,21.0,779.0,771.96,586.17
2016,10,5,12,0,953.0,84.0,1.9,21.0,782.0,756.65,576.46
2016,10,5,12,15,951.5,84.0,1.95,21.0,777.0,736.52,563.02
2016,10,5,12,30,950.0,84.0,2.0,21.0,772.0,713.46,547.44
2016,10,5,12,45,938.0,87.0,2.15,21.5,757.0,683.8,525.26
2016,10,5,13,0,926.0,90.0,2.3,22.0,742.0,651.96,501.07
2016,10,5,13,15,919.5,89.0,2.35,22.0,721.0,617.49,475.03
2016,10,5,13,30,913.0,88.0,2.4,22.0,700.0,580.97,446.86
2016,10,5,13,45,902.5,87.5,2.5,22.0,671.0,541.01,415.57
2016,10,5,14,0,892.0,87.0,2.6,22.0,642.0,499.66,382.34
2016,10,5,14,15,879.0,85.0,2.65,21.5,607.0,454.68,346.01
2016,10,5,14,30,866.0,83.0,2.7,21.0,572.0,408.97,307.97
2016,10,5,14,45,845.5,81.5,2.8,21.0,530.5,357.37,263.99
2016,10,5,15,0,825.0,80.0,2.9,21.0,489.0,309.31,221.92
2016,10,5,15,15,800.0,77.0,2.95,20.5,443.0,259.56,178.62
2016,10,5,15,30,775.0,74.0,3.0,20.0,397.0,211.25,136.83
2016,10,5,15,45,736.5,70.5,3.05,20.0,347.5,162.28,96.62
2016,10,5,16,0,698.0,67.0,3.1,20.0,298.0,113.38,60.54
2016,10,5,16,15,645.0,61.5,3.05,19.5,247.5,68.74,35.68
2016,10,5,16,30,592.0,56.0,3.0,19.0,197.0,38.55,28.19
2016,10,5,16,45,506.0,48.5,3.0,18.5,148.0,34.97,24.84
2016,10,5,17,0,420.0,41.0,3.0,18.0,99.0,31.3,21.11
2016,10,5,17,15,276.5,28.5,3.05,17.0,60.0,22.48,11.35
2016,10,5,17,30,133.0,16.0,3.1,16.0,21.0,15.73,0.0
2016,10,5,17,45,66.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,10.0,1.45,12.5,15.5,37.46,0.0
2016,10,6,6,30,209.0,20.0,1.5,13.0,31.0,97.35,0.0
2016,10,6,6,45,344.5,30.0,1.55,13.5,73.0,173.35,124.9
2016,10,6,7,0,480.0,40.0,1.6,14.0,115.0,252.42,196.17
2016,10,6,7,15,554.5,47.0,1.7,14.5,164.0,312.3,249.27
2016,10,6,7,30,629.0,54.0,1.8,15.0,213.0,377.2,304.88
2016,10,6,7,45,679.0,58.5,1.9,15.5,263.0,428.73,348.34
2016,10,6,8,0,729.0,63.0,2.0,16.0,313.0,484.68,393.7
2016,10,6,8,15,760.5,66.5,1.95,16.5,361.0,530.09,428.88
2016,10,6,8,30,792.0,70.0,1.9,17.0,409.0,575.3,462.68
2016,10,6,8,45,816.0,72.0,1.9,17.5,453.5,613.45,490.39
2016,10,6,9,0,840.0,74.0,1.9,18.0,498.0,650.33,516.43
2016,10,6,9,15,856.0,76.0,1.85,18.5,537.5,676.71,532.97
2016,10,6,9,30,872.0,78.0,1.8,19.0,577.0,704.5,550.18
2016,10,6,9,45,889.0,77.5,1.75,20.0,611.5,727.91,562.95
2016,10,6,10,0,906.0,77.0,1.7,21.0,646.0,748.84,573.8
2016,10,6,10,15,914.0,78.0,1.6,21.0,672.5,762.04,580.95
2016,10,6,10,30,922.0,79.0,1.5,21.0,699.0,772.22,586.06
2016,10,6,10,45,927.5,79.5,1.45,21.5,718.0,776.87,586.83
2016,10,6,11,0,933.0,80.0,1.4,22.0,737.0,778.33,585.58
2016,10,6,11,15,936.0,80.5,1.35,22.0,748.5,774.71,582.15
2016,10,6,11,30,939.0,81.0,1.3,22.0,760.0,767.86,576.7
2016,10,6,11,45,940.0,81.0,1.3,22.5,763.5,755.85,567.34
2016,10,6,12,0,941.0,81.0,1.3,23.0,767.0,740.71,556.03
2016,10,6,12,15,940.0,81.0,1.35,23.0,762.0,721.14,543.36
2016,10,6,12,30,939.0,81.0,1.4,23.0,757.0,698.65,528.4
2016,10,6,12,45,934.5,81.0,1.5,23.5,744.0,671.13,508.13
2016,10,6,13,0,930.0,81.0,1.6,24.0,731.0,641.1,485.67
2016,10,6,13,15,924.5,80.0,1.65,24.0,710.0,607.16,460.54
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,571.09,433.22
2016,10,6,13,45,909.0,78.5,1.75,24.0,661.0,531.28,402.42
2016,10,6,14,0,899.0,78.0,1.8,24.0,633.0,490.03,369.67
2016,10,6,14,15,887.0,76.0,1.85,23.5,598.5,445.32,334.07
2016,10,6,14,30,875.0,74.0,1.9,23.0,564.0,399.79,296.66
2016,10,6,14,45,857.0,72.5,2.0,23.0,523.0,352.1,256.13
2016,10,6,15,0,839.0,71.0,2.1,23.0,482.0,304.57,214.89
2016,10,6,15,15,721.5,85.0,2.15,22.5,415.0,244.03,166.66
2016,10,6,15,30,604.0,99.0,2.2,22.0,348.0,193.99,128.12
2016,10,6,15,45,662.5,79.0,2.25,22.0,321.0,152.53,90.99
2016,10,6,16,0,721.0,59.0,2.3,22.0,294.0,107.94,55.24
2016,10,6,16,15,671.0,54.5,2.25,21.0,244.0,63.62,32.16
2016,10,6,16,30,621.0,50.0,2.2,20.0,194.0,37.1,26.78
2016,10,6,16,45,537.5,43.0,2.15,19.5,145.5,30.43,20.76
2016,10,6,17,0,454.0,36.0,2.1,19.0,97.0,26.9,17.2
2016,10,6,17,15,227.0,27.5,2.1,18.0,58.0,21.81,10.01
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,14.0,14.5,14.25,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,34.56,0.0
2016,10,7,6,45,235.0,34.0,1.5,14.5,69.5,137.95,97.86
2016,10,7,7,0,470.0,39.0,1.6,15.0,110.0,245.72,189.82
2016,10,7,7,15,544.0,46.0,1.6,15.5,158.0,304.64,241.77
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,368.57,296.22
2016,10,7,7,45,461.5,87.5,1.6,16.5,216.0,347.56,281.38
2016,10,7,8,0,305.0,122.0,1.6,17.0,226.0,308.87,250.54
2016,10,7,8,15,330.0,138.5,1.6,17.5,266.0,350.13,283.48
2016,10,7,8,30,355.0,155.0,1.6,18.0,306.0,391.91,315.54
2016,10,7,8,45,591.0,114.5,1.65,19.0,397.0,516.44,412.46
2016,10,7,9,0,827.0,74.0,1.7,20.0,488.0,638.35,503.29
2016,10,7,9,15,843.5,76.0,1.7,20.5,527.0,664.7,519.5
2016,10,7,9,30,860.0,78.0,1.7,21.0,566.0,692.48,536.97
2016,10,7,9,45,855.0,86.5,1.75,22.0,595.5,709.75,546.13
2016,10,7,10,0,850.0,95.0,1.8,23.0,625.0,727.01,555.34
2016,10,7,10,15,859.5,96.0,1.75,23.5,651.5,737.39,560.03
2016,10,7,10,30,869.0,97.0,1.7,24.0,678.0,748.15,565.08
2016,10,7,10,45,687.5,171.5,1.7,24.5,639.0,695.21,525.02
2016,10,7,11,0,506.0,246.0,1.7,25.0,600.0,631.06,475.13
2016,10,7,11,15,493.5,255.5,1.6,25.5,605.5,625.74,469.54
2016,10,7,11,30,481.0,265.0,1.5,26.0,611.0,618.68,462.29
2016,10,7,11,45,472.5,270.0,1.45,26.5,611.0,608.48,453.39
2016,10,7,12,0,464.0,275.0,1.4,27.0,611.0,596.82,443.54
2016,10,7,12,15,462.0,274.0,1.3,27.0,607.0,582.45,432.58
2016,10,7,12,30,460.0,273.0,1.2,27.0,603.0,566.7,420.61
2016,10,7,12,45,646.0,196.5,1.1,27.5,650.5,596.41,442.38
2016,10,7,13,0,832.0,120.0,1.0,28.0,698.0,614.62,454.6
2016,10,7,13,15,739.5,148.5,0.9,28.0,651.0,560.4,413.86
2016,10,7,13,30,647.0,177.0,0.8,28.0,604.0,510.7,376.67
2016,10,7,13,45,594.5,185.5,0.75,28.0,565.0,466.74,343.98
2016,10,7,14,0,542.0,194.0,0.7,28.0,526.0,424.69,312.28
2016,10,7,14,15,564.5,174.0,0.7,27.5,503.0,391.42,287.16
2016,10,7,14,30,587.0,154.0,0.7,27.0,480.0,355.37,258.86
2016,10,7,14,45,622.0,131.5,0.7,27.0,454.0,318.03,227.76
2016,10,7,15,0,657.0,109.0,0.7,27.0,428.0,276.84,192.57
2016,10,7,15,15,580.5,114.0,0.75,26.5,376.0,230.24,156.29
2016,10,7,15,30,504.0,119.0,0.8,26.0,324.0,190.41,126.13
2016,10,7,15,45,461.0,112.5,0.9,25.5,282.0,151.59,96.99
2016,10,7,16,0,418.0,106.0,1.0,25.0,240.0,116.68,73.42
2016,10,7,16,15,376.5,92.0,1.1,24.0,197.5,79.84,52.36
2016,10,7,16,30,335.0,78.0,1.2,23.0,155.0,57.34,43.74
2016,10,7,16,45,273.0,62.0,1.35,22.5,114.5,46.63,34.22
2016,10,7,17,0,211.0,46.0,1.5,22.0,74.0,35.39,23.91
2016,10,7,17,15,105.5,29.0,1.55,21.5,43.0,24.09,10.22
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.1,15.5,12.0,23.73,0.0
2016,10,8,6,30,115.0,18.0,1.1,16.0,24.0,63.71,0.0
2016,10,8,6,45,242.5,32.0,1.1,16.5,62.5,137.28,95.06
2016,10,8,7,0,370.0,46.0,1.1,17.0,101.0,212.67,162.41
2016,10,8,7,15,452.0,55.0,1.1,17.5,148.0,273.33,214.65
2016,10,8,7,30,534.0,64.0,1.1,18.0,195.0,339.54,269.92
2016,10,8,7,45,586.5,71.0,1.1,18.5,244.0,393.51,314.02
2016,10,8,8,0,639.0,78.0,1.1,19.0,293.0,449.73,358.26
2016,10,8,8,15,676.0,82.5,1.1,19.5,340.0,495.95,393.43
2016,10,8,8,30,713.0,87.0,1.1,20.0,387.0,542.53,427.72
2016,10,8,8,45,738.5,91.0,1.1,21.0,431.0,581.22,454.28
2016,10,8,9,0,764.0,95.0,1.1,22.0,475.0,617.02,478.0
2016,10,8,9,15,783.0,98.0,1.15,23.0,514.0,648.07,498.05
2016,10,8,9,30,802.0,101.0,1.2,24.0,553.0,677.26,516.31
2016,10,8,9,45,852.0,89.0,1.25,25.0,594.5,709.99,536.05
2016,10,8,10,0,902.0,77.0,1.3,26.0,636.0,738.17,552.35
2016,10,8,10,15,910.5,78.5,1.25,26.5,662.5,752.05,558.94
2016,10,8,10,30,919.0,80.0,1.2,27.0,689.0,762.91,563.65
2016,10,8,10,45,923.0,81.0,1.2,27.5,708.0,766.81,564.36
2016,10,8,11,0,927.0,82.0,1.2,28.0,727.0,767.53,563.15
2016,10,8,11,15,930.5,82.5,1.1,28.0,738.5,764.15,559.35
2016,10,8,11,30,934.0,83.0,1.0,28.0,750.0,757.55,553.56
2016,10,8,11,45,934.0,83.5,0.9,28.5,753.0,745.28,543.06
2016,10,8,12,0,934.0,84.0,0.8,29.0,756.0,729.93,530.72
2016,10,8,12,15,932.5,84.0,0.7,29.0,751.0,710.05,516.58
2016,10,8,12,30,931.0,84.0,0.6,29.0,746.0,687.3,499.76
2016,10,8,12,45,927.5,83.5,0.5,29.5,733.0,660.06,478.58
2016,10,8,13,0,924.0,83.0,0.4,30.0,720.0,630.28,455.56
2016,10,8,13,15,918.0,82.5,0.35,30.0,699.5,596.71,431.2
2016,10,8,13,30,912.0,82.0,0.3,30.0,679.0,561.05,404.95
2016,10,8,13,45,902.5,80.5,0.3,30.0,650.5,520.83,375.47
2016,10,8,14,0,893.0,79.0,0.3,30.0,622.0,479.17,344.17
2016,10,8,14,15,880.5,77.5,0.4,29.5,587.5,435.04,311.54
2016,10,8,14,30,868.0,76.0,0.5,29.0,553.0,390.14,276.95
2016,10,8,14,45,850.0,74.0,0.6,29.0,512.5,342.46,238.6
2016,10,8,15,0,832.0,72.0,0.7,29.0,472.0,291.43,196.79
2016,10,8,15,15,808.0,69.0,0.8,28.5,426.5,241.99,156.1
2016,10,8,15,30,784.0,66.0,0.9,28.0,381.0,193.89,116.76
2016,10,8,15,45,748.5,62.5,1.05,27.5,332.5,145.47,79.61
2016,10,8,16,0,713.0,59.0,1.2,27.0,284.0,100.06,49.37
2016,10,8,16,15,661.0,54.0,1.2,26.0,234.0,56.21,29.08
2016,10,8,16,30,609.0,49.0,1.2,25.0,184.0,33.54,23.11
2016,10,8,16,45,523.5,41.5,1.3,24.0,136.0,29.67,19.6
2016,10,8,17,0,438.0,34.0,1.4,23.0,88.0,25.64,15.61
2016,10,8,17,15,287.5,22.5,1.45,22.0,51.0,17.49,4.64
2016,10,8,17,30,137.0,11.0,1.5,21.0,14.0,10.81,0.0
2016,10,8,17,45,68.5,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
