Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.0,8.0,0.7,14.5,12.5,31.93,0.0
2016,10,9,6,30,188.0,16.0,0.7,15.0,25.0,82.99,0.0
2016,10,9,6,45,319.5,27.5,0.7,15.5,65.0,158.69,108.3
2016,10,9,7,0,451.0,39.0,0.7,16.0,105.0,235.18,178.77
2016,10,9,7,15,528.5,46.5,0.65,16.5,153.0,294.84,230.45
2016,10,9,7,30,606.0,54.0,0.6,17.0,201.0,359.76,284.4
2016,10,9,7,45,655.0,59.5,0.55,18.0,250.0,412.54,326.41
2016,10,9,8,0,704.0,65.0,0.5,19.0,299.0,465.21,366.39
2016,10,9,8,15,737.5,69.0,0.5,19.5,347.0,511.04,400.6
2016,10,9,8,30,771.0,73.0,0.5,20.0,395.0,556.81,433.56
2016,10,9,8,45,794.0,76.0,0.5,21.0,439.0,594.44,458.72
2016,10,9,9,0,817.0,79.0,0.5,22.0,483.0,630.79,482.16
2016,10,9,9,15,834.0,81.5,0.55,22.5,522.0,660.96,502.19
2016,10,9,9,30,851.0,84.0,0.6,23.0,561.0,689.07,519.73
2016,10,9,9,45,867.0,84.5,0.65,24.0,595.0,708.77,530.36
2016,10,9,10,0,883.0,85.0,0.7,25.0,629.0,729.35,541.6
2016,10,9,10,15,891.5,86.0,0.8,25.5,655.0,742.36,549.47
2016,10,9,10,30,900.0,87.0,0.9,26.0,681.0,752.42,555.5
2016,10,9,10,45,904.5,88.5,1.0,26.5,699.5,757.05,557.99
2016,10,9,11,0,909.0,90.0,1.1,27.0,718.0,758.54,558.51
2016,10,9,11,15,912.0,90.5,1.2,27.0,729.0,754.76,556.71
2016,10,9,11,30,915.0,91.0,1.3,27.0,740.0,747.83,552.9
2016,10,9,11,45,913.5,92.5,1.4,27.5,742.5,735.63,544.52
2016,10,9,12,0,912.0,94.0,1.5,28.0,745.0,720.44,534.17
2016,10,9,12,15,910.0,93.5,1.55,27.5,740.0,700.03,521.58
2016,10,9,12,30,908.0,93.0,1.6,27.0,735.0,676.86,506.26
2016,10,9,12,45,899.5,94.5,1.7,27.0,720.5,648.96,486.56
2016,10,9,13,0,891.0,96.0,1.8,27.0,706.0,618.84,464.83
2016,10,9,13,15,884.5,95.0,1.85,27.0,685.0,585.42,440.0
2016,10,9,13,30,878.0,94.0,1.9,27.0,664.0,550.06,413.14
2016,10,9,13,45,865.5,93.0,1.95,27.0,635.5,510.0,382.18
2016,10,9,14,0,853.0,92.0,2.0,27.0,607.0,466.37,347.83
2016,10,9,14,15,839.0,90.0,2.05,26.5,572.0,422.45,312.93
2016,10,9,14,30,825.0,88.0,2.1,26.0,537.0,378.02,276.55
2016,10,9,14,45,805.0,85.5,2.15,26.0,496.5,330.97,236.83
2016,10,9,15,0,785.0,83.0,2.2,26.0,456.0,284.44,196.93
2016,10,9,15,15,758.0,79.5,2.2,25.5,411.0,236.23,156.15
2016,10,9,15,30,731.0,76.0,2.2,25.0,366.0,189.75,117.5
2016,10,9,15,45,693.0,71.5,2.2,24.5,318.0,139.77,78.78
2016,10,9,16,0,655.0,67.0,2.2,24.0,270.0,96.07,49.73
2016,10,9,16,15,599.5,60.5,2.05,23.0,221.0,53.88,30.36
2016,10,9,16,30,544.0,54.0,1.9,22.0,172.0,38.08,27.32
2016,10,9,16,45,455.5,45.0,1.8,21.5,126.0,33.09,22.7
2016,10,9,17,0,367.0,36.0,1.7,21.0,80.0,27.86,17.46
2016,10,9,17,15,183.5,23.5,1.6,20.0,45.5,18.36,3.42
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,10.81,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.2,13.0,7.0,6.88,0.0
2016,10,10,6,30,0.0,14.0,1.2,13.0,14.0,13.76,0.0
2016,10,10,6,45,50.5,32.5,1.3,13.5,40.0,59.67,38.43
2016,10,10,7,0,101.0,51.0,1.4,14.0,66.0,101.17,76.78
2016,10,10,7,15,127.5,72.0,1.45,14.0,97.5,139.41,110.49
2016,10,10,7,30,154.0,93.0,1.5,14.0,129.0,179.01,144.89
2016,10,10,7,45,179.0,110.5,1.55,14.5,162.0,221.28,180.52
2016,10,10,8,0,204.0,128.0,1.6,15.0,195.0,258.79,211.46
2016,10,10,8,15,116.0,142.5,1.55,15.5,181.5,222.76,180.95
2016,10,10,8,30,28.0,157.0,1.5,16.0,168.0,181.09,145.2
2016,10,10,8,45,64.0,184.0,1.5,16.5,214.5,232.44,186.81
2016,10,10,9,0,100.0,211.0,1.5,17.0,261.0,285.13,228.29
2016,10,10,9,15,147.0,229.5,1.5,17.5,308.5,343.35,273.4
2016,10,10,9,30,194.0,248.0,1.5,18.0,356.0,396.05,313.3
2016,10,10,9,45,524.0,171.0,1.5,18.5,486.0,559.08,440.91
2016,10,10,10,0,854.0,94.0,1.5,19.0,616.0,717.66,556.8
2016,10,10,10,15,863.5,95.5,1.55,19.0,642.5,728.42,562.29
2016,10,10,10,30,873.0,97.0,1.6,19.0,669.0,739.42,569.59
2016,10,10,10,45,879.5,97.5,1.65,19.5,688.0,744.25,571.56
2016,10,10,11,0,886.0,98.0,1.7,20.0,707.0,746.05,571.59
2016,10,10,11,15,890.0,99.0,1.75,20.0,718.0,743.49,569.79
2016,10,10,11,30,894.0,100.0,1.8,20.0,729.0,737.83,565.99
2016,10,10,11,45,894.5,100.0,1.85,20.5,732.0,725.65,556.65
2016,10,10,12,0,895.0,100.0,1.9,21.0,735.0,710.52,545.39
2016,10,10,12,15,893.5,100.0,1.95,21.0,730.5,691.18,531.33
2016,10,10,12,30,892.0,100.0,2.0,21.0,726.0,669.1,515.06
2016,10,10,12,45,879.0,103.5,2.1,21.0,710.5,640.71,494.08
2016,10,10,13,0,866.0,107.0,2.2,21.0,695.0,609.52,470.66
2016,10,10,13,15,859.0,106.0,2.25,21.0,674.5,576.13,444.98
2016,10,10,13,30,852.0,105.0,2.3,21.0,654.0,540.91,417.33
2016,10,10,13,45,835.5,105.5,2.35,21.0,625.0,500.9,385.39
2016,10,10,14,0,819.0,106.0,2.4,21.0,596.0,460.16,352.12
2016,10,10,14,15,804.0,104.0,2.4,20.5,561.5,417.21,316.87
2016,10,10,14,30,789.0,102.0,2.4,20.0,527.0,373.94,280.4
2016,10,10,14,45,760.5,101.0,2.45,20.0,485.5,324.45,238.12
2016,10,10,15,0,732.0,100.0,2.5,20.0,444.0,278.82,198.42
2016,10,10,15,15,702.5,95.5,2.55,19.5,399.5,231.55,157.88
2016,10,10,15,30,673.0,91.0,2.6,19.0,355.0,186.34,119.86
2016,10,10,15,45,625.5,86.5,2.7,18.5,306.5,141.33,85.11
2016,10,10,16,0,578.0,82.0,2.8,18.0,258.0,100.78,58.46
2016,10,10,16,15,516.5,73.5,2.75,17.5,210.0,61.15,40.12
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,48.56,37.07
2016,10,10,16,45,360.5,53.0,2.7,16.5,116.5,39.96,29.11
2016,10,10,17,0,266.0,41.0,2.7,16.0,71.0,31.77,20.96
2016,10,10,17,15,133.0,20.5,2.6,15.5,35.5,15.95,0.13
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,12.5,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,13.0,7.0,6.88,0.0
2016,10,11,6,45,0.0,20.0,1.45,13.5,20.0,19.31,8.6
2016,10,11,7,0,0.0,33.0,1.5,14.0,33.0,31.97,20.86
2016,10,11,7,15,0.0,49.5,1.55,14.0,49.5,48.97,35.73
2016,10,11,7,30,0.0,66.0,1.6,14.0,66.0,65.72,50.27
2016,10,11,7,45,0.0,83.5,1.65,14.5,83.5,83.42,65.28
2016,10,11,8,0,0.0,101.0,1.7,15.0,101.0,100.99,79.89
2016,10,11,8,15,0.0,118.0,1.65,15.0,118.0,117.92,93.86
2016,10,11,8,30,0.0,135.0,1.6,15.0,135.0,134.79,107.56
2016,10,11,8,45,2.5,149.0,1.6,15.5,150.5,149.97,119.55
2016,10,11,9,0,5.0,163.0,1.6,16.0,166.0,165.27,131.47
2016,10,11,9,15,38.5,200.5,1.55,16.5,222.0,232.04,185.2
2016,10,11,9,30,72.0,238.0,1.5,17.0,278.0,294.5,233.97
2016,10,11,9,45,74.0,253.5,1.5,17.5,296.5,311.54,245.97
2016,10,11,10,0,76.0,269.0,1.5,18.0,315.0,328.28,257.83
2016,10,11,10,15,480.5,179.5,1.5,18.0,491.0,540.46,426.86
2016,10,11,10,30,885.0,90.0,1.5,18.0,667.0,736.75,571.09
2016,10,11,10,45,708.5,159.5,1.5,18.5,629.5,685.25,529.24
2016,10,11,11,0,532.0,229.0,1.5,19.0,592.0,622.9,479.94
2016,10,11,11,15,719.0,161.0,1.5,19.0,659.5,683.67,527.2
2016,10,11,11,30,906.0,93.0,1.5,19.0,727.0,734.95,564.31
2016,10,11,11,45,906.5,93.0,1.5,19.0,730.0,722.65,555.0
2016,10,11,12,0,907.0,93.0,1.5,19.0,733.0,707.35,544.34
2016,10,11,12,15,906.0,93.0,1.5,19.0,728.0,688.14,530.09
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,666.14,513.58
2016,10,11,12,45,880.5,101.5,1.55,19.5,705.0,635.4,489.65
2016,10,11,13,0,856.0,110.0,1.6,20.0,687.0,602.38,463.83
2016,10,11,13,15,848.5,108.5,1.65,19.5,666.5,568.53,438.91
2016,10,11,13,30,841.0,107.0,1.7,19.0,646.0,532.95,411.94
2016,10,11,13,45,714.0,138.5,1.8,19.0,582.0,467.83,361.39
2016,10,11,14,0,587.0,170.0,1.9,19.0,518.0,411.76,317.38
2016,10,11,14,15,447.0,195.0,2.0,18.5,451.0,352.08,271.31
2016,10,11,14,30,307.0,220.0,2.1,18.0,384.0,305.23,235.54
2016,10,11,14,45,435.5,174.0,2.25,18.0,387.5,285.69,216.16
2016,10,11,15,0,564.0,128.0,2.4,18.0,391.0,256.5,186.77
2016,10,11,15,15,585.0,109.5,2.5,17.5,358.0,215.5,150.16
2016,10,11,15,30,606.0,91.0,2.6,17.0,325.0,172.04,111.77
2016,10,11,15,45,550.5,89.5,2.75,17.0,281.0,132.43,81.67
2016,10,11,16,0,495.0,88.0,2.9,17.0,237.0,98.03,60.05
2016,10,11,16,15,486.0,73.5,2.85,16.5,197.5,58.37,40.0
2016,10,11,16,30,477.0,59.0,2.8,16.0,158.0,43.3,32.57
2016,10,11,16,45,381.5,48.0,2.8,16.0,113.5,36.62,26.22
2016,10,11,17,0,286.0,37.0,2.8,16.0,69.0,29.6,18.9
2016,10,11,17,15,143.0,18.5,2.7,15.5,34.5,14.38,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,1.45,11.5,9.0,0.0,0.0
2016,10,12,6,30,91.0,14.0,1.3,12.0,18.0,40.03,0.0
2016,10,12,6,45,221.5,29.0,1.2,12.5,54.5,123.44,78.86
2016,10,12,7,0,352.0,44.0,1.1,13.0,91.0,198.25,151.5
2016,10,12,7,15,435.5,54.0,1.0,13.5,137.5,258.65,204.53
2016,10,12,7,30,519.0,64.0,0.9,14.0,184.0,324.72,260.4
2016,10,12,7,45,578.5,70.0,0.85,14.5,232.5,379.61,305.88
2016,10,12,8,0,638.0,76.0,0.8,15.0,281.0,437.16,351.68
2016,10,12,8,15,319.0,100.0,0.8,15.0,202.5,301.38,244.71
2016,10,12,8,30,0.0,124.0,0.8,15.0,124.0,123.16,97.22
2016,10,12,8,45,2.0,141.5,0.85,15.5,142.5,141.81,112.66
2016,10,12,9,0,4.0,159.0,0.9,16.0,161.0,160.49,127.3
2016,10,12,9,15,3.5,165.5,1.0,16.0,167.0,166.09,131.47
2016,10,12,9,30,3.0,172.0,1.1,16.0,173.0,171.75,135.74
2016,10,12,9,45,9.0,193.0,1.25,16.5,198.5,196.77,155.39
2016,10,12,10,0,15.0,214.0,1.4,17.0,224.0,221.79,174.77
2016,10,12,10,15,17.0,225.5,1.6,17.0,237.0,234.25,184.4
2016,10,12,10,30,19.0,237.0,1.8,17.0,250.0,246.64,194.02
2016,10,12,10,45,31.0,260.5,2.0,17.0,282.0,282.7,222.36
2016,10,12,11,0,43.0,284.0,2.2,17.0,314.0,313.67,246.48
2016,10,12,11,15,78.0,306.0,2.2,17.0,360.0,358.79,281.71
2016,10,12,11,30,113.0,328.0,2.2,17.0,406.0,402.7,315.48
2016,10,12,11,45,175.0,328.0,2.2,17.5,450.5,444.49,347.36
2016,10,12,12,0,237.0,328.0,2.2,18.0,495.0,480.62,374.45
2016,10,12,12,15,343.0,298.0,2.15,18.0,536.5,515.02,401.47
2016,10,12,12,30,449.0,268.0,2.1,18.0,578.0,543.4,423.41
2016,10,12,12,45,541.5,227.5,2.1,18.0,595.0,546.17,426.2
2016,10,12,13,0,634.0,187.0,2.1,18.0,612.0,543.5,424.55
2016,10,12,13,15,598.0,192.0,2.15,18.0,583.0,506.43,395.56
2016,10,12,13,30,562.0,197.0,2.2,18.0,554.0,469.47,366.48
2016,10,12,13,45,469.5,215.5,2.3,18.5,505.0,419.78,326.74
2016,10,12,14,0,377.0,234.0,2.4,19.0,456.0,377.26,292.59
2016,10,12,14,15,588.5,162.0,2.45,18.5,485.0,375.87,289.02
2016,10,12,14,30,800.0,90.0,2.5,18.0,514.0,358.85,270.07
2016,10,12,14,45,545.0,137.0,2.65,18.0,415.5,284.24,212.48
2016,10,12,15,0,290.0,184.0,2.8,18.0,317.0,234.88,177.7
2016,10,12,15,15,500.0,129.0,2.65,17.5,331.0,212.11,150.4
2016,10,12,15,30,710.0,74.0,2.5,17.0,345.0,173.82,108.66
2016,10,12,15,45,673.5,68.5,2.45,17.0,298.0,124.81,70.33
2016,10,12,16,0,637.0,63.0,2.4,17.0,251.0,81.97,42.78
2016,10,12,16,15,578.0,56.5,2.3,16.5,203.0,41.55,31.19
2016,10,12,16,30,519.0,50.0,2.2,16.0,155.0,35.49,25.69
2016,10,12,16,45,424.5,41.0,2.15,15.5,110.5,30.34,20.76
2016,10,12,17,0,330.0,32.0,2.1,15.0,66.0,24.94,14.86
2016,10,12,17,15,165.0,16.0,2.1,14.5,33.0,12.19,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,15.73,0.0
2016,10,13,6,45,168.5,27.5,1.95,12.5,50.0,102.48,62.46
2016,10,13,7,0,337.0,39.0,2.0,13.0,84.0,186.37,142.16
2016,10,13,7,15,400.0,51.0,2.1,13.5,126.0,239.16,189.89
2016,10,13,7,30,463.0,63.0,2.2,14.0,168.0,296.3,239.85
2016,10,13,7,45,510.0,71.5,2.35,14.5,212.5,345.49,282.27
2016,10,13,8,0,557.0,80.0,2.5,15.0,257.0,396.66,325.03
2016,10,13,8,15,586.0,87.0,2.45,15.0,299.5,437.69,358.77
2016,10,13,8,30,615.0,94.0,2.4,15.0,342.0,478.77,391.61
2016,10,13,8,45,499.5,135.0,2.35,15.5,351.0,465.11,378.41
2016,10,13,9,0,384.0,176.0,2.3,16.0,360.0,439.49,355.67
2016,10,13,9,15,372.0,195.5,2.25,16.5,385.5,458.94,369.21
2016,10,13,9,30,360.0,215.0,2.2,17.0,411.0,476.43,380.68
2016,10,13,9,45,319.0,238.5,2.15,17.5,420.0,476.37,378.08
2016,10,13,10,0,278.0,262.0,2.1,18.0,429.0,473.78,373.62
2016,10,13,10,15,245.0,279.5,2.05,18.0,431.0,462.63,363.79
2016,10,13,10,30,212.0,297.0,2.0,18.0,433.0,456.1,357.41
2016,10,13,10,45,337.0,275.5,2.0,18.5,499.0,525.65,410.92
2016,10,13,11,0,462.0,254.0,2.0,19.0,565.0,593.4,461.27
2016,10,13,11,15,356.5,287.5,2.05,19.0,529.5,543.35,421.68
2016,10,13,11,30,251.0,321.0,2.1,19.0,494.0,497.49,385.57
2016,10,13,11,45,256.0,318.5,2.15,19.5,496.0,492.14,381.16
2016,10,13,12,0,261.0,316.0,2.2,20.0,498.0,485.85,375.8
2016,10,13,12,15,388.5,277.0,2.25,20.0,545.0,522.35,405.13
2016,10,13,12,30,516.0,238.0,2.3,20.0,592.0,554.24,430.08
2016,10,13,12,45,480.5,247.5,2.35,20.5,572.5,526.0,407.21
2016,10,13,13,0,445.0,257.0,2.4,21.0,553.0,498.08,384.87
2016,10,13,13,15,403.0,259.0,2.4,20.5,521.0,460.85,356.86
2016,10,13,13,30,361.0,261.0,2.4,20.0,489.0,425.24,329.8
2016,10,13,13,45,431.5,228.5,2.4,20.0,489.0,411.52,318.79
2016,10,13,14,0,502.0,196.0,2.4,20.0,489.0,392.78,302.83
2016,10,13,14,15,480.0,189.0,2.4,20.0,455.5,354.9,271.85
2016,10,13,14,30,458.0,182.0,2.4,20.0,422.0,318.0,241.3
2016,10,13,14,45,408.0,176.0,2.4,20.0,377.5,274.79,206.19
2016,10,13,15,0,358.0,170.0,2.4,20.0,333.0,238.65,176.89
2016,10,13,15,15,410.0,142.5,2.35,19.5,311.0,202.81,144.82
2016,10,13,15,30,462.0,115.0,2.3,19.0,289.0,165.02,111.0
2016,10,13,15,45,435.0,102.5,2.3,19.0,249.0,126.28,81.21
2016,10,13,16,0,408.0,90.0,2.3,19.0,209.0,90.02,57.11
2016,10,13,16,15,369.5,76.0,2.15,18.5,168.5,55.13,42.77
2016,10,13,16,30,331.0,62.0,2.0,18.0,128.0,45.91,34.48
2016,10,13,16,45,264.0,47.5,1.95,17.5,90.5,35.95,25.32
2016,10,13,17,0,197.0,33.0,1.9,17.0,53.0,25.52,14.84
2016,10,13,17,15,98.5,16.5,1.8,16.5,26.5,12.88,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.5,3.75,16.0,3.5,3.37,0.0
2016,10,14,7,0,0.0,6.0,3.6,16.0,6.0,5.78,0.0
2016,10,14,7,15,0.0,9.5,3.4,16.0,9.5,9.16,2.02
2016,10,14,7,30,0.0,13.0,3.2,16.0,13.0,12.53,4.97
2016,10,14,7,45,0.0,16.5,3.0,16.5,16.5,15.91,7.88
2016,10,14,8,0,0.0,20.0,2.8,17.0,20.0,19.29,10.74
2016,10,14,8,15,0.0,23.5,2.65,17.0,23.5,22.68,13.6
2016,10,14,8,30,0.0,27.0,2.5,17.0,27.0,26.06,16.43
2016,10,14,8,45,0.0,48.0,2.45,17.5,48.0,46.37,33.39
2016,10,14,9,0,0.0,69.0,2.4,18.0,69.0,66.71,50.12
2016,10,14,9,15,0.0,61.0,2.35,18.0,61.0,58.97,43.56
2016,10,14,9,30,0.0,53.0,2.3,18.0,53.0,51.23,37.05
2016,10,14,9,45,0.0,57.0,2.3,18.0,57.0,55.11,40.17
2016,10,14,10,0,0.0,61.0,2.3,18.0,61.0,58.99,43.28
2016,10,14,10,15,0.0,79.0,2.25,18.0,79.0,76.43,57.51
2016,10,14,10,30,0.0,97.0,2.2,18.0,97.0,93.93,71.67
2016,10,14,10,45,0.0,106.5,2.15,18.5,106.5,103.21,78.93
2016,10,14,11,0,0.0,116.0,2.1,19.0,116.0,112.47,86.14
2016,10,14,11,15,3.5,161.0,2.05,19.0,163.5,158.86,123.24
2016,10,14,11,30,7.0,206.0,2.0,19.0,211.0,205.07,159.59
2016,10,14,11,45,4.0,188.5,1.95,19.0,191.5,185.55,143.98
2016,10,14,12,0,1.0,171.0,1.9,19.0,172.0,166.27,128.71
2016,10,14,12,15,12.5,215.0,1.85,19.0,224.0,215.86,168.03
2016,10,14,12,30,24.0,259.0,1.8,19.0,276.0,264.41,205.78
2016,10,14,12,45,12.0,184.5,1.8,19.0,193.0,184.98,143.61
2016,10,14,13,0,0.0,110.0,1.8,19.0,110.0,106.37,81.12
2016,10,14,13,15,7.0,164.0,1.75,19.0,168.5,161.52,125.58
2016,10,14,13,30,14.0,218.0,1.7,19.0,227.0,215.11,167.91
2016,10,14,13,45,7.0,128.0,1.65,19.0,132.5,126.5,97.61
2016,10,14,14,0,0.0,38.0,1.6,19.0,38.0,36.72,24.78
2016,10,14,14,15,4.0,106.5,1.55,18.5,109.0,104.19,80.38
2016,10,14,14,30,8.0,175.0,1.5,18.0,180.0,168.18,132.29
2016,10,14,14,45,4.0,151.5,1.5,18.0,154.0,144.56,113.44
2016,10,14,15,0,0.0,128.0,1.5,18.0,128.0,121.43,95.08
2016,10,14,15,15,0.0,79.5,1.45,18.0,79.5,76.73,58.57
2016,10,14,15,30,0.0,31.0,1.4,18.0,31.0,29.92,19.62
2016,10,14,15,45,0.0,26.5,1.4,18.0,26.5,25.57,16.01
2016,10,14,16,0,0.0,22.0,1.4,18.0,22.0,21.22,12.32
2016,10,14,16,15,0.0,17.5,1.25,17.5,17.5,16.88,9.31
2016,10,14,16,30,0.0,13.0,1.1,17.0,13.0,12.53,5.39
2016,10,14,16,45,0.0,9.0,1.0,17.0,9.0,8.67,1.84
2016,10,14,17,0,0.0,5.0,0.9,17.0,5.0,4.82,0.0
2016,10,14,17,15,0.0,2.5,0.85,16.5,2.5,2.41,0.0
2016,10,14,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,39.5,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,79.0,11.0,1.9,14.0,13.0,32.85,0.0
2016,10,15,6,45,219.5,24.0,2.0,14.5,47.5,112.72,60.39
2016,10,15,7,0,360.0,37.0,2.1,15.0,82.0,190.15,142.45
2016,10,15,7,15,446.0,45.5,2.2,15.5,126.5,248.8,195.02
2016,10,15,7,30,532.0,54.0,2.3,16.0,171.0,313.48,250.94
2016,10,15,7,45,585.0,60.0,2.45,16.5,218.0,364.68,295.04
2016,10,15,8,0,638.0,66.0,2.6,17.0,265.0,418.2,339.63
2016,10,15,8,15,323.5,102.5,2.9,17.0,203.5,303.04,247.6
2016,10,15,8,30,9.0,139.0,3.2,17.0,142.0,144.75,115.15
2016,10,15,8,45,84.0,171.0,3.5,17.5,210.0,229.35,185.34
2016,10,15,9,0,159.0,203.0,3.8,18.0,278.0,318.44,257.16
2016,10,15,9,15,91.5,203.0,4.0,18.0,247.0,269.0,215.96
2016,10,15,9,30,24.0,203.0,4.2,18.0,216.0,217.99,173.29
2016,10,15,9,45,425.0,146.5,4.45,18.5,397.0,453.77,368.43
2016,10,15,10,0,826.0,90.0,4.7,19.0,578.0,675.09,542.01
2016,10,15,10,15,554.0,186.0,4.85,19.0,519.5,589.87,471.32
2016,10,15,10,30,282.0,282.0,5.0,19.0,461.0,493.05,391.31
2016,10,15,10,45,355.5,273.5,5.15,19.5,505.5,533.45,423.12
2016,10,15,11,0,429.0,265.0,5.3,20.0,550.0,576.86,456.27
2016,10,15,11,15,238.0,278.0,5.4,20.0,437.0,448.13,354.22
2016,10,15,11,30,47.0,291.0,5.5,20.0,324.0,319.03,249.96
2016,10,15,11,45,23.5,205.5,5.65,20.0,222.0,216.94,169.7
2016,10,15,12,0,0.0,120.0,5.8,20.0,120.0,116.19,88.83
2016,10,15,12,15,8.5,181.0,5.85,20.0,186.5,180.45,140.6
2016,10,15,12,30,17.0,242.0,5.9,20.0,253.0,243.7,190.86
2016,10,15,12,45,39.0,264.5,6.0,20.0,290.5,276.79,217.3
2016,10,15,13,0,61.0,287.0,6.1,20.0,328.0,307.47,241.7
2016,10,15,13,15,91.0,286.5,6.1,19.5,344.5,319.05,251.57
2016,10,15,13,30,121.0,286.0,6.1,19.0,361.0,326.99,258.41
2016,10,15,13,45,65.5,241.0,6.15,19.0,281.5,256.04,202.14
2016,10,15,14,0,10.0,196.0,6.2,19.0,202.0,190.41,149.95
2016,10,15,14,15,5.0,172.5,6.15,19.0,175.5,165.82,130.45
2016,10,15,14,30,0.0,149.0,6.1,19.0,149.0,141.78,111.28
2016,10,15,14,45,15.0,160.0,6.05,19.0,166.5,155.24,122.17
2016,10,15,15,0,30.0,171.0,6.0,19.0,184.0,162.98,128.16
2016,10,15,15,15,15.0,88.5,5.8,18.5,95.0,87.9,67.23
2016,10,15,15,30,0.0,6.0,5.6,18.0,6.0,5.79,0.0
2016,10,15,15,45,0.0,5.0,5.45,18.0,5.0,4.82,0.0
2016,10,15,16,0,0.0,4.0,5.3,18.0,4.0,3.86,0.0
2016,10,15,16,15,0.0,3.0,5.15,17.5,3.0,2.89,0.0
2016,10,15,16,30,0.0,2.0,5.0,17.0,2.0,1.93,0.0
2016,10,15,16,45,0.0,1.0,4.85,17.0,1.0,0.96,0.0
2016,10,15,17,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,15.0,12.0,11.8,0.0
2016,10,16,6,45,180.5,23.5,1.6,15.5,45.5,97.13,46.65
2016,10,16,7,0,361.0,35.0,1.7,16.0,79.0,187.06,138.62
2016,10,16,7,15,447.0,43.5,1.8,16.0,123.5,245.29,191.1
2016,10,16,7,30,533.0,52.0,1.9,16.0,168.0,309.61,247.0
2016,10,16,7,45,582.5,58.5,2.0,16.5,213.5,359.49,289.91
2016,10,16,8,0,632.0,65.0,2.1,17.0,259.0,411.47,333.09
2016,10,16,8,15,668.0,69.0,2.2,17.0,304.0,454.76,368.89
2016,10,16,8,30,704.0,73.0,2.3,17.0,349.0,496.65,402.73
2016,10,16,8,45,352.0,64.5,2.4,17.0,202.5,294.01,241.44
2016,10,16,9,0,0.0,56.0,2.5,17.0,56.0,54.12,39.68
2016,10,16,9,15,0.0,64.0,2.55,17.0,64.0,61.87,46.19
2016,10,16,9,30,0.0,72.0,2.6,17.0,72.0,69.63,52.5
2016,10,16,9,45,0.0,65.5,2.7,17.5,65.5,63.34,47.07
2016,10,16,10,0,0.0,59.0,2.8,18.0,59.0,57.05,41.7
2016,10,16,10,15,0.0,59.5,2.85,18.0,59.5,57.54,42.03
2016,10,16,10,30,0.0,60.0,2.9,18.0,60.0,58.03,42.37
2016,10,16,10,45,0.0,91.5,3.0,18.5,91.5,88.56,67.17
2016,10,16,11,0,0.0,123.0,3.1,19.0,123.0,119.32,91.81
2016,10,16,11,15,0.0,70.0,3.1,19.0,70.0,67.73,49.93
2016,10,16,11,30,0.0,17.0,3.1,19.0,17.0,16.43,7.9
2016,10,16,11,45,0.0,84.5,3.15,19.0,84.5,81.79,61.41
2016,10,16,12,0,0.0,152.0,3.2,19.0,152.0,147.19,114.04
2016,10,16,12,15,91.5,235.5,3.3,19.0,297.0,287.82,226.95
2016,10,16,12,30,183.0,319.0,3.4,19.0,442.0,419.24,328.66
2016,10,16,12,45,91.5,193.0,3.55,19.0,254.5,239.81,188.74
2016,10,16,13,0,0.0,67.0,3.7,19.0,67.0,64.82,47.56
2016,10,16,13,15,4.0,134.0,3.85,19.0,137.0,131.32,101.79
2016,10,16,13,30,8.0,201.0,4.0,19.0,207.0,196.07,153.77
2016,10,16,13,45,64.0,229.0,4.2,19.0,266.0,244.12,192.14
2016,10,16,14,0,120.0,257.0,4.4,19.0,325.0,285.65,224.59
2016,10,16,14,15,167.5,239.0,4.5,19.0,328.0,280.04,219.32
2016,10,16,14,30,215.0,221.0,4.6,19.0,331.0,270.29,210.11
2016,10,16,14,45,303.0,189.0,4.7,19.0,330.5,252.79,192.89
2016,10,16,15,0,391.0,157.0,4.8,19.0,330.0,226.67,167.32
2016,10,16,15,15,456.5,128.0,4.7,18.5,309.0,193.08,135.81
2016,10,16,15,30,522.0,99.0,4.6,18.0,288.0,152.91,99.19
2016,10,16,15,45,481.0,91.0,4.6,18.0,246.0,114.5,70.93
2016,10,16,16,0,440.0,83.0,4.6,18.0,204.0,79.5,50.18
2016,10,16,16,15,392.0,70.5,4.45,17.5,162.5,51.34,39.55
2016,10,16,16,30,344.0,58.0,4.3,17.0,121.0,43.27,32.16
2016,10,16,16,45,260.0,44.0,4.2,17.0,83.0,33.57,23.03
2016,10,16,17,0,176.0,30.0,4.1,17.0,45.0,23.4,11.43
2016,10,16,17,15,88.0,15.0,4.1,16.5,22.5,14.74,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,10.5,5.0,1.6,13.5,5.0,0.0,0.0
2016,10,17,6,30,21.0,10.0,1.6,14.0,10.0,15.56,0.0
2016,10,17,6,45,148.5,26.0,1.6,14.5,42.5,89.39,37.54
2016,10,17,7,0,276.0,42.0,1.6,15.0,75.0,163.21,120.79
2016,10,17,7,15,369.5,53.0,1.6,15.0,119.0,222.22,173.45
2016,10,17,7,30,463.0,64.0,1.6,15.0,163.0,290.06,231.77
2016,10,17,7,45,530.5,70.0,1.6,15.5,210.5,345.57,278.82
2016,10,17,8,0,598.0,76.0,1.6,16.0,258.0,404.25,326.95
2016,10,17,8,15,638.5,81.0,1.6,16.0,303.5,449.95,364.13
2016,10,17,8,30,679.0,86.0,1.6,16.0,349.0,496.24,400.75
2016,10,17,8,45,714.0,87.5,1.6,16.5,392.5,535.48,430.33
2016,10,17,9,0,749.0,89.0,1.6,17.0,436.0,572.46,457.48
2016,10,17,9,15,768.5,92.0,1.6,17.0,473.5,602.38,479.44
2016,10,17,9,30,788.0,95.0,1.6,17.0,511.0,630.48,499.71
2016,10,17,9,45,805.0,96.0,1.6,17.5,543.5,652.7,514.46
2016,10,17,10,0,822.0,97.0,1.6,18.0,576.0,672.6,527.31
2016,10,17,10,15,831.5,98.5,1.6,18.0,601.0,685.36,535.71
2016,10,17,10,30,841.0,100.0,1.6,18.0,626.0,695.36,542.01
2016,10,17,10,45,851.0,99.5,1.65,18.5,644.5,700.72,544.49
2016,10,17,11,0,861.0,99.0,1.7,19.0,663.0,701.22,543.65
2016,10,17,11,15,567.5,202.5,1.75,19.0,577.0,599.36,465.05
2016,10,17,11,30,274.0,306.0,1.8,19.0,491.0,493.12,381.68
2016,10,17,11,45,573.0,202.5,1.9,19.0,590.0,585.28,456.2
2016,10,17,12,0,872.0,99.0,2.0,19.0,689.0,664.83,518.06
2016,10,17,12,15,870.0,98.5,2.05,19.0,683.5,645.0,502.33
2016,10,17,12,30,868.0,98.0,2.1,19.0,678.0,622.57,485.24
2016,10,17,12,45,867.0,95.5,2.15,19.0,665.0,596.27,465.03
2016,10,17,13,0,866.0,93.0,2.2,19.0,652.0,567.55,442.58
2016,10,17,13,15,859.0,92.0,2.25,19.0,631.5,534.83,416.57
2016,10,17,13,30,852.0,91.0,2.3,19.0,611.0,498.45,387.19
2016,10,17,13,45,842.5,88.5,2.35,19.0,583.5,459.41,355.04
2016,10,17,14,0,833.0,86.0,2.4,19.0,556.0,419.15,321.09
2016,10,17,14,15,818.0,84.0,2.4,19.0,521.5,376.32,284.25
2016,10,17,14,30,803.0,82.0,2.4,19.0,487.0,333.13,246.36
2016,10,17,14,45,782.5,79.5,2.45,19.0,447.5,287.82,206.41
2016,10,17,15,0,762.0,77.0,2.5,19.0,408.0,243.15,166.79
2016,10,17,15,15,732.5,73.5,2.45,18.5,364.0,196.79,126.99
2016,10,17,15,30,703.0,70.0,2.4,18.0,320.0,152.46,90.72
2016,10,17,15,45,660.0,65.5,2.4,18.0,273.5,105.08,56.34
2016,10,17,16,0,617.0,61.0,2.4,18.0,227.0,64.52,34.58
2016,10,17,16,15,551.0,54.0,2.25,17.5,180.5,37.58,27.48
2016,10,17,16,30,485.0,47.0,2.1,17.0,134.0,34.32,24.35
2016,10,17,16,45,375.5,37.0,2.0,16.5,91.5,28.1,18.34
2016,10,17,17,0,266.0,27.0,1.9,16.0,49.0,21.55,9.25
2016,10,17,17,15,133.0,13.5,1.9,15.5,24.5,13.27,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,18.0,1.9,13.0,38.0,88.17,30.11
2016,10,18,7,0,355.0,36.0,1.9,14.0,76.0,183.23,135.05
2016,10,18,7,15,448.0,44.5,2.0,14.0,121.0,243.47,190.19
2016,10,18,7,30,541.0,53.0,2.1,14.0,166.0,310.2,248.6
2016,10,18,7,45,606.0,57.5,2.25,14.5,214.5,364.91,296.04
2016,10,18,8,0,671.0,62.0,2.4,15.0,263.0,422.69,344.54
2016,10,18,8,15,708.5,66.0,2.45,15.5,309.5,465.77,379.88
2016,10,18,8,30,746.0,70.0,2.5,16.0,356.0,511.31,415.97
2016,10,18,8,45,775.5,72.0,2.55,16.5,399.5,549.7,445.53
2016,10,18,9,0,805.0,74.0,2.6,17.0,443.0,587.16,473.63
2016,10,18,9,15,823.5,76.0,2.5,17.0,481.0,616.37,495.11
2016,10,18,9,30,842.0,78.0,2.4,17.0,519.0,643.61,514.67
2016,10,18,9,45,858.0,78.5,2.35,17.5,551.5,662.41,527.0
2016,10,18,10,0,874.0,79.0,2.3,18.0,584.0,681.83,538.91
2016,10,18,10,15,883.0,80.5,2.2,18.0,609.5,694.92,546.82
2016,10,18,10,30,892.0,82.0,2.1,18.0,635.0,705.1,552.7
2016,10,18,10,45,899.0,82.5,2.05,18.5,653.5,709.84,554.01
2016,10,18,11,0,906.0,83.0,2.0,19.0,672.0,711.5,553.26
2016,10,18,11,15,909.0,83.5,1.95,19.0,682.5,707.32,549.52
2016,10,18,11,30,912.0,84.0,1.9,19.0,693.0,700.03,543.74
2016,10,18,11,45,915.5,83.0,1.85,19.5,696.0,688.46,533.59
2016,10,18,12,0,919.0,82.0,1.8,20.0,699.0,673.82,521.01
2016,10,18,12,15,917.0,81.5,1.85,20.0,693.5,653.24,505.64
2016,10,18,12,30,915.0,81.0,1.9,20.0,688.0,629.91,488.03
2016,10,18,12,45,910.5,80.5,1.95,20.0,674.5,602.49,467.06
2016,10,18,13,0,906.0,80.0,2.0,20.0,661.0,572.69,443.87
2016,10,18,13,15,899.5,79.0,2.0,20.0,640.0,539.13,417.13
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,503.62,388.3
2016,10,18,13,45,882.0,77.0,2.05,20.0,590.5,464.34,356.05
2016,10,18,14,0,871.0,76.0,2.1,20.0,562.0,423.81,321.97
2016,10,18,14,15,856.0,74.5,2.15,20.0,527.5,380.32,284.78
2016,10,18,14,30,841.0,73.0,2.2,20.0,493.0,333.24,243.98
2016,10,18,14,45,816.5,71.5,2.25,20.0,452.0,286.22,202.76
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,240.11,162.16
2016,10,18,15,15,763.5,67.0,2.25,19.5,366.5,193.13,121.96
2016,10,18,15,30,735.0,64.0,2.2,19.0,322.0,148.01,85.36
2016,10,18,15,45,688.5,60.0,2.2,19.0,274.5,102.66,53.59
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,58.26,30.13
2016,10,18,16,15,577.0,50.0,2.2,18.0,179.5,34.46,24.66
2016,10,18,16,30,512.0,44.0,2.2,17.0,132.0,31.91,22.2
2016,10,18,16,45,399.5,34.5,2.2,16.5,89.5,26.03,16.47
2016,10,18,17,0,287.0,25.0,2.2,16.0,47.0,19.83,6.95
2016,10,18,17,15,143.5,12.5,2.3,15.5,23.5,12.29,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
