Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,12.5,38.5,94.41,23.25
2016,10,19,7,0,429.0,30.0,1.9,13.0,77.0,201.44,147.53
2016,10,19,7,15,515.5,37.0,1.95,13.5,122.5,256.63,199.81
2016,10,19,7,30,602.0,44.0,2.0,14.0,168.0,321.37,256.66
2016,10,19,7,45,655.5,48.5,2.05,14.5,215.5,372.99,301.73
2016,10,19,8,0,709.0,53.0,2.1,15.0,263.0,426.7,346.89
2016,10,19,8,15,743.5,56.5,2.1,15.5,309.0,470.76,382.84
2016,10,19,8,30,778.0,60.0,2.1,16.0,355.0,514.83,417.55
2016,10,19,8,45,802.5,62.5,2.15,16.5,397.5,551.5,445.67
2016,10,19,9,0,827.0,65.0,2.2,17.0,440.0,583.8,469.84
2016,10,19,9,15,844.0,67.0,2.15,17.5,478.0,612.52,490.15
2016,10,19,9,30,861.0,69.0,2.1,18.0,516.0,639.21,508.43
2016,10,19,9,45,873.0,70.5,2.1,18.5,547.5,659.76,521.93
2016,10,19,10,0,885.0,72.0,2.1,19.0,579.0,677.72,532.91
2016,10,19,10,15,893.0,73.0,2.0,19.5,604.0,689.65,538.89
2016,10,19,10,30,901.0,74.0,1.9,20.0,629.0,698.66,542.8
2016,10,19,10,45,904.0,76.0,1.85,20.5,646.5,702.27,543.28
2016,10,19,11,0,907.0,78.0,1.8,21.0,664.0,702.78,541.7
2016,10,19,11,15,910.0,78.5,1.75,21.0,674.0,698.6,537.99
2016,10,19,11,30,913.0,79.0,1.7,21.0,684.0,691.32,532.24
2016,10,19,11,45,911.0,80.0,1.7,21.5,686.0,678.19,521.28
2016,10,19,12,0,909.0,81.0,1.7,22.0,688.0,662.14,508.06
2016,10,19,12,15,907.5,80.5,1.7,22.0,682.5,642.07,492.85
2016,10,19,12,30,906.0,80.0,1.7,22.0,677.0,619.26,475.44
2016,10,19,12,45,639.5,171.0,1.75,22.0,588.5,530.25,407.17
2016,10,19,13,0,373.0,262.0,1.8,22.0,500.0,450.57,345.54
2016,10,19,13,15,627.0,170.5,1.8,22.0,554.0,480.48,369.07
2016,10,19,13,30,881.0,79.0,1.8,22.0,608.0,494.66,378.08
2016,10,19,13,45,872.5,77.0,1.85,22.0,580.5,456.03,346.27
2016,10,19,14,0,864.0,75.0,1.9,22.0,553.0,416.0,312.84
2016,10,19,14,15,849.5,73.0,1.95,22.0,518.5,372.61,276.03
2016,10,19,14,30,835.0,71.0,2.0,22.0,484.0,328.72,237.98
2016,10,19,14,45,815.0,69.0,2.05,22.0,444.5,279.78,195.55
2016,10,19,15,0,795.0,67.0,2.1,22.0,405.0,234.45,155.79
2016,10,19,15,15,766.5,64.0,2.05,21.5,361.0,187.49,116.05
2016,10,19,15,30,738.0,61.0,2.0,21.0,317.0,142.38,80.04
2016,10,19,15,45,696.0,56.5,1.95,21.0,270.0,97.01,48.86
2016,10,19,16,0,654.0,52.0,1.9,21.0,223.0,55.39,28.82
2016,10,19,16,15,589.0,46.5,1.85,20.0,176.0,34.78,24.69
2016,10,19,16,30,524.0,41.0,1.8,19.0,129.0,29.5,19.88
2016,10,19,16,45,415.0,31.5,1.75,18.0,86.5,23.5,14.11
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,17.14,3.9
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,10.81,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,15.0,1.45,13.5,37.5,91.13,10.75
2016,10,20,7,0,416.0,30.0,1.5,14.0,75.0,195.42,141.03
2016,10,20,7,15,507.0,38.0,1.5,14.5,121.0,255.56,197.26
2016,10,20,7,30,598.0,46.0,1.5,15.0,167.0,319.46,252.9
2016,10,20,7,45,655.0,51.0,1.55,15.5,215.5,372.99,299.08
2016,10,20,8,0,712.0,56.0,1.6,16.0,264.0,428.79,345.44
2016,10,20,8,15,748.0,59.5,1.5,16.5,310.5,473.59,381.15
2016,10,20,8,30,784.0,63.0,1.4,17.0,357.0,518.45,415.43
2016,10,20,8,45,810.0,65.5,1.35,17.5,400.5,556.0,443.18
2016,10,20,9,0,836.0,68.0,1.3,18.0,444.0,592.37,469.14
2016,10,20,9,15,853.5,70.0,1.25,18.5,482.5,618.29,486.74
2016,10,20,9,30,871.0,72.0,1.2,19.0,521.0,645.3,504.58
2016,10,20,9,45,886.5,72.5,1.2,20.0,553.5,667.05,517.69
2016,10,20,10,0,902.0,73.0,1.2,21.0,586.0,686.27,528.26
2016,10,20,10,15,910.5,74.0,1.2,21.5,611.5,698.58,534.82
2016,10,20,10,30,919.0,75.0,1.2,22.0,637.0,707.9,539.41
2016,10,20,10,45,924.0,75.5,1.25,22.5,655.0,711.23,540.46
2016,10,20,11,0,929.0,76.0,1.3,23.0,673.0,711.42,539.5
2016,10,20,11,15,931.5,76.5,1.3,23.0,683.0,706.74,535.88
2016,10,20,11,30,934.0,77.0,1.3,23.0,693.0,698.9,530.24
2016,10,20,11,45,934.0,77.5,1.3,23.5,695.0,686.3,519.74
2016,10,20,12,0,934.0,78.0,1.3,24.0,697.0,670.65,507.02
2016,10,20,12,15,932.5,77.5,1.3,24.0,691.5,650.12,491.75
2016,10,20,12,30,931.0,77.0,1.3,24.0,686.0,626.77,474.26
2016,10,20,12,45,657.5,167.0,1.35,24.5,593.0,533.51,403.54
2016,10,20,13,0,384.0,257.0,1.4,25.0,500.0,449.96,339.73
2016,10,20,13,15,385.5,247.0,1.4,25.0,484.0,426.89,322.7
2016,10,20,13,30,387.0,237.0,1.4,25.0,468.0,402.84,304.22
2016,10,20,13,45,635.5,155.0,1.45,25.0,513.0,418.12,313.92
2016,10,20,14,0,884.0,73.0,1.5,25.0,558.0,418.01,309.17
2016,10,20,14,15,869.5,71.5,1.5,25.0,523.5,374.36,272.34
2016,10,20,14,30,855.0,70.0,1.5,25.0,489.0,330.17,234.54
2016,10,20,14,45,835.0,67.5,1.5,25.0,448.5,280.0,191.75
2016,10,20,15,0,815.0,65.0,1.5,25.0,408.0,233.43,151.61
2016,10,20,15,15,786.0,62.0,1.5,24.5,363.0,185.6,111.93
2016,10,20,15,30,757.0,59.0,1.5,24.0,318.0,139.63,76.08
2016,10,20,15,45,715.0,55.0,1.55,23.5,270.5,93.98,45.88
2016,10,20,16,0,673.0,51.0,1.6,23.0,223.0,52.05,27.17
2016,10,20,16,15,607.0,45.0,1.6,22.0,175.5,33.65,23.47
2016,10,20,16,30,541.0,39.0,1.6,21.0,128.0,30.59,20.58
2016,10,20,16,45,425.0,30.0,1.65,20.5,85.0,22.36,12.86
2016,10,20,17,0,309.0,21.0,1.7,20.0,42.0,16.4,1.72
2016,10,20,17,15,154.5,10.5,1.7,19.5,21.0,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,14.5,1.2,14.5,35.0,85.43,0.0
2016,10,21,7,0,391.0,29.0,1.2,15.0,70.0,184.23,130.79
2016,10,21,7,15,482.0,37.0,1.15,15.5,114.5,242.92,185.9
2016,10,21,7,30,573.0,45.0,1.1,16.0,159.0,308.21,242.04
2016,10,21,7,45,629.0,50.0,1.05,16.5,206.0,357.36,284.13
2016,10,21,8,0,685.0,55.0,1.0,17.0,253.0,411.49,328.41
2016,10,21,8,15,721.5,59.0,0.9,17.5,298.5,456.07,363.35
2016,10,21,8,30,758.0,63.0,0.8,18.0,344.0,500.82,396.87
2016,10,21,8,45,783.5,65.5,0.7,18.5,386.5,537.24,422.83
2016,10,21,9,0,809.0,68.0,0.6,19.0,429.0,572.54,446.92
2016,10,21,9,15,827.0,70.0,0.55,19.5,466.5,601.17,465.83
2016,10,21,9,30,845.0,72.0,0.5,20.0,504.0,624.89,480.82
2016,10,21,9,45,856.0,74.5,0.5,20.5,535.5,645.44,493.71
2016,10,21,10,0,867.0,77.0,0.5,21.0,567.0,663.41,504.57
2016,10,21,10,15,876.0,78.5,0.5,21.5,592.0,676.22,511.45
2016,10,21,10,30,885.0,80.0,0.5,22.0,617.0,686.16,516.4
2016,10,21,10,45,889.5,81.0,0.55,22.5,634.5,689.57,517.69
2016,10,21,11,0,894.0,82.0,0.6,23.0,652.0,689.93,517.11
2016,10,21,11,15,897.0,82.5,0.7,23.0,662.0,685.72,515.16
2016,10,21,11,30,900.0,83.0,0.8,23.0,672.0,678.45,510.72
2016,10,21,11,45,900.0,83.5,0.9,23.5,674.5,666.22,501.69
2016,10,21,12,0,900.0,84.0,1.0,24.0,677.0,651.05,490.45
2016,10,21,12,15,898.5,84.0,1.1,24.0,671.0,631.62,476.91
2016,10,21,12,30,897.0,84.0,1.2,24.0,665.0,609.47,461.07
2016,10,21,12,45,889.0,84.5,1.35,24.0,651.0,581.56,440.99
2016,10,21,13,0,881.0,85.0,1.5,24.0,637.0,551.5,418.69
2016,10,21,13,15,873.5,84.0,1.65,24.0,616.0,518.28,393.37
2016,10,21,13,30,866.0,83.0,1.8,24.0,595.0,483.26,365.86
2016,10,21,13,45,727.5,117.5,1.95,24.0,533.5,419.63,316.75
2016,10,21,14,0,589.0,152.0,2.1,24.0,472.0,367.61,276.27
2016,10,21,14,15,640.0,127.0,2.2,23.5,454.5,336.23,249.59
2016,10,21,14,30,691.0,102.0,2.3,23.0,437.0,299.8,217.46
2016,10,21,14,45,728.5,87.0,2.4,23.0,414.0,263.61,184.1
2016,10,21,15,0,766.0,72.0,2.5,23.0,391.0,225.58,148.65
2016,10,21,15,15,735.5,68.5,2.5,22.5,347.0,179.53,110.2
2016,10,21,15,30,705.0,65.0,2.5,22.0,303.0,135.58,75.94
2016,10,21,15,45,659.5,60.5,2.55,21.5,256.5,88.97,44.93
2016,10,21,16,0,614.0,56.0,2.6,21.0,210.0,49.26,27.68
2016,10,21,16,15,544.5,49.0,2.6,20.0,164.0,34.37,24.27
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,30.91,20.98
2016,10,21,16,45,356.0,32.0,2.6,18.5,77.5,24.47,14.58
2016,10,21,17,0,237.0,22.0,2.6,18.0,37.0,17.64,0.0
2016,10,21,17,15,118.5,11.0,2.65,17.5,18.5,10.81,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,147.0,16.5,1.7,12.5,31.5,72.18,0.0
2016,10,22,7,0,294.0,33.0,1.7,13.0,63.0,153.99,108.93
2016,10,22,7,15,374.5,45.0,1.7,13.0,104.5,209.1,161.83
2016,10,22,7,30,455.0,57.0,1.7,13.0,146.0,270.08,215.56
2016,10,22,7,45,514.0,64.0,1.7,13.5,190.0,320.9,259.76
2016,10,22,8,0,573.0,71.0,1.7,14.0,234.0,374.41,304.76
2016,10,22,8,15,623.0,72.0,1.65,14.5,277.0,418.68,341.04
2016,10,22,8,30,673.0,73.0,1.6,15.0,320.0,464.08,377.01
2016,10,22,8,45,624.5,96.0,1.55,15.5,347.0,478.47,386.98
2016,10,22,9,0,576.0,119.0,1.5,16.0,374.0,487.62,392.43
2016,10,22,9,15,620.0,117.5,1.4,16.0,413.5,523.56,419.57
2016,10,22,9,30,664.0,116.0,1.3,16.0,453.0,558.96,445.45
2016,10,22,9,45,645.0,131.5,1.2,16.5,475.5,570.77,451.49
2016,10,22,10,0,626.0,147.0,1.1,17.0,498.0,579.57,455.26
2016,10,22,10,15,610.5,160.5,1.1,17.0,515.5,585.82,458.78
2016,10,22,10,30,595.0,174.0,1.1,17.0,533.0,589.5,460.4
2016,10,22,10,45,739.5,135.0,1.1,17.5,594.0,644.47,500.91
2016,10,22,11,0,884.0,96.0,1.1,18.0,655.0,693.76,535.97
2016,10,22,11,15,754.0,140.5,1.15,18.0,623.0,648.67,501.05
2016,10,22,11,30,624.0,185.0,1.2,18.0,591.0,599.1,463.6
2016,10,22,11,45,610.5,190.5,1.25,18.5,588.5,585.27,452.72
2016,10,22,12,0,597.0,196.0,1.3,19.0,586.0,569.73,440.18
2016,10,22,12,15,744.0,146.5,1.35,19.0,628.0,595.8,460.73
2016,10,22,12,30,891.0,97.0,1.4,19.0,670.0,614.57,474.91
2016,10,22,12,45,767.0,131.5,1.45,19.0,618.0,553.81,428.4
2016,10,22,13,0,643.0,166.0,1.5,19.0,566.0,497.72,385.42
2016,10,22,13,15,584.5,178.5,1.55,18.5,533.0,457.54,354.94
2016,10,22,13,30,526.0,191.0,1.6,18.0,500.0,420.02,325.9
2016,10,22,13,45,539.0,177.0,1.7,18.0,480.0,391.17,302.5
2016,10,22,14,0,552.0,163.0,1.8,18.0,460.0,360.33,276.71
2016,10,22,14,15,471.5,170.5,1.85,18.0,412.5,314.51,239.84
2016,10,22,14,30,391.0,178.0,1.9,18.0,365.0,274.31,207.7
2016,10,22,14,45,353.0,167.5,1.95,18.0,325.5,238.17,178.11
2016,10,22,15,0,315.0,157.0,2.0,18.0,286.0,202.43,149.12
2016,10,22,15,15,296.5,143.0,2.05,17.5,254.0,170.09,122.93
2016,10,22,15,30,278.0,129.0,2.1,17.0,222.0,139.23,98.84
2016,10,22,15,45,262.5,110.5,2.15,17.0,187.5,106.64,74.87
2016,10,22,16,0,247.0,92.0,2.2,17.0,153.0,75.6,55.55
2016,10,22,16,15,216.0,74.0,2.15,16.5,119.0,58.55,45.78
2016,10,22,16,30,185.0,56.0,2.1,16.0,85.0,45.14,33.53
2016,10,22,16,45,126.5,38.5,2.1,15.5,55.0,31.63,20.51
2016,10,22,17,0,68.0,21.0,2.1,15.0,25.0,17.66,0.0
2016,10,22,17,15,34.0,10.5,2.15,14.5,12.5,10.32,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.35,11.5,32.5,79.02,0.0
2016,10,23,7,0,360.0,30.0,1.3,12.0,65.0,172.06,120.03
2016,10,23,7,15,457.5,38.5,1.3,12.5,109.5,231.88,178.45
2016,10,23,7,30,555.0,47.0,1.3,13.0,154.0,298.75,236.73
2016,10,23,7,45,613.5,53.0,1.3,13.5,201.0,351.24,282.34
2016,10,23,8,0,672.0,59.0,1.3,14.0,248.0,404.11,326.71
2016,10,23,8,15,710.5,63.0,1.3,14.5,294.0,449.01,363.31
2016,10,23,8,30,749.0,67.0,1.3,15.0,340.0,494.17,398.78
2016,10,23,8,45,774.5,70.5,1.3,15.5,382.0,531.2,426.89
2016,10,23,9,0,800.0,74.0,1.3,16.0,424.0,567.11,453.3
2016,10,23,9,15,819.0,76.5,1.3,16.0,462.0,596.47,475.02
2016,10,23,9,30,838.0,79.0,1.3,16.0,500.0,623.89,494.9
2016,10,23,9,45,856.5,79.0,1.35,16.5,532.5,646.03,510.13
2016,10,23,10,0,875.0,79.0,1.4,17.0,565.0,663.19,521.61
2016,10,23,10,15,884.0,80.0,1.45,17.5,590.5,675.34,529.18
2016,10,23,10,30,893.0,81.0,1.5,18.0,616.0,684.62,534.6
2016,10,23,10,45,900.0,81.5,1.55,18.5,634.0,689.06,536.46
2016,10,23,11,0,907.0,82.0,1.6,19.0,652.0,690.44,536.18
2016,10,23,11,15,910.5,82.5,1.65,19.0,662.0,686.4,532.95
2016,10,23,11,30,914.0,83.0,1.7,19.0,672.0,679.27,527.46
2016,10,23,11,45,914.5,83.0,1.75,19.0,674.5,666.63,517.93
2016,10,23,12,0,915.0,83.0,1.8,19.0,677.0,651.03,506.11
2016,10,23,12,15,913.0,82.5,1.85,19.0,671.0,630.52,490.53
2016,10,23,12,30,911.0,82.0,1.9,19.0,665.0,607.29,472.66
2016,10,23,12,45,900.0,84.0,2.0,19.5,650.0,578.94,449.94
2016,10,23,13,0,889.0,86.0,2.1,20.0,635.0,548.54,425.26
2016,10,23,13,15,881.0,85.0,2.15,20.0,613.5,514.91,398.28
2016,10,23,13,30,873.0,84.0,2.2,20.0,592.0,479.48,369.25
2016,10,23,13,45,759.5,108.0,2.25,20.0,534.5,419.58,321.5
2016,10,23,14,0,646.0,132.0,2.3,20.0,477.0,365.4,278.07
2016,10,23,14,15,698.5,108.0,2.3,19.5,459.0,332.94,249.4
2016,10,23,14,30,751.0,84.0,2.3,19.0,441.0,297.56,216.85
2016,10,23,14,45,641.5,100.0,2.35,19.0,386.5,246.82,175.45
2016,10,23,15,0,532.0,116.0,2.4,19.0,332.0,207.41,144.43
2016,10,23,15,15,504.5,107.5,2.35,18.5,293.5,168.36,112.28
2016,10,23,15,30,477.0,99.0,2.3,18.0,255.0,131.37,83.73
2016,10,23,15,45,440.5,87.5,2.3,18.0,214.5,93.63,58.29
2016,10,23,16,0,404.0,76.0,2.3,18.0,174.0,59.23,46.43
2016,10,23,16,15,356.5,62.5,2.15,17.0,134.5,46.3,34.97
2016,10,23,16,30,309.0,49.0,2.0,16.0,95.0,37.13,26.54
2016,10,23,16,45,214.5,34.5,1.9,15.5,60.5,26.67,16.16
2016,10,23,17,0,120.0,20.0,1.8,15.0,26.0,15.72,0.0
2016,10,23,17,15,60.0,10.0,1.8,14.5,13.0,9.83,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.0,3.45,13.5,8.0,7.71,0.0
2016,10,24,7,0,0.0,16.0,3.6,14.0,16.0,15.43,6.06
2016,10,24,7,15,0.0,27.5,3.65,14.5,27.5,26.55,16.35
2016,10,24,7,30,0.0,39.0,3.7,15.0,39.0,37.67,26.08
2016,10,24,7,45,0.0,51.0,3.8,15.5,51.0,49.37,36.19
2016,10,24,8,0,0.0,63.0,3.9,16.0,63.0,61.33,46.36
2016,10,24,8,15,0.0,75.5,4.0,16.0,75.5,73.76,56.87
2016,10,24,8,30,0.0,88.0,4.1,16.0,88.0,86.17,67.22
2016,10,24,8,45,42.5,135.5,4.25,16.0,153.5,164.1,132.62
2016,10,24,9,0,85.0,183.0,4.4,16.0,219.0,241.3,196.21
2016,10,24,9,15,124.0,201.5,4.4,16.0,260.0,291.0,236.58
2016,10,24,9,30,163.0,220.0,4.4,16.0,301.0,335.48,272.38
2016,10,24,9,45,96.0,217.5,4.4,16.5,266.5,283.98,228.99
2016,10,24,10,0,29.0,215.0,4.4,17.0,232.0,236.96,189.09
2016,10,24,10,15,30.5,226.0,4.45,17.0,244.0,248.23,197.93
2016,10,24,10,30,32.0,237.0,4.5,17.0,256.0,259.33,206.51
2016,10,24,10,45,65.5,261.5,4.55,17.5,302.0,305.29,243.02
2016,10,24,11,0,99.0,286.0,4.6,18.0,348.0,350.56,278.37
2016,10,24,11,15,72.5,278.0,4.6,18.0,324.0,322.8,255.74
2016,10,24,11,30,46.0,270.0,4.6,18.0,300.0,295.51,233.63
2016,10,24,11,45,51.0,275.0,4.65,18.0,308.0,301.51,238.42
2016,10,24,12,0,56.0,280.0,4.7,18.0,316.0,307.1,242.83
2016,10,24,12,15,82.5,287.0,4.75,18.0,339.5,326.89,258.75
2016,10,24,12,30,109.0,294.0,4.8,18.0,363.0,345.08,273.26
2016,10,24,12,45,55.5,236.5,4.85,18.5,271.5,257.21,203.12
2016,10,24,13,0,2.0,179.0,4.9,19.0,180.0,173.12,135.46
2016,10,24,13,15,3.5,181.0,4.95,19.0,183.0,175.28,137.47
2016,10,24,13,30,5.0,183.0,5.0,19.0,186.0,177.23,139.23
2016,10,24,13,45,2.5,106.0,5.05,19.0,107.5,103.32,79.53
2016,10,24,14,0,0.0,29.0,5.1,19.0,29.0,28.01,17.66
2016,10,24,14,15,9.0,101.5,4.95,18.5,106.0,100.8,77.9
2016,10,24,14,30,18.0,174.0,4.8,18.0,183.0,168.77,133.59
2016,10,24,14,45,9.0,115.0,4.7,18.0,119.5,111.88,87.31
2016,10,24,15,0,0.0,56.0,4.6,18.0,56.0,54.11,39.82
2016,10,24,15,15,0.0,49.0,4.45,17.5,49.0,47.33,34.32
2016,10,24,15,30,0.0,42.0,4.3,17.0,42.0,40.56,28.71
2016,10,24,15,45,0.0,35.0,4.15,17.0,35.0,33.79,22.98
2016,10,24,16,0,0.0,28.0,4.0,17.0,28.0,27.02,18.27
2016,10,24,16,15,0.0,21.5,3.9,16.5,21.5,20.74,12.6
2016,10,24,16,30,0.0,15.0,3.8,16.0,15.0,14.46,6.88
2016,10,24,16,45,0.0,9.0,3.7,16.0,9.0,8.67,1.32
2016,10,24,17,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.5,1.5,1.47,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,3.45,15.0,9.5,9.34,0.0
2016,10,25,7,0,0.0,19.0,3.6,15.0,19.0,18.34,7.92
2016,10,25,7,15,0.0,33.0,3.6,15.0,33.0,31.98,20.73
2016,10,25,7,30,0.0,47.0,3.6,15.0,47.0,46.2,33.2
2016,10,25,7,45,0.0,63.0,3.65,15.5,63.0,62.46,47.18
2016,10,25,8,0,0.0,79.0,3.7,16.0,79.0,78.57,60.85
2016,10,25,8,15,0.0,94.0,3.65,16.0,94.0,93.5,73.42
2016,10,25,8,30,0.0,109.0,3.6,16.0,109.0,108.37,85.77
2016,10,25,8,45,25.0,141.0,3.55,16.5,152.0,160.36,128.84
2016,10,25,9,0,50.0,173.0,3.5,17.0,195.0,209.32,168.63
2016,10,25,9,15,30.5,173.5,3.55,17.0,187.5,196.95,157.83
2016,10,25,9,30,11.0,174.0,3.6,17.0,180.0,179.44,142.91
2016,10,25,9,45,5.5,166.0,3.7,17.5,169.0,167.04,132.23
2016,10,25,10,0,0.0,158.0,3.8,18.0,158.0,154.88,121.79
2016,10,25,10,15,0.0,143.0,3.85,18.0,143.0,139.51,109.16
2016,10,25,10,30,0.0,128.0,3.9,18.0,128.0,124.44,96.8
2016,10,25,10,45,0.0,80.5,3.95,18.5,80.5,77.88,58.6
2016,10,25,11,0,0.0,33.0,4.0,19.0,33.0,31.89,20.72
2016,10,25,11,15,0.0,61.0,4.0,19.0,61.0,59.0,43.0
2016,10,25,11,30,0.0,89.0,4.0,19.0,89.0,86.13,65.12
2016,10,25,11,45,0.0,128.0,4.05,19.0,128.0,123.98,95.77
2016,10,25,12,0,0.0,167.0,4.1,19.0,167.0,161.67,126.02
2016,10,25,12,15,1.0,173.0,4.0,19.0,173.5,167.82,130.92
2016,10,25,12,30,2.0,179.0,3.9,19.0,180.0,173.86,135.8
2016,10,25,12,45,1.0,133.0,3.85,19.5,133.5,128.97,99.64
2016,10,25,13,0,0.0,87.0,3.8,20.0,87.0,84.19,63.36
2016,10,25,13,15,20.0,160.5,3.75,20.0,172.0,163.25,127.39
2016,10,25,13,30,40.0,234.0,3.7,20.0,257.0,238.25,186.89
2016,10,25,13,45,36.0,220.0,3.65,20.0,240.0,220.9,173.11
2016,10,25,14,0,32.0,206.0,3.6,20.0,223.0,203.89,159.78
2016,10,25,14,15,16.0,114.5,3.5,20.0,123.0,115.22,88.85
2016,10,25,14,30,0.0,23.0,3.4,20.0,23.0,22.2,12.85
2016,10,25,14,45,0.0,20.0,3.35,20.0,20.0,19.3,10.49
2016,10,25,15,0,0.0,17.0,3.3,20.0,17.0,16.4,8.1
2016,10,25,15,15,0.0,15.0,3.15,19.5,15.0,14.47,6.52
2016,10,25,15,30,0.0,13.0,3.0,19.0,13.0,12.54,4.92
2016,10,25,15,45,0.0,10.5,2.9,19.0,10.5,10.12,2.88
2016,10,25,16,0,0.0,8.0,2.8,19.0,8.0,7.71,1.13
2016,10,25,16,15,0.0,6.0,2.6,18.5,6.0,5.78,0.0
2016,10,25,16,30,0.0,4.0,2.4,18.0,4.0,3.85,0.0
2016,10,25,16,45,0.0,2.5,2.25,17.5,2.5,2.41,0.0
2016,10,25,17,0,0.0,1.0,2.1,17.0,1.0,0.96,0.0
2016,10,25,17,15,0.0,0.5,2.05,16.5,0.5,0.49,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,174.0,13.0,1.7,13.5,28.0,62.11,0.0
2016,10,26,7,0,348.0,26.0,1.7,14.0,56.0,159.58,102.35
2016,10,26,7,15,448.5,34.5,1.7,14.5,99.0,218.86,165.25
2016,10,26,7,30,549.0,43.0,1.7,15.0,142.0,285.26,223.34
2016,10,26,7,45,610.0,48.0,1.75,15.5,188.0,334.26,266.56
2016,10,26,8,0,671.0,53.0,1.8,16.0,234.0,388.82,312.76
2016,10,26,8,15,709.5,57.0,1.85,16.5,279.0,433.03,349.41
2016,10,26,8,30,748.0,61.0,1.9,17.0,324.0,477.54,385.05
2016,10,26,8,45,775.5,63.5,2.0,17.5,366.0,514.09,413.7
2016,10,26,9,0,803.0,66.0,2.1,18.0,408.0,549.63,440.81
2016,10,26,9,15,821.5,68.0,2.15,18.5,445.0,577.86,461.55
2016,10,26,9,30,840.0,70.0,2.2,19.0,482.0,601.35,478.38
2016,10,26,9,45,855.5,70.5,2.3,19.5,513.5,622.06,493.0
2016,10,26,10,0,871.0,71.0,2.4,20.0,545.0,640.35,505.59
2016,10,26,10,15,880.5,72.5,2.45,20.0,570.0,653.23,514.7
2016,10,26,10,30,890.0,74.0,2.5,20.0,595.0,663.25,521.65
2016,10,26,10,45,893.5,75.5,2.6,20.5,612.0,666.38,522.71
2016,10,26,11,0,897.0,77.0,2.7,21.0,629.0,666.47,521.52
2016,10,26,11,15,901.0,77.5,2.75,21.0,639.5,662.79,518.32
2016,10,26,11,30,905.0,78.0,2.8,21.0,650.0,656.05,512.82
2016,10,26,11,45,903.5,79.5,2.9,21.5,652.0,643.85,502.41
2016,10,26,12,0,902.0,81.0,3.0,22.0,654.0,628.76,489.74
2016,10,26,12,15,901.5,80.5,3.0,22.0,649.0,609.44,474.43
2016,10,26,12,30,901.0,80.0,3.0,22.0,644.0,587.38,456.82
2016,10,26,12,45,894.5,81.0,3.05,22.0,630.5,560.93,435.71
2016,10,26,13,0,888.0,82.0,3.1,22.0,617.0,532.23,412.46
2016,10,26,13,15,881.0,81.0,3.05,21.5,596.5,499.31,386.06
2016,10,26,13,30,874.0,80.0,3.0,21.0,576.0,464.54,357.53
2016,10,26,13,45,862.5,79.0,2.95,21.0,548.0,426.26,324.95
2016,10,26,14,0,851.0,78.0,2.9,21.0,520.0,384.29,288.83
2016,10,26,14,15,834.5,76.0,2.8,20.5,486.0,341.13,251.55
2016,10,26,14,30,818.0,74.0,2.7,20.0,452.0,297.72,213.4
2016,10,26,14,45,796.0,71.0,2.65,20.0,412.0,252.07,173.01
2016,10,26,15,0,774.0,68.0,2.6,20.0,372.0,207.17,133.69
2016,10,26,15,15,741.0,64.5,2.45,19.5,328.5,161.22,95.81
2016,10,26,15,30,708.0,61.0,2.3,19.0,285.0,117.61,63.27
2016,10,26,15,45,660.0,56.5,2.2,19.0,238.5,74.99,38.23
2016,10,26,16,0,612.0,52.0,2.1,19.0,192.0,35.62,25.6
2016,10,26,16,15,534.5,45.0,1.8,18.0,146.5,32.12,22.4
2016,10,26,16,30,457.0,38.0,1.5,17.0,101.0,28.53,18.85
2016,10,26,16,45,228.5,31.0,1.25,16.5,62.5,24.11,12.85
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,2.15,14.5,1.5,1.47,0.0
2016,10,27,7,0,0.0,3.0,2.3,15.0,3.0,2.89,0.0
2016,10,27,7,15,0.0,5.0,2.4,15.0,5.0,4.82,0.0
2016,10,27,7,30,0.0,7.0,2.5,15.0,7.0,6.74,0.02
2016,10,27,7,45,0.0,9.5,2.6,15.5,9.5,9.16,2.12
2016,10,27,8,0,0.0,12.0,2.7,16.0,12.0,11.57,4.2
2016,10,27,8,15,0.0,15.0,2.65,16.5,15.0,14.47,6.67
2016,10,27,8,30,0.0,18.0,2.6,17.0,18.0,17.36,9.1
2016,10,27,8,45,0.0,25.0,2.55,17.5,25.0,24.13,14.77
2016,10,27,9,0,0.0,32.0,2.5,18.0,32.0,30.9,20.38
2016,10,27,9,15,0.0,52.5,2.45,18.0,52.5,50.73,36.9
2016,10,27,9,30,0.0,73.0,2.4,18.0,73.0,70.59,53.28
2016,10,27,9,45,0.0,103.5,2.35,18.5,103.5,100.53,77.63
2016,10,27,10,0,0.0,134.0,2.3,19.0,134.0,130.8,101.86
2016,10,27,10,15,0.0,140.5,2.25,19.0,140.5,137.05,106.66
2016,10,27,10,30,0.0,147.0,2.2,19.0,147.0,143.28,111.5
2016,10,27,10,45,0.0,81.0,2.15,19.0,81.0,78.37,58.85
2016,10,27,11,0,0.0,15.0,2.1,19.0,15.0,14.49,6.36
2016,10,27,11,15,0.0,68.5,2.2,18.5,68.5,66.26,49.1
2016,10,27,11,30,0.0,122.0,2.3,18.0,122.0,118.21,91.47
2016,10,27,11,45,0.0,122.5,2.4,18.0,122.5,118.64,91.72
2016,10,27,12,0,0.0,123.0,2.5,18.0,123.0,119.06,92.06
2016,10,27,12,15,1.5,153.5,2.5,18.0,155.0,149.28,116.49
2016,10,27,12,30,3.0,184.0,2.5,18.0,187.0,179.16,140.42
2016,10,27,12,45,1.5,134.5,2.5,18.0,136.0,130.65,101.5
2016,10,27,13,0,0.0,85.0,2.5,18.0,85.0,82.24,62.29
2016,10,27,13,15,0.0,109.5,2.4,17.5,109.5,105.75,81.79
2016,10,27,13,30,0.0,134.0,2.3,17.0,134.0,128.88,100.9
2016,10,27,13,45,17.5,169.5,2.2,17.0,178.5,168.76,133.24
2016,10,27,14,0,35.0,205.0,2.1,17.0,223.0,203.58,161.01
2016,10,27,14,15,17.5,172.5,2.0,17.0,181.5,168.61,133.17
2016,10,27,14,30,0.0,140.0,1.9,17.0,140.0,132.77,104.71
2016,10,27,14,45,0.0,118.5,1.8,17.5,118.5,112.64,88.29
2016,10,27,15,0,0.0,97.0,1.7,18.0,97.0,92.6,71.81
2016,10,27,15,15,0.0,85.0,1.6,18.0,85.0,81.21,62.5
2016,10,27,15,30,0.0,73.0,1.5,18.0,73.0,69.86,53.11
2016,10,27,15,45,0.0,60.5,1.4,18.0,60.5,58.1,43.25
2016,10,27,16,0,0.0,48.0,1.3,18.0,48.0,46.38,35.13
2016,10,27,16,15,0.0,36.0,1.2,17.5,36.0,34.77,24.72
2016,10,27,16,30,0.0,24.0,1.1,17.0,24.0,23.16,14.2
2016,10,27,16,45,0.0,14.5,1.0,17.0,14.5,13.99,4.73
2016,10,27,17,0,0.0,5.0,0.9,17.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,0.95,17.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,51.5,14.0,0.35,15.5,18.0,28.0,0.0
2016,10,28,7,0,103.0,28.0,0.3,16.0,36.0,73.38,41.08
2016,10,28,7,15,159.0,44.5,0.35,16.0,67.0,116.8,86.26
2016,10,28,7,30,215.0,61.0,0.4,16.0,98.0,162.3,125.69
2016,10,28,7,45,247.0,77.5,0.5,16.0,132.5,201.04,159.26
2016,10,28,8,0,279.0,94.0,0.6,16.0,167.0,241.3,193.43
2016,10,28,8,15,301.5,109.0,0.7,16.0,201.5,276.3,222.69
2016,10,28,8,30,324.0,124.0,0.8,16.0,236.0,311.76,251.66
2016,10,28,8,45,162.0,69.0,0.9,16.5,125.0,166.48,134.74
2016,10,28,9,0,0.0,14.0,1.0,17.0,14.0,13.51,5.77
2016,10,28,9,15,130.5,108.0,1.1,17.0,171.0,195.93,159.0
2016,10,28,9,30,261.0,202.0,1.2,17.0,328.0,379.09,303.54
2016,10,28,9,45,200.5,221.5,1.35,17.5,322.0,357.86,284.43
2016,10,28,10,0,140.0,241.0,1.5,18.0,316.0,340.26,269.17
2016,10,28,10,15,70.0,160.5,1.6,18.0,198.0,205.21,162.68
2016,10,28,10,30,0.0,80.0,1.7,18.0,80.0,77.39,58.29
2016,10,28,10,45,20.5,165.5,1.85,18.0,178.0,177.33,139.75
2016,10,28,11,0,41.0,251.0,2.0,18.0,276.0,276.1,217.62
2016,10,28,11,15,20.5,151.0,2.1,18.0,163.5,161.52,126.48
2016,10,28,11,30,0.0,51.0,2.2,18.0,51.0,49.31,35.15
2016,10,28,11,45,0.0,73.5,2.35,18.5,73.5,71.11,53.01
2016,10,28,12,0,0.0,96.0,2.5,19.0,96.0,92.91,70.64
2016,10,28,12,15,0.0,60.5,2.55,19.0,60.5,58.51,42.58
2016,10,28,12,30,0.0,25.0,2.6,19.0,25.0,24.16,14.36
2016,10,28,12,45,5.0,114.0,2.65,19.0,117.0,112.82,87.04
2016,10,28,13,0,10.0,203.0,2.7,19.0,209.0,199.65,156.62
2016,10,28,13,15,5.0,113.5,2.7,19.0,116.5,111.9,86.2
2016,10,28,13,30,0.0,24.0,2.7,19.0,24.0,23.18,13.61
2016,10,28,13,45,46.5,124.0,2.7,19.0,148.0,136.86,106.67
2016,10,28,14,0,93.0,224.0,2.7,19.0,272.0,240.77,188.89
2016,10,28,14,15,219.0,198.5,2.65,18.5,301.0,250.67,194.03
2016,10,28,14,30,345.0,173.0,2.6,18.0,330.0,249.18,188.6
2016,10,28,14,45,341.5,158.5,2.6,18.0,302.0,218.22,161.98
2016,10,28,15,0,338.0,144.0,2.6,18.0,274.0,187.17,135.49
2016,10,28,15,15,509.5,103.0,2.45,17.5,272.0,154.6,101.08
2016,10,28,15,30,681.0,62.0,2.3,17.0,270.0,110.61,59.85
2016,10,28,15,45,635.0,56.5,2.15,17.0,225.5,65.76,33.6
2016,10,28,16,0,589.0,51.0,2.0,17.0,181.0,35.23,25.45
2016,10,28,16,15,509.0,43.5,1.75,16.5,136.5,31.25,21.72
2016,10,28,16,30,429.0,36.0,1.5,16.0,92.0,27.14,17.59
2016,10,28,16,45,214.5,27.5,1.3,15.5,55.5,21.38,9.62
2016,10,28,17,0,0.0,19.0,1.1,15.0,19.0,18.68,0.0
2016,10,28,17,15,0.0,9.5,1.1,14.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.0,1.7,14.5,2.0,1.97,0.0
2016,10,29,7,0,0.0,4.0,1.8,15.0,4.0,3.85,0.0
2016,10,29,7,15,0.0,8.5,1.9,15.0,8.5,8.19,1.03
