Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,863.0,81.0,0.7,22.0,577.0,585.64,445.75
2016,11,8,11,45,862.5,81.5,0.7,22.5,579.0,573.8,435.57
2016,11,8,12,0,862.0,82.0,0.7,23.0,581.0,559.25,423.36
2016,11,8,12,15,860.5,81.5,0.7,23.0,575.5,540.52,408.8
2016,11,8,12,30,859.0,81.0,0.7,23.0,570.0,519.26,392.14
2016,11,8,12,45,854.0,80.5,0.7,23.0,557.0,493.87,372.13
2016,11,8,13,0,849.0,80.0,0.7,23.0,544.0,466.35,350.1
2016,11,8,13,15,841.0,78.5,0.7,23.0,524.0,432.97,323.3
2016,11,8,13,30,833.0,77.0,0.7,23.0,504.0,399.27,295.58
2016,11,8,13,45,820.0,76.0,0.75,23.0,477.5,362.81,265.35
2016,11,8,14,0,807.0,75.0,0.8,23.0,451.0,325.46,233.69
2016,11,8,14,15,789.0,72.5,0.7,23.0,418.0,284.64,198.52
2016,11,8,14,30,771.0,70.0,0.6,23.0,385.0,243.79,163.18
2016,11,8,14,45,745.0,67.0,0.55,23.0,347.0,201.16,127.21
2016,11,8,15,0,719.0,64.0,0.5,23.0,309.0,159.7,93.5
2016,11,8,15,15,681.0,60.0,0.45,22.5,267.5,117.56,62.76
2016,11,8,15,30,643.0,56.0,0.4,22.0,226.0,75.28,36.94
2016,11,8,15,45,583.5,50.5,0.35,22.0,183.0,37.35,26.74
2016,11,8,16,0,524.0,45.0,0.3,22.0,140.0,32.28,22.14
2016,11,8,16,15,430.0,36.5,0.6,21.0,99.0,27.15,17.34
2016,11,8,16,30,336.0,28.0,0.9,20.0,58.0,21.8,11.05
2016,11,8,16,45,168.0,14.0,1.2,19.5,29.0,10.67,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.0,7.0,1.45,13.0,9.5,6.88,0.0
2016,11,9,7,0,112.0,14.0,1.4,13.0,19.0,44.42,0.0
2016,11,9,7,15,228.0,28.0,1.45,13.5,52.5,118.18,72.91
2016,11,9,7,30,344.0,42.0,1.5,14.0,86.0,182.42,136.63
2016,11,9,7,45,422.0,51.5,1.55,14.5,127.5,234.67,182.76
2016,11,9,8,0,500.0,61.0,1.6,15.0,169.0,291.15,231.15
2016,11,9,8,15,551.0,67.5,1.5,15.5,211.0,335.87,269.01
2016,11,9,8,30,602.0,74.0,1.4,16.0,253.0,381.95,306.66
2016,11,9,8,45,599.5,82.0,1.35,16.5,282.0,403.74,324.31
2016,11,9,9,0,597.0,90.0,1.3,17.0,311.0,423.53,339.67
2016,11,9,9,15,600.5,100.5,1.3,17.5,341.5,447.24,357.53
2016,11,9,9,30,604.0,111.0,1.3,18.0,372.0,469.0,373.31
2016,11,9,9,45,701.0,98.0,1.35,18.5,422.0,517.23,409.77
2016,11,9,10,0,798.0,85.0,1.4,19.0,472.0,564.32,444.47
2016,11,9,10,15,809.5,86.5,1.4,19.5,496.0,576.91,452.21
2016,11,9,10,30,821.0,88.0,1.4,20.0,520.0,586.91,458.16
2016,11,9,10,45,829.0,89.0,1.4,20.5,537.5,591.6,460.09
2016,11,9,11,0,837.0,90.0,1.4,21.0,555.0,593.5,459.92
2016,11,9,11,15,841.0,91.0,1.4,21.0,564.5,590.2,456.76
2016,11,9,11,30,845.0,92.0,1.4,21.0,574.0,584.07,451.47
2016,11,9,11,45,845.5,92.0,1.4,21.5,576.0,572.13,441.0
2016,11,9,12,0,846.0,92.0,1.4,22.0,578.0,557.49,428.46
2016,11,9,12,15,843.5,91.5,1.35,22.0,572.0,538.14,412.83
2016,11,9,12,30,841.0,91.0,1.3,22.0,566.0,516.36,395.16
2016,11,9,12,45,844.5,87.0,1.3,22.5,554.5,491.7,374.61
2016,11,9,13,0,848.0,83.0,1.3,23.0,543.0,464.55,351.78
2016,11,9,13,15,838.5,82.0,1.25,23.0,522.5,432.4,325.22
2016,11,9,13,30,829.0,81.0,1.2,23.0,502.0,398.73,296.95
2016,11,9,13,45,814.0,79.5,1.15,23.0,474.5,361.3,265.33
2016,11,9,14,0,799.0,78.0,1.1,23.0,447.0,323.15,232.58
2016,11,9,14,15,780.0,75.5,1.05,23.0,414.0,282.47,197.54
2016,11,9,14,30,761.0,73.0,1.0,23.0,381.0,241.87,162.4
2016,11,9,14,45,732.5,70.0,0.95,23.0,343.0,199.32,126.5
2016,11,9,15,0,704.0,67.0,0.9,23.0,305.0,158.2,93.18
2016,11,9,15,15,665.0,62.5,0.85,22.5,263.5,113.48,60.47
2016,11,9,15,30,626.0,58.0,0.8,22.0,222.0,74.32,37.35
2016,11,9,15,45,567.0,52.0,0.75,22.0,179.0,37.0,26.41
2016,11,9,16,0,508.0,46.0,0.7,22.0,136.0,33.36,23.01
2016,11,9,16,15,412.0,37.0,0.75,21.5,95.5,27.79,17.78
2016,11,9,16,30,316.0,28.0,0.8,21.0,55.0,21.98,10.79
2016,11,9,16,45,158.0,14.0,0.85,20.5,27.5,13.76,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,1.0,2.0,13.5,1.0,0.0,0.0
2016,11,10,7,0,0.0,2.0,2.1,14.0,2.0,1.97,0.0
2016,11,10,7,15,0.0,5.5,2.15,14.5,5.5,5.3,0.0
2016,11,10,7,30,0.0,9.0,2.2,15.0,9.0,8.67,1.44
2016,11,10,7,45,0.0,13.5,2.25,15.5,13.5,13.01,5.26
2016,11,10,8,0,0.0,18.0,2.3,16.0,18.0,17.36,9.04
2016,11,10,8,15,0.0,23.0,2.15,16.0,23.0,22.19,13.23
2016,11,10,8,30,0.0,28.0,2.0,16.0,28.0,27.02,17.38
2016,11,10,8,45,0.0,32.5,1.9,16.5,32.5,31.37,21.03
2016,11,10,9,0,0.0,37.0,1.8,17.0,37.0,35.72,24.64
2016,11,10,9,15,41.5,109.0,1.65,17.5,127.0,132.58,105.63
2016,11,10,9,30,83.0,181.0,1.5,18.0,217.0,233.2,186.64
2016,11,10,9,45,221.0,184.0,1.4,18.5,288.0,324.68,259.25
2016,11,10,10,0,359.0,187.0,1.3,19.0,359.0,408.03,323.3
2016,11,10,10,15,326.5,203.5,1.25,19.0,366.5,406.88,320.8
2016,11,10,10,30,294.0,220.0,1.2,19.0,374.0,404.02,317.52
2016,11,10,10,45,309.0,225.5,1.15,19.5,391.5,416.42,325.81
2016,11,10,11,0,324.0,231.0,1.1,20.0,409.0,427.69,333.0
2016,11,10,11,15,169.0,217.5,1.0,20.5,310.5,316.47,246.36
2016,11,10,11,30,14.0,204.0,0.9,21.0,212.0,206.44,159.38
2016,11,10,11,45,14.0,204.5,0.8,21.5,212.5,206.24,159.21
2016,11,10,12,0,14.0,205.0,0.7,22.0,213.0,205.99,158.55
2016,11,10,12,15,69.0,230.5,0.6,22.0,269.5,259.35,199.79
2016,11,10,12,30,124.0,256.0,0.5,22.0,326.0,309.08,236.81
2016,11,10,12,45,471.5,171.5,0.4,22.5,427.0,390.62,296.81
2016,11,10,13,0,819.0,87.0,0.3,23.0,528.0,452.54,337.82
2016,11,10,13,15,809.5,85.5,0.25,23.0,508.0,420.85,311.24
2016,11,10,13,30,800.0,84.0,0.2,23.0,488.0,387.72,284.0
2016,11,10,13,45,785.5,82.0,0.15,23.0,461.0,351.1,253.7
2016,11,10,14,0,771.0,80.0,0.1,23.0,434.0,313.8,222.35
2016,11,10,14,15,569.5,113.0,0.1,23.0,363.5,255.06,179.5
2016,11,10,14,30,368.0,146.0,0.1,23.0,293.0,211.99,150.47
2016,11,10,14,45,353.5,133.0,0.15,23.0,263.5,179.6,124.61
2016,11,10,15,0,339.0,120.0,0.2,23.0,234.0,148.07,99.87
2016,11,10,15,15,320.0,105.5,0.2,22.5,201.5,115.83,76.09
2016,11,10,15,30,301.0,91.0,0.2,22.0,169.0,85.14,55.83
2016,11,10,15,45,271.5,75.5,0.2,22.0,136.0,55.71,42.42
2016,11,10,16,0,242.0,60.0,0.2,22.0,103.0,45.09,32.99
2016,11,10,16,15,189.5,44.5,0.2,21.5,72.0,34.04,22.97
2016,11,10,16,30,137.0,29.0,0.2,21.0,41.0,22.52,10.81
2016,11,10,16,45,68.5,14.5,0.2,20.5,20.5,14.25,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,14.74,0.0
2016,11,11,7,15,171.5,26.5,1.3,14.5,47.5,95.59,51.87
2016,11,11,7,30,343.0,38.0,1.3,15.0,80.0,175.38,129.16
2016,11,11,7,45,423.5,47.0,1.35,15.5,120.5,227.19,175.0
2016,11,11,8,0,504.0,56.0,1.4,16.0,161.0,283.49,223.09
2016,11,11,8,15,556.0,62.0,1.25,16.5,202.5,327.71,260.39
2016,11,11,8,30,608.0,68.0,1.1,17.0,244.0,373.4,297.46
2016,11,11,8,45,645.0,72.0,1.0,17.5,283.5,410.41,326.65
2016,11,11,9,0,682.0,76.0,0.9,18.0,323.0,447.25,354.61
2016,11,11,9,15,493.0,121.5,0.85,18.5,309.5,404.91,320.66
2016,11,11,9,30,304.0,167.0,0.8,19.0,296.0,350.42,276.97
2016,11,11,9,45,284.0,183.5,0.8,19.5,311.5,358.99,282.88
2016,11,11,10,0,264.0,200.0,0.8,20.0,327.0,365.91,286.88
2016,11,11,10,15,232.0,215.0,0.8,20.0,330.5,357.95,280.04
2016,11,11,10,30,200.0,230.0,0.8,20.0,334.0,353.78,276.06
2016,11,11,10,45,168.5,239.5,0.85,20.5,329.0,343.2,266.93
2016,11,11,11,0,137.0,249.0,0.9,21.0,324.0,332.02,257.4
2016,11,11,11,15,178.0,251.5,0.95,21.0,351.0,355.32,275.43
2016,11,11,11,30,219.0,254.0,1.0,21.0,378.0,377.39,292.12
2016,11,11,11,45,288.0,243.5,1.1,21.0,406.5,402.9,311.75
2016,11,11,12,0,357.0,233.0,1.2,21.0,435.0,422.9,326.94
2016,11,11,12,15,226.5,241.5,1.2,21.0,369.5,352.85,272.94
2016,11,11,12,30,96.0,250.0,1.2,21.0,304.0,288.24,223.11
2016,11,11,12,45,92.5,244.5,1.3,21.0,295.5,277.44,215.17
2016,11,11,13,0,89.0,239.0,1.4,21.0,287.0,266.58,206.86
2016,11,11,13,15,150.5,231.0,1.4,21.0,308.0,279.73,216.62
2016,11,11,13,30,212.0,223.0,1.4,21.0,329.0,288.82,222.5
2016,11,11,13,45,214.5,208.5,1.45,21.0,311.0,267.04,204.85
2016,11,11,14,0,217.0,194.0,1.5,21.0,293.0,244.75,186.64
2016,11,11,14,15,145.5,179.5,1.45,20.5,243.5,202.02,154.34
2016,11,11,14,30,74.0,165.0,1.4,20.0,194.0,167.31,128.88
2016,11,11,14,45,69.0,149.5,1.4,20.0,174.5,147.94,113.4
2016,11,11,15,0,64.0,134.0,1.4,20.0,155.0,128.96,98.22
2016,11,11,15,15,57.5,116.0,1.3,19.5,133.0,108.33,82.02
2016,11,11,15,30,51.0,98.0,1.2,19.0,111.0,88.4,66.6
2016,11,11,15,45,41.0,80.0,1.1,18.5,89.0,69.54,55.04
2016,11,11,16,0,31.0,62.0,1.0,18.0,67.0,54.74,41.8
2016,11,11,16,15,15.5,44.0,0.95,17.5,46.5,39.62,28.0
2016,11,11,16,30,0.0,26.0,0.9,17.0,26.0,24.59,12.03
2016,11,11,16,45,0.0,13.0,0.9,17.0,13.0,12.78,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,6.0,0.95,14.5,7.5,0.0,0.0
2016,11,12,7,0,113.0,12.0,0.9,15.0,15.0,41.57,0.0
2016,11,12,7,15,249.0,23.0,0.9,15.0,47.5,114.12,56.79
2016,11,12,7,30,385.0,34.0,0.9,15.0,80.0,184.13,134.19
2016,11,12,7,45,468.0,41.5,0.9,15.5,121.0,236.14,180.53
2016,11,12,8,0,551.0,49.0,0.9,16.0,162.0,292.84,228.74
2016,11,12,8,15,602.0,54.0,0.85,16.5,204.0,336.58,265.68
2016,11,12,8,30,653.0,59.0,0.8,17.0,246.0,381.71,302.39
2016,11,12,8,45,689.0,62.0,0.8,17.5,285.5,416.53,330.24
2016,11,12,9,0,725.0,65.0,0.8,18.0,325.0,452.86,358.28
2016,11,12,9,15,749.0,68.0,0.8,18.0,360.5,482.06,380.82
2016,11,12,9,30,773.0,71.0,0.8,18.0,396.0,509.77,401.7
2016,11,12,9,45,794.5,71.5,0.8,18.5,427.0,531.54,417.01
2016,11,12,10,0,816.0,72.0,0.8,19.0,458.0,551.26,430.46
2016,11,12,10,15,827.5,73.0,0.8,19.0,481.5,563.43,438.92
2016,11,12,10,30,839.0,74.0,0.8,19.0,505.0,571.24,444.15
2016,11,12,10,45,846.5,75.0,0.85,19.5,522.5,576.0,446.61
2016,11,12,11,0,854.0,76.0,0.9,20.0,540.0,577.95,446.92
2016,11,12,11,15,665.5,137.5,0.95,20.0,503.0,528.14,408.3
2016,11,12,11,30,477.0,199.0,1.0,20.0,466.0,473.15,365.95
2016,11,12,11,45,511.5,188.5,1.1,20.5,476.0,473.41,366.16
2016,11,12,12,0,546.0,178.0,1.2,21.0,486.0,471.21,363.85
2016,11,12,12,15,702.0,127.5,1.25,21.0,519.0,491.24,378.96
2016,11,12,12,30,858.0,77.0,1.3,21.0,552.0,502.84,386.77
2016,11,12,12,45,847.0,78.0,1.4,21.0,538.0,476.44,365.52
2016,11,12,13,0,836.0,79.0,1.5,21.0,524.0,446.92,341.65
2016,11,12,13,15,827.5,78.0,1.55,21.0,504.0,415.85,315.79
2016,11,12,13,30,819.0,77.0,1.6,21.0,484.0,383.22,288.07
2016,11,12,13,45,806.0,75.5,1.65,21.0,457.5,347.19,257.12
2016,11,12,14,0,793.0,74.0,1.7,21.0,431.0,310.3,224.88
2016,11,12,14,15,774.0,71.5,1.7,20.5,399.0,270.24,190.15
2016,11,12,14,30,755.0,69.0,1.7,20.0,367.0,230.26,155.29
2016,11,12,14,45,728.5,66.0,1.75,20.0,330.0,188.77,119.74
2016,11,12,15,0,702.0,63.0,1.8,20.0,293.0,148.52,86.83
2016,11,12,15,15,662.0,58.5,1.85,19.5,252.0,107.18,57.05
2016,11,12,15,30,622.0,54.0,1.9,19.0,211.0,65.88,32.89
2016,11,12,15,45,560.0,48.5,1.95,19.0,169.0,33.58,23.74
2016,11,12,16,0,498.0,43.0,2.0,19.0,127.0,31.17,21.33
2016,11,12,16,15,396.0,34.0,2.0,18.5,88.0,25.48,15.88
2016,11,12,16,30,294.0,25.0,2.0,18.0,49.0,19.52,7.85
2016,11,12,16,45,147.0,12.5,2.05,17.5,24.5,12.29,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,50.0,5.5,1.05,13.5,6.5,0.0,0.0
2016,11,13,7,0,100.0,11.0,1.0,14.0,13.0,36.83,0.0
2016,11,13,7,15,234.5,23.0,0.95,14.0,45.5,108.04,47.65
2016,11,13,7,30,369.0,35.0,0.9,14.0,78.0,178.38,129.59
2016,11,13,7,45,449.5,43.5,0.85,14.5,118.5,229.8,175.83
2016,11,13,8,0,530.0,52.0,0.8,15.0,159.0,285.73,223.47
2016,11,13,8,15,582.5,57.5,0.7,15.0,201.0,329.92,261.15
2016,11,13,8,30,635.0,63.0,0.6,15.0,243.0,375.58,298.66
2016,11,13,8,45,355.0,103.5,0.55,15.5,207.0,296.78,237.6
2016,11,13,9,0,75.0,144.0,0.5,16.0,171.0,188.95,150.78
2016,11,13,9,15,95.5,161.0,0.45,16.5,199.0,218.02,174.34
2016,11,13,9,30,116.0,178.0,0.4,17.0,227.0,252.57,200.96
2016,11,13,9,45,99.0,189.5,0.35,17.5,233.5,249.96,197.69
2016,11,13,10,0,82.0,201.0,0.3,18.0,240.0,251.81,198.07
2016,11,13,10,15,222.5,201.0,0.35,18.0,313.0,336.06,264.55
2016,11,13,10,30,363.0,201.0,0.4,18.0,386.0,420.89,328.9
2016,11,13,10,45,598.5,144.0,0.5,18.5,461.0,503.45,391.21
2016,11,13,11,0,834.0,87.0,0.6,19.0,536.0,576.2,444.81
2016,11,13,11,15,838.5,87.5,0.6,19.0,546.0,572.79,440.78
2016,11,13,11,30,843.0,88.0,0.6,19.0,556.0,566.58,435.48
2016,11,13,11,45,845.0,88.0,0.65,19.5,559.0,555.68,426.35
2016,11,13,12,0,847.0,88.0,0.7,20.0,562.0,542.07,415.09
2016,11,13,12,15,845.0,87.5,0.65,20.0,556.5,523.22,399.74
2016,11,13,12,30,843.0,87.0,0.6,20.0,551.0,501.93,382.35
2016,11,13,12,45,846.5,83.5,0.6,20.5,540.0,477.91,362.36
2016,11,13,13,0,850.0,80.0,0.6,21.0,529.0,451.41,340.08
2016,11,13,13,15,841.0,79.0,0.6,21.0,509.0,419.79,314.19
2016,11,13,13,30,832.0,78.0,0.6,21.0,489.0,386.61,286.51
2016,11,13,13,45,819.5,76.0,0.6,21.0,462.0,349.91,255.57
2016,11,13,14,0,807.0,74.0,0.6,21.0,435.0,312.3,223.28
2016,11,13,14,15,787.5,71.5,0.6,21.0,402.5,271.67,188.36
2016,11,13,14,30,768.0,69.0,0.6,21.0,370.0,231.12,153.39
2016,11,13,14,45,740.5,66.0,0.6,21.0,332.0,189.03,118.02
2016,11,13,15,0,713.0,63.0,0.6,21.0,294.0,148.23,85.34
2016,11,13,15,15,672.5,58.5,0.65,20.5,253.0,106.5,55.92
2016,11,13,15,30,632.0,54.0,0.7,20.0,212.0,64.8,32.21
2016,11,13,15,45,570.0,48.5,0.75,19.5,169.5,33.74,23.83
2016,11,13,16,0,508.0,43.0,0.8,19.0,127.0,31.34,21.48
2016,11,13,16,15,406.5,34.0,0.9,18.5,87.5,25.64,15.98
2016,11,13,16,30,305.0,25.0,1.0,18.0,48.0,19.68,7.44
2016,11,13,16,45,152.5,12.5,1.1,17.5,24.0,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,54.0,5.0,1.55,12.5,6.0,0.0,0.0
2016,11,14,7,0,108.0,10.0,1.5,13.0,12.0,37.58,0.0
2016,11,14,7,15,250.5,21.5,1.45,13.0,44.5,109.56,40.59
2016,11,14,7,30,393.0,33.0,1.4,13.0,77.0,182.88,132.36
2016,11,14,7,45,476.0,41.0,1.35,13.5,118.5,235.08,180.33
2016,11,14,8,0,559.0,49.0,1.3,14.0,160.0,291.97,229.46
2016,11,14,8,15,611.5,54.0,1.2,14.5,202.0,336.21,267.46
2016,11,14,8,30,664.0,59.0,1.1,15.0,244.0,381.9,305.19
2016,11,14,8,45,332.0,78.0,1.0,15.5,170.5,255.37,206.16
2016,11,14,9,0,0.0,97.0,0.9,16.0,97.0,95.49,74.49
2016,11,14,9,15,0.0,113.5,0.8,16.5,113.5,111.97,88.2
2016,11,14,9,30,0.0,130.0,0.7,17.0,130.0,128.37,101.22
2016,11,14,9,45,0.0,132.5,0.6,17.5,132.5,130.3,102.29
2016,11,14,10,0,0.0,135.0,0.5,18.0,135.0,132.34,103.5
2016,11,14,10,15,1.0,149.5,0.45,18.0,150.0,147.14,115.19
2016,11,14,10,30,2.0,164.0,0.4,18.0,165.0,161.86,126.66
2016,11,14,10,45,15.5,187.5,0.35,18.5,196.0,192.72,150.68
2016,11,14,11,0,29.0,211.0,0.3,19.0,227.0,226.49,176.39
2016,11,14,11,15,29.0,215.0,0.35,19.0,231.0,229.17,178.2
2016,11,14,11,30,29.0,219.0,0.4,19.0,235.0,231.73,180.15
2016,11,14,11,45,147.0,232.5,0.45,19.5,314.5,310.0,240.99
2016,11,14,12,0,265.0,246.0,0.5,20.0,394.0,383.28,295.44
2016,11,14,12,15,268.0,242.0,0.55,20.0,390.0,373.54,287.38
2016,11,14,12,30,271.0,238.0,0.6,20.0,386.0,362.92,279.27
2016,11,14,12,45,268.5,233.5,0.65,20.5,377.5,348.4,267.58
2016,11,14,13,0,266.0,229.0,0.7,21.0,369.0,333.29,255.33
2016,11,14,13,15,543.0,155.5,0.75,21.0,427.0,366.88,278.32
2016,11,14,13,30,820.0,82.0,0.8,21.0,485.0,383.55,285.41
2016,11,14,13,45,806.0,80.5,0.9,21.0,458.0,347.31,254.67
2016,11,14,14,0,792.0,79.0,1.0,21.0,431.0,310.28,222.93
2016,11,14,14,15,772.0,76.5,1.1,20.5,398.5,270.2,188.79
2016,11,14,14,30,752.0,74.0,1.2,20.0,366.0,230.28,154.49
2016,11,14,14,45,723.0,70.5,1.35,20.0,328.0,188.27,119.06
2016,11,14,15,0,694.0,67.0,1.5,20.0,290.0,144.96,84.22
2016,11,14,15,15,652.0,62.5,1.55,19.5,249.0,103.87,55.21
2016,11,14,15,30,610.0,58.0,1.6,19.0,208.0,65.96,34.52
2016,11,14,15,45,545.5,51.5,1.65,18.5,165.5,36.49,26.3
2016,11,14,16,0,481.0,45.0,1.7,18.0,123.0,33.33,23.25
2016,11,14,16,15,377.5,35.0,1.8,17.5,84.0,26.74,16.89
2016,11,14,16,30,274.0,25.0,1.9,17.0,45.0,19.82,6.95
2016,11,14,16,45,137.0,12.5,2.0,16.5,22.5,12.29,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,212.5,14.5,1.9,13.5,37.5,88.49,23.58
2016,11,15,7,30,425.0,29.0,2.0,14.0,75.0,187.55,133.94
2016,11,15,7,45,503.0,35.5,2.1,14.5,115.0,234.17,178.56
2016,11,15,8,0,581.0,42.0,2.2,15.0,155.0,288.29,226.16
2016,11,15,8,15,630.5,46.5,2.25,15.5,196.0,331.51,264.16
2016,11,15,8,30,680.0,51.0,2.3,16.0,237.0,375.87,301.92
2016,11,15,8,45,711.0,54.0,2.35,16.5,275.5,410.37,330.83
2016,11,15,9,0,742.0,57.0,2.4,17.0,314.0,444.27,358.35
2016,11,15,9,15,384.5,107.0,2.45,17.0,241.5,325.07,263.59
2016,11,15,9,30,27.0,157.0,2.5,17.0,169.0,175.83,140.38
2016,11,15,9,45,87.5,179.5,2.6,17.5,219.5,232.27,186.7
2016,11,15,10,0,148.0,202.0,2.7,18.0,270.0,294.35,236.16
2016,11,15,10,15,101.5,206.5,2.75,18.0,254.5,267.17,213.53
2016,11,15,10,30,55.0,211.0,2.8,18.0,239.0,244.09,194.29
2016,11,15,10,45,27.5,169.0,2.85,18.0,183.0,183.88,145.65
2016,11,15,11,0,0.0,127.0,2.9,18.0,127.0,123.36,96.21
2016,11,15,11,15,0.0,112.5,3.0,18.0,112.5,109.04,84.55
2016,11,15,11,30,0.0,98.0,3.1,18.0,98.0,94.86,72.92
2016,11,15,11,45,0.0,98.0,3.25,18.0,98.0,94.84,72.91
2016,11,15,12,0,0.0,98.0,3.4,18.0,98.0,94.82,72.89
2016,11,15,12,15,0.0,92.0,3.5,18.0,92.0,89.0,68.14
2016,11,15,12,30,0.0,86.0,3.6,18.0,86.0,83.2,63.41
2016,11,15,12,45,0.0,84.5,3.7,18.0,84.5,81.74,62.26
2016,11,15,13,0,0.0,83.0,3.8,18.0,83.0,80.28,61.12
2016,11,15,13,15,95.5,148.5,3.8,17.5,195.5,179.9,142.32
2016,11,15,13,30,191.0,214.0,3.8,17.0,308.0,270.25,213.62
2016,11,15,13,45,260.5,193.0,3.85,17.0,313.0,264.65,206.96
2016,11,15,14,0,330.0,172.0,3.9,17.0,318.0,254.68,196.06
2016,11,15,14,15,324.0,160.5,3.85,17.0,294.5,227.78,172.75
2016,11,15,14,30,318.0,149.0,3.8,17.0,271.0,200.83,149.42
2016,11,15,14,45,313.0,134.0,3.75,17.0,244.0,171.15,124.06
2016,11,15,15,0,308.0,119.0,3.7,17.0,217.0,141.56,99.52
2016,11,15,15,15,292.5,104.0,3.55,16.5,186.5,111.27,76.51
2016,11,15,15,30,277.0,89.0,3.4,16.0,156.0,82.19,57.1
2016,11,15,15,45,246.5,73.5,3.25,15.5,124.0,58.21,45.7
2016,11,15,16,0,216.0,58.0,3.1,15.0,92.0,46.68,35.13
2016,11,15,16,15,161.5,42.0,2.95,14.5,63.0,34.39,23.52
2016,11,15,16,30,107.0,26.0,2.8,14.0,34.0,21.72,7.53
2016,11,15,16,45,53.5,13.0,2.7,14.0,17.0,12.78,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,205.0,16.0,2.8,10.5,37.5,87.09,13.43
2016,11,16,7,30,410.0,32.0,2.9,11.0,75.0,184.48,132.13
2016,11,16,7,45,501.0,39.5,3.05,12.0,117.5,238.95,183.9
2016,11,16,8,0,592.0,47.0,3.2,13.0,160.0,298.57,236.15
2016,11,16,8,15,645.5,51.5,3.35,13.0,203.0,340.98,274.74
2016,11,16,8,30,699.0,56.0,3.5,13.0,246.0,387.49,315.64
2016,11,16,8,45,735.0,59.5,3.7,13.5,286.5,425.37,348.09
2016,11,16,9,0,771.0,63.0,3.9,14.0,327.0,462.76,379.22
2016,11,16,9,15,794.5,65.5,3.95,14.0,363.5,491.73,403.37
2016,11,16,9,30,818.0,68.0,4.0,14.0,400.0,519.06,425.68
2016,11,16,9,45,834.0,70.0,4.05,14.5,430.5,539.84,441.54
2016,11,16,10,0,850.0,72.0,4.1,15.0,461.0,558.31,455.21
2016,11,16,10,15,861.0,73.5,4.1,15.0,485.5,570.92,464.76
2016,11,16,10,30,872.0,75.0,4.1,15.0,510.0,579.08,470.72
2016,11,16,10,45,874.5,77.0,4.1,15.0,526.0,582.08,472.43
2016,11,16,11,0,877.0,79.0,4.1,15.0,542.0,582.19,471.79
2016,11,16,11,15,881.0,80.0,4.1,15.0,552.0,579.2,468.63
2016,11,16,11,30,885.0,81.0,4.1,15.0,562.0,573.3,463.07
2016,11,16,11,45,878.5,83.0,4.1,15.0,562.5,559.85,451.47
2016,11,16,12,0,872.0,85.0,4.1,15.0,563.0,543.87,437.71
2016,11,16,12,15,869.5,85.0,4.05,15.0,557.5,525.02,421.42
2016,11,16,12,30,867.0,85.0,4.0,15.0,552.0,503.67,402.85
2016,11,16,12,45,862.5,84.0,4.0,15.0,539.5,478.03,380.63
2016,11,16,13,0,858.0,83.0,4.0,15.0,527.0,450.24,356.23
2016,11,16,13,15,848.5,81.5,3.95,15.0,506.5,417.95,327.72
2016,11,16,13,30,839.0,80.0,3.9,15.0,486.0,384.12,297.41
2016,11,16,13,45,820.5,79.5,3.9,15.0,458.0,346.89,263.99
2016,11,16,14,0,802.0,79.0,3.9,15.0,430.0,309.15,229.7
2016,11,16,14,15,781.5,76.5,3.85,15.0,397.5,268.78,193.07
2016,11,16,14,30,761.0,74.0,3.8,15.0,365.0,228.6,156.74
2016,11,16,14,45,725.5,71.5,3.8,15.0,326.0,186.29,120.15
2016,11,16,15,0,690.0,69.0,3.8,15.0,287.0,143.07,84.89
2016,11,16,15,15,646.5,64.0,3.7,14.5,246.0,101.9,55.55
2016,11,16,15,30,603.0,59.0,3.6,14.0,205.0,64.05,35.06
2016,11,16,15,45,527.5,53.0,3.5,13.5,162.0,38.15,28.31
2016,11,16,16,0,452.0,47.0,3.4,13.0,119.0,35.55,25.65
2016,11,16,16,15,344.0,36.0,3.3,12.5,80.5,28.02,18.23
2016,11,16,16,30,236.0,25.0,3.2,12.0,42.0,20.11,5.85
2016,11,16,16,45,118.0,12.5,3.1,12.0,21.0,12.29,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,15.0,1.35,8.0,35.5,84.74,0.51
2016,11,17,7,30,411.0,30.0,1.3,8.0,71.0,181.28,129.05
2016,11,17,7,45,501.0,37.0,1.3,8.5,113.0,234.36,180.86
2016,11,17,8,0,591.0,44.0,1.3,9.0,155.0,290.02,230.28
2016,11,17,8,15,644.5,48.5,1.3,9.5,197.5,334.99,270.17
2016,11,17,8,30,698.0,53.0,1.3,10.0,240.0,381.23,309.77
2016,11,17,8,45,736.0,56.0,1.35,10.5,280.5,419.3,341.86
2016,11,17,9,0,774.0,59.0,1.4,11.0,321.0,457.02,372.64
2016,11,17,9,15,798.0,61.5,1.3,11.5,357.5,486.23,395.2
2016,11,17,9,30,822.0,64.0,1.2,12.0,394.0,513.83,415.68
2016,11,17,9,45,841.0,65.0,1.2,12.5,425.5,535.17,431.35
2016,11,17,10,0,860.0,66.0,1.2,13.0,457.0,552.2,443.41
2016,11,17,10,15,871.5,67.5,1.15,13.5,481.5,565.39,451.84
2016,11,17,10,30,883.0,69.0,1.1,14.0,506.0,575.88,457.97
2016,11,17,10,45,892.0,69.0,1.05,14.5,523.5,580.52,459.59
2016,11,17,11,0,901.0,69.0,1.0,15.0,541.0,582.26,458.92
2016,11,17,11,15,905.0,69.5,0.95,15.0,551.0,578.76,455.07
2016,11,17,11,30,909.0,70.0,0.9,15.0,561.0,572.28,448.92
2016,11,17,11,45,910.5,70.0,0.85,15.5,563.5,560.97,438.26
2016,11,17,12,0,912.0,70.0,0.8,16.0,566.0,546.77,425.33
2016,11,17,12,15,910.0,69.5,0.8,16.0,561.0,527.48,409.64
2016,11,17,12,30,908.0,69.0,0.8,16.0,556.0,505.57,391.66
2016,11,17,12,45,902.5,68.5,0.85,16.0,543.0,479.53,370.52
2016,11,17,13,0,897.0,68.0,0.9,16.0,530.0,451.26,347.11
2016,11,17,13,15,888.5,67.0,0.9,16.0,509.5,419.23,319.94
2016,11,17,13,30,880.0,66.0,0.9,16.0,489.0,385.47,290.76
2016,11,17,13,45,866.5,65.0,0.9,16.0,462.0,348.5,258.49
2016,11,17,14,0,853.0,64.0,0.9,16.0,435.0,310.5,224.81
2016,11,17,14,15,834.0,62.0,0.85,16.0,402.0,266.76,186.22
2016,11,17,14,30,815.0,60.0,0.8,16.0,369.0,225.39,149.54
2016,11,17,14,45,788.5,57.0,0.8,16.0,331.0,182.02,112.39
2016,11,17,15,0,762.0,54.0,0.8,16.0,293.0,139.74,78.21
2016,11,17,15,15,721.5,50.5,0.75,15.5,251.5,97.26,48.64
2016,11,17,15,30,681.0,47.0,0.7,15.0,210.0,57.73,28.45
2016,11,17,15,45,619.5,42.0,0.65,15.0,167.0,31.45,22.25
2016,11,17,16,0,558.0,37.0,0.6,15.0,124.0,28.98,19.74
2016,11,17,16,15,452.0,29.0,0.6,14.5,84.0,23.47,14.2
2016,11,17,16,30,346.0,21.0,0.6,14.0,44.0,17.74,3.68
2016,11,17,16,45,173.0,10.5,0.6,13.5,22.0,10.32,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,187.5,15.0,2.4,7.5,33.0,78.48,0.0
2016,11,18,7,30,375.0,30.0,2.4,8.0,66.0,168.43,118.36
2016,11,18,7,45,467.0,38.0,2.45,9.0,107.5,221.79,171.03
2016,11,18,8,0,559.0,46.0,2.5,10.0,149.0,280.56,222.94
2016,11,18,8,15,615.5,52.0,2.35,10.5,192.0,326.81,264.05
2016,11,18,8,30,672.0,58.0,2.2,11.0,235.0,374.76,305.19
2016,11,18,8,45,711.0,62.0,2.1,11.5,276.0,411.58,336.27
2016,11,18,9,0,750.0,66.0,2.0,12.0,317.0,450.25,367.66
2016,11,18,9,15,775.0,69.0,2.05,12.5,353.5,480.0,391.52
2016,11,18,9,30,800.0,72.0,2.1,13.0,390.0,508.22,413.53
2016,11,18,9,45,822.5,72.5,2.15,14.0,422.0,530.55,429.69
2016,11,18,10,0,845.0,73.0,2.2,15.0,454.0,550.78,443.76
2016,11,18,10,15,855.5,74.5,2.35,15.5,478.0,563.05,452.59
2016,11,18,10,30,866.0,76.0,2.5,16.0,502.0,572.63,459.17
2016,11,18,10,45,872.0,77.5,2.65,16.5,519.0,576.88,461.5
2016,11,18,11,0,878.0,79.0,2.8,17.0,536.0,577.02,460.58
2016,11,18,11,15,880.5,79.5,2.85,17.0,545.0,572.75,456.68
2016,11,18,11,30,883.0,80.0,2.9,17.0,554.0,565.61,450.46
2016,11,18,11,45,881.5,80.0,3.0,17.5,555.5,552.98,439.2
2016,11,18,12,0,880.0,80.0,3.1,18.0,557.0,537.63,425.66
2016,11,18,12,15,877.0,80.0,3.2,18.0,551.5,518.9,410.05
2016,11,18,12,30,874.0,80.0,3.3,18.0,546.0,497.68,392.14
2016,11,18,12,45,869.5,78.5,3.4,18.0,533.0,471.92,370.31
2016,11,18,13,0,865.0,77.0,3.5,18.0,520.0,442.71,345.29
2016,11,18,13,15,856.0,76.0,3.55,18.0,500.0,411.13,317.77
2016,11,18,13,30,847.0,75.0,3.6,18.0,480.0,377.95,288.36
