Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.0,10.0,2.4,7.5,21.5,56.78,0.0
2016,11,29,7,30,380.0,20.0,2.4,8.0,43.0,137.39,38.54
2016,11,29,7,45,486.5,27.0,2.4,8.5,82.0,196.4,140.96
2016,11,29,8,0,593.0,34.0,2.4,9.0,121.0,256.68,197.65
2016,11,29,8,15,653.0,38.5,2.45,9.5,162.5,301.99,239.4
2016,11,29,8,30,713.0,43.0,2.5,10.0,204.0,349.09,281.36
2016,11,29,8,45,750.0,46.0,2.6,10.5,244.0,385.8,313.99
2016,11,29,9,0,787.0,49.0,2.7,11.0,284.0,422.18,345.26
2016,11,29,9,15,812.5,51.0,2.65,11.0,320.0,448.92,368.32
2016,11,29,9,30,838.0,53.0,2.6,11.0,356.0,476.57,391.35
2016,11,29,9,45,854.0,55.0,2.55,11.5,386.5,497.68,407.81
2016,11,29,10,0,870.0,57.0,2.5,12.0,417.0,516.55,421.97
2016,11,29,10,15,881.5,58.0,2.35,12.0,441.5,529.51,431.56
2016,11,29,10,30,893.0,59.0,2.2,12.0,466.0,539.82,438.74
2016,11,29,10,45,899.0,60.5,2.1,12.5,484.0,544.97,441.01
2016,11,29,11,0,905.0,62.0,2.0,13.0,502.0,547.21,440.82
2016,11,29,11,15,909.0,62.5,1.9,13.0,512.5,544.4,437.39
2016,11,29,11,30,913.0,63.0,1.8,13.0,523.0,538.65,431.53
2016,11,29,11,45,912.0,64.0,1.7,13.5,526.0,527.95,420.89
2016,11,29,12,0,911.0,65.0,1.6,14.0,529.0,514.43,407.92
2016,11,29,12,15,909.0,65.0,1.55,14.0,524.5,496.68,392.48
2016,11,29,12,30,907.0,65.0,1.5,14.0,520.0,476.32,374.7
2016,11,29,12,45,890.5,68.0,1.5,14.5,506.5,450.18,351.69
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,422.3,326.97
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,392.06,300.49
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,358.33,270.69
2016,11,29,13,45,843.0,67.5,1.5,15.0,429.5,322.47,238.71
2016,11,29,14,0,829.0,66.0,1.5,15.0,404.0,285.69,205.53
2016,11,29,14,15,809.5,64.0,1.45,14.5,372.0,246.47,170.63
2016,11,29,14,30,790.0,62.0,1.4,14.0,340.0,207.23,135.93
2016,11,29,14,45,761.5,59.0,1.35,14.0,304.0,165.91,100.81
2016,11,29,15,0,733.0,56.0,1.3,14.0,268.0,125.85,69.39
2016,11,29,15,15,689.5,52.0,1.25,13.5,227.5,85.45,43.1
2016,11,29,15,30,646.0,48.0,1.2,13.0,187.0,48.26,26.99
2016,11,29,15,45,577.0,42.0,1.2,12.5,146.0,32.56,23.32
2016,11,29,16,0,508.0,36.0,1.2,12.0,105.0,26.62,17.66
2016,11,29,16,15,386.0,27.0,1.15,11.5,68.0,20.56,11.05
2016,11,29,16,30,264.0,18.0,1.1,11.0,31.0,14.18,0.0
2016,11,29,16,45,132.0,9.0,1.1,11.0,15.5,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,100.0,11.5,1.15,10.0,17.0,35.75,0.0
2016,11,30,7,30,200.0,23.0,1.1,10.0,34.0,90.92,14.89
2016,11,30,7,45,308.5,33.5,1.05,10.0,69.0,149.16,105.64
2016,11,30,8,0,417.0,44.0,1.0,10.0,104.0,207.55,158.83
2016,11,30,8,15,487.0,51.0,1.1,10.5,143.5,253.77,199.77
2016,11,30,8,30,557.0,58.0,1.2,11.0,183.0,302.74,242.06
2016,11,30,8,45,606.0,62.5,1.35,11.5,222.0,342.08,276.01
2016,11,30,9,0,655.0,67.0,1.5,12.0,261.0,382.0,309.57
2016,11,30,9,15,686.5,70.5,1.6,12.0,296.5,412.67,335.5
2016,11,30,9,30,718.0,74.0,1.7,12.0,332.0,442.4,360.13
2016,11,30,9,45,496.0,120.0,1.8,12.0,305.5,386.33,315.67
2016,11,30,10,0,274.0,166.0,1.9,12.0,279.0,319.84,261.7
2016,11,30,10,15,228.5,181.5,1.9,12.0,279.5,312.74,255.72
2016,11,30,10,30,183.0,197.0,1.9,12.0,280.0,299.87,244.72
2016,11,30,10,45,149.0,205.5,1.95,12.5,275.0,289.17,235.18
2016,11,30,11,0,115.0,214.0,2.0,13.0,270.0,277.93,225.18
2016,11,30,11,15,57.5,139.5,2.05,13.0,167.5,167.48,135.14
2016,11,30,11,30,0.0,65.0,2.1,13.0,65.0,62.84,47.66
2016,11,30,11,45,4.0,121.0,2.2,13.0,123.0,119.21,94.98
2016,11,30,12,0,8.0,177.0,2.3,13.0,181.0,175.28,141.17
2016,11,30,12,15,5.5,171.5,2.4,13.0,174.0,168.24,135.28
2016,11,30,12,30,3.0,166.0,2.5,13.0,167.0,161.33,129.67
2016,11,30,12,45,4.0,165.5,2.6,13.0,167.5,160.81,129.34
2016,11,30,13,0,5.0,165.0,2.7,13.0,168.0,160.18,128.92
2016,11,30,13,15,2.5,155.0,2.65,13.0,156.5,149.23,120.0
2016,11,30,13,30,0.0,145.0,2.6,13.0,145.0,138.5,111.28
2016,11,30,13,45,0.0,136.5,2.6,13.0,136.5,130.11,104.47
2016,11,30,14,0,0.0,128.0,2.6,13.0,128.0,121.74,97.64
2016,11,30,14,15,153.5,130.0,2.5,13.0,184.0,155.07,120.22
2016,11,30,14,30,307.0,132.0,2.4,13.0,240.0,176.04,130.67
2016,11,30,14,45,473.5,101.0,2.35,13.0,247.0,157.03,106.66
2016,11,30,15,0,640.0,70.0,2.3,13.0,254.0,125.35,73.41
2016,11,30,15,15,591.5,64.5,2.15,12.5,215.0,87.26,48.37
2016,11,30,15,30,543.0,59.0,2.0,12.0,176.0,52.96,32.66
2016,11,30,15,45,459.0,52.0,1.95,12.0,136.0,38.85,28.92
2016,11,30,16,0,375.0,45.0,1.9,12.0,96.0,35.29,25.18
2016,11,30,16,15,256.0,33.0,1.9,11.5,61.5,25.63,15.05
2016,11,30,16,30,137.0,21.0,1.9,11.0,27.0,16.61,0.0
2016,11,30,16,45,68.5,10.5,1.9,11.0,13.5,10.32,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,9.5,2.15,7.5,18.5,47.57,0.0
2016,12,1,7,30,316.0,19.0,2.1,8.0,37.0,115.51,6.34
2016,12,1,7,45,435.0,27.0,2.1,8.5,75.5,177.47,124.51
2016,12,1,8,0,554.0,35.0,2.1,9.0,114.0,240.87,184.22
2016,12,1,8,15,619.0,40.5,2.3,9.5,155.5,287.79,227.25
2016,12,1,8,30,684.0,46.0,2.5,10.0,197.0,336.84,270.9
2016,12,1,8,45,727.0,49.0,2.75,10.5,237.5,375.32,305.19
2016,12,1,9,0,770.0,52.0,3.0,11.0,278.0,413.77,338.48
2016,12,1,9,15,797.5,54.5,3.1,11.0,314.5,443.95,364.68
2016,12,1,9,30,825.0,57.0,3.2,11.0,351.0,472.76,389.1
2016,12,1,9,45,837.5,60.5,3.3,11.5,381.5,493.48,405.74
2016,12,1,10,0,850.0,64.0,3.4,12.0,412.0,511.86,420.04
2016,12,1,10,15,863.5,65.5,3.45,12.0,437.0,524.29,430.02
2016,12,1,10,30,877.0,67.0,3.5,12.0,462.0,536.1,439.19
2016,12,1,10,45,885.5,68.0,3.55,12.5,480.5,542.02,442.67
2016,12,1,11,0,894.0,69.0,3.6,13.0,499.0,545.1,443.73
2016,12,1,11,15,899.0,69.5,3.55,13.0,510.0,542.93,441.08
2016,12,1,11,30,904.0,70.0,3.5,13.0,521.0,537.84,435.96
2016,12,1,11,45,905.5,70.0,3.5,13.5,524.5,527.55,425.9
2016,12,1,12,0,907.0,70.0,3.5,14.0,528.0,514.43,413.41
2016,12,1,12,15,905.0,70.0,3.45,14.0,523.5,496.88,397.84
2016,12,1,12,30,903.0,70.0,3.4,14.0,519.0,476.72,379.89
2016,12,1,12,45,897.5,69.5,3.35,14.5,507.5,452.07,357.35
2016,12,1,13,0,892.0,69.0,3.3,15.0,496.0,425.2,332.67
2016,12,1,13,15,882.5,68.0,3.25,15.0,476.5,394.29,304.98
2016,12,1,13,30,873.0,67.0,3.2,15.0,457.0,361.69,275.4
2016,12,1,13,45,857.0,66.0,3.2,15.0,431.0,323.57,241.06
2016,12,1,14,0,841.0,65.0,3.2,15.0,405.0,286.42,207.09
2016,12,1,14,15,820.5,63.0,3.1,14.5,373.0,246.71,171.34
2016,12,1,14,30,800.0,61.0,3.0,14.0,341.0,207.01,135.94
2016,12,1,14,45,769.5,58.0,2.9,14.0,304.0,165.16,100.21
2016,12,1,15,0,739.0,55.0,2.8,14.0,267.0,124.7,68.43
2016,12,1,15,15,695.0,51.0,2.65,13.5,227.0,84.17,42.1
2016,12,1,15,30,651.0,47.0,2.5,13.0,187.0,46.86,26.16
2016,12,1,15,45,580.0,41.5,2.45,12.5,145.5,32.17,22.94
2016,12,1,16,0,509.0,36.0,2.4,12.0,104.0,26.71,17.68
2016,12,1,16,15,386.0,27.0,2.45,11.5,67.0,20.64,10.97
2016,12,1,16,30,263.0,18.0,2.5,11.0,30.0,14.24,0.0
2016,12,1,16,45,131.5,9.0,2.65,10.5,15.0,8.85,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,166.5,9.0,3.15,7.5,18.0,48.73,0.0
2016,12,2,7,30,333.0,18.0,3.2,8.0,36.0,117.96,0.0
2016,12,2,7,45,445.0,26.0,3.25,8.5,73.5,178.38,123.64
2016,12,2,8,0,557.0,34.0,3.3,9.0,111.0,239.34,182.91
2016,12,2,8,15,622.0,39.0,3.4,9.5,152.5,285.62,225.77
2016,12,2,8,30,687.0,44.0,3.5,10.0,194.0,334.03,269.17
2016,12,2,8,45,726.5,48.0,3.65,10.5,234.0,372.1,303.31
2016,12,2,9,0,766.0,52.0,3.8,11.0,274.0,410.03,336.26
2016,12,2,9,15,793.5,54.5,3.9,11.5,310.0,440.11,361.92
2016,12,2,9,30,821.0,57.0,4.0,12.0,346.0,468.83,385.69
2016,12,2,9,45,834.5,60.0,4.1,12.5,376.5,489.46,402.37
2016,12,2,10,0,848.0,63.0,4.2,13.0,407.0,507.81,416.79
2016,12,2,10,15,861.0,64.5,4.1,13.0,432.0,520.01,426.27
2016,12,2,10,30,874.0,66.0,4.0,13.0,457.0,531.6,435.01
2016,12,2,10,45,882.0,67.0,3.95,13.5,475.0,537.32,438.16
2016,12,2,11,0,890.0,68.0,3.9,14.0,493.0,540.22,438.87
2016,12,2,11,15,894.5,68.5,3.85,14.0,504.0,537.89,436.13
2016,12,2,11,30,899.0,69.0,3.8,14.0,515.0,532.67,430.92
2016,12,2,11,45,901.0,69.0,3.75,14.5,518.5,522.77,421.09
2016,12,2,12,0,903.0,69.0,3.7,15.0,522.0,510.06,408.83
2016,12,2,12,15,901.0,68.5,3.7,15.0,518.0,492.17,393.13
2016,12,2,12,30,899.0,68.0,3.7,15.0,514.0,471.7,375.05
2016,12,2,12,45,891.5,68.5,3.7,15.0,502.0,447.4,353.55
2016,12,2,13,0,884.0,69.0,3.7,15.0,490.0,420.97,329.88
2016,12,2,13,15,874.5,67.5,3.65,15.0,471.0,389.9,302.01
2016,12,2,13,30,865.0,66.0,3.6,15.0,452.0,357.18,272.26
2016,12,2,13,45,848.0,65.5,3.6,15.0,425.5,319.6,238.31
2016,12,2,14,0,831.0,65.0,3.6,15.0,399.0,283.07,204.82
2016,12,2,14,15,810.0,63.0,3.45,15.0,367.5,243.71,169.03
2016,12,2,14,30,789.0,61.0,3.3,15.0,336.0,204.43,133.78
2016,12,2,14,45,758.0,58.0,3.15,15.0,299.5,163.04,98.59
2016,12,2,15,0,727.0,55.0,3.0,15.0,263.0,123.11,67.39
2016,12,2,15,15,682.5,51.0,2.8,14.5,223.0,83.15,41.58
2016,12,2,15,30,638.0,47.0,2.6,14.0,183.0,46.47,26.02
2016,12,2,15,45,567.0,41.5,2.45,13.5,142.5,32.21,22.86
2016,12,2,16,0,496.0,36.0,2.3,13.0,102.0,26.73,17.62
2016,12,2,16,15,372.5,27.0,2.3,12.0,66.0,20.66,10.92
2016,12,2,16,30,249.0,18.0,2.3,11.0,30.0,14.26,0.0
2016,12,2,16,45,124.5,9.0,2.35,10.5,15.0,8.85,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,129.0,9.0,1.35,8.5,15.5,39.43,0.0
2016,12,3,7,30,258.0,18.0,1.3,9.0,31.0,98.52,0.0
2016,12,3,7,45,375.5,27.0,1.3,9.5,67.0,160.42,108.97
2016,12,3,8,0,493.0,36.0,1.3,10.0,103.0,221.28,167.26
2016,12,3,8,15,560.5,41.5,1.35,10.0,142.5,263.93,206.52
2016,12,3,8,30,628.0,47.0,1.4,10.0,182.0,312.11,249.2
2016,12,3,8,45,675.5,50.0,1.45,10.5,221.5,350.96,283.12
2016,12,3,9,0,723.0,53.0,1.5,11.0,261.0,390.12,316.26
2016,12,3,9,15,751.5,56.0,1.55,11.5,296.5,420.35,341.43
2016,12,3,9,30,780.0,59.0,1.6,12.0,332.0,449.38,364.88
2016,12,3,9,45,708.5,77.0,1.65,12.5,342.0,444.71,361.11
2016,12,3,10,0,637.0,95.0,1.7,13.0,352.0,434.44,352.66
2016,12,3,10,15,739.5,81.0,1.65,13.0,397.0,475.09,384.74
2016,12,3,10,30,842.0,67.0,1.6,13.0,442.0,515.85,415.88
2016,12,3,10,45,852.0,68.0,1.6,13.5,460.0,521.02,418.43
2016,12,3,11,0,862.0,69.0,1.6,14.0,478.0,525.06,420.11
2016,12,3,11,15,867.0,69.5,1.6,14.0,489.0,523.19,417.88
2016,12,3,11,30,872.0,70.0,1.6,14.0,500.0,518.5,413.33
2016,12,3,11,45,873.0,70.0,1.65,14.5,504.0,508.48,404.02
2016,12,3,12,0,874.0,70.0,1.7,15.0,508.0,495.75,392.4
2016,12,3,12,15,873.0,70.0,1.75,15.0,504.0,479.41,378.46
2016,12,3,12,30,872.0,70.0,1.8,15.0,500.0,460.53,362.17
2016,12,3,12,45,867.5,69.0,1.85,15.5,489.0,436.71,341.03
2016,12,3,13,0,863.0,68.0,1.9,16.0,478.0,410.72,317.75
2016,12,3,13,15,854.5,67.0,1.85,16.0,460.0,381.21,291.61
2016,12,3,13,30,846.0,66.0,1.8,16.0,442.0,350.02,263.63
2016,12,3,13,45,830.5,65.5,1.8,16.0,417.0,313.63,231.26
2016,12,3,14,0,815.0,65.0,1.8,16.0,392.0,278.22,199.25
2016,12,3,14,15,795.0,62.5,1.7,16.0,361.0,239.32,164.37
2016,12,3,14,30,775.0,60.0,1.6,16.0,330.0,200.44,129.93
2016,12,3,14,45,741.5,58.0,1.55,16.0,294.0,160.27,96.3
2016,12,3,15,0,708.0,56.0,1.5,16.0,258.0,121.78,66.69
2016,12,3,15,15,663.5,52.0,1.45,15.5,219.0,82.74,41.72
2016,12,3,15,30,619.0,48.0,1.4,15.0,180.0,47.01,26.69
2016,12,3,15,45,541.0,42.5,1.35,14.5,139.5,30.33,21.13
2016,12,3,16,0,463.0,37.0,1.3,14.0,99.0,27.68,18.36
2016,12,3,16,15,341.5,27.5,1.35,13.5,63.5,21.16,11.2
2016,12,3,16,30,220.0,18.0,1.4,13.0,28.0,14.28,0.0
2016,12,3,16,45,110.0,9.0,1.5,12.5,14.0,8.85,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,105.0,9.0,0.85,9.0,14.0,33.5,0.0
2016,12,4,7,30,210.0,18.0,0.9,9.0,28.0,84.45,0.0
2016,12,4,7,45,332.0,28.0,0.95,9.5,63.0,147.4,98.39
2016,12,4,8,0,454.0,38.0,1.0,10.0,98.0,209.15,157.52
2016,12,4,8,15,525.5,44.5,1.05,10.0,138.0,255.6,199.49
2016,12,4,8,30,597.0,51.0,1.1,10.0,178.0,304.97,242.81
2016,12,4,8,45,643.0,55.5,1.15,10.5,217.0,343.61,276.37
2016,12,4,9,0,689.0,60.0,1.2,11.0,256.0,381.0,307.97
2016,12,4,9,15,719.5,63.0,1.2,11.5,291.5,411.51,333.07
2016,12,4,9,30,750.0,66.0,1.2,12.0,327.0,440.93,356.51
2016,12,4,9,45,746.5,74.5,1.25,12.5,353.5,458.07,369.88
2016,12,4,10,0,743.0,83.0,1.3,13.0,380.0,473.81,381.72
2016,12,4,10,15,654.0,105.0,1.3,13.0,378.5,456.16,367.63
2016,12,4,10,30,565.0,127.0,1.3,13.0,377.0,434.41,350.27
2016,12,4,10,45,570.0,131.5,1.3,13.5,392.5,440.95,354.49
2016,12,4,11,0,575.0,136.0,1.3,14.0,408.0,445.55,356.81
2016,12,4,11,15,524.5,153.0,1.35,14.0,405.5,430.41,344.4
2016,12,4,11,30,474.0,170.0,1.4,14.0,403.0,415.83,332.43
2016,12,4,11,45,646.0,128.5,1.45,14.0,449.0,454.22,362.25
2016,12,4,12,0,818.0,87.0,1.5,14.0,495.0,484.9,384.88
2016,12,4,12,15,604.0,137.5,1.65,14.0,437.5,419.64,333.36
2016,12,4,12,30,390.0,188.0,1.8,14.0,380.0,356.65,283.9
2016,12,4,12,45,405.0,180.5,1.95,14.5,376.0,345.72,274.23
2016,12,4,13,0,420.0,173.0,2.1,15.0,372.0,331.88,261.67
2016,12,4,13,15,413.5,166.5,2.2,15.0,356.0,309.25,242.45
2016,12,4,13,30,407.0,160.0,2.3,15.0,340.0,286.04,222.48
2016,12,4,13,45,391.5,152.5,2.4,15.0,318.0,258.7,199.1
2016,12,4,14,0,376.0,145.0,2.5,15.0,296.0,231.62,175.78
2016,12,4,14,15,342.5,142.5,2.45,14.5,271.5,206.96,155.25
2016,12,4,14,30,309.0,140.0,2.4,14.0,247.0,182.55,135.29
2016,12,4,14,45,301.5,125.5,2.35,14.0,220.5,153.94,111.12
2016,12,4,15,0,294.0,111.0,2.3,14.0,194.0,125.62,88.17
2016,12,4,15,15,265.0,97.0,2.25,13.5,163.5,96.71,67.48
2016,12,4,15,30,236.0,83.0,2.2,13.0,133.0,70.13,51.11
2016,12,4,15,45,205.5,66.5,2.15,13.0,103.0,53.01,41.22
2016,12,4,16,0,175.0,50.0,2.1,13.0,73.0,40.55,29.56
2016,12,4,16,15,87.5,35.0,2.15,12.5,46.5,28.84,17.33
2016,12,4,16,30,0.0,20.0,2.2,12.0,20.0,18.71,0.0
2016,12,4,16,45,0.0,10.0,2.3,12.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,2.0,8.0,3.0,2.95,0.0
2016,12,5,7,30,0.0,6.0,2.0,8.0,6.0,5.78,0.0
2016,12,5,7,45,0.0,14.0,2.0,8.5,14.0,13.5,4.54
2016,12,5,8,0,0.0,22.0,2.0,9.0,22.0,21.23,12.19
2016,12,5,8,15,0.0,31.5,2.0,9.0,31.5,30.41,20.44
2016,12,5,8,30,0.0,41.0,2.0,9.0,41.0,39.6,28.64
2016,12,5,8,45,0.0,50.0,2.0,9.5,50.0,48.31,36.28
2016,12,5,9,0,0.0,59.0,2.0,10.0,59.0,57.06,43.85
2016,12,5,9,15,0.0,67.5,1.95,10.0,67.5,65.45,51.09
2016,12,5,9,30,0.0,76.0,1.9,10.0,76.0,73.81,58.24
2016,12,5,9,45,0.0,100.5,1.9,10.5,100.5,98.42,79.02
2016,12,5,10,0,0.0,125.0,1.9,11.0,125.0,123.02,99.49
2016,12,5,10,15,22.5,152.0,1.9,11.0,162.0,161.62,131.83
2016,12,5,10,30,45.0,179.0,1.9,11.0,199.0,204.03,166.86
2016,12,5,10,45,46.5,187.0,1.9,11.0,208.5,211.89,173.0
2016,12,5,11,0,48.0,195.0,1.9,11.0,218.0,219.57,179.07
2016,12,5,11,15,24.0,165.5,1.85,11.0,177.0,173.75,141.03
2016,12,5,11,30,0.0,136.0,1.8,11.0,136.0,132.04,106.22
2016,12,5,11,45,36.0,175.5,1.8,11.0,193.0,189.86,154.41
2016,12,5,12,0,72.0,215.0,1.8,11.0,250.0,244.45,198.82
2016,12,5,12,15,104.5,217.0,1.75,11.0,268.0,258.94,210.21
2016,12,5,12,30,137.0,219.0,1.7,11.0,286.0,272.74,220.95
2016,12,5,12,45,140.0,214.0,1.7,11.5,281.5,264.31,213.34
2016,12,5,13,0,143.0,209.0,1.7,12.0,277.0,255.37,205.37
2016,12,5,13,15,150.0,200.5,1.6,11.5,269.5,244.17,196.09
2016,12,5,13,30,157.0,192.0,1.5,11.0,262.0,232.24,186.02
2016,12,5,13,45,160.0,181.0,1.45,11.0,248.5,216.11,172.14
2016,12,5,14,0,163.0,170.0,1.4,11.0,235.0,199.48,157.7
2016,12,5,14,15,149.5,159.5,1.4,11.0,215.5,178.96,140.55
2016,12,5,14,30,136.0,149.0,1.4,11.0,196.0,159.16,124.1
2016,12,5,14,45,132.5,133.0,1.4,11.0,175.0,137.22,105.62
2016,12,5,15,0,129.0,117.0,1.4,11.0,154.0,115.49,87.65
2016,12,5,15,15,116.0,100.5,1.45,10.5,130.0,93.04,70.25
2016,12,5,15,30,103.0,84.0,1.5,10.0,106.0,71.77,54.72
2016,12,5,15,45,87.5,66.5,1.55,10.0,82.0,55.65,44.08
2016,12,5,16,0,72.0,49.0,1.6,10.0,58.0,41.82,31.05
2016,12,5,16,15,36.0,32.5,1.6,10.0,37.0,28.35,17.14
2016,12,5,16,30,0.0,16.0,1.6,10.0,16.0,15.37,0.0
2016,12,5,16,45,0.0,8.0,1.65,10.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,10.32,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,22.47,0.0
2016,12,6,7,45,136.5,32.0,2.35,7.0,49.5,91.91,59.36
2016,12,6,8,0,273.0,43.0,2.4,8.0,78.0,152.02,115.49
2016,12,6,8,15,314.0,56.0,2.45,8.5,110.0,188.38,149.0
2016,12,6,8,30,355.0,69.0,2.5,9.0,142.0,226.43,182.99
2016,12,6,8,45,381.0,80.0,2.6,9.5,173.5,257.17,210.4
2016,12,6,9,0,407.0,91.0,2.7,10.0,205.0,288.1,237.22
2016,12,6,9,15,429.5,99.5,2.75,10.0,233.5,314.51,260.13
2016,12,6,9,30,452.0,108.0,2.8,10.0,262.0,340.45,282.15
2016,12,6,9,45,515.5,107.0,2.9,10.5,298.5,375.45,310.79
2016,12,6,10,0,579.0,106.0,3.0,11.0,335.0,413.16,341.04
2016,12,6,10,15,616.0,104.0,3.0,11.0,362.0,433.32,357.26
2016,12,6,10,30,653.0,102.0,3.0,11.0,389.0,451.93,372.03
2016,12,6,10,45,760.0,87.0,3.05,11.5,434.0,490.59,402.13
2016,12,6,11,0,867.0,72.0,3.1,12.0,479.0,527.79,430.33
2016,12,6,11,15,872.0,73.0,3.1,12.0,490.5,525.45,427.52
2016,12,6,11,30,877.0,74.0,3.1,12.0,502.0,521.43,423.37
2016,12,6,11,45,873.0,76.0,3.15,12.0,505.0,511.5,414.47
2016,12,6,12,0,869.0,78.0,3.2,12.0,508.0,498.31,402.77
2016,12,6,12,15,867.0,78.0,3.25,12.0,504.0,481.47,387.93
2016,12,6,12,30,865.0,78.0,3.3,12.0,500.0,462.13,370.75
2016,12,6,12,45,861.0,77.0,3.35,12.0,489.0,438.57,349.81
2016,12,6,13,0,857.0,76.0,3.4,12.0,478.0,412.84,326.63
2016,12,6,13,15,847.5,74.5,3.45,12.0,460.0,382.55,299.32
2016,12,6,13,30,838.0,73.0,3.5,12.0,442.0,350.68,270.18
2016,12,6,13,45,823.0,71.5,3.6,12.0,417.0,315.76,238.19
2016,12,6,14,0,808.0,70.0,3.7,12.0,392.0,280.01,205.12
2016,12,6,14,15,787.0,68.0,3.65,12.0,361.0,241.82,170.09
2016,12,6,14,30,766.0,66.0,3.6,12.0,330.0,203.73,135.63
2016,12,6,14,45,736.5,62.5,3.6,12.0,294.5,163.33,100.96
2016,12,6,15,0,707.0,59.0,3.6,12.0,259.0,124.29,70.12
2016,12,6,15,15,661.0,55.0,3.45,11.5,219.5,85.4,44.84
2016,12,6,15,30,615.0,51.0,3.3,11.0,180.0,46.7,26.89
2016,12,6,15,45,546.5,44.5,3.15,10.5,140.0,32.17,23.12
2016,12,6,16,0,478.0,38.0,3.0,10.0,100.0,28.67,19.54
2016,12,6,16,15,351.5,28.5,2.9,9.5,64.5,22.16,12.18
2016,12,6,16,30,225.0,19.0,2.8,9.0,29.0,15.3,0.0
2016,12,6,16,45,112.5,9.5,2.7,9.0,14.5,9.34,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,1.9,6.0,9.5,9.34,0.0
2016,12,7,7,30,0.0,19.0,1.9,6.0,19.0,18.68,0.0
2016,12,7,7,45,121.5,30.5,1.9,6.0,45.5,79.19,49.24
2016,12,7,8,0,243.0,42.0,1.9,6.0,72.0,140.44,106.96
2016,12,7,8,15,275.5,56.0,1.95,6.0,103.0,173.95,138.49
2016,12,7,8,30,308.0,70.0,2.0,6.0,134.0,208.66,170.16
2016,12,7,8,45,330.5,82.5,2.05,6.5,163.5,238.37,196.8
2016,12,7,9,0,353.0,95.0,2.1,7.0,193.0,268.18,222.81
2016,12,7,9,15,369.0,106.0,2.05,7.0,220.0,293.2,244.54
2016,12,7,9,30,385.0,117.0,2.0,7.0,247.0,317.6,265.23
2016,12,7,9,45,291.5,141.0,2.0,7.5,245.0,296.59,247.38
2016,12,7,10,0,198.0,165.0,2.0,8.0,243.0,272.65,226.78
2016,12,7,10,15,119.0,170.5,2.0,8.0,218.0,238.15,197.66
2016,12,7,10,30,40.0,176.0,2.0,8.0,193.0,198.29,163.73
2016,12,7,10,45,20.0,139.5,2.05,8.5,148.0,146.68,120.09
2016,12,7,11,0,0.0,103.0,2.1,9.0,103.0,99.91,80.17
2016,12,7,11,15,0.0,92.5,2.2,9.0,92.5,89.55,71.38
2016,12,7,11,30,0.0,82.0,2.3,9.0,82.0,79.31,62.63
2016,12,7,11,45,12.5,136.5,2.45,9.5,142.5,138.49,112.63
2016,12,7,12,0,25.0,191.0,2.6,10.0,203.0,197.02,161.03
2016,12,7,12,15,12.5,132.0,2.7,10.0,138.0,133.37,107.89
2016,12,7,12,30,0.0,73.0,2.8,10.0,73.0,70.59,54.93
2016,12,7,12,45,0.0,77.0,2.95,10.0,77.0,74.46,58.32
2016,12,7,13,0,0.0,81.0,3.1,10.0,81.0,78.34,61.67
2016,12,7,13,15,0.0,106.0,3.15,10.0,106.0,102.14,81.97
2016,12,7,13,30,0.0,131.0,3.2,10.0,131.0,125.43,101.75
2016,12,7,13,45,0.0,91.5,3.25,10.0,91.5,88.17,70.23
2016,12,7,14,0,0.0,52.0,3.3,10.0,52.0,50.24,37.84
2016,12,7,14,15,0.0,48.0,3.3,9.5,48.0,46.36,34.64
2016,12,7,14,30,0.0,44.0,3.3,9.0,44.0,42.49,31.39
2016,12,7,14,45,0.0,39.0,3.35,9.0,39.0,37.65,27.21
2016,12,7,15,0,0.0,34.0,3.4,9.0,34.0,32.82,22.99
2016,12,7,15,15,0.0,29.0,3.3,9.0,29.0,27.98,18.73
2016,12,7,15,30,0.0,24.0,3.2,9.0,24.0,23.15,14.43
2016,12,7,15,45,0.0,18.5,3.15,9.0,18.5,17.84,10.41
2016,12,7,16,0,0.0,13.0,3.1,9.0,13.0,12.53,5.41
2016,12,7,16,15,0.0,8.0,3.05,9.0,8.0,7.71,0.56
2016,12,7,16,30,0.0,3.0,3.0,9.0,3.0,2.89,0.0
2016,12,7,16,45,0.0,1.5,2.95,9.0,1.5,1.47,0.0
2016,12,7,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,3.2,13.0,4.0,3.93,0.0
2016,12,8,7,30,0.0,8.0,3.2,13.0,8.0,7.86,0.0
2016,12,8,7,45,0.0,21.5,3.2,13.0,21.5,20.78,8.7
2016,12,8,8,0,0.0,35.0,3.2,13.0,35.0,34.85,22.95
2016,12,8,8,15,0.0,50.0,3.15,13.0,50.0,50.27,36.63
2016,12,8,8,30,0.0,65.0,3.1,13.0,65.0,65.44,49.93
2016,12,8,8,45,0.0,80.5,3.05,13.5,80.5,81.02,63.32
2016,12,8,9,0,0.0,96.0,3.0,14.0,96.0,96.48,76.41
2016,12,8,9,15,3.5,109.0,2.9,14.0,110.0,110.73,88.46
2016,12,8,9,30,7.0,122.0,2.8,14.0,124.0,125.1,100.46
2016,12,8,9,45,3.5,113.5,2.75,14.0,114.5,113.62,90.73
2016,12,8,10,0,0.0,105.0,2.7,14.0,105.0,102.69,81.45
2016,12,8,10,15,2.5,128.5,2.65,14.0,129.5,127.42,102.03
2016,12,8,10,30,5.0,152.0,2.6,14.0,154.0,152.08,122.31
2016,12,8,10,45,8.5,160.5,2.55,14.5,164.0,161.9,129.99
2016,12,8,11,0,12.0,169.0,2.5,15.0,174.0,171.67,137.61
2016,12,8,11,15,6.0,109.5,2.45,15.0,112.0,109.26,86.1
2016,12,8,11,30,0.0,50.0,2.4,15.0,50.0,48.31,35.2
2016,12,8,11,45,0.0,50.5,2.35,15.0,50.5,48.8,35.63
2016,12,8,12,0,0.0,51.0,2.3,15.0,51.0,49.28,36.03
2016,12,8,12,15,0.0,49.5,2.25,15.0,49.5,47.83,34.82
2016,12,8,12,30,0.0,48.0,2.2,15.0,48.0,46.38,33.61
2016,12,8,12,45,0.0,100.0,2.2,15.0,100.0,96.61,75.67
2016,12,8,13,0,0.0,152.0,2.2,15.0,152.0,145.92,116.42
2016,12,8,13,15,17.5,163.0,2.15,15.0,171.0,162.14,129.51
2016,12,8,13,30,35.0,174.0,2.1,15.0,190.0,175.8,140.37
2016,12,8,13,45,100.5,171.0,2.1,15.0,212.0,189.22,149.74
2016,12,8,14,0,166.0,168.0,2.1,15.0,234.0,198.47,154.93
2016,12,8,14,15,160.5,156.0,2.05,15.0,215.5,178.49,137.97
2016,12,8,14,30,155.0,144.0,2.0,15.0,197.0,158.65,121.26
2016,12,8,14,45,149.0,129.0,1.95,15.0,175.5,136.49,102.83
2016,12,8,15,0,143.0,114.0,1.9,15.0,154.0,114.7,85.12
2016,12,8,15,15,131.5,97.5,1.8,14.5,130.5,91.84,67.63
2016,12,8,15,30,120.0,81.0,1.7,14.0,107.0,70.03,52.14
2016,12,8,15,45,101.5,64.0,1.65,14.0,82.5,53.88,41.81
2016,12,8,16,0,83.0,47.0,1.6,14.0,58.0,40.36,29.26
2016,12,8,16,15,41.5,32.0,1.55,13.5,37.5,27.97,16.57
2016,12,8,16,30,0.0,17.0,1.5,13.0,17.0,16.23,0.0
2016,12,8,16,45,0.0,8.5,1.45,13.0,8.5,8.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
