Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,87.5,7.5,1.3,13.0,10.5,7.37,0.0
2016,12,9,7,30,175.0,15.0,1.3,13.0,21.0,59.74,0.0
2016,12,9,7,45,309.5,24.0,1.35,13.5,54.0,130.65,74.47
2016,12,9,8,0,444.0,33.0,1.4,14.0,87.0,195.28,142.15
2016,12,9,8,15,517.5,39.0,1.5,14.0,125.5,240.67,183.58
2016,12,9,8,30,591.0,45.0,1.6,14.0,164.0,287.17,224.55
2016,12,9,8,45,395.5,75.5,1.7,14.5,162.0,255.79,203.87
2016,12,9,9,0,200.0,106.0,1.8,15.0,160.0,207.88,167.29
2016,12,9,9,15,205.5,120.5,1.85,15.0,183.5,228.72,185.17
2016,12,9,9,30,211.0,135.0,1.9,15.0,207.0,249.02,202.0
2016,12,9,9,45,207.5,148.5,2.0,15.5,224.5,258.43,209.4
2016,12,9,10,0,204.0,162.0,2.1,16.0,242.0,271.9,219.83
2016,12,9,10,15,102.0,152.5,2.15,16.0,192.5,210.07,169.28
2016,12,9,10,30,0.0,143.0,2.2,16.0,143.0,140.4,111.52
2016,12,9,10,45,63.0,173.5,2.3,16.0,203.0,206.3,165.91
2016,12,9,11,0,126.0,204.0,2.4,16.0,263.0,272.17,218.97
2016,12,9,11,15,73.5,194.0,2.4,16.0,229.0,230.02,184.39
2016,12,9,11,30,21.0,184.0,2.4,16.0,195.0,189.87,151.53
2016,12,9,11,45,10.5,152.5,2.4,16.0,158.0,153.13,121.63
2016,12,9,12,0,0.0,121.0,2.4,16.0,121.0,117.12,92.1
2016,12,9,12,15,68.0,168.5,2.35,16.0,201.5,195.0,155.92
2016,12,9,12,30,136.0,216.0,2.3,16.0,282.0,269.17,214.88
2016,12,9,12,45,131.0,211.0,2.25,16.0,273.5,257.49,204.96
2016,12,9,13,0,126.0,206.0,2.2,16.0,265.0,245.72,195.24
2016,12,9,13,15,89.5,193.5,2.15,16.0,234.5,215.86,171.37
2016,12,9,13,30,53.0,181.0,2.1,16.0,204.0,188.15,149.41
2016,12,9,13,45,27.0,158.5,2.05,16.0,170.0,157.0,124.59
2016,12,9,14,0,1.0,136.0,2.0,16.0,136.0,129.23,102.59
2016,12,9,14,15,0.5,125.5,1.85,15.5,125.5,118.82,94.35
2016,12,9,14,30,0.0,115.0,1.7,15.0,115.0,108.46,86.02
2016,12,9,14,45,0.0,102.5,1.55,15.0,102.5,96.46,76.05
2016,12,9,15,0,0.0,90.0,1.4,15.0,90.0,84.51,66.01
2016,12,9,15,15,277.5,69.5,1.3,15.0,128.0,72.23,46.07
2016,12,9,15,30,555.0,49.0,1.2,15.0,166.0,44.61,25.01
2016,12,9,15,45,488.5,42.5,1.1,15.0,129.0,30.36,21.1
2016,12,9,16,0,422.0,36.0,1.0,15.0,92.0,26.76,17.49
2016,12,9,16,15,306.0,26.5,1.0,14.5,59.0,20.19,10.38
2016,12,9,16,30,190.0,17.0,1.0,14.0,26.0,13.27,0.0
2016,12,9,16,45,95.0,8.5,1.05,14.0,13.0,8.36,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.65,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.6,14.0,4.0,3.93,0.0
2016,12,10,7,45,0.0,11.0,3.6,14.0,11.0,10.61,1.15
2016,12,10,8,0,0.0,18.0,3.6,14.0,18.0,17.36,8.48
2016,12,10,8,15,0.0,27.0,3.5,14.0,27.0,26.06,16.2
2016,12,10,8,30,0.0,36.0,3.4,14.0,36.0,34.76,23.83
2016,12,10,8,45,0.0,44.5,3.3,14.5,44.5,42.98,30.95
2016,12,10,9,0,0.0,53.0,3.2,15.0,53.0,51.21,37.98
2016,12,10,9,15,0.0,61.5,3.05,15.0,61.5,59.44,44.99
2016,12,10,9,30,0.0,70.0,2.9,15.0,70.0,67.82,52.07
2016,12,10,9,45,0.0,52.0,2.8,15.0,52.0,50.23,37.15
2016,12,10,10,0,0.0,34.0,2.7,15.0,34.0,32.83,22.34
2016,12,10,10,15,0.0,26.0,2.7,15.0,26.0,25.1,15.75
2016,12,10,10,30,0.0,18.0,2.7,15.0,18.0,17.37,9.15
2016,12,10,10,45,0.0,15.0,2.7,15.0,15.0,14.48,6.67
2016,12,10,11,0,0.0,12.0,2.7,15.0,12.0,11.58,4.2
2016,12,10,11,15,0.0,73.0,2.65,15.0,73.0,70.58,54.01
2016,12,10,11,30,0.0,134.0,2.6,15.0,134.0,130.12,103.41
2016,12,10,11,45,0.0,74.0,2.55,15.0,74.0,71.55,54.66
2016,12,10,12,0,0.0,14.0,2.5,15.0,14.0,13.51,5.81
2016,12,10,12,15,0.0,75.0,2.45,15.0,75.0,72.52,55.57
2016,12,10,12,30,0.0,136.0,2.4,15.0,136.0,131.27,104.32
2016,12,10,12,45,0.0,100.0,2.35,15.0,100.0,96.61,75.58
2016,12,10,13,0,0.0,64.0,2.3,15.0,64.0,61.86,46.65
2016,12,10,13,15,0.0,38.5,2.25,15.0,38.5,37.18,25.92
2016,12,10,13,30,0.0,13.0,2.2,15.0,13.0,12.54,5.04
2016,12,10,13,45,0.0,9.5,2.15,15.0,9.5,9.17,2.17
2016,12,10,14,0,0.0,6.0,2.1,15.0,6.0,5.79,0.0
2016,12,10,14,15,0.0,5.5,2.05,14.5,5.5,5.3,0.0
2016,12,10,14,30,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,12,10,14,45,0.0,4.5,2.0,14.0,4.5,4.34,0.0
2016,12,10,15,0,0.0,4.0,2.0,14.0,4.0,3.86,0.0
2016,12,10,15,15,0.0,3.5,1.95,14.0,3.5,3.37,0.0
2016,12,10,15,30,0.0,3.0,1.9,14.0,3.0,2.89,0.0
2016,12,10,15,45,0.0,2.0,1.85,14.0,2.0,1.93,0.0
2016,12,10,16,0,0.0,1.0,1.8,14.0,1.0,0.96,0.0
2016,12,10,16,15,0.0,0.5,1.75,13.5,0.5,0.48,0.0
2016,12,10,16,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,7.0,14.0,13.76,0.0
2016,12,11,7,45,88.5,27.5,1.45,7.5,38.0,63.77,32.69
2016,12,11,8,0,177.0,41.0,1.4,8.0,62.0,116.67,86.65
2016,12,11,8,15,206.5,56.5,1.35,8.0,90.0,143.13,112.0
2016,12,11,8,30,236.0,72.0,1.3,8.0,118.0,176.24,141.75
2016,12,11,8,45,254.5,86.0,1.3,8.5,145.5,203.92,166.28
2016,12,11,9,0,273.0,100.0,1.3,9.0,173.0,231.75,190.29
2016,12,11,9,15,288.0,111.5,1.3,9.0,198.5,255.08,210.39
2016,12,11,9,30,303.0,123.0,1.3,9.0,224.0,278.11,229.8
2016,12,11,9,45,169.0,137.5,1.3,9.5,194.5,227.24,187.45
2016,12,11,10,0,35.0,152.0,1.3,10.0,165.0,172.67,141.28
2016,12,11,10,15,22.0,153.0,1.35,10.0,161.5,162.48,132.76
2016,12,11,10,30,9.0,154.0,1.4,10.0,158.0,156.24,127.33
2016,12,11,10,45,50.5,177.0,1.45,10.5,200.5,203.52,166.46
2016,12,11,11,0,92.0,200.0,1.5,11.0,243.0,247.17,201.74
2016,12,11,11,15,220.0,195.5,1.5,11.0,300.5,308.69,251.85
2016,12,11,11,30,348.0,191.0,1.5,11.0,358.0,367.67,298.63
2016,12,11,11,45,274.5,203.0,1.55,11.5,336.0,338.25,273.7
2016,12,11,12,0,201.0,215.0,1.6,12.0,314.0,307.45,248.25
2016,12,11,12,15,252.0,207.5,1.65,12.0,330.0,320.08,258.14
2016,12,11,12,30,303.0,200.0,1.7,12.0,346.0,328.31,263.98
2016,12,11,12,45,335.0,190.0,1.75,12.5,348.0,323.38,258.63
2016,12,11,13,0,367.0,180.0,1.8,13.0,350.0,316.18,251.18
2016,12,11,13,15,279.5,184.0,1.85,12.5,311.0,275.86,219.26
2016,12,11,13,30,192.0,188.0,1.9,12.0,272.0,240.28,191.48
2016,12,11,13,45,96.0,132.5,2.0,12.0,174.5,153.44,121.81
2016,12,11,14,0,0.0,77.0,2.1,12.0,77.0,74.39,58.04
2016,12,11,14,15,0.0,71.0,1.95,12.0,71.0,68.64,53.31
2016,12,11,14,30,0.0,65.0,1.8,12.0,65.0,62.83,48.41
2016,12,11,14,45,0.0,57.5,1.65,12.0,57.5,55.56,42.23
2016,12,11,15,0,0.0,50.0,1.5,12.0,50.0,48.3,36.0
2016,12,11,15,15,0.0,42.5,1.45,11.5,42.5,41.04,29.77
2016,12,11,15,30,0.0,35.0,1.4,11.0,35.0,33.79,23.44
2016,12,11,15,45,0.0,27.0,1.35,10.5,27.0,26.06,17.7
2016,12,11,16,0,0.0,19.0,1.3,10.0,19.0,18.33,10.5
2016,12,11,16,15,0.0,12.0,1.35,9.5,12.0,11.57,3.74
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,1.45,9.0,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.7,7.0,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.7,7.0,17.0,16.71,0.0
2016,12,12,7,45,211.5,25.0,1.75,7.5,49.0,100.24,49.98
2016,12,12,8,0,423.0,33.0,1.8,8.0,81.0,186.08,136.98
2016,12,12,8,15,500.5,39.5,1.85,8.5,119.5,232.48,180.27
2016,12,12,8,30,578.0,46.0,1.9,9.0,158.0,282.39,224.49
2016,12,12,8,45,623.0,51.0,1.95,9.5,196.0,320.24,258.33
2016,12,12,9,0,668.0,56.0,2.0,10.0,234.0,356.97,290.3
2016,12,12,9,15,700.5,59.5,1.9,10.0,269.0,388.45,317.4
2016,12,12,9,30,733.0,63.0,1.8,10.0,304.0,419.05,342.95
2016,12,12,9,45,579.0,96.5,1.75,10.5,298.5,392.34,321.45
2016,12,12,10,0,425.0,130.0,1.7,11.0,293.0,355.33,291.2
2016,12,12,10,15,463.5,132.0,1.6,11.0,321.0,378.81,310.1
2016,12,12,10,30,502.0,134.0,1.5,11.0,349.0,401.36,327.54
2016,12,12,10,45,427.5,156.5,1.45,11.0,345.0,386.19,314.48
2016,12,12,11,0,353.0,179.0,1.4,11.0,341.0,365.32,297.07
2016,12,12,11,15,365.0,182.0,1.4,11.0,353.0,371.26,301.5
2016,12,12,11,30,377.0,185.0,1.4,11.0,365.0,375.89,304.61
2016,12,12,11,45,351.5,191.5,1.45,11.0,361.0,364.27,294.83
2016,12,12,12,0,326.0,198.0,1.5,11.0,357.0,352.02,284.6
2016,12,12,12,15,351.5,192.0,1.5,11.0,362.5,350.59,282.87
2016,12,12,12,30,377.0,186.0,1.5,11.0,368.0,347.33,279.37
2016,12,12,12,45,343.5,187.5,1.5,11.0,350.5,324.55,260.41
2016,12,12,13,0,310.0,189.0,1.5,11.0,333.0,302.29,241.94
2016,12,12,13,15,248.5,188.5,1.5,11.0,301.5,268.78,214.79
2016,12,12,13,30,187.0,188.0,1.5,11.0,270.0,238.67,190.64
2016,12,12,13,45,145.5,178.0,1.5,11.0,239.5,209.15,166.83
2016,12,12,14,0,104.0,168.0,1.5,11.0,209.0,182.14,145.28
2016,12,12,14,15,98.5,156.0,1.45,11.0,192.5,166.19,131.88
2016,12,12,14,30,93.0,144.0,1.4,11.0,176.0,149.09,117.52
2016,12,12,14,45,88.5,129.0,1.35,11.0,156.5,129.98,101.5
2016,12,12,15,0,84.0,114.0,1.3,11.0,137.0,111.18,85.93
2016,12,12,15,15,75.0,97.5,1.3,10.5,116.0,91.29,70.11
2016,12,12,15,30,66.0,81.0,1.3,10.0,95.0,72.27,55.46
2016,12,12,15,45,53.5,64.0,1.3,10.0,74.0,56.39,44.74
2016,12,12,16,0,41.0,47.0,1.3,10.0,53.0,42.22,31.44
2016,12,12,16,15,20.5,31.0,1.35,10.0,34.0,28.48,17.46
2016,12,12,16,30,0.0,15.0,1.4,10.0,15.0,14.48,0.0
2016,12,12,16,45,0.0,7.5,1.45,10.0,7.5,7.37,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.45,9.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.5,9.0,3.0,2.95,0.0
2016,12,13,7,45,0.0,9.0,1.6,9.5,9.0,8.68,0.0
2016,12,13,8,0,0.0,15.0,1.7,10.0,15.0,14.47,6.2
2016,12,13,8,15,0.0,23.0,1.65,10.0,23.0,22.19,13.2
2016,12,13,8,30,0.0,31.0,1.6,10.0,31.0,29.92,20.1
2016,12,13,8,45,0.0,39.5,1.6,10.5,39.5,38.14,27.32
2016,12,13,9,0,0.0,48.0,1.6,11.0,48.0,46.37,34.46
2016,12,13,9,15,0.0,55.5,1.55,11.0,55.5,53.63,40.75
2016,12,13,9,30,0.0,63.0,1.5,11.0,63.0,60.89,46.98
2016,12,13,9,45,0.0,69.5,1.5,11.5,69.5,67.19,52.23
2016,12,13,10,0,0.0,76.0,1.5,12.0,76.0,73.57,57.48
2016,12,13,10,15,67.0,130.5,1.5,12.0,159.0,164.84,134.57
2016,12,13,10,30,134.0,185.0,1.5,12.0,242.0,259.56,212.04
2016,12,13,10,45,237.0,183.0,1.5,12.5,289.0,312.34,254.08
2016,12,13,11,0,340.0,181.0,1.5,13.0,336.0,360.56,291.78
2016,12,13,11,15,350.5,184.0,1.45,13.0,348.0,365.8,295.09
2016,12,13,11,30,361.0,187.0,1.4,13.0,360.0,369.79,297.57
2016,12,13,11,45,239.5,201.5,1.35,13.0,316.5,319.53,256.89
2016,12,13,12,0,118.0,216.0,1.3,13.0,273.0,269.0,216.13
2016,12,13,12,15,201.5,209.0,1.25,13.0,306.0,296.82,238.26
2016,12,13,12,30,285.0,202.0,1.2,13.0,339.0,322.32,257.46
2016,12,13,12,45,167.5,197.5,1.2,13.0,277.5,260.07,207.85
2016,12,13,13,0,50.0,193.0,1.2,13.0,216.0,203.8,163.38
2016,12,13,13,15,25.0,150.0,1.2,13.0,161.5,152.31,121.86
2016,12,13,13,30,0.0,107.0,1.2,13.0,107.0,102.93,81.53
2016,12,13,13,45,0.0,60.0,1.2,13.0,60.0,57.98,43.89
2016,12,13,14,0,0.0,13.0,1.2,13.0,13.0,12.54,5.15
2016,12,13,14,15,0.0,12.0,1.2,13.0,12.0,11.58,4.34
2016,12,13,14,30,0.0,11.0,1.2,13.0,11.0,10.61,3.51
2016,12,13,14,45,0.0,9.5,1.25,13.0,9.5,9.16,2.26
2016,12,13,15,0,0.0,8.0,1.3,13.0,8.0,7.71,1.01
2016,12,13,15,15,0.0,6.5,1.25,12.5,6.5,6.26,0.0
2016,12,13,15,30,0.0,5.0,1.2,12.0,5.0,4.82,0.0
2016,12,13,15,45,0.0,4.0,1.2,12.0,4.0,3.85,0.0
2016,12,13,16,0,0.0,3.0,1.2,12.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,1.5,1.3,12.0,1.5,1.44,0.0
2016,12,13,16,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,9.83,0.0
2016,12,14,7,45,57.5,24.5,2.65,12.5,30.5,49.9,18.96
2016,12,14,8,0,115.0,39.0,2.8,13.0,51.0,88.55,63.02
2016,12,14,8,15,143.5,55.0,2.8,13.0,77.0,118.88,90.84
2016,12,14,8,30,172.0,71.0,2.8,13.0,103.0,150.29,118.59
2016,12,14,8,45,189.0,86.5,2.85,13.5,129.5,177.41,142.32
2016,12,14,9,0,206.0,102.0,2.9,14.0,156.0,204.72,165.7
2016,12,14,9,15,216.5,116.0,2.95,14.0,180.5,227.41,185.15
2016,12,14,9,30,227.0,130.0,3.0,14.0,205.0,249.76,203.96
2016,12,14,9,45,228.5,143.0,3.05,14.5,224.0,266.21,217.2
2016,12,14,10,0,230.0,156.0,3.1,15.0,243.0,281.86,229.5
2016,12,14,10,15,175.0,170.0,3.1,15.0,239.0,265.08,215.47
2016,12,14,10,30,120.0,184.0,3.1,15.0,235.0,251.38,203.8
2016,12,14,10,45,94.0,189.0,3.1,15.0,230.5,238.21,192.76
2016,12,14,11,0,68.0,194.0,3.1,15.0,226.0,228.74,184.67
2016,12,14,11,15,46.0,189.0,3.1,15.0,211.0,211.03,169.95
2016,12,14,11,30,24.0,184.0,3.1,15.0,196.0,191.4,153.71
2016,12,14,11,45,19.0,180.5,3.1,15.0,190.0,184.73,148.18
2016,12,14,12,0,14.0,177.0,3.1,15.0,184.0,178.2,142.78
2016,12,14,12,15,7.0,125.0,3.05,15.0,128.5,124.08,98.3
2016,12,14,12,30,0.0,73.0,3.0,15.0,73.0,70.58,53.89
2016,12,14,12,45,40.5,136.5,2.95,15.0,155.5,148.68,118.68
2016,12,14,13,0,81.0,200.0,2.9,15.0,238.0,222.52,178.36
2016,12,14,13,15,44.5,177.0,2.9,15.0,198.0,184.44,147.47
2016,12,14,13,30,8.0,154.0,2.9,15.0,158.0,149.52,119.46
2016,12,14,13,45,4.0,142.5,2.9,15.0,144.5,136.82,109.23
2016,12,14,14,0,0.0,131.0,2.9,15.0,131.0,124.45,99.22
2016,12,14,14,15,0.0,120.5,2.9,14.5,120.5,114.24,91.03
2016,12,14,14,30,0.0,110.0,2.9,14.0,110.0,104.05,82.77
2016,12,14,14,45,0.0,98.0,2.9,14.0,98.0,92.56,73.15
2016,12,14,15,0,0.0,86.0,2.9,14.0,86.0,81.1,63.46
2016,12,14,15,15,0.0,73.0,2.9,14.0,73.0,68.83,52.97
2016,12,14,15,30,0.0,60.0,2.9,14.0,60.0,56.63,42.42
2016,12,14,15,45,0.0,46.5,2.9,14.0,46.5,44.22,33.37
2016,12,14,16,0,0.0,33.0,2.9,14.0,33.0,31.81,21.94
2016,12,14,16,15,0.0,21.5,2.85,13.5,21.5,20.76,11.09
2016,12,14,16,30,0.0,10.0,2.8,13.0,10.0,9.64,0.0
2016,12,14,16,45,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.95,14.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.8,14.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,13.0,4.7,14.0,13.0,12.54,0.2
2016,12,15,8,0,0.0,22.0,4.6,14.0,22.0,21.23,11.33
2016,12,15,8,15,0.0,33.0,4.35,14.0,33.0,31.87,20.92
2016,12,15,8,30,0.0,44.0,4.1,14.0,44.0,42.7,30.44
2016,12,15,8,45,0.0,56.0,3.9,14.0,56.0,54.73,40.92
2016,12,15,9,0,0.0,68.0,3.7,14.0,68.0,66.7,51.24
2016,12,15,9,15,0.0,79.0,3.6,14.0,79.0,77.57,60.53
2016,12,15,9,30,0.0,90.0,3.5,14.0,90.0,88.41,69.69
2016,12,15,9,45,0.0,99.5,3.45,14.0,99.5,97.67,77.44
2016,12,15,10,0,0.0,109.0,3.4,14.0,109.0,106.92,85.11
2016,12,15,10,15,0.0,116.5,3.3,14.0,116.5,114.12,91.01
2016,12,15,10,30,0.0,124.0,3.2,14.0,124.0,121.32,96.89
2016,12,15,10,45,0.0,113.5,3.1,14.0,113.5,110.51,87.75
2016,12,15,11,0,0.0,103.0,3.0,14.0,103.0,99.95,78.85
2016,12,15,11,15,0.0,77.0,2.95,14.0,77.0,74.46,57.44
2016,12,15,11,30,0.0,51.0,2.9,14.0,51.0,49.28,36.21
2016,12,15,11,45,0.0,51.5,2.85,14.5,51.5,49.76,36.54
2016,12,15,12,0,0.0,52.0,2.8,15.0,52.0,50.25,36.86
2016,12,15,12,15,0.0,32.0,2.8,15.0,32.0,30.9,20.55
2016,12,15,12,30,0.0,12.0,2.8,15.0,12.0,11.58,4.18
2016,12,15,12,45,0.0,31.5,2.8,15.0,31.5,30.42,20.17
2016,12,15,13,0,0.0,51.0,2.8,15.0,51.0,49.28,36.12
2016,12,15,13,15,0.0,59.5,2.75,15.0,59.5,57.5,43.07
2016,12,15,13,30,0.0,68.0,2.7,15.0,68.0,65.73,50.04
2016,12,15,13,45,0.0,47.0,2.7,15.0,47.0,45.4,32.94
2016,12,15,14,0,0.0,26.0,2.7,15.0,26.0,25.1,15.76
2016,12,15,14,15,0.0,24.0,2.6,15.0,24.0,23.16,14.14
2016,12,15,14,30,0.0,22.0,2.5,15.0,22.0,21.23,12.51
2016,12,15,14,45,0.0,19.5,2.45,15.0,19.5,18.81,10.45
2016,12,15,15,0,0.0,17.0,2.4,15.0,17.0,16.4,8.38
2016,12,15,15,15,0.0,14.5,2.25,14.5,14.5,13.98,6.31
2016,12,15,15,30,0.0,12.0,2.1,14.0,12.0,11.57,4.22
2016,12,15,15,45,0.0,9.0,2.0,14.0,9.0,8.67,2.03
2016,12,15,16,0,0.0,6.0,1.9,14.0,6.0,5.78,0.0
2016,12,15,16,15,0.0,4.0,1.8,14.0,4.0,3.85,0.0
2016,12,15,16,30,0.0,2.0,1.7,14.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.6,14.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,55.5,6.0,3.85,8.0,7.0,0.0,0.0
2016,12,16,7,30,111.0,12.0,3.9,8.0,14.0,38.98,0.0
2016,12,16,7,45,265.5,22.5,4.0,8.5,46.0,109.63,37.66
2016,12,16,8,0,420.0,33.0,4.1,9.0,78.0,182.4,131.59
2016,12,16,8,15,505.5,40.0,4.2,9.0,117.5,231.7,179.02
2016,12,16,8,30,591.0,47.0,4.3,9.0,157.0,284.99,227.1
2016,12,16,8,45,644.0,52.0,4.45,9.5,197.0,326.31,264.6
2016,12,16,9,0,697.0,57.0,4.6,10.0,237.0,366.68,300.41
2016,12,16,9,15,731.0,60.0,4.6,10.0,273.5,399.0,329.23
2016,12,16,9,30,765.0,63.0,4.6,10.0,310.0,430.43,356.54
2016,12,16,9,45,793.5,64.5,4.7,10.0,343.0,456.37,378.95
2016,12,16,10,0,822.0,66.0,4.8,10.0,376.0,480.63,399.47
2016,12,16,10,15,837.5,67.5,4.8,10.0,402.5,496.43,412.55
2016,12,16,10,30,853.0,69.0,4.8,10.0,429.0,509.81,423.32
2016,12,16,10,45,861.5,71.0,4.8,10.5,448.0,517.59,428.48
2016,12,16,11,0,870.0,73.0,4.8,11.0,467.0,522.62,431.16
2016,12,16,11,15,876.0,73.5,4.75,11.0,480.0,521.98,429.79
2016,12,16,11,30,882.0,74.0,4.7,11.0,493.0,518.5,425.94
2016,12,16,11,45,883.5,74.5,4.7,11.0,498.0,509.54,417.61
2016,12,16,12,0,885.0,75.0,4.7,11.0,503.0,498.51,407.35
2016,12,16,12,15,884.5,75.0,4.7,11.0,501.0,483.34,393.47
2016,12,16,12,30,884.0,75.0,4.7,11.0,499.0,465.09,376.77
2016,12,16,12,45,880.5,74.0,4.75,11.0,489.0,442.23,356.08
2016,12,16,13,0,877.0,73.0,4.8,11.0,479.0,417.09,333.04
2016,12,16,13,15,869.0,72.0,4.8,11.0,462.0,388.15,306.36
2016,12,16,13,30,861.0,71.0,4.8,11.0,445.0,357.44,277.71
2016,12,16,13,45,847.0,70.0,4.85,11.0,421.0,323.31,245.92
2016,12,16,14,0,833.0,69.0,4.9,11.0,397.0,288.17,212.94
2016,12,16,14,15,813.0,66.5,4.85,11.0,367.0,249.43,177.02
2016,12,16,14,30,793.0,64.0,4.8,11.0,337.0,210.6,141.47
2016,12,16,14,45,764.5,61.0,4.8,11.0,301.5,170.17,106.19
2016,12,16,15,0,736.0,58.0,4.8,11.0,266.0,130.86,74.46
2016,12,16,15,15,692.0,54.0,4.65,10.5,227.0,90.99,47.48
2016,12,16,15,30,648.0,50.0,4.5,10.0,188.0,54.25,30.12
2016,12,16,15,45,581.5,43.5,4.4,9.5,147.5,34.06,24.92
2016,12,16,16,0,515.0,37.0,4.3,9.0,107.0,27.48,18.63
2016,12,16,16,15,257.5,35.0,4.2,8.5,70.0,27.21,16.85
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,28.59,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,93.5,5.0,1.95,2.5,7.0,0.0,0.0
2016,12,17,7,30,187.0,10.0,1.9,3.0,14.0,55.4,0.0
2016,12,17,7,45,341.5,20.0,1.85,4.0,47.5,124.84,38.16
2016,12,17,8,0,496.0,30.0,1.8,5.0,81.0,198.61,143.52
2016,12,17,8,15,577.0,36.0,1.85,5.5,122.5,248.29,192.27
2016,12,17,8,30,658.0,42.0,1.9,6.0,164.0,301.2,239.98
2016,12,17,8,45,707.0,46.5,1.95,6.5,204.5,342.52,277.43
2016,12,17,9,0,756.0,51.0,2.0,7.0,245.0,384.3,314.12
2016,12,17,9,15,788.0,54.0,2.0,7.0,283.0,416.93,342.9
2016,12,17,9,30,820.0,57.0,2.0,7.0,321.0,448.49,369.95
2016,12,17,9,45,841.0,59.5,2.0,7.5,353.5,472.86,389.82
2016,12,17,10,0,862.0,62.0,2.0,8.0,386.0,495.21,407.45
2016,12,17,10,15,876.5,63.5,2.0,8.0,412.5,509.2,418.77
2016,12,17,10,30,891.0,65.0,2.0,8.0,439.0,522.59,429.24
2016,12,17,10,45,899.5,66.5,2.0,8.5,459.0,530.27,434.14
2016,12,17,11,0,908.0,68.0,2.0,9.0,479.0,535.12,436.56
2016,12,17,11,15,913.5,68.5,2.0,9.0,491.5,534.48,435.3
2016,12,17,11,30,919.0,69.0,2.0,9.0,504.0,530.92,431.56
2016,12,17,11,45,919.5,69.5,2.0,9.5,509.0,521.96,422.62
2016,12,17,12,0,920.0,70.0,2.0,10.0,514.0,510.15,411.24
2016,12,17,12,15,919.0,70.0,2.0,10.0,511.5,494.34,397.21
2016,12,17,12,30,918.0,70.0,2.0,10.0,509.0,475.83,380.71
2016,12,17,12,45,908.0,71.0,2.0,10.0,498.0,451.93,359.6
2016,12,17,13,0,898.0,72.0,2.0,10.0,487.0,425.92,336.36
2016,12,17,13,15,889.5,71.0,1.95,10.0,470.0,396.59,309.85
2016,12,17,13,30,881.0,70.0,1.9,10.0,453.0,363.84,280.06
2016,12,17,13,45,866.5,68.5,1.85,10.0,428.5,328.51,247.77
2016,12,17,14,0,852.0,67.0,1.8,10.0,404.0,292.16,214.24
2016,12,17,14,15,832.0,65.0,1.75,10.0,373.0,253.25,178.63
2016,12,17,14,30,812.0,63.0,1.7,10.0,342.0,214.21,143.24
2016,12,17,14,45,781.5,60.5,1.65,10.0,306.0,173.18,107.79
2016,12,17,15,0,751.0,58.0,1.6,10.0,270.0,133.42,75.89
2016,12,17,15,15,707.5,53.5,1.6,9.5,230.5,92.45,48.03
2016,12,17,15,30,664.0,49.0,1.6,9.0,191.0,54.5,29.71
2016,12,17,15,45,593.5,43.5,1.6,8.5,150.0,34.0,25.03
2016,12,17,16,0,523.0,38.0,1.6,8.0,109.0,28.34,19.55
2016,12,17,16,15,261.5,36.0,1.65,7.5,71.5,28.02,17.73
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,29.35,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.5,2.85,2.5,40.0,93.71,22.98
2016,12,18,8,0,501.0,29.0,2.9,3.0,80.0,198.62,144.14
2016,12,18,8,15,583.5,35.0,2.95,3.5,121.0,248.78,194.33
2016,12,18,8,30,666.0,41.0,3.0,4.0,162.0,302.35,243.37
2016,12,18,8,45,716.5,45.0,3.1,4.5,203.5,343.9,281.75
2016,12,18,9,0,767.0,49.0,3.2,5.0,245.0,385.98,319.46
2016,12,18,9,15,799.5,52.0,3.15,5.5,283.0,419.09,348.59
2016,12,18,9,30,832.0,55.0,3.1,6.0,321.0,451.14,375.84
2016,12,18,9,45,851.0,58.0,3.1,6.5,354.0,475.37,396.0
2016,12,18,10,0,870.0,61.0,3.1,7.0,387.0,495.59,412.31
2016,12,18,10,15,885.5,62.5,3.0,7.0,414.0,512.15,425.67
2016,12,18,10,30,901.0,64.0,2.9,7.0,441.0,526.2,436.59
2016,12,18,10,45,911.0,65.0,2.85,7.5,461.5,534.23,441.73
2016,12,18,11,0,921.0,66.0,2.8,8.0,482.0,539.42,444.33
2016,12,18,11,15,927.0,66.5,2.75,8.0,495.5,539.11,443.17
2016,12,18,11,30,933.0,67.0,2.7,8.0,509.0,535.83,439.44
2016,12,18,11,45,935.5,67.5,2.7,8.5,514.5,527.83,431.12
2016,12,18,12,0,938.0,68.0,2.7,9.0,520.0,516.88,420.24
2016,12,18,12,15,937.0,67.5,2.7,9.0,517.5,500.39,405.49
2016,12,18,12,30,936.0,67.0,2.7,9.0,515.0,481.17,388.21
2016,12,18,12,45,931.5,66.5,2.7,9.5,505.0,457.83,366.56
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,432.08,342.58
2016,12,18,13,15,918.5,65.0,2.7,10.0,477.5,402.11,315.37
2016,12,18,13,30,910.0,64.0,2.7,10.0,460.0,370.25,286.05
2016,12,18,13,45,897.0,63.0,2.7,10.0,435.5,335.29,253.74
2016,12,18,14,0,884.0,62.0,2.7,10.0,411.0,299.08,219.96
2016,12,18,14,15,865.0,60.0,2.6,10.0,380.5,259.51,183.36
2016,12,18,14,30,846.0,58.0,2.5,10.0,350.0,217.16,144.81
2016,12,18,14,45,818.0,55.5,2.45,10.0,313.5,175.19,108.15
2016,12,18,15,0,790.0,53.0,2.4,10.0,277.0,134.18,74.88
2016,12,18,15,15,749.0,49.5,2.3,9.0,237.5,92.59,46.5
2016,12,18,15,30,708.0,46.0,2.2,8.0,198.0,53.7,27.8
2016,12,18,15,45,643.0,40.5,2.1,7.5,156.0,31.03,22.45
2016,12,18,16,0,578.0,35.0,2.0,7.0,114.0,27.91,19.26
2016,12,18,16,15,460.5,27.0,2.0,6.5,75.5,22.17,13.01
2016,12,18,16,30,343.0,19.0,2.0,6.0,37.0,16.21,0.0
2016,12,18,16,45,171.5,9.5,2.0,6.0,18.5,9.34,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,1.95,3.5,37.0,87.27,16.34
2016,12,19,8,0,444.0,30.0,1.9,4.0,74.0,185.1,133.22
2016,12,19,8,15,527.5,36.5,1.9,4.5,114.0,230.57,178.88
2016,12,19,8,30,611.0,43.0,1.9,5.0,154.0,283.47,226.58
2016,12,19,8,45,663.0,47.5,1.9,5.5,194.0,324.79,264.03
2016,12,19,9,0,715.0,52.0,1.9,6.0,234.0,366.83,300.96
2016,12,19,9,15,748.0,55.0,1.85,6.0,270.5,399.14,329.46
2016,12,19,9,30,781.0,58.0,1.8,6.0,307.0,430.52,356.34
2016,12,19,9,45,796.5,62.0,1.8,6.5,338.5,453.46,375.16
2016,12,19,10,0,812.0,66.0,1.8,7.0,370.0,474.35,391.72
2016,12,19,10,15,828.0,67.5,1.8,7.5,396.5,490.54,404.09
2016,12,19,10,30,844.0,69.0,1.8,8.0,423.0,504.35,414.18
2016,12,19,10,45,853.5,71.0,1.85,8.5,442.5,512.87,419.98
2016,12,19,11,0,863.0,73.0,1.9,9.0,462.0,518.67,423.41
2016,12,19,11,15,869.0,73.5,1.85,9.0,475.0,518.33,422.21
