Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,30,875.0,74.0,1.8,9.0,488.0,515.17,418.62
2016,12,19,11,45,876.5,74.5,1.8,9.5,493.0,506.98,410.37
2016,12,19,12,0,878.0,75.0,1.8,10.0,498.0,496.03,399.76
2016,12,19,12,15,772.5,93.5,1.8,10.0,464.5,451.37,363.49
2016,12,19,12,30,667.0,112.0,1.8,10.0,431.0,406.77,327.25
2016,12,19,12,45,651.0,114.0,1.8,10.5,420.5,385.96,308.69
2016,12,19,13,0,635.0,116.0,1.8,11.0,410.0,364.02,288.85
2016,12,19,13,15,594.5,121.5,1.75,11.0,389.0,335.51,264.25
2016,12,19,13,30,554.0,127.0,1.7,11.0,368.0,306.8,239.41
2016,12,19,13,45,687.0,98.0,1.65,11.0,380.5,301.45,229.46
2016,12,19,14,0,820.0,69.0,1.6,11.0,393.0,287.14,210.45
2016,12,19,14,15,799.5,66.5,1.5,10.5,363.0,248.88,175.88
2016,12,19,14,30,779.0,64.0,1.4,10.0,333.0,210.57,141.56
2016,12,19,14,45,748.5,61.5,1.3,10.0,298.0,170.9,107.28
2016,12,19,15,0,718.0,59.0,1.2,10.0,263.0,132.53,76.38
2016,12,19,15,15,674.0,54.5,1.2,9.5,224.5,92.92,49.17
2016,12,19,15,30,630.0,50.0,1.2,9.0,186.0,56.4,30.93
2016,12,19,15,45,558.5,44.5,1.3,9.0,146.0,31.77,23.0
2016,12,19,16,0,487.0,39.0,1.4,9.0,106.0,29.11,20.18
2016,12,19,16,15,370.5,29.5,1.4,8.5,70.0,22.6,13.32
2016,12,19,16,30,254.0,20.0,1.4,8.0,34.0,15.76,0.0
2016,12,19,16,45,127.0,10.0,1.4,8.0,17.0,9.83,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,15.0,2.2,5.5,34.0,77.79,9.45
2016,12,20,8,0,378.0,30.0,2.2,6.0,68.0,164.39,116.93
2016,12,20,8,15,463.0,37.0,2.15,6.5,105.5,211.72,163.32
2016,12,20,8,30,548.0,44.0,2.1,7.0,143.0,263.31,209.39
2016,12,20,8,45,601.0,49.0,2.05,7.5,181.0,303.43,245.46
2016,12,20,9,0,654.0,54.0,2.0,8.0,219.0,342.93,280.03
2016,12,20,9,15,688.5,57.5,1.95,8.5,254.5,375.21,307.8
2016,12,20,9,30,723.0,61.0,1.9,9.0,290.0,406.79,334.09
2016,12,20,9,45,754.0,61.5,1.85,9.5,322.5,432.39,354.82
2016,12,20,10,0,785.0,62.0,1.8,10.0,355.0,456.53,373.75
2016,12,20,10,15,673.5,90.0,1.75,10.5,354.0,438.83,358.73
2016,12,20,10,30,562.0,118.0,1.7,11.0,353.0,415.01,338.75
2016,12,20,10,45,700.0,93.0,1.65,11.5,399.5,459.11,373.14
2016,12,20,11,0,838.0,68.0,1.6,12.0,446.0,500.75,404.32
2016,12,20,11,15,844.5,68.5,1.5,12.0,458.5,499.92,402.27
2016,12,20,11,30,851.0,69.0,1.4,12.0,471.0,497.57,399.11
2016,12,20,11,45,661.5,117.5,1.35,12.5,432.0,446.27,357.08
2016,12,20,12,0,472.0,166.0,1.3,13.0,393.0,392.73,313.69
2016,12,20,12,15,459.0,168.0,1.25,13.0,388.5,379.33,302.52
2016,12,20,12,30,446.0,170.0,1.2,13.0,384.0,364.94,290.18
2016,12,20,12,45,448.0,166.0,1.2,13.0,377.0,350.27,277.6
2016,12,20,13,0,450.0,162.0,1.2,13.0,370.0,334.3,263.72
2016,12,20,13,15,632.0,117.0,1.2,13.0,398.0,345.63,268.85
2016,12,20,13,30,814.0,72.0,1.2,13.0,426.0,345.53,262.91
2016,12,20,13,45,800.5,70.5,1.25,13.0,403.5,312.79,233.52
2016,12,20,14,0,787.0,69.0,1.3,13.0,381.0,279.11,203.08
2016,12,20,14,15,767.5,66.5,1.25,13.0,352.0,242.32,169.94
2016,12,20,14,30,748.0,64.0,1.2,13.0,323.0,205.46,137.0
2016,12,20,14,45,722.0,61.0,1.15,13.0,290.0,167.28,104.21
2016,12,20,15,0,696.0,58.0,1.1,13.0,257.0,130.07,74.33
2016,12,20,15,15,653.5,54.0,1.05,12.5,219.5,91.95,48.29
2016,12,20,15,30,611.0,50.0,1.0,12.0,182.0,53.87,28.23
2016,12,20,15,45,549.0,43.5,1.0,11.5,143.5,30.81,21.91
2016,12,20,16,0,487.0,37.0,1.0,11.0,105.0,27.19,18.34
2016,12,20,16,15,374.5,28.5,1.05,10.5,69.5,21.57,12.42
2016,12,20,16,30,262.0,20.0,1.1,10.0,34.0,15.69,0.0
2016,12,20,16,45,131.0,10.0,1.15,9.5,17.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,184.5,14.5,2.25,8.5,32.5,75.52,4.32
2016,12,21,8,0,369.0,29.0,2.3,9.0,65.0,160.21,112.02
2016,12,21,8,15,454.5,36.5,2.35,9.0,102.5,207.89,158.76
2016,12,21,8,30,540.0,44.0,2.4,9.0,140.0,259.95,205.32
2016,12,21,8,45,594.5,49.0,2.5,9.5,178.5,300.45,241.69
2016,12,21,9,0,649.0,54.0,2.6,10.0,217.0,340.42,276.74
2016,12,21,9,15,684.5,57.5,2.65,10.5,253.0,373.08,305.01
2016,12,21,9,30,720.0,61.0,2.7,11.0,289.0,405.1,331.9
2016,12,21,9,45,750.5,62.0,2.8,11.5,321.5,431.03,353.32
2016,12,21,10,0,781.0,63.0,2.9,12.0,354.0,455.5,373.0
2016,12,21,10,15,797.5,65.0,2.75,12.0,380.0,472.36,386.32
2016,12,21,10,30,814.0,67.0,2.6,12.0,406.0,486.97,397.44
2016,12,21,10,45,826.5,67.5,2.5,12.5,426.0,495.48,402.87
2016,12,21,11,0,839.0,68.0,2.4,13.0,446.0,501.42,405.99
2016,12,21,11,15,846.5,69.0,2.35,13.0,459.5,501.69,405.38
2016,12,21,11,30,854.0,70.0,2.3,13.0,473.0,500.44,403.36
2016,12,21,11,45,859.0,70.0,2.3,13.5,479.5,494.13,396.63
2016,12,21,12,0,864.0,70.0,2.3,14.0,486.0,485.07,387.55
2016,12,21,12,15,864.0,70.0,2.3,14.0,484.5,470.95,375.01
2016,12,21,12,30,864.0,70.0,2.3,14.0,483.0,454.25,360.14
2016,12,21,12,45,858.0,70.0,2.3,14.5,474.0,432.53,340.36
2016,12,21,13,0,852.0,70.0,2.3,15.0,465.0,407.6,317.73
2016,12,21,13,15,844.5,69.0,2.25,15.0,449.0,379.9,292.99
2016,12,21,13,30,837.0,68.0,2.2,15.0,433.0,350.45,266.34
2016,12,21,13,45,825.5,66.5,2.2,15.0,410.5,317.68,236.71
2016,12,21,14,0,814.0,65.0,2.2,15.0,388.0,283.77,205.73
2016,12,21,14,15,795.5,63.0,2.1,14.5,359.5,246.77,172.52
2016,12,21,14,30,777.0,61.0,2.0,14.0,331.0,209.55,139.3
2016,12,21,14,45,750.0,58.0,1.95,14.0,297.0,170.07,105.26
2016,12,21,15,0,723.0,55.0,1.9,14.0,263.0,131.56,74.21
2016,12,21,15,15,682.0,51.5,1.75,13.5,225.0,92.8,47.54
2016,12,21,15,30,641.0,48.0,1.6,13.0,187.0,56.82,29.47
2016,12,21,15,45,576.5,42.5,1.5,12.5,148.0,32.69,23.48
2016,12,21,16,0,512.0,37.0,1.4,12.0,109.0,27.12,18.2
2016,12,21,16,15,400.5,28.5,1.4,11.5,72.5,21.5,12.36
2016,12,21,16,30,289.0,20.0,1.4,11.0,36.0,15.61,0.0
2016,12,21,16,45,144.5,10.0,1.45,10.5,18.0,9.83,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,15.0,1.4,7.5,34.5,81.39,0.28
2016,12,22,8,0,410.0,30.0,1.3,8.0,69.0,173.46,120.88
2016,12,22,8,15,497.5,37.0,1.2,8.0,108.0,222.58,169.53
2016,12,22,8,30,585.0,44.0,1.1,8.0,147.0,276.05,216.94
2016,12,22,8,45,638.5,48.5,1.05,8.5,187.0,314.75,251.38
2016,12,22,9,0,692.0,53.0,1.0,9.0,227.0,356.94,287.46
2016,12,22,9,15,726.5,56.5,0.9,9.5,264.0,390.13,315.08
2016,12,22,9,30,761.0,60.0,0.8,10.0,301.0,422.54,340.96
2016,12,22,9,45,785.0,62.5,0.75,10.5,333.0,447.75,360.58
2016,12,22,10,0,809.0,65.0,0.7,11.0,365.0,471.22,378.16
2016,12,22,10,15,825.0,67.0,0.8,11.5,392.0,488.18,391.29
2016,12,22,10,30,841.0,69.0,0.9,12.0,419.0,502.78,402.29
2016,12,22,10,45,852.0,70.0,1.0,12.5,439.5,511.25,408.34
2016,12,22,11,0,863.0,71.0,1.1,13.0,460.0,517.04,412.12
2016,12,22,11,15,870.0,72.0,1.15,13.0,473.5,518.02,412.47
2016,12,22,11,30,877.0,73.0,1.2,13.0,487.0,515.44,409.93
2016,12,22,11,45,880.0,73.0,1.25,13.5,493.0,508.01,402.76
2016,12,22,12,0,883.0,73.0,1.3,14.0,499.0,497.79,393.24
2016,12,22,12,15,882.5,73.0,1.3,14.0,497.5,483.2,380.59
2016,12,22,12,30,882.0,73.0,1.3,14.0,496.0,466.0,365.62
2016,12,22,12,45,880.0,72.0,1.3,14.5,487.0,444.64,346.44
2016,12,22,13,0,878.0,71.0,1.3,15.0,478.0,420.9,325.03
2016,12,22,13,15,870.0,70.0,1.2,15.0,461.5,392.66,300.0
2016,12,22,13,30,862.0,69.0,1.1,15.0,445.0,361.02,271.86
2016,12,22,13,45,849.5,67.5,1.05,15.0,422.0,327.2,241.74
2016,12,22,14,0,837.0,66.0,1.0,15.0,399.0,292.23,210.27
2016,12,22,14,15,817.0,64.0,0.95,14.5,369.0,254.05,176.57
2016,12,22,14,30,797.0,62.0,0.9,14.0,339.0,215.72,142.84
2016,12,22,14,45,766.5,59.5,0.85,14.0,304.0,175.33,108.44
2016,12,22,15,0,736.0,57.0,0.8,14.0,269.0,136.18,77.15
2016,12,22,15,15,693.5,53.0,0.85,13.5,230.5,96.24,49.66
2016,12,22,15,30,651.0,49.0,0.9,13.0,192.0,59.2,30.68
2016,12,22,15,45,584.5,43.5,1.0,12.5,151.5,33.58,24.29
2016,12,22,16,0,518.0,38.0,1.1,12.0,111.0,27.94,18.96
2016,12,22,16,15,406.0,29.5,1.15,11.5,74.5,22.35,13.16
2016,12,22,16,30,294.0,21.0,1.2,11.0,38.0,16.51,1.07
2016,12,22,16,45,147.0,10.5,1.25,11.0,19.0,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.0,4.05,9.0,8.0,7.71,0.0
2016,12,23,8,0,0.0,16.0,4.0,9.0,16.0,15.43,6.49
2016,12,23,8,15,0.0,25.5,3.8,9.0,25.5,24.61,15.12
2016,12,23,8,30,0.0,35.0,3.6,9.0,35.0,33.8,23.37
2016,12,23,8,45,0.0,45.0,3.45,9.5,45.0,43.47,31.92
2016,12,23,9,0,0.0,55.0,3.3,10.0,55.0,53.27,40.48
2016,12,23,9,15,0.0,64.5,3.15,10.0,64.5,62.67,48.67
2016,12,23,9,30,0.0,74.0,3.0,10.0,74.0,72.04,56.76
2016,12,23,9,45,0.0,82.5,2.9,10.5,82.5,80.38,63.75
2016,12,23,10,0,0.0,91.0,2.8,11.0,91.0,88.71,70.65
2016,12,23,10,15,0.0,71.0,2.85,11.0,71.0,68.64,53.44
2016,12,23,10,30,0.0,51.0,2.9,11.0,51.0,49.27,36.82
2016,12,23,10,45,0.0,88.5,2.95,11.5,88.5,85.75,67.78
2016,12,23,11,0,0.0,126.0,3.0,12.0,126.0,122.78,98.7
2016,12,23,11,15,163.5,158.5,3.35,12.0,236.0,242.67,199.39
2016,12,23,11,30,327.0,191.0,3.7,12.0,346.0,357.76,293.07
2016,12,23,11,45,163.5,171.5,4.05,12.0,249.0,250.97,205.26
2016,12,23,12,0,0.0,152.0,4.4,12.0,152.0,147.34,118.88
2016,12,23,12,15,0.0,95.0,4.55,12.0,95.0,91.89,72.53
2016,12,23,12,30,0.0,38.0,4.7,12.0,38.0,36.71,25.76
2016,12,23,12,45,0.0,44.5,4.9,12.0,44.5,42.99,31.15
2016,12,23,13,0,0.0,51.0,5.1,12.0,51.0,49.28,36.54
2016,12,23,13,15,0.0,44.0,5.1,11.5,44.0,42.5,30.85
2016,12,23,13,30,0.0,37.0,5.1,11.0,37.0,35.73,25.14
2016,12,23,13,45,57.5,104.0,5.1,11.0,127.0,117.36,93.6
2016,12,23,14,0,115.0,171.0,5.1,11.0,217.0,189.58,152.51
2016,12,23,14,15,108.0,160.0,4.95,11.0,200.5,172.04,137.41
2016,12,23,14,30,101.0,149.0,4.8,11.0,184.0,154.82,122.74
2016,12,23,14,45,96.0,134.0,4.7,11.0,165.0,135.01,105.9
2016,12,23,15,0,91.0,119.0,4.6,11.0,146.0,115.56,89.56
2016,12,23,15,15,82.0,103.0,4.35,10.5,124.5,95.42,73.27
2016,12,23,15,30,73.0,87.0,4.1,10.0,103.0,76.11,58.16
2016,12,23,15,45,60.0,70.0,3.95,10.0,81.5,61.22,49.21
2016,12,23,16,0,47.0,53.0,3.8,10.0,60.0,47.17,36.05
2016,12,23,16,15,23.5,36.5,3.7,9.5,40.0,33.18,22.5
2016,12,23,16,30,0.0,20.0,3.6,9.0,20.0,19.13,3.17
2016,12,23,16,45,0.0,10.0,3.5,9.0,10.0,9.83,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,14.0,2.7,6.5,33.5,80.85,0.0
2016,12,24,8,0,420.0,28.0,2.7,7.0,67.0,173.83,120.53
2016,12,24,8,15,508.0,34.5,2.75,7.0,106.5,219.86,168.33
2016,12,24,8,30,596.0,41.0,2.8,7.0,146.0,273.69,217.2
2016,12,24,8,45,652.5,45.5,2.85,7.5,186.0,316.44,256.0
2016,12,24,9,0,709.0,50.0,2.9,8.0,226.0,360.25,294.65
2016,12,24,9,15,743.0,53.0,2.9,8.0,263.0,393.13,324.01
2016,12,24,9,30,777.0,56.0,2.9,8.0,300.0,425.2,351.88
2016,12,24,9,45,803.0,57.5,2.95,8.5,333.0,450.66,373.13
2016,12,24,10,0,829.0,59.0,3.0,9.0,366.0,474.42,392.37
2016,12,24,10,15,844.5,60.5,3.0,9.0,393.0,489.17,404.56
2016,12,24,10,30,860.0,62.0,3.0,9.0,420.0,503.52,416.04
2016,12,24,10,45,870.5,63.0,3.05,9.5,440.5,512.25,422.1
2016,12,24,11,0,881.0,64.0,3.1,10.0,461.0,518.28,425.74
2016,12,24,11,15,887.5,65.0,3.1,10.0,474.5,519.47,425.98
2016,12,24,11,30,894.0,66.0,3.1,10.0,488.0,517.81,423.74
2016,12,24,11,45,897.5,66.0,3.1,10.0,494.0,510.73,417.02
2016,12,24,12,0,901.0,66.0,3.1,10.0,500.0,500.8,407.8
2016,12,24,12,15,900.5,66.0,3.1,10.0,499.0,486.19,394.58
2016,12,24,12,30,900.0,66.0,3.1,10.0,498.0,468.91,378.9
2016,12,24,12,45,890.0,67.5,3.1,10.5,488.0,446.49,358.12
2016,12,24,13,0,880.0,69.0,3.1,11.0,478.0,421.95,335.3
2016,12,24,13,15,872.5,68.5,3.05,11.0,462.5,394.48,310.21
2016,12,24,13,30,865.0,68.0,3.0,11.0,447.0,365.14,283.08
2016,12,24,13,45,853.5,66.5,3.0,11.0,424.0,330.06,250.94
2016,12,24,14,0,842.0,65.0,3.0,11.0,401.0,295.32,218.6
2016,12,24,14,15,823.5,63.0,2.9,10.5,372.0,257.38,183.89
2016,12,24,14,30,805.0,61.0,2.8,10.0,343.0,219.15,149.05
2016,12,24,14,45,779.0,58.0,2.75,10.0,308.5,178.7,113.28
2016,12,24,15,0,753.0,55.0,2.7,10.0,274.0,139.07,80.34
2016,12,24,15,15,712.5,51.5,2.6,9.5,235.5,98.92,51.59
2016,12,24,15,30,672.0,48.0,2.5,9.0,197.0,61.44,31.41
2016,12,24,15,45,610.0,42.5,2.4,8.5,157.0,32.43,23.68
2016,12,24,16,0,548.0,37.0,2.3,8.0,117.0,29.36,20.59
2016,12,24,16,15,436.0,29.0,2.3,7.5,79.0,23.68,14.7
2016,12,24,16,30,324.0,21.0,2.3,7.0,41.0,16.32,2.74
2016,12,24,16,45,162.0,10.5,2.35,7.0,20.5,10.32,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,14.0,2.2,4.5,33.0,79.13,0.0
2016,12,25,8,0,409.0,28.0,2.3,5.0,66.0,170.3,118.32
2016,12,25,8,15,498.0,35.0,2.35,5.5,105.0,219.68,168.97
2016,12,25,8,30,587.0,42.0,2.4,6.0,144.0,271.2,215.68
2016,12,25,8,45,641.0,46.5,2.45,6.5,183.5,312.82,253.62
2016,12,25,9,0,695.0,51.0,2.5,7.0,223.0,355.39,291.3
2016,12,25,9,15,730.0,54.5,2.5,7.0,260.5,389.03,321.26
2016,12,25,9,30,765.0,58.0,2.5,7.0,298.0,421.94,349.79
2016,12,25,9,45,781.0,62.0,2.55,7.5,329.0,445.32,369.34
2016,12,25,10,0,797.0,66.0,2.6,8.0,360.0,466.75,386.7
2016,12,25,10,15,813.5,67.5,2.6,8.0,387.0,483.56,400.49
2016,12,25,10,30,830.0,69.0,2.6,8.0,414.0,498.07,412.08
2016,12,25,10,45,565.5,126.0,2.65,8.5,366.5,426.34,352.71
2016,12,25,11,0,301.0,183.0,2.7,9.0,319.0,343.47,283.74
2016,12,25,11,15,322.0,185.5,2.75,9.0,335.0,354.01,292.42
2016,12,25,11,30,343.0,188.0,2.8,9.0,351.0,363.34,299.61
2016,12,25,11,45,264.5,201.5,2.85,9.5,328.0,333.43,273.99
2016,12,25,12,0,186.0,215.0,2.9,10.0,305.0,301.83,247.25
2016,12,25,12,15,316.5,193.5,2.9,10.0,345.5,338.62,277.0
2016,12,25,12,30,447.0,172.0,2.9,10.0,386.0,369.89,301.11
2016,12,25,12,45,439.5,171.5,2.9,10.5,379.0,354.71,287.05
2016,12,25,13,0,432.0,171.0,2.9,11.0,372.0,338.6,272.3
2016,12,25,13,15,414.5,166.5,2.9,11.0,354.0,314.17,251.29
2016,12,25,13,30,397.0,162.0,2.9,11.0,336.0,289.67,230.08
2016,12,25,13,45,256.0,167.0,2.95,11.0,277.0,235.77,187.3
2016,12,25,14,0,115.0,172.0,3.0,11.0,218.0,191.0,153.02
2016,12,25,14,15,110.5,160.5,2.95,10.5,202.0,173.63,138.55
2016,12,25,14,30,106.0,149.0,2.9,10.0,186.0,156.41,124.08
2016,12,25,14,45,102.5,134.0,2.85,10.0,167.0,136.66,107.24
2016,12,25,15,0,99.0,119.0,2.8,10.0,148.0,117.14,90.76
2016,12,25,15,15,366.0,85.0,2.75,9.5,170.0,98.84,65.06
2016,12,25,15,30,633.0,51.0,2.7,9.0,192.0,64.15,34.07
2016,12,25,15,45,571.5,45.0,2.65,8.5,153.0,31.69,23.03
2016,12,25,16,0,510.0,39.0,2.6,8.0,114.0,28.55,19.88
2016,12,25,16,15,402.5,30.5,2.7,7.5,77.5,22.99,14.17
2016,12,25,16,30,295.0,22.0,2.8,7.0,41.0,17.19,3.93
2016,12,25,16,45,147.5,11.0,2.95,7.0,20.5,10.81,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,211.5,13.5,2.8,3.5,33.0,80.16,0.0
2016,12,26,8,0,423.0,27.0,2.9,4.0,66.0,169.64,117.53
2016,12,26,8,15,511.0,34.0,2.95,4.5,105.5,219.92,169.66
2016,12,26,8,30,599.0,41.0,3.0,5.0,145.0,274.38,219.23
2016,12,26,8,45,650.0,46.0,3.05,5.5,184.5,315.7,257.31
2016,12,26,9,0,701.0,51.0,3.1,6.0,224.0,357.83,295.0
2016,12,26,9,15,736.0,54.0,3.1,6.0,261.5,391.13,325.0
2016,12,26,9,30,771.0,57.0,3.1,6.0,299.0,423.68,353.53
2016,12,26,9,45,791.5,60.5,3.1,6.5,331.5,448.83,374.63
2016,12,26,10,0,812.0,64.0,3.1,7.0,364.0,472.13,393.57
2016,12,26,10,15,828.5,65.5,3.05,7.5,391.0,489.19,406.84
2016,12,26,10,30,845.0,67.0,3.0,8.0,418.0,503.92,417.81
2016,12,26,10,45,855.5,68.5,3.0,8.5,438.5,513.08,424.11
2016,12,26,11,0,866.0,70.0,3.0,9.0,459.0,519.55,428.0
2016,12,26,11,15,872.5,70.5,2.95,9.0,472.5,519.11,426.88
2016,12,26,11,30,879.0,71.0,2.9,9.0,486.0,517.14,424.31
2016,12,26,11,45,882.0,71.5,2.85,9.5,492.5,510.59,417.14
2016,12,26,12,0,885.0,72.0,2.8,10.0,499.0,501.24,407.55
2016,12,26,12,15,884.5,71.5,2.7,10.0,498.0,486.47,394.08
2016,12,26,12,30,884.0,71.0,2.6,10.0,497.0,469.08,378.22
2016,12,26,12,45,880.0,70.5,2.55,10.5,488.0,447.64,358.27
2016,12,26,13,0,876.0,70.0,2.5,11.0,479.0,423.9,336.13
2016,12,26,13,15,867.5,69.0,2.45,11.0,463.0,395.78,310.73
2016,12,26,13,30,859.0,68.0,2.4,11.0,447.0,364.3,282.13
2016,12,26,13,45,846.0,67.0,2.35,11.0,424.0,331.07,251.67
2016,12,26,14,0,833.0,66.0,2.3,11.0,401.0,296.71,219.83
2016,12,26,14,15,814.5,64.0,2.15,11.0,372.0,259.11,185.22
2016,12,26,14,30,796.0,62.0,2.0,11.0,343.0,221.23,150.56
2016,12,26,14,45,768.5,59.0,1.95,11.0,308.5,180.86,115.1
2016,12,26,15,0,741.0,56.0,1.9,11.0,274.0,141.44,82.37
2016,12,26,15,15,700.5,52.5,1.85,10.0,236.0,101.7,53.75
2016,12,26,15,30,660.0,49.0,1.8,9.0,198.0,64.63,33.17
2016,12,26,15,45,598.0,43.5,1.75,8.5,158.0,33.17,24.38
2016,12,26,16,0,536.0,38.0,1.7,8.0,118.0,30.13,21.33
2016,12,26,16,15,431.0,30.0,1.8,7.5,80.5,22.43,13.77
2016,12,26,16,30,326.0,22.0,1.9,7.0,43.0,17.08,4.57
2016,12,26,16,45,163.0,11.0,2.0,7.0,21.5,10.81,0.0
2016,12,26,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,179.0,14.5,1.7,4.5,31.0,72.51,0.0
2016,12,27,8,0,358.0,29.0,1.7,5.0,62.0,155.67,107.2
2016,12,27,8,15,447.5,37.0,1.65,5.5,99.5,204.79,157.21
2016,12,27,8,30,537.0,45.0,1.6,6.0,137.0,258.67,205.29
2016,12,27,8,45,596.5,49.5,1.55,6.5,176.5,300.69,242.94
2016,12,27,9,0,656.0,54.0,1.5,7.0,216.0,342.36,279.28
2016,12,27,9,15,692.5,58.0,1.35,7.5,253.0,376.54,308.28
2016,12,27,9,30,729.0,62.0,1.2,8.0,290.0,410.13,335.66
2016,12,27,9,45,758.0,63.5,1.1,8.5,323.0,436.52,356.55
2016,12,27,10,0,787.0,65.0,1.0,9.0,356.0,461.41,375.48
2016,12,27,10,15,804.0,67.0,1.1,9.5,383.0,479.1,389.32
2016,12,27,10,30,821.0,69.0,1.2,10.0,410.0,494.53,401.07
2016,12,27,10,45,831.0,71.0,1.3,10.5,430.5,503.96,407.87
2016,12,27,11,0,841.0,73.0,1.4,11.0,451.0,510.77,412.4
2016,12,27,11,15,848.0,73.5,1.4,11.0,464.5,511.74,412.48
2016,12,27,11,30,855.0,74.0,1.4,11.0,478.0,509.95,410.28
2016,12,27,11,45,785.0,87.5,1.4,11.5,462.5,480.8,385.99
2016,12,27,12,0,715.0,101.0,1.4,12.0,447.0,450.0,360.51
2016,12,27,12,15,616.0,128.5,1.3,12.0,426.0,418.99,334.85
2016,12,27,12,30,517.0,156.0,1.2,12.0,405.0,387.17,308.65
2016,12,27,12,45,521.5,151.5,1.1,12.0,399.5,372.05,295.37
2016,12,27,13,0,526.0,147.0,1.0,12.0,394.0,355.31,280.44
2016,12,27,13,15,584.5,127.0,1.0,12.0,392.5,343.69,268.96
2016,12,27,13,30,643.0,107.0,1.0,12.0,391.0,326.3,252.06
2016,12,27,13,45,576.0,115.0,1.0,12.5,360.0,290.69,221.87
2016,12,27,14,0,509.0,123.0,1.0,13.0,329.0,257.16,193.7
2016,12,27,14,15,487.0,119.5,1.0,12.5,305.0,228.31,168.95
2016,12,27,14,30,465.0,116.0,1.0,12.0,281.0,200.07,144.71
2016,12,27,14,45,447.0,106.5,1.05,12.0,252.5,168.05,117.39
2016,12,27,15,0,429.0,97.0,1.1,12.0,224.0,136.81,91.69
2016,12,27,15,15,399.5,87.0,1.15,11.5,192.5,105.08,68.07
2016,12,27,15,30,370.0,77.0,1.2,11.0,161.0,75.44,49.17
2016,12,27,15,45,330.0,64.0,1.25,10.5,128.0,47.52,37.02
2016,12,27,16,0,290.0,51.0,1.3,10.0,95.0,38.51,28.6
2016,12,27,16,15,219.0,38.0,1.35,9.5,65.0,29.17,19.5
2016,12,27,16,30,148.0,25.0,1.4,9.0,35.0,19.47,6.62
2016,12,27,16,45,74.0,12.5,1.5,9.0,17.5,12.29,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,13.0,2.35,5.5,32.5,78.49,0.0
2016,12,28,8,0,426.0,26.0,2.4,6.0,65.0,169.41,115.46
2016,12,28,8,15,513.5,33.0,2.4,6.0,104.0,219.54,167.98
2016,12,28,8,30,601.0,40.0,2.4,6.0,143.0,273.92,217.54
2016,12,28,8,45,657.0,44.0,2.4,6.5,183.0,316.24,256.11
2016,12,28,9,0,713.0,48.0,2.4,7.0,223.0,359.64,294.47
2016,12,28,9,15,746.5,51.0,2.4,7.5,260.5,392.66,323.43
2016,12,28,9,30,780.0,54.0,2.4,8.0,298.0,424.9,350.77
2016,12,28,9,45,807.5,55.0,2.45,9.0,331.0,450.91,371.74
2016,12,28,10,0,835.0,56.0,2.5,10.0,364.0,473.28,389.14
2016,12,28,10,15,850.5,57.5,2.4,10.5,391.0,490.47,402.13
2016,12,28,10,30,866.0,59.0,2.3,11.0,418.0,505.29,412.78
2016,12,28,10,45,877.0,59.5,2.25,11.5,439.0,514.19,418.59
2016,12,28,11,0,888.0,60.0,2.2,12.0,460.0,520.38,422.01
2016,12,28,11,15,894.0,61.0,2.1,12.0,474.0,521.75,422.03
2016,12,28,11,30,900.0,62.0,2.0,12.0,488.0,520.23,419.6
2016,12,28,11,45,902.5,62.0,1.9,12.5,494.0,513.02,411.81
2016,12,28,12,0,905.0,62.0,1.8,13.0,500.0,502.96,401.63
2016,12,28,12,15,905.0,62.0,1.75,13.0,499.5,488.91,389.08
2016,12,28,12,30,905.0,62.0,1.7,13.0,499.0,472.15,374.11
2016,12,28,12,45,898.5,62.5,1.7,13.5,490.0,450.44,354.51
2016,12,28,13,0,892.0,63.0,1.7,14.0,481.0,426.45,332.76
2016,12,28,13,15,885.0,62.5,1.65,14.0,465.5,399.16,308.46
2016,12,28,13,30,878.0,62.0,1.6,14.0,450.0,369.92,282.1
2016,12,28,13,45,866.5,60.5,1.6,14.0,427.5,336.49,252.08
2016,12,28,14,0,855.0,59.0,1.6,14.0,405.0,301.75,220.5
2016,12,28,14,15,837.5,57.5,1.5,13.5,376.5,264.38,186.87
2016,12,28,14,30,820.0,56.0,1.4,13.0,348.0,224.05,150.81
2016,12,28,14,45,795.5,53.5,1.3,13.0,314.0,183.7,115.39
2016,12,28,15,0,771.0,51.0,1.2,13.0,280.0,143.98,82.32
2016,12,28,15,15,733.5,48.0,1.15,12.5,242.0,103.54,52.84
2016,12,28,15,30,696.0,45.0,1.1,12.0,204.0,65.4,31.14
2016,12,28,15,45,638.0,40.0,1.1,11.5,164.0,29.69,21.0
2016,12,28,16,0,580.0,35.0,1.1,11.0,124.0,26.95,18.31
2016,12,28,16,15,481.0,28.0,1.1,10.5,86.0,22.21,13.53
2016,12,28,16,30,382.0,21.0,1.1,10.0,48.0,17.33,5.8
2016,12,28,16,45,191.0,10.5,1.15,9.5,24.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,188.5,14.5,3.3,6.5,31.5,74.79,0.0
2016,12,29,8,0,377.0,29.0,3.4,7.0,63.0,161.29,109.73
2016,12,29,8,15,470.5,36.5,3.45,7.0,102.0,211.86,162.18
2016,12,29,8,30,564.0,44.0,3.5,7.0,141.0,267.39,212.52
2016,12,29,8,45,620.0,49.5,3.55,7.5,181.5,310.03,251.4
2016,12,29,9,0,676.0,55.0,3.6,8.0,222.0,352.02,288.77
2016,12,29,9,15,713.5,59.0,3.6,8.0,259.5,387.25,320.23
2016,12,29,9,30,751.0,63.0,3.6,8.0,297.0,421.9,350.36
2016,12,29,9,45,761.0,69.0,3.65,8.5,328.0,444.69,369.54
2016,12,29,10,0,771.0,75.0,3.7,9.0,359.0,465.38,386.38
2016,12,29,10,15,789.5,77.0,3.6,9.5,387.0,483.82,400.7
2016,12,29,10,30,808.0,79.0,3.5,10.0,415.0,500.05,412.78
2016,12,29,10,45,824.0,79.5,3.45,10.5,437.0,511.03,420.44
2016,12,29,11,0,840.0,80.0,3.4,11.0,459.0,519.44,425.78
2016,12,29,11,15,847.5,81.0,3.25,11.5,473.0,521.32,425.49
2016,12,29,11,30,855.0,82.0,3.1,12.0,487.0,520.44,422.81
2016,12,29,11,45,860.5,81.5,3.0,12.5,494.5,514.19,415.89
2016,12,29,12,0,866.0,81.0,2.9,13.0,502.0,505.16,406.59
2016,12,29,12,15,865.5,81.0,2.8,13.0,501.0,491.03,393.83
2016,12,29,12,30,865.0,81.0,2.7,13.0,500.0,474.31,378.76
2016,12,29,12,45,871.0,77.5,2.6,13.5,493.0,454.4,360.17
2016,12,29,13,0,877.0,74.0,2.5,14.0,486.0,431.81,339.09
2016,12,29,13,15,868.5,73.0,2.4,14.0,470.5,403.49,313.81
2016,12,29,13,30,860.0,72.0,2.3,14.0,455.0,373.37,286.62
2016,12,29,13,45,847.5,70.5,2.25,14.0,432.0,339.85,256.37
2016,12,29,14,0,835.0,69.0,2.2,14.0,409.0,305.15,224.71
2016,12,29,14,15,816.5,67.0,2.1,14.0,380.0,267.48,190.49
2016,12,29,14,30,798.0,65.0,2.0,14.0,351.0,229.51,156.13
2016,12,29,14,45,770.0,62.5,1.9,14.0,316.5,189.34,121.05
2016,12,29,15,0,742.0,60.0,1.8,14.0,282.0,150.15,88.53
2016,12,29,15,15,702.0,56.0,1.7,13.0,243.5,109.75,59.03
2016,12,29,15,30,662.0,52.0,1.6,12.0,205.0,71.96,37.03
2016,12,29,15,45,597.0,46.5,1.5,11.5,164.5,32.56,23.57
2016,12,29,16,0,532.0,41.0,1.4,11.0,124.0,29.89,20.92
2016,12,29,16,15,427.5,32.5,1.45,10.5,86.0,24.4,15.46
2016,12,29,16,30,323.0,24.0,1.5,10.0,48.0,18.67,7.22
2016,12,29,16,45,161.5,12.0,1.6,9.5,24.0,11.8,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,130.5,15.5,0.7,7.5,27.0,60.37,0.0
2016,12,30,8,0,261.0,31.0,0.6,8.0,54.0,128.25,86.39
2016,12,30,8,15,340.0,42.0,0.55,8.5,89.0,174.11,131.86
2016,12,30,8,30,419.0,53.0,0.5,9.0,124.0,224.36,175.51
2016,12,30,8,45,464.5,62.0,0.45,9.5,160.5,262.96,209.06
2016,12,30,9,0,510.0,71.0,0.4,10.0,197.0,302.59,242.43
2016,12,30,9,15,547.0,77.0,0.55,10.0,231.0,335.95,271.24
2016,12,30,9,30,584.0,83.0,0.7,10.0,265.0,369.13,299.35
2016,12,30,9,45,623.5,84.5,0.85,10.5,298.0,398.16,323.13
2016,12,30,10,0,663.0,86.0,1.0,11.0,331.0,426.38,345.77
2016,12,30,10,15,695.0,82.5,1.15,11.5,356.5,444.26,360.03
2016,12,30,10,30,727.0,79.0,1.3,12.0,382.0,459.78,372.2
2016,12,30,10,45,721.5,88.0,1.45,12.5,401.5,469.17,379.01
2016,12,30,11,0,716.0,97.0,1.6,13.0,421.0,475.27,383.06
2016,12,30,11,15,722.5,99.0,1.6,13.0,434.0,477.7,384.34
2016,12,30,11,30,729.0,101.0,1.6,13.0,447.0,477.74,383.62
2016,12,30,11,45,784.5,91.0,1.65,13.5,468.5,487.46,389.82
2016,12,30,12,0,840.0,81.0,1.7,14.0,490.0,493.92,393.07
2016,12,30,12,15,840.0,81.0,1.7,14.0,489.5,480.48,381.24
2016,12,30,12,30,840.0,81.0,1.7,14.0,489.0,464.51,367.28
2016,12,30,12,45,836.0,80.5,1.75,14.0,481.0,443.84,349.53
2016,12,30,13,0,832.0,80.0,1.8,14.0,473.0,420.98,329.62
2016,12,30,13,15,824.0,79.0,1.85,14.0,457.5,394.01,306.04
2016,12,30,13,30,816.0,78.0,1.9,14.0,442.0,365.33,280.55
2016,12,30,13,45,802.5,76.5,2.0,14.0,420.0,332.83,251.65
2016,12,30,14,0,789.0,75.0,2.1,14.0,398.0,299.32,221.4
2016,12,30,14,15,770.0,73.0,2.15,13.5,369.5,263.13,189.11
2016,12,30,14,30,751.0,71.0,2.2,13.0,341.0,226.78,156.57
2016,12,30,14,45,722.0,68.0,2.3,13.0,307.5,187.78,122.51
2016,12,30,15,0,693.0,65.0,2.4,13.0,274.0,147.37,88.81
2016,12,30,15,15,652.0,61.0,2.35,12.5,236.5,108.64,60.09
2016,12,30,15,30,611.0,57.0,2.3,12.0,199.0,72.63,38.48
2016,12,30,15,45,539.5,51.5,2.25,11.5,159.0,38.22,28.63
2016,12,30,16,0,468.0,46.0,2.2,11.0,119.0,34.33,24.86
2016,12,30,16,15,365.5,36.5,2.2,10.5,82.5,28.04,18.65
2016,12,30,16,30,263.0,27.0,2.2,10.0,46.0,21.5,9.7
2016,12,30,16,45,131.5,13.5,2.25,10.0,23.0,13.27,0.0
2016,12,30,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
